Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,12.03,0.0
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,47.41,21.76
2016,1,1,8,15,464.5,40.0,3.75,8.0,108.0,84.97,46.66
2016,1,1,8,30,556.0,48.0,3.7,8.0,148.0,131.45,82.25
2016,1,1,8,45,611.0,54.0,3.65,8.5,189.0,177.11,121.6
2016,1,1,9,0,666.0,60.0,3.6,9.0,230.0,227.21,166.3
2016,1,1,9,15,703.0,64.0,3.5,9.0,268.5,274.02,209.63
2016,1,1,9,30,740.0,68.0,3.4,9.0,307.0,322.96,254.5
2016,1,1,9,45,760.0,72.0,3.35,9.5,340.0,366.74,294.27
2016,1,1,10,0,780.0,76.0,3.3,10.0,373.0,410.38,332.91
2016,1,1,10,15,797.5,78.5,3.15,10.0,401.5,450.93,368.54
2016,1,1,10,30,815.0,81.0,3.0,10.0,430.0,490.59,402.53
2016,1,1,10,45,827.5,82.5,2.9,10.0,451.5,525.45,432.0
2016,1,1,11,0,840.0,84.0,2.8,10.0,473.0,558.6,459.42
2016,1,1,11,15,847.0,85.0,2.65,10.0,487.5,586.13,481.67
2016,1,1,11,30,854.0,86.0,2.5,10.0,502.0,611.28,501.55
2016,1,1,11,45,679.0,126.5,2.4,10.0,460.0,565.67,464.47
2016,1,1,12,0,504.0,167.0,2.3,10.0,418.0,507.37,417.13
2016,1,1,12,15,415.0,185.5,2.15,10.0,392.5,477.43,392.51
2016,1,1,12,30,326.0,204.0,2.0,10.0,367.0,437.86,359.91
2016,1,1,12,45,399.0,185.5,1.85,10.5,381.5,475.68,390.3
2016,1,1,13,0,472.0,167.0,1.7,11.0,396.0,505.85,413.84
2016,1,1,13,15,564.0,138.0,1.6,11.0,403.0,534.63,437.44
2016,1,1,13,30,656.0,109.0,1.5,11.0,410.0,564.21,461.15
2016,1,1,13,45,576.5,121.0,1.45,11.0,376.0,521.08,426.56
2016,1,1,14,0,497.0,133.0,1.4,11.0,342.0,474.82,389.82
2016,1,1,14,15,434.5,133.0,1.35,11.0,307.0,429.48,353.73
2016,1,1,14,30,372.0,133.0,1.3,11.0,272.0,384.84,317.65
2016,1,1,14,45,354.0,124.0,1.3,11.0,246.0,356.91,295.19
2016,1,1,15,0,336.0,115.0,1.3,11.0,220.0,328.67,271.87
2016,1,1,15,15,319.0,101.5,1.3,10.5,191.0,295.68,244.67
2016,1,1,15,30,302.0,88.0,1.3,10.0,162.0,262.7,216.67
2016,1,1,15,45,272.0,74.0,1.3,10.0,131.5,223.46,182.32
2016,1,1,16,0,242.0,60.0,1.3,10.0,101.0,185.67,148.45
2016,1,1,16,15,196.0,45.0,1.3,10.0,71.5,142.36,109.34
2016,1,1,16,30,150.0,30.0,1.3,10.0,42.0,102.22,66.56
2016,1,1,16,45,75.0,15.0,1.35,10.0,21.0,46.23,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,78.5,17.0,4.55,10.5,25.0,13.15,0.0
2016,1,2,8,0,157.0,34.0,4.6,11.0,50.0,37.91,19.95
2016,1,2,8,15,201.0,49.5,4.7,11.0,79.5,66.73,41.85
2016,1,2,8,30,245.0,65.0,4.8,11.0,109.0,99.98,68.47
2016,1,2,8,45,273.5,79.0,4.95,11.5,139.5,132.91,96.67
2016,1,2,9,0,302.0,93.0,5.1,12.0,170.0,168.33,127.66
2016,1,2,9,15,319.0,106.5,5.2,12.0,199.0,200.53,156.76
2016,1,2,9,30,336.0,120.0,5.3,12.0,228.0,234.98,187.64
2016,1,2,9,45,356.5,128.5,5.4,12.5,254.5,269.13,217.58
2016,1,2,10,0,377.0,137.0,5.5,13.0,281.0,302.11,246.16
2016,1,2,10,15,203.0,152.5,5.6,13.0,231.0,250.8,205.57
2016,1,2,10,30,29.0,168.0,5.7,13.0,181.0,182.6,148.69
2016,1,2,10,45,185.0,176.0,5.85,13.0,262.0,277.62,228.97
2016,1,2,11,0,341.0,184.0,6.0,13.0,343.0,382.69,316.73
2016,1,2,11,15,242.5,201.5,6.1,13.0,316.0,354.62,292.96
2016,1,2,11,30,144.0,219.0,6.2,13.0,289.0,315.93,260.13
2016,1,2,11,45,86.0,208.0,6.3,13.5,250.0,266.4,218.36
2016,1,2,12,0,28.0,197.0,6.4,14.0,211.0,214.16,173.94
2016,1,2,12,15,109.5,210.0,6.45,14.0,265.0,293.98,241.37
2016,1,2,12,30,191.0,223.0,6.5,14.0,319.0,363.98,300.03
2016,1,2,12,45,275.0,207.5,6.55,14.0,343.0,411.49,340.42
2016,1,2,13,0,359.0,192.0,6.6,14.0,367.0,451.65,374.81
2016,1,2,13,15,333.5,190.0,6.55,14.0,348.5,433.35,359.73
2016,1,2,13,30,308.0,188.0,6.5,14.0,330.0,414.09,343.92
2016,1,2,13,45,259.5,184.0,6.5,14.0,299.5,377.02,313.2
2016,1,2,14,0,211.0,180.0,6.5,14.0,269.0,332.6,276.33
2016,1,2,14,15,105.5,107.5,6.4,14.0,152.0,181.65,150.11
2016,1,2,14,30,0.0,35.0,6.3,14.0,35.0,33.79,23.23
2016,1,2,14,45,0.0,31.5,6.25,14.0,31.5,30.41,20.39
2016,1,2,15,0,0.0,28.0,6.2,14.0,28.0,27.02,17.51
2016,1,2,15,15,0.0,24.0,6.05,13.5,24.0,23.15,14.23
2016,1,2,15,30,0.0,20.0,5.9,13.0,20.0,19.29,10.9
2016,1,2,15,45,0.0,16.5,5.8,13.0,16.5,15.91,7.93
2016,1,2,16,0,0.0,13.0,5.7,13.0,13.0,12.53,4.94
2016,1,2,16,15,0.0,9.0,5.65,13.0,9.0,8.67,1.52
2016,1,2,16,30,0.0,5.0,5.6,13.0,5.0,4.82,0.0
2016,1,2,16,45,0.0,2.5,5.6,13.0,2.5,2.41,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,14.96,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,29.58,17.46
2016,1,3,8,15,9.5,48.0,6.65,13.0,49.5,46.78,32.85
2016,1,3,8,30,19.0,65.0,6.6,13.0,68.0,65.26,48.65
2016,1,3,8,45,26.0,81.5,6.55,13.0,87.0,84.0,64.79
2016,1,3,9,0,33.0,98.0,6.5,13.0,106.0,103.54,81.6
2016,1,3,9,15,38.0,113.0,6.5,13.0,124.0,121.77,97.31
2016,1,3,9,30,43.0,128.0,6.5,13.0,142.0,140.52,113.34
2016,1,3,9,45,47.0,141.5,6.5,13.5,158.0,157.84,127.85
2016,1,3,10,0,51.0,155.0,6.5,14.0,174.0,175.52,142.49
2016,1,3,10,15,104.5,171.0,6.4,14.0,214.0,221.72,180.99
2016,1,3,10,30,158.0,187.0,6.3,14.0,254.0,269.1,220.5
2016,1,3,10,45,82.0,175.0,6.2,14.0,210.0,218.84,178.71
2016,1,3,11,0,6.0,163.0,6.1,14.0,166.0,163.73,132.1
2016,1,3,11,15,157.5,183.0,6.05,14.0,260.5,280.88,231.15
2016,1,3,11,30,309.0,203.0,6.0,14.0,355.0,402.97,332.38
2016,1,3,11,45,406.0,186.0,5.95,14.5,388.0,457.92,377.45
2016,1,3,12,0,503.0,169.0,5.9,15.0,421.0,509.47,419.58
2016,1,3,12,15,351.5,196.5,5.75,15.0,372.5,442.22,363.55
2016,1,3,12,30,200.0,224.0,5.6,15.0,324.0,371.08,303.76
2016,1,3,12,45,211.0,219.0,5.45,15.0,323.5,375.2,307.59
2016,1,3,13,0,222.0,214.0,5.3,15.0,323.0,378.67,310.71
2016,1,3,13,15,141.5,204.5,5.05,15.0,273.5,315.73,258.39
2016,1,3,13,30,61.0,195.0,4.8,15.0,224.0,245.56,199.79
2016,1,3,13,45,30.5,156.5,4.6,15.0,171.0,182.73,147.92
2016,1,3,14,0,0.0,118.0,4.4,15.0,118.0,116.66,92.63
2016,1,3,14,15,0.0,97.5,4.2,15.0,97.5,95.61,75.23
2016,1,3,14,30,0.0,77.0,4.0,15.0,77.0,74.71,57.77
2016,1,3,14,45,0.0,69.0,3.8,15.0,69.0,66.74,51.12
2016,1,3,15,0,0.0,61.0,3.6,15.0,61.0,58.95,44.57
2016,1,3,15,15,0.0,53.0,3.55,14.5,53.0,51.21,38.07
2016,1,3,15,30,0.0,45.0,3.5,14.0,45.0,43.46,31.48
2016,1,3,15,45,0.0,36.0,3.45,14.0,36.0,34.76,23.92
2016,1,3,16,0,0.0,27.0,3.4,14.0,27.0,26.06,16.32
2016,1,3,16,15,0.0,19.0,3.4,14.0,19.0,18.33,9.5
2016,1,3,16,30,0.0,11.0,3.4,14.0,11.0,10.6,2.31
2016,1,3,16,45,0.0,5.5,3.4,14.0,5.5,5.3,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,185.5,14.5,5.65,13.5,32.5,10.71,0.0
2016,1,4,8,0,371.0,29.0,5.7,14.0,65.0,43.25,18.28
2016,1,4,8,15,460.5,36.5,5.75,14.0,104.0,79.92,41.68
2016,1,4,8,30,550.0,44.0,5.8,14.0,143.0,125.3,75.61
2016,1,4,8,45,602.5,49.0,5.9,14.0,182.5,169.17,113.06
2016,1,4,9,0,655.0,54.0,6.0,14.0,222.0,217.74,156.31
2016,1,4,9,15,327.5,33.5,6.05,14.0,117.5,131.62,97.93
2016,1,4,9,30,0.0,13.0,6.1,14.0,13.0,12.54,5.09
2016,1,4,9,45,0.0,14.5,6.2,14.5,14.5,13.99,6.31
2016,1,4,10,0,0.0,16.0,6.3,15.0,16.0,15.44,7.51
2016,1,4,10,15,0.0,14.5,6.4,15.0,14.5,13.99,6.26
2016,1,4,10,30,0.0,13.0,6.5,15.0,13.0,12.54,5.02
2016,1,4,10,45,0.0,75.0,6.6,15.0,75.0,72.52,55.72
2016,1,4,11,0,0.0,137.0,6.7,15.0,137.0,134.06,107.07
2016,1,4,11,15,3.0,154.0,6.75,15.0,155.5,153.07,122.74
2016,1,4,11,30,6.0,171.0,6.8,15.0,174.0,172.44,138.71
2016,1,4,11,45,15.0,183.0,6.85,15.0,191.0,190.71,153.9
2016,1,4,12,0,24.0,195.0,6.9,15.0,208.0,209.46,169.49
2016,1,4,12,15,19.0,190.0,6.95,15.0,200.0,201.63,162.94
2016,1,4,12,30,14.0,185.0,7.0,15.0,192.0,193.66,156.3
2016,1,4,12,45,14.5,183.0,7.05,15.0,190.5,192.4,155.37
2016,1,4,13,0,15.0,181.0,7.1,15.0,189.0,191.17,154.47
2016,1,4,13,15,7.5,167.0,7.05,15.0,171.0,171.85,138.44
2016,1,4,13,30,0.0,153.0,7.0,15.0,153.0,152.58,122.41
2016,1,4,13,45,90.5,169.0,7.0,15.0,207.5,235.78,193.79
2016,1,4,14,0,181.0,185.0,7.0,15.0,262.0,319.79,264.66
2016,1,4,14,15,161.5,173.0,6.85,14.5,238.0,292.7,242.53
2016,1,4,14,30,142.0,161.0,6.7,14.0,214.0,265.77,220.46
2016,1,4,14,45,133.0,147.0,6.55,14.0,193.5,242.89,201.33
2016,1,4,15,0,124.0,133.0,6.4,14.0,173.0,220.04,182.0
2016,1,4,15,15,114.0,117.0,6.4,14.0,150.0,194.31,160.03
2016,1,4,15,30,104.0,101.0,6.4,14.0,127.0,168.83,137.96
2016,1,4,15,45,92.5,83.5,6.4,14.0,103.5,141.03,113.61
2016,1,4,16,0,81.0,66.0,6.4,14.0,80.0,113.65,89.33
2016,1,4,16,15,55.0,49.0,6.4,14.0,57.0,81.79,61.23
2016,1,4,16,30,29.0,32.0,6.4,14.0,34.0,46.47,29.21
2016,1,4,16,45,14.5,16.0,6.45,14.0,17.0,20.87,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.5,5.55,13.0,9.5,9.16,0.0
2016,1,5,8,0,0.0,19.0,5.7,13.0,19.0,18.33,8.68
2016,1,5,8,15,0.0,31.0,5.7,13.0,31.0,29.94,19.27
2016,1,5,8,30,0.0,43.0,5.7,13.0,43.0,41.51,29.49
2016,1,5,8,45,0.0,55.0,5.7,13.0,55.0,53.1,39.65
2016,1,5,9,0,0.0,67.0,5.7,13.0,67.0,64.75,49.77
2016,1,5,9,15,0.0,78.0,5.75,13.0,78.0,75.48,59.01
2016,1,5,9,30,0.0,89.0,5.8,13.0,89.0,86.26,68.18
2016,1,5,9,45,0.0,98.5,5.85,13.0,98.5,95.61,76.05
2016,1,5,10,0,0.0,108.0,5.9,13.0,108.0,105.0,83.9
2016,1,5,10,15,0.0,86.5,6.0,13.0,86.5,83.79,65.84
2016,1,5,10,30,0.0,65.0,6.1,13.0,65.0,62.83,47.98
2016,1,5,10,45,0.0,48.0,6.25,13.0,48.0,46.37,33.94
2016,1,5,11,0,0.0,31.0,6.4,13.0,31.0,29.94,19.91
2016,1,5,11,15,0.0,61.0,6.5,13.0,61.0,58.96,44.54
2016,1,5,11,30,0.0,91.0,6.6,13.0,91.0,88.15,69.15
2016,1,5,11,45,0.0,90.5,6.75,13.0,90.5,87.65,68.68
2016,1,5,12,0,0.0,90.0,6.9,13.0,90.0,87.15,68.24
2016,1,5,12,15,5.0,135.0,6.9,13.0,137.5,135.66,109.05
2016,1,5,12,30,10.0,180.0,6.9,13.0,185.0,185.73,150.83
2016,1,5,12,45,16.5,184.5,6.9,13.0,193.0,195.27,158.94
2016,1,5,13,0,23.0,189.0,6.9,13.0,201.0,204.98,167.25
2016,1,5,13,15,104.0,197.5,6.75,13.0,246.5,283.01,233.89
2016,1,5,13,30,185.0,206.0,6.6,13.0,292.0,347.16,288.34
2016,1,5,13,45,255.5,187.5,6.5,13.0,300.5,379.38,316.28
2016,1,5,14,0,326.0,169.0,6.4,13.0,309.0,401.55,335.91
2016,1,5,14,15,261.0,164.0,6.35,13.0,271.5,351.81,294.09
2016,1,5,14,30,196.0,159.0,6.3,13.0,234.0,296.1,247.18
2016,1,5,14,45,188.0,146.5,6.25,13.0,213.0,274.37,229.05
2016,1,5,15,0,180.0,134.0,6.2,13.0,192.0,252.51,210.49
2016,1,5,15,15,169.0,118.0,6.05,13.0,167.0,224.65,186.57
2016,1,5,15,30,158.0,102.0,5.9,13.0,142.0,196.94,162.39
2016,1,5,15,45,140.5,85.0,5.8,13.0,116.0,165.17,134.4
2016,1,5,16,0,123.0,68.0,5.7,13.0,90.0,134.17,106.72
2016,1,5,16,15,92.5,51.0,5.45,13.0,64.5,98.97,75.4
2016,1,5,16,30,62.0,34.0,5.2,13.0,39.0,65.55,43.98
2016,1,5,16,45,31.0,17.0,5.0,13.0,19.5,29.78,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,14.5,19.0,7.15,13.0,20.5,17.79,0.0
2016,1,6,8,0,29.0,38.0,7.0,13.0,41.0,36.7,22.25
2016,1,6,8,15,67.5,57.5,6.95,13.0,69.0,60.66,41.99
2016,1,6,8,30,106.0,77.0,6.9,13.0,97.0,89.39,65.13
2016,1,6,8,45,120.0,97.0,6.85,13.0,124.5,117.76,89.53
2016,1,6,9,0,134.0,117.0,6.8,13.0,152.0,147.58,115.41
2016,1,6,9,15,157.0,133.5,6.85,13.0,180.0,177.91,141.54
2016,1,6,9,30,180.0,150.0,6.9,13.0,208.0,210.17,169.35
2016,1,6,9,45,225.5,151.5,6.95,13.5,232.5,239.84,194.39
2016,1,6,10,0,271.0,153.0,7.0,14.0,257.0,270.77,220.61
2016,1,6,10,15,135.5,117.0,7.05,14.0,169.0,180.29,146.82
2016,1,6,10,30,0.0,81.0,7.1,14.0,81.0,78.36,60.89
2016,1,6,10,45,268.5,113.5,7.2,14.0,239.5,264.53,219.12
2016,1,6,11,0,537.0,146.0,7.3,14.0,398.0,456.35,378.44
2016,1,6,11,15,513.5,157.0,7.25,14.0,404.0,469.86,389.55
2016,1,6,11,30,490.0,168.0,7.2,14.0,410.0,480.67,398.52
2016,1,6,11,45,334.0,198.0,7.15,14.0,364.5,420.96,348.34
2016,1,6,12,0,178.0,228.0,7.1,14.0,319.0,354.88,292.04
2016,1,6,12,15,99.5,210.5,7.1,14.0,261.5,281.8,231.2
2016,1,6,12,30,21.0,193.0,7.1,14.0,204.0,206.61,167.67
2016,1,6,12,45,12.5,180.0,7.1,14.0,186.5,187.82,152.07
2016,1,6,13,0,4.0,167.0,7.1,14.0,169.0,168.92,136.29
2016,1,6,13,15,114.5,185.5,7.15,13.5,239.0,276.47,228.61
2016,1,6,13,30,225.0,204.0,7.2,13.0,309.0,371.46,309.47
2016,1,6,13,45,157.0,195.0,7.25,13.0,266.5,316.48,263.03
2016,1,6,14,0,89.0,186.0,7.3,13.0,224.0,255.06,211.09
2016,1,6,14,15,44.5,151.0,7.2,13.0,170.0,186.8,153.55
2016,1,6,14,30,0.0,116.0,7.1,13.0,116.0,115.62,92.86
2016,1,6,14,45,0.0,104.5,7.0,13.0,104.5,104.05,83.22
2016,1,6,15,0,0.0,93.0,6.9,13.0,93.0,92.5,73.49
2016,1,6,15,15,0.0,80.5,6.8,12.5,80.5,79.86,62.86
2016,1,6,15,30,0.0,68.0,6.7,12.0,68.0,67.21,52.07
2016,1,6,15,45,0.0,55.5,6.6,12.0,55.5,54.54,41.03
2016,1,6,16,0,0.0,43.0,6.5,12.0,43.0,41.82,29.87
2016,1,6,16,15,0.0,30.5,6.35,11.5,30.5,29.45,18.99
2016,1,6,16,30,0.0,18.0,6.2,11.0,18.0,17.37,8.01
2016,1,6,16,45,0.0,9.0,6.1,11.0,9.0,8.68,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,123.0,18.5,4.15,11.5,30.5,14.4,0.0
2016,1,7,8,0,246.0,37.0,4.2,12.0,61.0,43.83,22.4
2016,1,7,8,15,340.5,47.5,4.2,12.0,98.5,77.45,44.96
2016,1,7,8,30,435.0,58.0,4.2,12.0,136.0,121.25,77.72
2016,1,7,8,45,512.5,62.5,4.2,12.0,177.5,164.02,112.92
2016,1,7,9,0,590.0,67.0,4.2,12.0,219.0,213.67,155.71
2016,1,7,9,15,630.0,71.0,4.1,12.0,256.5,258.21,196.27
2016,1,7,9,30,670.0,75.0,4.0,12.0,294.0,305.18,238.76
2016,1,7,9,45,398.0,119.5,3.95,12.0,253.0,275.38,221.69
2016,1,7,10,0,126.0,164.0,3.9,12.0,212.0,218.51,178.28
2016,1,7,10,15,170.5,174.5,3.85,12.0,245.0,255.28,209.19
2016,1,7,10,30,215.0,185.0,3.8,12.0,278.0,294.94,242.24
2016,1,7,10,45,369.0,167.0,3.75,12.5,336.5,368.7,303.2
2016,1,7,11,0,523.0,149.0,3.7,13.0,395.0,452.05,371.05
2016,1,7,11,15,691.5,112.0,3.65,13.0,448.0,528.61,433.81
2016,1,7,11,30,860.0,75.0,3.6,13.0,501.0,606.16,496.68
2016,1,7,11,45,863.0,75.5,3.6,13.0,508.5,623.75,510.91
2016,1,7,12,0,866.0,76.0,3.6,13.0,516.0,640.94,524.86
2016,1,7,12,15,865.5,76.0,3.65,13.0,516.0,652.41,534.41
2016,1,7,12,30,865.0,76.0,3.7,13.0,516.0,660.85,541.55
2016,1,7,12,45,468.0,145.5,3.8,13.0,383.0,480.65,396.11
2016,1,7,13,0,71.0,215.0,3.9,13.0,250.0,272.52,222.06
2016,1,7,13,15,459.0,143.5,3.95,13.0,360.5,475.33,394.33
2016,1,7,13,30,847.0,72.0,4.0,13.0,471.0,652.63,538.63
2016,1,7,13,45,836.0,71.0,4.05,13.0,449.5,637.92,526.47
2016,1,7,14,0,825.0,70.0,4.1,13.0,428.0,620.47,513.09
2016,1,7,14,15,808.5,68.0,4.05,13.0,400.0,595.81,493.57
2016,1,7,14,30,792.0,66.0,4.0,13.0,372.0,568.94,471.97
2016,1,7,14,45,769.5,63.0,3.95,13.0,338.5,535.4,444.62
2016,1,7,15,0,747.0,60.0,3.9,13.0,305.0,500.4,415.47
2016,1,7,15,15,712.5,56.5,3.75,12.5,267.0,457.26,379.5
2016,1,7,15,30,678.0,53.0,3.6,12.0,229.0,413.98,342.33
2016,1,7,15,45,626.5,48.0,3.45,12.0,188.5,361.29,295.8
2016,1,7,16,0,575.0,43.0,3.3,12.0,148.0,310.44,249.64
2016,1,7,16,15,487.5,36.0,3.15,12.0,108.5,249.25,194.31
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,191.18,137.48
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,88.83,10.41
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,17.0,0.45,11.5,20.5,15.42,0.0
2016,1,8,8,0,75.0,34.0,0.4,12.0,41.0,34.1,19.33
2016,1,8,8,15,100.5,51.0,0.55,12.0,66.0,57.89,38.61
2016,1,8,8,30,126.0,68.0,0.7,12.0,91.0,83.84,59.77
2016,1,8,8,45,142.5,85.0,0.85,12.0,117.0,110.64,82.63
2016,1,8,9,0,159.0,102.0,1.0,12.0,143.0,139.03,107.13
2016,1,8,9,15,167.0,118.0,1.1,12.0,167.5,165.43,130.24
2016,1,8,9,30,175.0,134.0,1.2,12.0,192.0,192.41,153.63
2016,1,8,9,45,176.0,148.5,1.35,12.0,211.5,215.72,173.87
2016,1,8,10,0,177.0,163.0,1.5,12.0,231.0,238.85,193.66
2016,1,8,10,15,100.0,165.0,1.6,12.0,204.0,213.26,173.42
2016,1,8,10,30,23.0,167.0,1.7,12.0,177.0,175.4,142.19
2016,1,8,10,45,50.5,185.5,1.8,12.5,209.0,213.16,173.21
2016,1,8,11,0,78.0,204.0,1.9,13.0,241.0,249.86,202.87
2016,1,8,11,15,253.0,193.5,1.95,13.0,318.5,352.62,287.66
2016,1,8,11,30,428.0,183.0,2.0,13.0,396.0,459.82,373.96
2016,1,8,11,45,320.0,205.0,2.05,13.0,366.0,420.33,341.47
2016,1,8,12,0,212.0,227.0,2.1,13.0,336.0,375.72,305.08
2016,1,8,12,15,242.5,223.5,2.2,13.0,347.5,402.27,327.11
2016,1,8,12,30,273.0,220.0,2.3,13.0,359.0,422.47,343.86
2016,1,8,12,45,303.0,211.5,2.4,13.0,364.0,436.25,355.68
2016,1,8,13,0,333.0,203.0,2.5,13.0,369.0,449.09,366.81
2016,1,8,13,15,310.5,200.0,2.55,13.0,351.5,431.75,353.17
2016,1,8,13,30,288.0,197.0,2.6,13.0,334.0,413.46,338.81
2016,1,8,13,45,350.0,177.0,2.65,13.0,335.5,430.44,354.04
2016,1,8,14,0,412.0,157.0,2.7,13.0,337.0,452.9,373.07
2016,1,8,14,15,212.5,150.0,2.65,13.0,242.5,306.16,252.85
2016,1,8,14,30,13.0,143.0,2.6,13.0,148.0,152.9,123.7
2016,1,8,14,45,9.0,131.0,2.6,13.0,134.5,138.33,111.9
2016,1,8,15,0,5.0,119.0,2.6,13.0,121.0,123.97,99.91
2016,1,8,15,15,2.5,104.5,2.45,13.0,105.5,107.83,86.3
2016,1,8,15,30,0.0,90.0,2.3,13.0,90.0,91.83,72.68
2016,1,8,15,45,0.0,74.0,2.2,13.0,74.0,75.41,58.56
2016,1,8,16,0,0.0,58.0,2.1,13.0,58.0,58.88,44.19
2016,1,8,16,15,0.0,42.0,2.15,12.5,42.0,42.16,29.62
2016,1,8,16,30,0.0,26.0,2.2,12.0,26.0,25.11,14.4
2016,1,8,16,45,0.0,13.0,2.25,12.0,13.0,12.54,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,51.0,17.5,6.45,12.5,22.5,14.86,0.0
2016,1,9,8,0,102.0,35.0,6.5,13.0,45.0,36.11,20.05
2016,1,9,8,15,140.0,51.5,6.4,13.0,73.0,61.83,40.05
2016,1,9,8,30,178.0,68.0,6.3,13.0,101.0,91.56,63.85
2016,1,9,8,45,199.0,84.5,6.25,13.0,129.5,121.77,89.76
2016,1,9,9,0,220.0,101.0,6.2,13.0,158.0,153.92,117.88
2016,1,9,9,15,234.5,116.0,6.05,13.0,185.5,184.5,145.04
2016,1,9,9,30,249.0,131.0,5.9,13.0,213.0,216.11,172.94
2016,1,9,9,45,244.0,144.5,5.8,13.0,232.0,239.71,194.17
2016,1,9,10,0,239.0,158.0,5.7,13.0,251.0,262.48,214.25
2016,1,9,10,15,270.0,167.0,5.45,13.0,279.0,296.27,242.91
2016,1,9,10,30,301.0,176.0,5.2,13.0,307.0,331.69,272.66
2016,1,9,10,45,203.0,192.5,5.0,13.0,282.5,304.47,250.2
2016,1,9,11,0,105.0,209.0,4.8,13.0,258.0,270.11,221.14
2016,1,9,11,15,126.0,216.5,4.45,13.0,278.0,298.46,244.42
2016,1,9,11,30,147.0,224.0,4.1,13.0,298.0,323.24,264.51
2016,1,9,11,45,307.0,203.0,3.8,13.5,359.5,410.35,336.4
2016,1,9,12,0,467.0,182.0,3.5,14.0,421.0,503.19,410.87
2016,1,9,12,15,354.5,203.5,3.2,14.0,385.5,453.87,369.79
2016,1,9,12,30,242.0,225.0,2.9,14.0,350.0,407.72,331.24
2016,1,9,12,45,207.0,225.0,2.65,14.0,330.5,380.3,309.08
2016,1,9,13,0,172.0,225.0,2.4,14.0,311.0,358.74,291.26
2016,1,9,13,15,123.0,215.0,2.35,14.0,276.0,315.84,256.46
2016,1,9,13,30,74.0,205.0,2.3,14.0,241.0,265.42,215.35
2016,1,9,13,45,84.0,197.5,2.3,14.0,236.0,264.37,215.18
2016,1,9,14,0,94.0,190.0,2.3,14.0,231.0,262.95,214.52
2016,1,9,14,15,73.5,175.0,2.35,14.0,205.5,232.95,190.03
2016,1,9,14,30,53.0,160.0,2.4,14.0,180.0,203.39,165.75
2016,1,9,14,45,49.5,146.5,2.45,14.0,164.5,186.36,151.91
2016,1,9,15,0,46.0,133.0,2.5,14.0,149.0,169.39,137.92
2016,1,9,15,15,41.0,117.5,2.5,14.0,130.5,149.27,121.07
2016,1,9,15,30,36.0,102.0,2.5,14.0,112.0,129.34,104.16
2016,1,9,15,45,28.0,85.0,2.5,14.0,92.0,106.28,84.37
2016,1,9,16,0,20.0,68.0,2.5,14.0,72.0,83.61,64.71
2016,1,9,16,15,10.0,51.0,2.55,13.5,53.0,57.14,41.89
2016,1,9,16,30,0.0,34.0,2.6,13.0,34.0,35.06,22.41
2016,1,9,16,45,0.0,17.0,2.7,13.0,17.0,16.41,0.89
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,168.5,16.0,3.15,11.5,32.5,12.02,0.0
2016,1,10,8,0,337.0,32.0,3.3,12.0,65.0,43.38,19.97
2016,1,10,8,15,427.0,40.0,3.4,12.0,104.0,78.77,42.62
2016,1,10,8,30,517.0,48.0,3.5,12.0,143.0,123.1,75.71
2016,1,10,8,45,576.5,53.0,3.6,12.0,183.5,166.96,112.79
2016,1,10,9,0,636.0,58.0,3.7,12.0,224.0,215.85,155.91
2016,1,10,9,15,672.0,62.0,3.7,12.0,261.5,261.46,197.78
2016,1,10,9,30,708.0,66.0,3.7,12.0,299.0,309.36,241.42
2016,1,10,9,45,540.5,103.5,3.75,12.5,292.0,315.14,252.1
2016,1,10,10,0,373.0,141.0,3.8,13.0,285.0,304.46,246.77
2016,1,10,10,15,294.0,164.0,3.75,13.0,283.0,304.28,248.2
2016,1,10,10,30,215.0,187.0,3.7,13.0,281.0,297.18,242.95
2016,1,10,10,45,148.0,196.5,3.65,13.5,263.0,279.79,228.28
2016,1,10,11,0,81.0,206.0,3.6,14.0,245.0,253.6,205.96
2016,1,10,11,15,133.0,215.0,3.5,14.0,281.0,300.96,245.04
2016,1,10,11,30,185.0,224.0,3.4,14.0,317.0,346.32,282.08
2016,1,10,11,45,183.5,228.0,3.35,14.0,321.5,354.58,288.56
2016,1,10,12,0,182.0,232.0,3.3,14.0,326.0,362.25,294.67
2016,1,10,12,15,91.0,167.0,3.25,14.0,214.0,235.3,191.51
2016,1,10,12,30,0.0,102.0,3.2,14.0,102.0,99.11,77.66
2016,1,10,12,45,0.0,100.5,3.2,14.0,100.5,97.65,76.62
2016,1,10,13,0,0.0,99.0,3.2,14.0,99.0,96.19,75.45
2016,1,10,13,15,0.0,89.0,3.2,14.0,89.0,86.22,67.18
2016,1,10,13,30,0.0,79.0,3.2,14.0,79.0,76.4,59.02
2016,1,10,13,45,0.0,55.0,3.2,14.0,55.0,53.15,39.51
2016,1,10,14,0,0.0,31.0,3.2,14.0,31.0,29.93,19.89
2016,1,10,14,15,0.0,29.0,3.2,14.0,29.0,28.0,18.28
2016,1,10,14,30,0.0,27.0,3.2,14.0,27.0,26.06,16.66
2016,1,10,14,45,0.0,24.5,3.25,14.0,24.5,23.64,14.62
2016,1,10,15,0,0.0,22.0,3.3,14.0,22.0,21.23,12.57
2016,1,10,15,15,0.0,19.5,3.3,13.5,19.5,18.81,10.53
2016,1,10,15,30,0.0,17.0,3.3,13.0,17.0,16.39,8.46
2016,1,10,15,45,0.0,14.0,3.35,13.0,14.0,13.5,5.93
2016,1,10,16,0,0.0,11.0,3.4,13.0,11.0,10.6,3.38
2016,1,10,16,15,0.0,8.0,3.45,13.0,8.0,7.71,0.82
2016,1,10,16,30,0.0,5.0,3.5,13.0,5.0,4.82,0.0
2016,1,10,16,45,0.0,2.5,3.6,13.0,2.5,2.41,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,4.1,13.5,13.5,13.03,0.0
2016,1,11,8,0,0.0,27.0,4.1,14.0,27.0,25.99,14.75
2016,1,11,8,15,0.0,43.5,4.1,14.0,43.5,41.67,28.96
2016,1,11,8,30,0.0,60.0,4.1,14.0,60.0,57.57,42.9
2016,1,11,8,45,2.0,76.5,4.1,14.0,77.0,74.01,57.1
2016,1,11,9,0,4.0,93.0,4.1,14.0,94.0,90.77,71.45
2016,1,11,9,15,9.0,107.5,4.05,14.0,110.5,106.75,84.92
2016,1,11,9,30,14.0,122.0,4.0,14.0,127.0,123.25,98.74
2016,1,11,9,45,16.5,134.5,3.95,14.0,141.0,137.31,110.46
2016,1,11,10,0,19.0,147.0,3.9,14.0,155.0,151.61,122.29
2016,1,11,10,15,96.5,168.5,3.8,14.0,211.0,212.26,172.46
2016,1,11,10,30,174.0,190.0,3.7,14.0,267.0,280.11,228.24
2016,1,11,10,45,232.0,194.0,3.65,14.5,302.0,325.56,265.08
2016,1,11,11,0,290.0,198.0,3.6,15.0,337.0,370.4,301.2
2016,1,11,11,15,211.5,212.0,3.45,15.0,315.0,343.64,278.98
2016,1,11,11,30,133.0,226.0,3.3,15.0,293.0,317.02,256.54
2016,1,11,11,45,191.5,226.0,3.15,15.0,324.0,357.56,289.91
2016,1,11,12,0,250.0,226.0,3.0,15.0,355.0,405.79,328.73
2016,1,11,12,15,214.5,229.5,2.9,15.0,340.5,384.7,311.42
2016,1,11,12,30,179.0,233.0,2.8,15.0,326.0,368.31,297.89
2016,1,11,12,45,258.0,219.5,2.75,15.5,351.0,416.07,336.64
2016,1,11,13,0,337.0,206.0,2.7,16.0,376.0,456.66,369.11
