Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,7.4,15.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,7.2,15.0,3.0,2.95,0.0
2016,1,22,7,45,0.0,12.5,7.05,15.0,12.5,12.06,1.35
2016,1,22,8,0,0.0,22.0,6.9,15.0,22.0,21.23,11.47
2016,1,22,8,15,0.0,34.0,6.95,15.0,34.0,32.83,21.73
2016,1,22,8,30,0.0,46.0,7.0,15.0,46.0,44.42,31.85
2016,1,22,8,45,0.0,59.0,7.1,15.0,59.0,56.93,42.69
2016,1,22,9,0,0.0,72.0,7.2,15.0,72.0,69.51,53.48
2016,1,22,9,15,0.0,84.0,7.25,15.0,84.0,81.2,63.4
2016,1,22,9,30,0.0,96.0,7.3,15.0,96.0,92.93,73.25
2016,1,22,9,45,1.0,119.0,7.4,15.0,119.5,115.88,92.42
2016,1,22,10,0,2.0,142.0,7.5,15.0,143.0,139.13,111.7
2016,1,22,10,15,1.0,125.5,7.5,15.0,126.0,122.53,97.66
2016,1,22,10,30,0.0,109.0,7.5,15.0,109.0,105.81,83.53
2016,1,22,10,45,0.0,82.0,7.5,15.0,82.0,79.31,61.23
2016,1,22,11,0,0.0,55.0,7.5,15.0,55.0,53.16,39.21
2016,1,22,11,15,0.0,96.0,7.55,15.0,96.0,93.02,72.54
2016,1,22,11,30,0.0,137.0,7.6,15.0,137.0,133.77,106.33
2016,1,22,11,45,0.0,120.0,7.65,15.0,120.0,116.83,92.2
2016,1,22,12,0,0.0,103.0,7.7,15.0,103.0,99.95,78.14
2016,1,22,12,15,0.5,137.5,7.45,15.0,138.0,134.85,107.09
2016,1,22,12,30,1.0,172.0,7.2,15.0,173.0,170.5,136.47
2016,1,22,12,45,0.5,161.0,7.0,15.0,161.5,159.1,127.06
2016,1,22,13,0,0.0,150.0,6.8,15.0,150.0,147.69,117.69
2016,1,22,13,15,11.5,174.0,6.55,15.0,180.0,180.97,145.56
2016,1,22,13,30,23.0,198.0,6.3,15.0,210.0,214.97,173.85
2016,1,22,13,45,11.5,153.5,6.05,15.0,159.5,160.3,128.72
2016,1,22,14,0,0.0,109.0,5.8,15.0,109.0,106.56,83.98
2016,1,22,14,15,36.5,146.5,5.7,15.0,162.5,175.97,142.86
2016,1,22,14,30,73.0,184.0,5.6,15.0,216.0,243.48,199.35
2016,1,22,14,45,36.5,155.5,5.5,15.0,171.5,187.63,152.63
2016,1,22,15,0,0.0,127.0,5.4,15.0,127.0,127.95,102.4
2016,1,22,15,15,0.0,113.0,5.4,15.0,113.0,113.84,90.77
2016,1,22,15,30,0.0,99.0,5.4,15.0,99.0,99.74,78.98
2016,1,22,15,45,0.0,84.0,5.45,15.0,84.0,84.51,66.1
2016,1,22,16,0,0.0,69.0,5.5,15.0,69.0,69.25,53.02
2016,1,22,16,15,0.0,53.5,5.5,15.0,53.5,53.34,39.25
2016,1,22,16,30,0.0,38.0,5.5,15.0,38.0,37.27,25.28
2016,1,22,16,45,0.0,25.0,5.55,15.0,25.0,24.14,13.44
2016,1,22,17,0,0.0,12.0,5.6,15.0,12.0,11.57,0.0
2016,1,22,17,15,0.0,6.0,5.55,15.0,6.0,5.9,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,6.8,13.0,12.0,11.8,0.0
2016,1,23,7,45,84.5,30.5,6.9,13.5,40.5,25.2,9.88
2016,1,23,8,0,169.0,49.0,7.0,14.0,69.0,51.86,31.59
2016,1,23,8,15,255.5,63.0,7.05,14.0,107.5,84.35,54.13
2016,1,23,8,30,342.0,77.0,7.1,14.0,146.0,126.29,86.01
2016,1,23,8,45,375.0,92.0,7.15,14.0,184.0,166.8,120.87
2016,1,23,9,0,408.0,107.0,7.2,14.0,222.0,210.24,159.18
2016,1,23,9,15,300.0,126.0,7.15,14.0,217.5,216.06,169.87
2016,1,23,9,30,192.0,145.0,7.1,14.0,213.0,210.65,169.27
2016,1,23,9,45,102.0,148.5,7.1,14.0,185.0,188.13,152.43
2016,1,23,10,0,12.0,152.0,7.1,14.0,157.0,153.35,123.92
2016,1,23,10,15,243.0,155.0,7.05,14.0,268.0,274.7,225.42
2016,1,23,10,30,474.0,158.0,7.0,14.0,379.0,410.23,338.02
2016,1,23,10,45,380.5,186.5,7.0,14.0,370.0,402.05,331.39
2016,1,23,11,0,287.0,215.0,7.0,14.0,361.0,390.99,321.79
2016,1,23,11,15,533.5,163.0,7.0,14.0,445.0,500.57,414.41
2016,1,23,11,30,780.0,111.0,7.0,14.0,529.0,618.56,512.49
2016,1,23,11,45,574.5,167.0,7.0,14.0,478.0,559.31,462.49
2016,1,23,12,0,369.0,223.0,7.0,14.0,427.0,486.95,401.32
2016,1,23,12,15,583.5,167.0,7.0,14.0,489.5,587.18,486.09
2016,1,23,12,30,798.0,111.0,7.0,14.0,552.0,684.7,567.29
2016,1,23,12,45,803.5,107.5,7.0,14.0,547.5,691.67,573.09
2016,1,23,13,0,809.0,104.0,7.0,14.0,543.0,695.7,576.52
2016,1,23,13,15,802.5,103.0,7.05,14.0,529.5,690.97,573.31
2016,1,23,13,30,796.0,102.0,7.1,14.0,516.0,683.27,567.89
2016,1,23,13,45,651.0,130.0,7.2,14.0,460.0,611.38,509.09
2016,1,23,14,0,506.0,158.0,7.3,14.0,404.0,533.6,444.86
2016,1,23,14,15,626.0,125.5,7.35,14.0,411.5,574.87,480.77
2016,1,23,14,30,746.0,93.0,7.4,14.0,419.0,606.32,508.12
2016,1,23,14,45,373.0,73.0,7.5,14.0,236.0,332.24,280.76
2016,1,23,15,0,0.0,53.0,7.6,14.0,53.0,51.2,38.01
2016,1,23,15,15,0.0,47.5,7.6,13.5,47.5,45.88,33.66
2016,1,23,15,30,0.0,42.0,7.6,13.0,42.0,40.56,29.19
2016,1,23,15,45,0.0,35.5,7.65,13.0,35.5,34.27,23.78
2016,1,23,16,0,0.0,29.0,7.7,13.0,29.0,27.98,18.31
2016,1,23,16,15,186.5,40.0,7.65,13.0,68.0,139.06,111.85
2016,1,23,16,30,373.0,51.0,7.6,13.0,107.0,222.09,175.55
2016,1,23,16,45,250.0,38.5,7.55,13.0,70.5,149.4,109.97
2016,1,23,17,0,127.0,26.0,7.5,13.0,34.0,80.9,25.29
2016,1,23,17,15,63.5,13.0,7.4,13.0,17.0,29.5,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,12.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,12.0,9.0,8.85,0.0
2016,1,24,7,45,30.5,25.5,4.75,12.0,29.5,22.54,9.01
2016,1,24,8,0,61.0,42.0,4.7,12.0,50.0,41.51,26.59
2016,1,24,8,15,84.0,61.0,4.65,12.0,76.0,65.76,46.22
2016,1,24,8,30,107.0,80.0,4.6,12.0,102.0,92.72,68.57
2016,1,24,8,45,121.0,98.5,4.6,12.5,128.5,119.86,91.79
2016,1,24,9,0,135.0,117.0,4.6,13.0,155.0,148.44,116.33
2016,1,24,9,15,149.5,132.0,4.55,13.0,180.5,175.13,139.45
2016,1,24,9,30,164.0,147.0,4.5,13.0,206.0,203.01,163.47
2016,1,24,9,45,142.0,163.5,4.5,13.0,218.0,219.03,177.8
2016,1,24,10,0,120.0,180.0,4.5,13.0,230.0,233.0,189.9
2016,1,24,10,15,171.5,191.5,4.3,13.0,269.0,275.11,224.79
2016,1,24,10,30,223.0,203.0,4.1,13.0,308.0,320.81,262.4
2016,1,24,10,45,197.0,216.0,3.95,13.0,312.5,328.69,268.6
2016,1,24,11,0,171.0,229.0,3.8,13.0,317.0,334.47,272.93
2016,1,24,11,15,202.0,234.5,3.65,13.0,341.0,365.09,297.93
2016,1,24,11,30,233.0,240.0,3.5,13.0,365.0,396.77,323.51
2016,1,24,11,45,351.5,220.0,3.4,13.0,413.0,464.94,379.46
2016,1,24,12,0,470.0,200.0,3.3,13.0,461.0,537.44,437.8
2016,1,24,12,15,649.0,149.5,3.35,13.0,510.0,618.08,503.47
2016,1,24,12,30,828.0,99.0,3.4,13.0,559.0,694.85,565.04
2016,1,24,12,45,845.5,92.0,3.45,13.5,557.5,706.58,572.67
2016,1,24,13,0,863.0,85.0,3.5,14.0,556.0,715.23,578.53
2016,1,24,13,15,857.0,84.0,3.75,14.0,542.0,710.81,576.52
2016,1,24,13,30,851.0,83.0,4.0,14.0,528.0,703.24,572.24
2016,1,24,13,45,840.5,82.0,4.25,14.0,507.0,689.47,563.38
2016,1,24,14,0,830.0,81.0,4.5,14.0,486.0,672.82,552.58
2016,1,24,14,15,815.0,79.0,4.7,14.0,458.0,649.26,535.86
2016,1,24,14,30,800.0,77.0,4.9,14.0,430.0,623.28,516.34
2016,1,24,14,45,774.0,75.5,5.1,14.0,395.5,588.69,489.42
2016,1,24,15,0,748.0,74.0,5.3,14.0,361.0,552.63,460.66
2016,1,24,15,15,717.0,70.5,5.1,13.5,322.0,510.25,426.04
2016,1,24,15,30,686.0,67.0,4.9,13.0,283.0,470.12,392.3
2016,1,24,15,45,641.5,62.0,4.75,13.0,241.5,418.65,347.84
2016,1,24,16,0,597.0,57.0,4.6,13.0,200.0,368.49,303.39
2016,1,24,16,15,527.5,50.5,4.35,12.5,157.0,307.27,249.33
2016,1,24,16,30,458.0,44.0,4.1,12.0,114.0,250.32,197.76
2016,1,24,16,45,346.5,33.5,3.95,12.0,76.0,179.03,132.96
2016,1,24,17,0,235.0,23.0,3.8,12.0,38.0,112.03,46.1
2016,1,24,17,15,117.5,11.5,3.65,12.0,19.0,42.57,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,72.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,144.0,12.0,0.6,12.0,16.0,11.8,0.0
2016,1,25,7,45,283.0,23.0,0.55,12.5,50.0,17.72,6.39
2016,1,25,8,0,422.0,34.0,0.5,13.0,84.0,51.39,24.08
2016,1,25,8,15,502.5,41.0,0.5,13.0,126.5,90.66,49.18
2016,1,25,8,30,583.0,48.0,0.5,13.0,169.0,138.03,85.25
2016,1,25,8,45,632.5,53.0,0.5,13.0,211.5,185.5,125.61
2016,1,25,9,0,682.0,58.0,0.5,13.0,254.0,236.1,169.83
2016,1,25,9,15,715.5,62.0,0.55,13.0,294.0,284.53,213.03
2016,1,25,9,30,749.0,66.0,0.6,13.0,334.0,334.79,257.18
2016,1,25,9,45,752.5,73.5,0.65,13.5,366.5,378.17,294.88
2016,1,25,10,0,756.0,81.0,0.7,14.0,399.0,420.19,330.31
2016,1,25,10,15,773.5,83.5,0.75,14.0,429.5,462.24,365.32
2016,1,25,10,30,791.0,86.0,0.8,14.0,460.0,503.59,398.94
2016,1,25,10,45,801.5,88.0,0.85,14.5,483.5,539.58,427.04
2016,1,25,11,0,812.0,90.0,0.9,15.0,507.0,573.89,453.22
2016,1,25,11,15,819.5,91.5,0.95,15.0,523.5,603.94,476.59
2016,1,25,11,30,827.0,93.0,1.0,15.0,540.0,631.75,497.99
2016,1,25,11,45,830.0,94.0,1.1,15.0,549.0,653.67,515.33
2016,1,25,12,0,833.0,95.0,1.2,15.0,558.0,672.86,530.57
2016,1,25,12,15,833.5,95.0,1.2,15.0,559.5,686.41,540.55
2016,1,25,12,30,834.0,95.0,1.2,15.0,561.0,696.98,548.02
2016,1,25,12,45,836.0,92.5,1.2,15.0,556.0,702.81,552.23
2016,1,25,13,0,838.0,90.0,1.2,15.0,551.0,705.57,554.41
2016,1,25,13,15,832.0,89.5,1.2,15.0,537.5,701.76,552.03
2016,1,25,13,30,826.0,89.0,1.2,15.0,524.0,694.89,547.65
2016,1,25,13,45,753.0,100.5,1.25,15.0,485.0,653.82,518.79
2016,1,25,14,0,680.0,112.0,1.3,15.0,446.0,609.35,486.22
2016,1,25,14,15,639.5,115.0,1.3,15.0,415.5,576.41,461.89
2016,1,25,14,30,599.0,118.0,1.3,15.0,385.0,542.31,436.2
2016,1,25,14,45,478.0,130.0,1.35,15.0,332.5,463.31,375.09
2016,1,25,15,0,357.0,142.0,1.4,15.0,280.0,383.95,312.52
2016,1,25,15,15,339.5,130.0,1.4,15.0,250.0,351.34,286.91
2016,1,25,15,30,322.0,118.0,1.4,15.0,220.0,318.74,260.41
2016,1,25,15,45,457.5,88.0,1.4,15.0,210.5,352.12,286.74
2016,1,25,16,0,593.0,58.0,1.4,15.0,201.0,369.6,297.94
2016,1,25,16,15,525.5,51.0,1.45,14.5,159.0,308.61,245.96
2016,1,25,16,30,458.0,44.0,1.5,14.0,117.0,251.77,196.28
2016,1,25,16,45,346.5,34.0,1.55,14.0,78.5,180.62,133.44
2016,1,25,17,0,235.0,24.0,1.6,14.0,40.0,114.64,54.37
2016,1,25,17,15,117.5,12.0,1.65,14.0,20.0,43.39,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,68.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,137.0,13.0,2.5,11.0,17.0,12.78,0.0
2016,1,26,7,45,276.5,24.5,2.6,11.5,52.0,19.05,7.77
2016,1,26,8,0,416.0,36.0,2.7,12.0,87.0,53.49,25.92
2016,1,26,8,15,497.5,44.0,2.75,12.0,130.0,93.66,52.14
2016,1,26,8,30,579.0,52.0,2.8,12.0,173.0,142.08,89.64
2016,1,26,8,45,632.5,57.0,2.85,12.5,216.5,189.52,130.41
2016,1,26,9,0,686.0,62.0,2.9,13.0,260.0,241.49,176.36
2016,1,26,9,15,720.5,66.0,2.9,13.0,301.5,291.31,221.71
2016,1,26,9,30,755.0,70.0,2.9,13.0,343.0,342.32,267.62
2016,1,26,9,45,772.5,74.5,2.95,13.5,378.5,388.61,308.65
2016,1,26,10,0,790.0,79.0,3.0,14.0,414.0,434.67,348.38
2016,1,26,10,15,650.0,116.0,2.95,14.0,405.0,437.87,353.59
2016,1,26,10,30,510.0,153.0,2.9,14.0,396.0,426.64,345.89
2016,1,26,10,45,679.5,120.0,2.85,14.5,460.5,507.89,411.37
2016,1,26,11,0,849.0,87.0,2.8,15.0,525.0,594.25,479.22
2016,1,26,11,15,856.5,88.0,2.65,15.0,542.0,624.88,502.61
2016,1,26,11,30,864.0,89.0,2.5,15.0,559.0,653.14,523.99
2016,1,26,11,45,869.5,89.0,2.45,15.0,569.0,676.47,541.78
2016,1,26,12,0,875.0,89.0,2.4,15.0,579.0,697.02,557.22
2016,1,26,12,15,876.0,89.0,2.25,15.0,581.0,711.55,566.74
2016,1,26,12,30,877.0,89.0,2.1,15.0,583.0,722.96,573.99
2016,1,26,12,45,873.0,89.5,2.0,15.5,576.5,728.21,576.07
2016,1,26,13,0,869.0,90.0,1.9,16.0,570.0,730.21,575.92
2016,1,26,13,15,863.0,89.0,1.85,16.0,556.0,725.88,572.79
2016,1,26,13,30,857.0,88.0,1.8,16.0,542.0,718.37,567.53
2016,1,26,13,45,718.0,115.5,1.8,16.0,486.0,648.54,516.2
2016,1,26,14,0,579.0,143.0,1.8,16.0,430.0,575.3,460.41
2016,1,26,14,15,533.0,144.5,1.75,16.0,397.5,535.22,430.29
2016,1,26,14,30,487.0,146.0,1.7,16.0,365.0,498.04,401.62
2016,1,26,14,45,624.5,111.5,1.7,16.0,369.5,541.26,436.93
2016,1,26,15,0,762.0,77.0,1.7,16.0,374.0,569.48,459.53
2016,1,26,15,15,732.0,73.0,1.7,15.5,335.0,526.55,426.46
2016,1,26,15,30,702.0,69.0,1.7,15.0,296.0,485.79,394.51
2016,1,26,15,45,654.0,65.0,1.75,15.0,253.0,432.82,351.34
2016,1,26,16,0,606.0,61.0,1.8,15.0,210.0,381.31,307.96
2016,1,26,16,15,539.0,54.0,1.85,14.5,166.5,319.75,255.78
2016,1,26,16,30,472.0,47.0,1.9,14.0,123.0,262.2,205.33
2016,1,26,16,45,359.0,36.5,2.0,14.0,83.0,188.87,140.78
2016,1,26,17,0,246.0,26.0,2.1,14.0,43.0,121.71,64.48
2016,1,26,17,15,123.0,13.0,2.2,14.0,21.5,46.2,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,3.85,12.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,3.8,12.0,13.0,12.78,0.0
2016,1,27,7,45,75.0,29.0,3.8,12.0,38.5,24.11,11.83
2016,1,27,8,0,150.0,45.0,3.8,12.0,64.0,48.36,29.68
2016,1,27,8,15,185.0,62.5,3.6,12.0,95.5,77.89,52.2
2016,1,27,8,30,220.0,80.0,3.4,12.0,127.0,111.22,79.37
2016,1,27,8,45,242.5,96.5,3.25,12.5,159.0,144.54,107.93
2016,1,27,9,0,265.0,113.0,3.1,13.0,191.0,179.97,138.6
2016,1,27,9,15,288.5,125.0,2.85,13.0,221.0,213.28,167.69
2016,1,27,9,30,312.0,137.0,2.6,13.0,251.0,248.35,198.03
2016,1,27,9,45,553.0,107.0,2.4,13.5,333.0,334.47,267.09
2016,1,27,10,0,794.0,77.0,2.2,14.0,415.0,436.03,348.34
2016,1,27,10,15,810.5,79.0,1.95,14.0,446.0,478.77,383.57
2016,1,27,10,30,827.0,81.0,1.7,14.0,477.0,520.64,417.11
2016,1,27,10,45,838.5,82.5,1.5,14.5,501.5,558.04,445.4
2016,1,27,11,0,850.0,84.0,1.3,15.0,526.0,593.72,471.2
2016,1,27,11,15,857.5,85.0,1.15,15.0,543.0,624.44,493.57
2016,1,27,11,30,865.0,86.0,1.0,15.0,560.0,652.8,513.46
2016,1,27,11,45,870.0,86.0,0.85,15.0,570.0,675.87,528.89
2016,1,27,12,0,875.0,86.0,0.7,15.0,580.0,693.14,539.37
2016,1,27,12,15,763.5,116.5,0.6,15.0,548.5,667.53,518.66
2016,1,27,12,30,652.0,147.0,0.5,15.0,517.0,631.69,490.7
2016,1,27,12,45,587.0,167.0,0.4,15.5,497.5,609.76,472.55
2016,1,27,13,0,522.0,187.0,0.3,16.0,478.0,588.61,454.66
2016,1,27,13,15,691.5,135.5,0.25,16.0,511.0,659.25,507.88
2016,1,27,13,30,861.0,84.0,0.2,16.0,544.0,719.37,549.77
2016,1,27,13,45,658.5,130.5,0.2,16.0,474.5,625.32,482.01
2016,1,27,14,0,456.0,177.0,0.2,16.0,405.0,525.97,408.95
2016,1,27,14,15,484.0,160.0,0.25,16.0,389.5,520.84,407.99
2016,1,27,14,30,512.0,143.0,0.3,16.0,374.0,512.81,403.57
2016,1,27,14,45,598.5,112.0,0.35,16.0,362.5,527.12,416.23
2016,1,27,15,0,685.0,81.0,0.4,16.0,351.0,531.41,420.87
2016,1,27,15,15,646.5,81.0,0.45,16.0,315.0,490.3,389.76
2016,1,27,15,30,608.0,81.0,0.5,16.0,279.0,449.24,358.24
2016,1,27,15,45,576.5,73.0,0.55,16.0,240.0,403.3,322.09
2016,1,27,16,0,545.0,65.0,0.6,16.0,201.0,357.87,284.98
2016,1,27,16,15,489.0,56.5,0.65,15.5,160.0,301.7,238.51
2016,1,27,16,30,433.0,48.0,0.7,15.0,119.0,248.81,193.11
2016,1,27,16,45,346.5,36.5,0.8,15.0,81.5,185.44,137.74
2016,1,27,17,0,260.0,25.0,0.9,15.0,44.0,127.03,72.17
2016,1,27,17,15,130.0,12.5,1.05,15.0,22.0,47.98,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.5,6.88,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,19.0,13.76,0.0
2016,1,28,7,45,271.0,25.5,1.85,13.5,53.5,20.05,9.23
2016,1,28,8,0,400.0,37.0,1.7,14.0,88.0,54.61,26.86
2016,1,28,8,15,476.5,45.0,1.4,14.0,129.5,93.7,52.58
2016,1,28,8,30,553.0,53.0,1.1,14.0,171.0,140.56,88.75
2016,1,28,8,45,286.0,81.5,0.8,14.0,143.5,140.34,101.72
2016,1,28,9,0,19.0,110.0,0.5,14.0,116.0,110.87,87.49
2016,1,28,9,15,23.5,126.0,0.75,14.0,134.0,129.02,102.81
2016,1,28,9,30,28.0,142.0,1.0,14.0,152.0,148.71,119.12
2016,1,28,9,45,20.0,149.5,1.25,14.5,157.0,153.31,122.77
2016,1,28,10,0,12.0,157.0,1.5,15.0,162.0,158.21,126.52
2016,1,28,10,15,345.5,133.0,1.85,15.0,299.5,307.8,248.99
2016,1,28,10,30,679.0,109.0,2.2,15.0,437.0,474.49,382.45
2016,1,28,10,45,448.5,171.0,2.6,15.0,392.0,432.28,348.98
2016,1,28,11,0,218.0,233.0,3.0,15.0,347.0,367.49,296.47
2016,1,28,11,15,524.5,161.0,3.05,15.0,447.0,499.2,405.05
2016,1,28,11,30,831.0,89.0,3.1,15.0,547.0,636.49,514.71
2016,1,28,11,45,839.0,88.0,3.2,15.0,557.5,659.84,532.68
2016,1,28,12,0,847.0,87.0,3.3,15.0,568.0,680.59,549.0
2016,1,28,12,15,430.5,147.0,2.9,15.0,392.0,466.55,378.91
2016,1,28,12,30,14.0,207.0,2.5,15.0,216.0,215.45,171.33
2016,1,28,12,45,7.0,159.5,2.15,15.5,164.0,161.93,128.3
2016,1,28,13,0,0.0,112.0,1.8,16.0,112.0,108.99,84.86
2016,1,28,13,15,4.5,150.0,1.6,16.0,152.5,150.88,119.29
2016,1,28,13,30,9.0,188.0,1.4,16.0,193.0,194.0,154.08
2016,1,28,13,45,14.0,189.0,1.25,16.0,196.0,199.22,158.34
2016,1,28,14,0,19.0,190.0,1.1,16.0,199.0,204.48,162.77
2016,1,28,14,15,91.0,195.0,1.0,16.0,236.5,267.85,215.19
2016,1,28,14,30,163.0,200.0,0.9,16.0,274.0,329.85,264.95
2016,1,28,14,45,147.0,185.0,0.85,16.0,248.0,300.58,241.55
2016,1,28,15,0,131.0,170.0,0.8,16.0,222.0,271.54,218.7
2016,1,28,15,15,126.5,153.0,0.7,16.0,199.0,247.34,199.51
2016,1,28,15,30,122.0,136.0,0.6,16.0,176.0,222.99,179.87
2016,1,28,15,45,114.5,118.0,0.55,16.0,151.5,195.71,157.56
2016,1,28,16,0,107.0,100.0,0.5,16.0,127.0,168.58,134.91
2016,1,28,16,15,94.5,81.0,0.4,16.0,101.5,138.06,108.96
2016,1,28,16,30,82.0,62.0,0.3,16.0,76.0,108.09,83.08
2016,1,28,16,45,53.0,44.5,0.25,16.0,52.5,74.62,54.16
2016,1,28,17,0,24.0,27.0,0.2,16.0,29.0,37.88,19.93
2016,1,28,17,15,12.0,13.5,0.3,16.0,14.5,16.6,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,14.0,9.5,9.34,0.0
2016,1,29,7,30,0.0,19.0,2.0,14.0,19.0,18.68,0.0
2016,1,29,7,45,186.5,28.5,2.15,14.5,52.5,22.68,11.51
2016,1,29,8,0,373.0,38.0,2.3,15.0,86.0,54.6,27.44
2016,1,29,8,15,452.5,46.0,2.35,15.0,127.5,92.72,52.59
2016,1,29,8,30,532.0,54.0,2.4,15.0,169.0,138.98,88.31
2016,1,29,8,45,582.5,59.5,2.45,15.0,211.0,184.29,127.16
2016,1,29,9,0,633.0,65.0,2.5,15.0,253.0,233.94,170.92
2016,1,29,9,15,335.5,105.5,2.5,15.0,206.5,211.36,163.82
2016,1,29,9,30,38.0,146.0,2.5,15.0,160.0,156.26,125.01
2016,1,29,9,45,19.0,93.5,2.55,15.5,100.5,99.1,77.78
2016,1,29,10,0,0.0,41.0,2.6,16.0,41.0,39.6,27.86
2016,1,29,10,15,28.0,122.5,2.65,16.0,136.5,134.22,106.82
2016,1,29,10,30,56.0,204.0,2.7,16.0,232.0,232.68,186.85
2016,1,29,10,45,28.0,150.0,2.8,16.0,164.0,164.44,131.08
2016,1,29,11,0,0.0,96.0,2.9,16.0,96.0,92.98,71.99
2016,1,29,11,15,0.0,99.0,2.95,16.0,99.0,95.93,74.41
2016,1,29,11,30,0.0,102.0,3.0,16.0,102.0,98.89,76.78
2016,1,29,11,45,0.0,90.0,3.1,16.0,90.0,87.08,66.98
2016,1,29,12,0,0.0,78.0,3.2,16.0,78.0,75.45,57.34
2016,1,29,12,15,12.5,151.5,3.25,16.0,158.5,157.18,124.81
2016,1,29,12,30,25.0,225.0,3.3,16.0,239.0,241.96,193.31
2016,1,29,12,45,12.5,163.5,3.35,16.0,170.5,169.95,134.95
2016,1,29,13,0,0.0,102.0,3.4,16.0,102.0,98.99,76.74
2016,1,29,13,15,6.0,148.5,3.45,16.0,152.0,150.4,119.25
2016,1,29,13,30,12.0,195.0,3.5,16.0,202.0,203.48,162.54
2016,1,29,13,45,11.5,188.0,3.55,16.0,194.0,196.29,156.82
2016,1,29,14,0,11.0,181.0,3.6,16.0,186.0,189.12,151.23
2016,1,29,14,15,5.5,100.5,3.65,16.0,103.0,101.68,79.62
2016,1,29,14,30,0.0,20.0,3.7,16.0,20.0,19.31,10.68
2016,1,29,14,45,0.0,30.5,3.75,16.0,30.5,29.45,19.31
2016,1,29,15,0,0.0,41.0,3.8,16.0,41.0,39.6,27.94
2016,1,29,15,15,0.0,37.0,3.85,15.5,37.0,35.72,24.77
2016,1,29,15,30,0.0,33.0,3.9,15.0,33.0,31.85,21.56
2016,1,29,15,45,0.0,28.5,3.95,15.0,28.5,27.5,17.86
2016,1,29,16,0,0.0,24.0,4.0,15.0,24.0,23.15,14.11
2016,1,29,16,15,0.0,19.0,4.05,15.0,19.0,18.32,9.91
2016,1,29,16,30,0.0,14.0,4.1,15.0,14.0,13.5,5.7
2016,1,29,16,45,0.0,9.5,4.2,15.0,9.5,9.15,1.87
2016,1,29,17,0,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,1,29,17,15,0.0,2.5,4.4,15.0,2.5,2.46,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,7.37,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,14.74,0.0
2016,1,30,7,45,313.0,25.0,5.95,12.0,58.5,20.47,10.27
2016,1,30,8,0,449.0,35.0,6.0,12.0,95.0,56.71,26.95
2016,1,30,8,15,525.0,42.0,5.95,12.0,138.0,97.76,54.4
2016,1,30,8,30,601.0,49.0,5.9,12.0,181.0,146.48,93.06
2016,1,30,8,45,651.0,53.0,5.9,12.0,224.5,194.76,135.65
2016,1,30,9,0,701.0,57.0,5.9,12.0,268.0,246.19,182.45
2016,1,30,9,15,733.0,60.5,5.85,12.0,309.0,295.21,228.13
2016,1,30,9,30,765.0,64.0,5.8,12.0,350.0,345.9,274.82
2016,1,30,9,45,793.5,65.0,5.8,12.5,387.5,393.93,318.11
2016,1,30,10,0,822.0,66.0,5.8,13.0,425.0,442.58,360.91
2016,1,30,10,15,542.0,137.5,5.8,13.0,381.0,410.47,337.22
2016,1,30,10,30,262.0,209.0,5.8,13.0,337.0,353.49,290.29
2016,1,30,10,45,228.0,224.0,5.8,13.0,339.5,356.56,292.96
2016,1,30,11,0,194.0,239.0,5.8,13.0,342.0,360.35,295.7
2016,1,30,11,15,129.5,241.5,5.8,13.0,311.5,329.56,269.75
2016,1,30,11,30,65.0,244.0,5.8,13.0,281.0,289.69,236.04
2016,1,30,11,45,36.5,220.0,5.8,13.5,241.0,247.38,200.61
2016,1,30,12,0,8.0,196.0,5.8,14.0,201.0,198.92,159.94
2016,1,30,12,15,177.5,219.5,5.75,14.0,322.5,355.11,291.41
2016,1,30,12,30,347.0,243.0,5.7,14.0,444.0,512.08,419.51
2016,1,30,12,45,363.0,237.0,5.7,14.0,445.5,521.42,427.09
2016,1,30,13,0,379.0,231.0,5.7,14.0,447.0,529.52,434.17
2016,1,30,13,15,379.5,225.0,5.65,14.0,436.5,524.94,430.89
2016,1,30,13,30,380.0,219.0,5.6,14.0,426.0,518.9,426.5
2016,1,30,13,45,207.5,212.5,5.55,14.0,325.0,378.52,311.4
2016,1,30,14,0,35.0,206.0,5.5,14.0,224.0,240.63,195.45
2016,1,30,14,15,34.0,195.0,5.55,14.0,212.0,228.48,186.01
2016,1,30,14,30,33.0,184.0,5.6,14.0,200.0,216.29,176.3
2016,1,30,14,45,32.5,171.5,5.7,14.0,186.0,202.68,165.39
2016,1,30,15,0,32.0,159.0,5.8,14.0,172.0,189.04,154.37
2016,1,30,15,15,28.0,144.0,5.7,13.5,154.5,170.33,139.16
2016,1,30,15,30,24.0,129.0,5.6,13.0,137.0,145.8,118.86
2016,1,30,15,45,18.5,112.5,5.5,13.0,118.0,125.41,101.55
2016,1,30,16,0,13.0,96.0,5.4,13.0,99.0,105.36,84.34
2016,1,30,16,15,6.5,78.0,5.3,12.5,79.5,83.42,65.47
2016,1,30,16,30,0.0,60.0,5.2,12.0,60.0,61.84,46.73
2016,1,30,16,45,0.0,42.0,5.15,12.0,42.0,42.97,30.05
2016,1,30,17,0,0.0,24.0,5.1,12.0,24.0,23.5,11.81
2016,1,30,17,15,0.0,12.0,5.0,12.0,12.0,11.8,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.75,10.0,6.5,6.39,0.0
2016,1,31,7,30,0.0,13.0,3.8,10.0,13.0,12.55,0.0
2016,1,31,7,45,16.5,30.5,3.9,10.5,32.5,28.18,16.79
2016,1,31,8,0,33.0,48.0,4.0,11.0,52.0,46.68,32.26
2016,1,31,8,15,46.0,67.0,4.3,11.0,75.5,68.27,50.42
2016,1,31,8,30,59.0,86.0,4.6,11.0,99.0,91.5,70.19
2016,1,31,8,45,69.5,105.0,4.9,11.0,123.5,115.71,91.07
2016,1,31,9,0,80.0,124.0,5.2,11.0,148.0,141.08,112.99
2016,1,31,9,15,87.0,141.0,5.5,11.0,170.5,164.5,133.3
2016,1,31,9,30,94.0,158.0,5.8,11.0,193.0,188.57,154.01
2016,1,31,9,45,85.5,172.5,6.15,11.5,207.0,204.39,167.46
2016,1,31,10,0,77.0,187.0,6.5,12.0,221.0,219.37,179.88
2016,1,31,10,15,45.0,183.0,6.85,12.0,203.5,203.31,166.45
2016,1,31,10,30,13.0,179.0,7.2,12.0,186.0,181.87,148.18
2016,1,31,10,45,448.5,130.5,7.6,12.0,370.0,393.79,329.65
2016,1,31,11,0,884.0,82.0,8.0,12.0,554.0,619.07,518.2
2016,1,31,11,15,892.5,83.0,8.3,12.0,572.5,651.4,545.53
2016,1,31,11,30,901.0,84.0,8.6,12.0,591.0,681.31,571.07
2016,1,31,11,45,908.5,83.5,8.9,12.0,602.5,706.31,592.15
2016,1,31,12,0,916.0,83.0,9.2,12.0,614.0,728.49,610.13
2016,1,31,12,15,917.0,83.5,9.4,12.0,616.0,744.18,622.86
2016,1,31,12,30,918.0,84.0,9.6,12.0,618.0,756.62,633.14
2016,1,31,12,45,913.5,84.5,9.85,12.0,612.0,761.76,637.82
2016,1,31,13,0,909.0,85.0,10.1,12.0,606.0,763.52,639.96
2016,1,31,13,15,624.0,157.5,10.3,12.0,511.5,642.41,540.36
2016,1,31,13,30,339.0,230.0,10.5,12.0,417.0,502.47,420.7
2016,1,31,13,45,599.5,158.5,10.7,12.0,473.5,621.49,524.64
2016,1,31,14,0,860.0,87.0,10.9,12.0,530.0,719.78,608.79
2016,1,31,14,15,845.0,85.5,11.0,11.5,501.0,696.19,591.55
2016,1,31,14,30,830.0,84.0,11.1,11.0,472.0,670.02,572.24
2016,1,31,14,45,510.0,129.0,11.25,11.0,362.0,492.3,420.56
2016,1,31,15,0,190.0,174.0,11.4,11.0,252.0,314.15,265.55
2016,1,31,15,15,176.5,160.0,11.45,11.0,226.5,286.46,242.17
2016,1,31,15,30,163.0,146.0,11.5,11.0,201.0,259.1,218.67
2016,1,31,15,45,147.5,127.5,11.55,11.0,172.5,225.55,189.59
2016,1,31,16,0,132.0,109.0,11.6,11.0,144.0,192.63,160.66
2016,1,31,16,15,114.0,89.5,11.7,11.0,116.0,158.01,129.88
2016,1,31,16,30,96.0,70.0,11.8,11.0,88.0,124.38,99.66
2016,1,31,16,45,64.0,51.0,12.0,11.0,61.5,87.15,66.4
2016,1,31,17,0,32.0,32.0,12.2,11.0,35.0,47.2,29.8
2016,1,31,17,15,16.0,16.0,12.3,11.0,17.5,21.28,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
