Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,8.36,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,13.42,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,24.75,14.33
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,65.64,30.88
2016,2,1,8,15,619.0,40.5,9.2,11.0,156.5,110.26,61.1
2016,2,1,8,30,692.0,46.0,9.1,11.0,203.0,162.23,103.28
2016,2,1,8,45,738.0,50.0,9.0,11.0,249.0,213.63,149.66
2016,2,1,9,0,784.0,54.0,8.9,11.0,295.0,268.69,200.76
2016,2,1,9,15,814.0,57.0,8.7,11.0,338.0,320.87,250.2
2016,2,1,9,30,844.0,60.0,8.5,11.0,381.0,374.39,300.26
2016,2,1,9,45,852.0,66.0,8.35,11.5,417.0,422.88,344.88
2016,2,1,10,0,860.0,72.0,8.2,12.0,453.0,470.16,387.19
2016,2,1,10,15,875.0,74.0,8.05,12.0,485.0,515.33,427.38
2016,2,1,10,30,890.0,76.0,7.9,12.0,517.0,558.27,464.86
2016,2,1,10,45,897.5,78.0,7.8,12.0,542.0,596.24,497.55
2016,2,1,11,0,905.0,80.0,7.7,12.0,567.0,632.05,527.83
2016,2,1,11,15,911.0,81.0,7.55,12.0,584.5,663.48,553.97
2016,2,1,11,30,917.0,82.0,7.4,12.0,602.0,692.29,577.56
2016,2,1,11,45,911.0,86.0,7.3,12.0,610.0,713.45,594.24
2016,2,1,12,0,905.0,90.0,7.2,12.0,618.0,731.27,607.71
2016,2,1,12,15,905.0,90.5,7.05,12.0,619.5,746.18,618.83
2016,2,1,12,30,905.0,91.0,6.9,12.0,621.0,757.86,627.48
2016,2,1,12,45,900.5,91.0,6.8,12.5,614.5,762.42,629.65
2016,2,1,13,0,896.0,91.0,6.7,13.0,608.0,767.6,632.45
2016,2,1,13,15,890.0,90.0,6.7,13.0,593.5,763.41,629.61
2016,2,1,13,30,884.0,89.0,6.7,13.0,579.0,755.9,624.35
2016,2,1,13,45,876.0,87.5,6.75,13.0,557.5,743.14,615.28
2016,2,1,14,0,868.0,86.0,6.8,13.0,536.0,727.27,603.86
2016,2,1,14,15,854.0,84.0,6.8,12.5,507.0,703.66,587.33
2016,2,1,14,30,840.0,82.0,6.8,12.0,478.0,677.4,568.6
2016,2,1,14,45,830.0,77.0,6.85,12.0,444.5,647.93,545.54
2016,2,1,15,0,820.0,72.0,6.9,12.0,411.0,616.05,519.81
2016,2,1,15,15,793.0,69.0,6.75,12.0,371.0,573.89,484.62
2016,2,1,15,30,766.0,66.0,6.6,12.0,331.0,530.75,447.9
2016,2,1,15,45,729.0,61.5,6.5,12.0,287.0,479.82,403.97
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,429.31,359.24
2016,2,1,16,15,632.5,51.5,6.25,11.5,197.0,367.97,304.88
2016,2,1,16,30,573.0,46.0,6.1,11.0,151.0,313.15,254.49
2016,2,1,16,45,474.5,37.5,6.0,11.0,107.5,240.84,188.59
2016,2,1,17,0,376.0,29.0,5.9,11.0,64.0,176.79,124.26
2016,2,1,17,15,188.0,14.5,5.85,11.0,32.0,79.77,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,3.5,10.0,2.0,1.97,0.0
2016,2,2,7,30,0.0,4.0,3.5,10.0,4.0,3.85,0.0
2016,2,2,7,45,0.0,9.5,3.5,10.5,9.5,9.16,1.86
2016,2,2,8,0,0.0,15.0,3.5,11.0,15.0,14.46,6.51
2016,2,2,8,15,0.0,22.5,3.5,11.0,22.5,21.7,12.93
2016,2,2,8,30,0.0,30.0,3.5,11.0,30.0,28.95,19.34
2016,2,2,8,45,0.0,37.0,3.55,11.0,37.0,35.72,25.28
2016,2,2,9,0,0.0,44.0,3.6,11.0,44.0,42.49,31.15
2016,2,2,9,15,0.0,51.0,3.55,11.0,51.0,49.27,36.96
2016,2,2,9,30,0.0,58.0,3.5,11.0,58.0,56.04,42.72
2016,2,2,9,45,10.0,113.5,3.45,11.0,118.0,114.1,92.0
2016,2,2,10,0,20.0,169.0,3.4,11.0,178.0,173.65,141.72
2016,2,2,10,15,56.5,194.5,3.4,11.0,222.5,220.71,180.67
2016,2,2,10,30,93.0,220.0,3.4,11.0,267.0,269.03,220.45
2016,2,2,10,45,451.0,159.5,3.4,11.0,402.5,427.59,353.2
2016,2,2,11,0,809.0,99.0,3.4,11.0,538.0,598.55,491.98
2016,2,2,11,15,818.0,100.5,3.45,11.0,556.0,630.22,516.77
2016,2,2,11,30,827.0,102.0,3.5,11.0,574.0,659.73,540.35
2016,2,2,11,45,837.0,101.0,3.55,11.5,585.5,684.89,559.4
2016,2,2,12,0,847.0,100.0,3.6,12.0,597.0,707.52,575.79
2016,2,2,12,15,849.0,100.0,3.7,12.0,599.5,722.83,587.49
2016,2,2,12,30,851.0,100.0,3.8,12.0,602.0,735.12,597.05
2016,2,2,12,45,862.5,94.5,3.95,12.0,599.5,745.2,605.31
2016,2,2,13,0,874.0,89.0,4.1,12.0,597.0,752.11,611.31
2016,2,2,13,15,869.5,88.5,4.1,12.0,584.0,749.57,609.76
2016,2,2,13,30,865.0,88.0,4.1,12.0,571.0,743.79,605.97
2016,2,2,13,45,863.0,84.5,4.2,12.0,551.5,733.23,599.17
2016,2,2,14,0,861.0,81.0,4.3,12.0,532.0,719.49,590.11
2016,2,2,14,15,848.5,79.5,4.2,12.0,504.0,697.55,573.75
2016,2,2,14,30,836.0,78.0,4.1,12.0,476.0,672.95,555.42
2016,2,2,14,45,824.5,73.5,4.1,12.5,443.0,643.07,532.03
2016,2,2,15,0,813.0,69.0,4.1,13.0,410.0,610.88,505.9
2016,2,2,15,15,787.0,66.5,4.0,12.5,370.0,570.02,473.83
2016,2,2,15,30,761.0,64.0,3.9,12.0,330.0,528.14,440.09
2016,2,2,15,45,727.0,59.5,3.85,12.0,287.0,478.9,398.73
2016,2,2,16,0,693.0,55.0,3.8,12.0,244.0,429.9,356.35
2016,2,2,16,15,636.0,49.5,3.7,11.5,198.5,369.55,303.93
2016,2,2,16,30,579.0,44.0,3.6,11.0,153.0,312.11,252.35
2016,2,2,16,45,487.5,36.0,3.55,11.0,110.0,245.51,191.9
2016,2,2,17,0,396.0,28.0,3.5,11.0,67.0,183.56,130.73
2016,2,2,17,15,198.0,14.0,3.45,11.0,33.5,83.14,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,98.0,9.5,2.7,10.0,14.5,9.34,0.0
2016,2,3,7,30,196.0,19.0,2.7,10.0,29.0,15.1,0.0
2016,2,3,7,45,313.5,30.5,2.75,10.5,66.5,27.79,13.99
2016,2,3,8,0,431.0,42.0,2.8,11.0,104.0,65.37,34.18
2016,2,3,8,15,505.5,49.5,2.85,11.0,148.0,106.5,62.73
2016,2,3,8,30,580.0,57.0,2.9,11.0,192.0,155.25,101.96
2016,2,3,8,45,624.0,63.5,3.0,11.5,235.5,203.37,144.33
2016,2,3,9,0,668.0,70.0,3.1,12.0,279.0,255.17,190.72
2016,2,3,9,15,701.0,74.0,3.15,12.0,320.5,304.21,235.5
2016,2,3,9,30,734.0,78.0,3.2,12.0,362.0,355.63,281.69
2016,2,3,9,45,752.5,82.5,3.3,12.5,398.0,402.32,322.87
2016,2,3,10,0,771.0,87.0,3.4,13.0,434.0,448.93,362.9
2016,2,3,10,15,787.5,89.5,3.4,13.0,465.5,492.13,399.78
2016,2,3,10,30,804.0,92.0,3.4,13.0,497.0,534.52,435.16
2016,2,3,10,45,816.0,93.5,3.4,13.0,522.0,572.2,466.14
2016,2,3,11,0,828.0,95.0,3.4,13.0,547.0,608.25,495.24
2016,2,3,11,15,835.5,96.0,3.4,13.0,564.5,639.04,519.78
2016,2,3,11,30,843.0,97.0,3.4,13.0,582.0,667.51,542.19
2016,2,3,11,45,639.0,162.5,3.4,13.0,533.5,618.79,501.79
2016,2,3,12,0,435.0,228.0,3.4,13.0,485.0,555.39,449.59
2016,2,3,12,15,300.5,252.5,3.4,13.0,430.5,487.25,394.74
2016,2,3,12,30,166.0,277.0,3.4,13.0,376.0,414.02,334.72
2016,2,3,12,45,289.5,253.5,3.4,13.5,424.0,489.52,396.65
2016,2,3,13,0,413.0,230.0,3.4,14.0,472.0,565.5,457.09
2016,2,3,13,15,369.5,234.0,3.4,13.5,446.5,532.04,431.36
2016,2,3,13,30,326.0,238.0,3.4,13.0,421.0,504.8,410.57
2016,2,3,13,45,172.0,217.5,3.4,13.0,313.5,360.28,294.31
2016,2,3,14,0,18.0,197.0,3.4,13.0,206.0,210.78,170.25
2016,2,3,14,15,47.0,202.0,3.35,13.0,225.0,245.19,199.76
2016,2,3,14,30,76.0,207.0,3.3,13.0,244.0,271.93,222.46
2016,2,3,14,45,52.5,186.0,3.3,13.0,210.5,232.31,189.87
2016,2,3,15,0,29.0,165.0,3.3,13.0,177.0,193.51,157.79
2016,2,3,15,15,24.5,149.5,3.25,13.0,159.5,167.41,136.38
2016,2,3,15,30,20.0,134.0,3.2,13.0,142.0,148.52,120.73
2016,2,3,15,45,14.5,117.0,3.15,13.0,122.5,127.63,103.19
2016,2,3,16,0,9.0,100.0,3.1,13.0,103.0,107.09,85.74
2016,2,3,16,15,4.5,82.0,3.1,12.5,83.5,86.21,67.94
2016,2,3,16,30,0.0,64.0,3.1,12.0,64.0,65.56,50.09
2016,2,3,16,45,0.0,46.0,3.15,12.0,46.0,46.81,33.6
2016,2,3,17,0,0.0,28.0,3.2,12.0,28.0,27.6,16.3
2016,2,3,17,15,0.0,14.0,3.2,12.0,14.0,13.51,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,10.0,2.85,11.0,15.0,9.83,0.0
2016,2,4,7,30,197.0,20.0,2.9,11.0,30.0,15.93,0.0
2016,2,4,7,45,320.0,31.0,2.95,11.5,68.5,28.92,14.52
2016,2,4,8,0,443.0,42.0,3.0,12.0,107.0,67.01,34.8
2016,2,4,8,15,516.5,49.5,2.9,12.0,151.5,108.88,64.01
2016,2,4,8,30,590.0,57.0,2.8,12.0,196.0,158.26,103.8
2016,2,4,8,45,635.0,62.5,2.7,12.5,240.0,206.31,145.97
2016,2,4,9,0,680.0,68.0,2.6,13.0,284.0,258.1,192.09
2016,2,4,9,15,712.5,72.0,2.5,13.0,325.5,307.69,236.96
2016,2,4,9,30,745.0,76.0,2.4,13.0,367.0,359.61,283.01
2016,2,4,9,45,770.0,78.0,2.35,13.0,404.5,407.09,324.72
2016,2,4,10,0,795.0,80.0,2.3,13.0,442.0,454.99,365.71
2016,2,4,10,15,811.5,82.5,2.25,13.0,473.5,499.21,402.77
2016,2,4,10,30,828.0,85.0,2.2,13.0,505.0,542.56,438.17
2016,2,4,10,45,838.5,86.5,2.15,13.5,529.5,580.25,467.51
2016,2,4,11,0,849.0,88.0,2.1,14.0,554.0,616.13,494.67
2016,2,4,11,15,856.5,89.0,2.0,14.0,572.0,647.55,518.45
2016,2,4,11,30,864.0,90.0,1.9,14.0,590.0,676.58,539.94
2016,2,4,11,45,867.0,91.0,1.8,14.5,600.0,699.97,555.4
2016,2,4,12,0,870.0,92.0,1.7,15.0,610.0,720.48,567.97
2016,2,4,12,15,871.0,92.0,1.5,15.0,612.0,735.46,576.62
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,747.3,582.86
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,753.92,585.81
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,757.27,586.47
2016,2,4,13,15,864.5,90.0,0.9,15.0,589.5,753.45,582.81
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,746.39,577.06
2016,2,4,13,45,845.5,89.5,0.7,15.0,554.0,732.0,566.3
2016,2,4,14,0,832.0,90.0,0.6,15.0,532.0,714.69,553.66
2016,2,4,14,15,752.0,100.5,0.5,15.0,484.5,661.1,515.42
2016,2,4,14,30,672.0,111.0,0.4,15.0,437.0,605.21,474.15
2016,2,4,14,45,562.5,127.0,0.35,15.0,386.5,535.67,422.34
2016,2,4,15,0,453.0,143.0,0.3,15.0,336.0,466.54,369.97
2016,2,4,15,15,468.0,125.5,0.4,15.0,308.5,444.21,355.13
2016,2,4,15,30,483.0,108.0,0.5,15.0,281.0,419.27,337.02
2016,2,4,15,45,448.5,99.5,0.6,15.0,244.5,374.82,302.39
2016,2,4,16,0,414.0,91.0,0.7,15.0,208.0,331.55,267.59
2016,2,4,16,15,375.5,78.0,0.75,14.5,169.5,282.59,227.34
2016,2,4,16,30,337.0,65.0,0.8,14.0,131.0,235.87,187.52
2016,2,4,16,45,280.0,50.5,0.9,14.0,95.0,182.71,141.26
2016,2,4,17,0,223.0,36.0,1.0,14.0,59.0,134.39,96.59
2016,2,4,17,15,111.5,18.0,1.05,13.5,29.5,62.92,10.47
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.0,10.5,3.5,10.0,16.5,10.32,0.0
2016,2,5,7,30,202.0,21.0,3.5,10.0,33.0,16.76,0.0
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,31.09,15.97
2016,2,5,8,0,452.0,44.0,3.5,11.0,112.0,70.47,37.33
2016,2,5,8,15,526.5,52.0,3.35,11.0,157.5,113.64,67.86
2016,2,5,8,30,601.0,60.0,3.2,11.0,203.0,164.45,109.14
2016,2,5,8,45,651.0,65.0,3.1,11.5,249.0,213.92,152.62
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,267.65,200.52
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,319.3,246.96
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,371.9,293.25
2016,2,5,9,45,795.5,79.5,2.7,13.5,420.0,421.5,336.06
2016,2,5,10,0,824.0,81.0,2.6,14.0,459.0,471.77,378.12
2016,2,5,10,15,840.0,83.0,2.35,14.0,491.5,516.51,414.93
2016,2,5,10,30,856.0,85.0,2.1,14.0,524.0,560.26,449.66
2016,2,5,10,45,866.0,87.5,1.85,14.5,549.0,599.78,478.99
2016,2,5,11,0,876.0,90.0,1.6,15.0,574.0,637.4,505.58
2016,2,5,11,15,882.5,91.0,1.3,15.0,592.0,669.05,527.12
2016,2,5,11,30,889.0,92.0,1.0,15.0,610.0,698.17,545.55
2016,2,5,11,45,889.0,94.0,0.7,15.0,619.5,721.2,557.71
2016,2,5,12,0,889.0,96.0,0.4,15.0,629.0,741.16,566.36
2016,2,5,12,15,889.0,96.0,0.45,15.0,630.5,755.78,576.77
2016,2,5,12,30,889.0,96.0,0.5,15.0,632.0,767.16,585.18
2016,2,5,12,45,884.0,96.5,0.55,15.5,625.5,772.1,588.28
2016,2,5,13,0,879.0,97.0,0.6,16.0,619.0,773.69,589.3
2016,2,5,13,15,872.5,96.5,0.85,15.5,604.5,769.72,591.93
2016,2,5,13,30,866.0,96.0,1.1,15.0,590.0,762.48,591.97
2016,2,5,13,45,859.5,93.5,1.4,15.0,569.0,749.8,587.22
2016,2,5,14,0,853.0,91.0,1.7,15.0,548.0,734.02,579.7
2016,2,5,14,15,839.5,89.0,1.85,15.0,519.0,710.81,565.12
2016,2,5,14,30,826.0,87.0,2.0,15.0,490.0,684.96,548.39
2016,2,5,14,45,709.5,100.5,2.2,15.0,429.5,607.41,491.08
2016,2,5,15,0,593.0,114.0,2.4,15.0,369.0,529.86,431.73
2016,2,5,15,15,675.0,92.0,2.2,15.0,356.5,540.23,440.37
2016,2,5,15,30,757.0,70.0,2.0,15.0,344.0,540.39,439.77
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,490.54,398.71
2016,2,5,16,0,688.0,61.0,1.6,15.0,257.0,440.94,357.11
2016,2,5,16,15,633.0,55.5,1.5,14.5,211.0,384.0,309.36
2016,2,5,16,30,578.0,50.0,1.4,14.0,165.0,327.22,260.22
2016,2,5,16,45,480.0,42.0,1.3,14.0,120.0,253.96,196.58
2016,2,5,17,0,382.0,34.0,1.2,14.0,75.0,188.67,137.01
2016,2,5,17,15,191.0,17.0,1.3,14.0,37.5,88.36,26.74
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,127.0,10.5,3.45,11.0,18.0,10.32,0.0
2016,2,6,7,30,254.0,21.0,3.5,11.0,36.0,16.58,0.28
2016,2,6,7,45,368.0,31.5,3.55,11.5,76.0,31.45,15.37
2016,2,6,8,0,482.0,42.0,3.6,12.0,116.0,71.65,36.88
2016,2,6,8,15,552.0,48.5,3.5,12.0,161.0,114.68,67.39
2016,2,6,8,30,622.0,55.0,3.4,12.0,206.0,164.8,108.35
2016,2,6,8,45,668.0,60.0,3.35,12.5,251.0,214.58,152.34
2016,2,6,9,0,714.0,65.0,3.3,13.0,296.0,269.01,201.01
2016,2,6,9,15,744.0,68.5,3.15,13.0,338.0,319.04,246.63
2016,2,6,9,30,774.0,72.0,3.0,13.0,380.0,370.57,292.69
2016,2,6,9,45,795.5,74.5,2.9,13.5,417.0,418.61,334.44
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,466.71,374.94
2016,2,6,10,15,832.0,78.5,2.55,14.0,485.5,510.21,410.97
2016,2,6,10,30,847.0,80.0,2.3,14.0,517.0,552.64,444.95
2016,2,6,10,45,860.5,80.5,2.1,14.5,542.5,590.42,473.61
2016,2,6,11,0,874.0,81.0,1.9,15.0,568.0,627.59,500.7
2016,2,6,11,15,880.5,82.0,1.8,15.0,585.5,658.84,524.01
2016,2,6,11,30,887.0,83.0,1.7,15.0,603.0,687.58,544.82
2016,2,6,11,45,891.5,82.5,1.6,15.5,613.0,710.64,559.05
2016,2,6,12,0,896.0,82.0,1.5,16.0,623.0,730.78,571.05
2016,2,6,12,15,896.5,82.5,1.6,16.0,625.0,746.08,582.53
2016,2,6,12,30,897.0,83.0,1.7,16.0,627.0,758.16,591.87
2016,2,6,12,45,710.0,143.0,1.8,16.0,571.5,698.16,549.18
2016,2,6,13,0,523.0,203.0,1.9,16.0,516.0,623.37,492.12
2016,2,6,13,15,704.5,141.0,1.95,16.0,552.0,697.96,552.11
2016,2,6,13,30,886.0,79.0,2.0,16.0,588.0,757.02,595.39
2016,2,6,13,45,877.5,78.0,2.1,16.5,567.0,744.23,585.94
2016,2,6,14,0,869.0,77.0,2.2,17.0,546.0,728.36,574.98
2016,2,6,14,15,856.5,75.0,2.25,17.0,518.0,705.52,559.69
2016,2,6,14,30,844.0,73.0,2.3,17.0,490.0,680.02,542.4
2016,2,6,14,45,772.0,81.0,2.4,17.0,441.5,627.48,504.75
2016,2,6,15,0,700.0,89.0,2.5,17.0,393.0,573.59,463.83
2016,2,6,15,15,542.0,108.0,2.45,16.5,330.5,477.11,388.4
2016,2,6,15,30,384.0,127.0,2.4,16.0,268.0,385.34,314.95
2016,2,6,15,45,365.5,113.5,2.4,16.0,234.0,347.31,284.3
2016,2,6,16,0,347.0,100.0,2.4,16.0,200.0,309.47,252.74
2016,2,6,16,15,465.0,73.0,2.45,15.5,182.5,324.2,263.41
2016,2,6,16,30,583.0,46.0,2.5,15.0,165.0,326.48,261.23
2016,2,6,16,45,497.0,38.5,2.55,15.0,121.0,258.1,200.81
2016,2,6,17,0,411.0,31.0,2.6,15.0,77.0,196.75,144.15
2016,2,6,17,15,205.5,15.5,2.65,14.5,38.5,91.89,36.04
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,9.83,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,15.44,1.39
2016,2,7,7,45,425.0,28.5,2.95,13.5,81.0,32.09,14.58
2016,2,7,8,0,545.0,37.0,3.0,14.0,123.0,74.08,36.07
2016,2,7,8,15,612.0,43.0,3.0,14.0,169.5,119.67,68.42
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,172.01,111.31
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.0,222.92,156.31
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,277.39,205.04
2016,2,7,9,15,797.0,58.5,2.9,15.0,350.5,328.81,251.77
2016,2,7,9,30,826.0,61.0,2.8,15.0,393.0,381.52,298.66
2016,2,7,9,45,848.5,62.5,2.7,15.5,431.5,431.32,341.56
2016,2,7,10,0,871.0,64.0,2.6,16.0,470.0,480.85,382.86
2016,2,7,10,15,885.0,66.0,2.5,16.0,502.5,526.22,420.38
2016,2,7,10,30,899.0,68.0,2.4,16.0,535.0,570.31,455.82
2016,2,7,10,45,906.5,70.0,2.35,16.5,560.0,609.04,485.53
2016,2,7,11,0,914.0,72.0,2.3,17.0,585.0,645.57,512.74
2016,2,7,11,15,920.5,72.5,2.25,17.0,603.5,677.45,536.85
2016,2,7,11,30,927.0,73.0,2.2,17.0,622.0,706.68,557.72
2016,2,7,11,45,929.0,74.5,2.2,17.5,632.0,731.05,573.66
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,752.29,587.34
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.0,767.93,598.17
2016,2,7,12,30,933.0,76.0,2.2,18.0,646.0,780.23,606.77
2016,2,7,12,45,933.5,75.0,2.2,18.0,641.0,787.64,612.05
2016,2,7,13,0,934.0,74.0,2.2,18.0,636.0,791.59,615.05
2016,2,7,13,15,929.5,73.0,2.2,18.0,622.0,788.28,613.09
2016,2,7,13,30,925.0,72.0,2.2,18.0,608.0,781.52,608.88
2016,2,7,13,45,916.0,72.0,2.25,18.5,586.5,769.16,600.05
2016,2,7,14,0,907.0,72.0,2.3,19.0,565.0,753.59,589.07
2016,2,7,14,15,895.5,70.5,2.3,19.0,536.5,731.43,574.19
2016,2,7,14,30,884.0,69.0,2.3,19.0,508.0,706.43,557.25
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.0,674.36,535.05
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,640.18,510.95
2016,2,7,15,15,825.0,63.5,2.25,18.5,398.0,603.86,484.11
2016,2,7,15,30,802.0,61.0,2.2,18.0,358.0,562.08,452.46
2016,2,7,15,45,766.5,58.0,2.2,18.0,313.0,511.65,412.52
2016,2,7,16,0,731.0,55.0,2.2,18.0,268.0,461.47,371.5
2016,2,7,16,15,679.5,50.0,2.25,17.5,221.5,401.82,322.37
2016,2,7,16,30,628.0,45.0,2.3,17.0,175.0,344.55,273.27
2016,2,7,16,45,541.5,38.0,2.35,17.0,129.5,273.92,211.77
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,209.91,153.52
2016,2,7,17,15,298.5,20.5,2.45,16.5,48.5,128.18,60.27
2016,2,7,17,30,142.0,10.0,2.5,16.0,13.0,46.61,0.0
2016,2,7,17,45,71.0,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,11.8,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,19.19,4.67
2016,2,8,7,45,364.5,34.5,5.45,13.5,81.0,35.84,18.01
2016,2,8,8,0,484.0,45.0,5.5,14.0,122.0,76.85,40.42
2016,2,8,8,15,556.0,52.0,5.35,14.0,168.5,121.15,72.23
2016,2,8,8,30,628.0,59.0,5.2,14.0,215.0,172.82,114.57
2016,2,8,8,45,673.0,64.0,5.1,14.5,261.0,223.05,159.04
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,277.9,208.07
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,328.95,253.93
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,381.64,300.08
2016,2,8,9,45,827.0,72.0,4.1,16.5,435.5,434.25,344.85
2016,2,8,10,0,873.0,68.0,3.8,17.0,478.0,488.54,389.84
2016,2,8,10,15,887.0,69.5,3.6,17.0,510.5,533.61,427.27
2016,2,8,10,30,901.0,71.0,3.4,17.0,543.0,577.38,462.6
2016,2,8,10,45,911.5,72.0,3.25,17.5,568.5,617.0,493.0
2016,2,8,11,0,922.0,73.0,3.1,18.0,594.0,654.58,520.94
2016,2,8,11,15,928.0,73.5,2.95,18.0,612.0,686.45,544.85
2016,2,8,11,30,934.0,74.0,2.8,18.0,630.0,715.6,565.22
2016,2,8,11,45,936.0,75.0,2.7,18.5,640.0,739.63,580.46
2016,2,8,12,0,938.0,76.0,2.6,19.0,650.0,760.51,593.33
2016,2,8,12,15,938.5,76.0,2.5,19.0,652.0,775.93,603.4
2016,2,8,12,30,939.0,76.0,2.4,19.0,654.0,787.96,611.14
2016,2,8,12,45,937.5,75.5,2.35,19.0,648.0,794.49,615.43
2016,2,8,13,0,936.0,75.0,2.3,19.0,642.0,797.53,617.42
2016,2,8,13,15,931.5,74.5,2.3,19.0,628.5,794.79,615.88
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,788.59,612.08
2016,2,8,13,45,917.5,73.5,2.3,19.5,593.0,775.25,602.22
2016,2,8,14,0,908.0,73.0,2.3,20.0,571.0,758.69,590.25
2016,2,8,14,15,896.5,71.5,2.25,20.0,542.5,736.47,575.09
2016,2,8,14,30,885.0,70.0,2.2,20.0,514.0,711.4,557.92
2016,2,8,14,45,868.0,68.5,2.2,20.0,479.0,679.92,536.32
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,646.27,512.94
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,609.77,485.99
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,567.78,454.25
2016,2,8,15,45,771.0,58.5,1.95,19.0,318.5,517.36,414.55
2016,2,8,16,0,737.0,55.0,1.9,19.0,274.0,467.08,373.74
2016,2,8,16,15,686.0,50.5,1.85,19.0,227.0,407.8,324.58
2016,2,8,16,30,635.0,46.0,1.8,19.0,180.0,350.83,275.66
2016,2,8,16,45,551.5,39.0,1.8,19.0,134.0,280.76,215.38
2016,2,8,17,0,468.0,32.0,1.8,19.0,88.0,217.01,158.21
2016,2,8,17,15,312.5,21.5,1.8,18.5,51.5,135.35,70.33
2016,2,8,17,30,157.0,11.0,1.8,18.0,15.0,51.9,0.0
2016,2,8,17,45,78.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.95,14.0,22.0,11.3,0.0
2016,2,9,7,30,295.0,23.0,2.0,14.0,44.0,17.99,5.2
2016,2,9,7,45,409.5,33.0,2.15,14.5,86.5,36.28,17.2
2016,2,9,8,0,524.0,43.0,2.3,15.0,129.0,79.25,40.53
2016,2,9,8,15,593.0,49.5,2.4,15.0,176.5,125.1,73.53
2016,2,9,8,30,662.0,56.0,2.5,15.0,224.0,179.16,117.79
2016,2,9,8,45,707.5,60.5,2.6,15.5,271.0,230.78,163.1
2016,2,9,9,0,753.0,65.0,2.7,16.0,318.0,286.14,212.12
2016,2,9,9,15,740.0,70.5,2.6,16.0,345.5,325.8,249.7
2016,2,9,9,30,727.0,76.0,2.5,16.0,373.0,362.82,283.99
2016,2,9,9,45,691.0,94.0,2.4,16.5,398.0,399.34,315.97
2016,2,9,10,0,655.0,112.0,2.3,17.0,423.0,431.8,343.16
2016,2,9,10,15,772.0,96.0,2.15,17.0,486.0,504.6,401.22
2016,2,9,10,30,889.0,80.0,2.0,17.0,549.0,582.94,461.99
2016,2,9,10,45,791.5,107.0,1.85,17.5,539.0,586.71,463.32
2016,2,9,11,0,694.0,134.0,1.7,18.0,529.0,581.47,457.67
2016,2,9,11,15,670.0,147.5,1.65,18.0,538.5,601.69,472.54
2016,2,9,11,30,646.0,161.0,1.6,18.0,548.0,618.43,484.27
2016,2,9,11,45,783.5,124.5,1.6,18.0,602.0,691.29,539.6
2016,2,9,12,0,921.0,88.0,1.6,18.0,656.0,764.54,591.22
2016,2,9,12,15,921.5,88.0,1.6,18.0,658.0,779.81,601.0
2016,2,9,12,30,922.0,88.0,1.6,18.0,660.0,791.76,609.17
2016,2,9,12,45,921.0,87.5,1.65,18.0,654.0,798.63,614.47
2016,2,9,13,0,920.0,87.0,1.7,18.0,648.0,802.07,617.57
2016,2,9,13,15,915.0,86.0,1.75,18.0,634.0,798.46,615.92
2016,2,9,13,30,910.0,85.0,1.8,18.0,620.0,791.44,612.06
2016,2,9,13,45,734.0,128.5,1.9,18.0,550.0,709.11,555.09
2016,2,9,14,0,558.0,172.0,2.0,18.0,480.0,615.78,486.02
2016,2,9,14,15,498.0,177.5,2.0,17.5,442.5,571.39,454.13
2016,2,9,14,30,438.0,183.0,2.0,17.0,405.0,527.02,421.26
2016,2,9,14,45,368.5,181.5,2.0,17.0,359.5,460.77,370.53
2016,2,9,15,0,299.0,180.0,2.0,17.0,314.0,405.36,327.17
2016,2,9,15,15,199.0,169.0,1.9,16.5,255.0,314.4,255.03
2016,2,9,15,30,99.0,158.0,1.8,16.0,196.0,236.97,192.04
2016,2,9,15,45,91.5,140.0,1.7,16.0,172.0,203.48,165.03
2016,2,9,16,0,84.0,122.0,1.6,16.0,148.0,177.46,143.49
2016,2,9,16,15,74.5,102.5,1.5,15.5,122.5,148.9,119.67
2016,2,9,16,30,65.0,83.0,1.4,15.0,97.0,120.84,95.76
2016,2,9,16,45,50.5,63.0,1.35,15.0,72.5,90.53,69.47
2016,2,9,17,0,36.0,43.0,1.3,15.0,48.0,60.92,43.52
2016,2,9,17,15,18.0,25.5,1.3,15.0,28.0,33.64,16.16
2016,2,9,17,30,0.0,8.0,1.3,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.35,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,133.0,12.5,3.35,14.0,22.5,12.29,0.0
2016,2,10,7,30,266.0,25.0,3.3,14.0,45.0,19.76,7.3
2016,2,10,7,45,377.5,36.0,3.25,14.5,87.0,39.29,19.73
2016,2,10,8,0,489.0,47.0,3.2,15.0,129.0,81.5,43.54
2016,2,10,8,15,557.0,54.5,3.05,15.0,176.0,126.48,76.33
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,178.41,118.95
2016,2,10,8,45,668.5,67.5,2.75,15.0,268.5,228.98,163.59
2016,2,10,9,0,712.0,73.0,2.6,15.0,314.0,283.14,211.77
2016,2,10,9,15,742.5,77.0,2.4,15.0,357.5,335.3,258.23
2016,2,10,9,30,773.0,81.0,2.2,15.0,401.0,388.09,304.17
2016,2,10,9,45,797.5,83.0,2.05,15.5,439.5,437.46,345.69
2016,2,10,10,0,822.0,85.0,1.9,16.0,478.0,487.14,385.99
2016,2,10,10,15,837.5,87.0,1.9,16.0,510.5,532.1,422.68
2016,2,10,10,30,853.0,89.0,1.9,16.0,543.0,576.03,457.65
2016,2,10,10,45,864.5,90.5,1.9,16.5,569.0,615.75,487.74
2016,2,10,11,0,876.0,92.0,1.9,17.0,595.0,653.64,515.7
2016,2,10,11,15,882.5,93.0,1.9,17.0,613.0,685.65,539.73
2016,2,10,11,30,889.0,94.0,1.9,17.0,631.0,712.57,559.39
2016,2,10,11,45,895.5,93.5,1.9,17.5,642.0,737.4,575.5
2016,2,10,12,0,902.0,93.0,1.9,18.0,653.0,759.36,589.52
2016,2,10,12,15,903.0,93.0,1.9,18.0,655.0,774.77,600.06
2016,2,10,12,30,904.0,93.0,1.9,18.0,657.0,786.93,608.46
2016,2,10,12,45,902.5,92.5,1.9,18.0,651.5,793.33,612.97
2016,2,10,13,0,901.0,92.0,1.9,18.0,646.0,796.35,615.3
2016,2,10,13,15,895.5,91.0,1.85,18.0,632.0,792.36,612.44
2016,2,10,13,30,890.0,90.0,1.8,18.0,618.0,785.03,607.44
2016,2,10,13,45,878.5,90.0,1.8,18.5,595.5,775.46,600.33
2016,2,10,14,0,867.0,90.0,1.8,19.0,573.0,758.45,588.11
2016,2,10,14,15,790.5,98.5,1.8,19.0,522.0,700.45,547.81
2016,2,10,14,30,714.0,107.0,1.8,19.0,471.0,644.72,508.58
2016,2,10,14,45,549.0,137.5,1.85,19.0,406.0,546.06,434.1
2016,2,10,15,0,384.0,168.0,1.9,19.0,341.0,457.45,365.25
2016,2,10,15,15,498.5,130.5,1.85,18.5,334.0,478.65,384.77
2016,2,10,15,30,613.0,93.0,1.8,18.0,327.0,494.52,398.64
2016,2,10,15,45,564.5,91.0,1.75,18.0,286.5,443.58,357.79
2016,2,10,16,0,516.0,89.0,1.7,18.0,246.0,394.08,317.55
2016,2,10,16,15,472.0,79.0,1.65,17.5,204.0,340.31,273.58
2016,2,10,16,30,428.0,69.0,1.6,17.0,162.0,287.67,229.15
2016,2,10,16,45,367.5,55.5,1.6,17.0,121.5,228.87,178.36
2016,2,10,17,0,307.0,42.0,1.6,17.0,81.0,175.05,130.45
2016,2,10,17,15,153.5,28.5,1.55,17.0,48.0,96.05,57.06
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.74,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.0,13.0,1.25,14.0,22.5,12.78,0.0
2016,2,11,7,30,256.0,26.0,1.2,14.0,45.0,20.52,8.71
2016,2,11,7,45,350.5,38.0,1.2,14.5,85.5,41.36,21.55
2016,2,11,8,0,445.0,50.0,1.2,15.0,126.0,81.92,45.39
2016,2,11,8,15,507.0,58.0,1.15,15.0,170.5,124.32,76.59
2016,2,11,8,30,569.0,66.0,1.1,15.0,215.0,173.11,116.52
2016,2,11,8,45,621.5,67.5,1.05,15.5,258.0,219.24,156.2
2016,2,11,9,0,674.0,69.0,1.0,16.0,301.0,269.9,200.01
2016,2,11,9,15,602.5,96.0,1.05,16.0,323.0,306.74,235.18
2016,2,11,9,30,531.0,123.0,1.1,16.0,345.0,334.2,261.11
2016,2,11,9,45,573.0,124.5,1.15,16.0,384.0,381.84,300.75
2016,2,11,10,0,615.0,126.0,1.2,16.0,423.0,430.49,340.4
2016,2,11,10,15,660.5,122.0,1.3,16.0,460.0,477.39,378.38
2016,2,11,10,30,706.0,118.0,1.4,16.0,497.0,525.96,417.08
2016,2,11,10,45,531.5,179.0,1.5,16.5,472.0,507.99,401.84
2016,2,11,11,0,357.0,240.0,1.6,17.0,447.0,474.63,374.3
2016,2,11,11,15,422.0,230.5,1.6,17.0,482.5,524.9,413.48
2016,2,11,11,30,487.0,221.0,1.6,17.0,518.0,573.05,450.12
2016,2,11,11,45,478.0,230.5,1.6,17.0,526.0,589.57,461.78
2016,2,11,12,0,469.0,240.0,1.6,17.0,534.0,604.07,472.12
2016,2,11,12,15,319.0,268.5,1.55,17.0,469.0,525.39,411.13
2016,2,11,12,30,169.0,297.0,1.5,17.0,404.0,441.07,345.14
2016,2,11,12,45,238.0,285.5,1.45,17.0,434.0,484.36,379.92
2016,2,11,13,0,307.0,274.0,1.4,17.0,464.0,535.32,418.9
