Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,15,253.5,275.5,1.4,17.0,430.0,497.77,389.81
2016,2,11,13,30,200.0,277.0,1.4,17.0,396.0,451.28,354.54
2016,2,11,13,45,142.0,264.0,1.4,17.0,347.0,392.98,309.86
2016,2,11,14,0,84.0,251.0,1.4,17.0,298.0,326.87,258.46
2016,2,11,14,15,115.0,241.0,1.45,16.5,302.0,347.16,276.38
2016,2,11,14,30,146.0,231.0,1.5,16.0,306.0,357.87,286.47
2016,2,11,14,45,258.0,201.5,1.55,16.0,323.5,409.02,329.3
2016,2,11,15,0,370.0,172.0,1.6,16.0,341.0,445.5,359.97
2016,2,11,15,15,235.0,167.0,1.65,16.0,271.0,344.03,278.83
2016,2,11,15,30,100.0,162.0,1.7,16.0,201.0,242.44,196.22
2016,2,11,15,45,89.0,144.5,1.8,16.0,176.0,207.41,168.24
2016,2,11,16,0,78.0,127.0,1.9,16.0,151.0,180.2,145.85
2016,2,11,16,15,66.5,106.5,1.95,15.5,125.0,149.63,120.45
2016,2,11,16,30,55.0,86.0,2.0,15.0,99.0,119.7,95.08
2016,2,11,16,45,38.5,66.0,2.05,15.0,73.5,88.99,68.52
2016,2,11,17,0,22.0,46.0,2.1,15.0,48.0,59.26,42.69
2016,2,11,17,15,11.0,27.0,2.2,15.0,28.0,33.17,17.96
2016,2,11,17,30,0.0,8.0,2.3,15.0,8.0,7.86,0.0
2016,2,11,17,45,0.0,4.0,2.4,15.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.5,14.0,2.2,13.0,24.5,13.76,0.0
2016,2,12,7,30,253.0,28.0,2.2,13.0,49.0,22.29,10.74
2016,2,12,7,45,358.5,39.5,2.25,13.5,90.5,43.93,23.18
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,85.69,47.83
2016,2,12,8,15,531.0,58.5,2.25,14.0,178.0,129.59,80.43
2016,2,12,8,30,598.0,66.0,2.2,14.0,224.0,180.4,122.42
2016,2,12,8,45,414.0,102.0,2.2,14.0,221.0,201.43,150.13
2016,2,12,9,0,230.0,138.0,2.2,14.0,218.0,202.89,159.03
2016,2,12,9,15,205.5,159.0,2.15,14.0,237.0,226.73,180.51
2016,2,12,9,30,181.0,180.0,2.1,14.0,256.0,248.53,199.44
2016,2,12,9,45,266.0,185.5,2.1,14.5,309.5,303.35,243.59
2016,2,12,10,0,351.0,191.0,2.1,15.0,363.0,363.68,291.78
2016,2,12,10,15,418.0,190.0,2.15,15.0,407.0,417.29,334.9
2016,2,12,10,30,485.0,189.0,2.2,15.0,451.0,472.56,378.95
2016,2,12,10,45,552.5,175.5,2.25,15.5,487.5,518.85,415.2
2016,2,12,11,0,620.0,162.0,2.3,16.0,524.0,570.05,454.65
2016,2,12,11,15,584.5,180.5,2.4,16.0,530.0,583.11,464.39
2016,2,12,11,30,549.0,199.0,2.5,16.0,536.0,594.83,473.05
2016,2,12,11,45,564.5,197.0,2.65,16.0,548.5,618.1,491.55
2016,2,12,12,0,580.0,195.0,2.8,16.0,561.0,639.95,508.83
2016,2,12,12,15,594.5,191.0,2.9,16.0,567.0,659.91,524.44
2016,2,12,12,30,609.0,187.0,3.0,16.0,573.0,675.62,536.97
2016,2,12,12,45,548.5,207.5,3.2,16.0,553.0,654.8,521.11
2016,2,12,13,0,488.0,228.0,3.4,16.0,533.0,634.03,505.21
2016,2,12,13,15,657.0,168.0,3.55,16.0,569.5,705.36,563.61
2016,2,12,13,30,826.0,108.0,3.7,16.0,606.0,766.58,610.81
2016,2,12,13,45,657.0,154.0,3.85,16.0,541.5,686.13,550.79
2016,2,12,14,0,488.0,200.0,4.0,16.0,477.0,599.74,483.12
2016,2,12,14,15,244.0,110.0,4.1,16.0,248.5,312.15,256.71
2016,2,12,14,30,0.0,20.0,4.2,16.0,20.0,19.31,10.58
2016,2,12,14,45,274.0,78.0,4.3,16.0,204.5,287.67,240.19
2016,2,12,15,0,548.0,136.0,4.4,16.0,389.0,534.74,439.64
2016,2,12,15,15,450.5,139.5,4.4,15.5,335.0,461.1,379.91
2016,2,12,15,30,353.0,143.0,4.4,15.0,281.0,383.59,317.36
2016,2,12,15,45,324.5,131.0,4.45,15.0,246.5,342.51,283.67
2016,2,12,16,0,296.0,119.0,4.5,15.0,212.0,302.61,250.15
2016,2,12,16,15,268.5,102.0,4.5,15.0,176.0,258.59,212.57
2016,2,12,16,30,241.0,85.0,4.5,15.0,140.0,216.13,175.53
2016,2,12,16,45,197.5,67.5,4.5,15.0,105.0,168.19,133.38
2016,2,12,17,0,154.0,50.0,4.5,15.0,70.0,123.78,93.84
2016,2,12,17,15,77.0,32.5,4.45,15.0,42.5,72.35,46.23
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,13.5,5.95,13.0,28.0,13.27,0.0
2016,2,13,7,30,340.0,27.0,5.9,13.0,56.0,21.06,10.39
2016,2,13,7,45,452.0,36.0,5.85,13.0,101.0,44.66,21.34
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,90.18,47.64
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,137.92,83.81
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,193.25,130.77
2016,2,13,8,45,735.5,60.5,5.2,13.5,291.0,245.92,178.13
2016,2,13,9,0,780.0,64.0,5.0,14.0,339.0,302.18,228.91
2016,2,13,9,15,392.5,106.5,4.8,14.0,245.5,244.97,193.87
2016,2,13,9,30,5.0,149.0,4.6,14.0,152.0,145.99,117.35
2016,2,13,9,45,56.0,182.5,4.45,14.5,210.5,203.35,164.3
2016,2,13,10,0,107.0,216.0,4.3,15.0,269.0,264.84,214.01
2016,2,13,10,15,106.5,231.0,4.1,15.0,286.5,284.91,229.92
2016,2,13,10,30,106.0,246.0,3.9,15.0,304.0,304.79,245.6
2016,2,13,10,45,520.0,160.5,3.7,15.5,463.5,485.61,393.99
2016,2,13,11,0,934.0,75.0,3.5,16.0,623.0,680.02,546.5
2016,2,13,11,15,939.5,76.0,3.35,16.0,641.5,712.76,569.58
2016,2,13,11,30,945.0,77.0,3.2,16.0,660.0,742.7,590.28
2016,2,13,11,45,948.0,77.0,3.1,16.0,670.5,766.83,606.81
2016,2,13,12,0,951.0,77.0,3.0,16.0,681.0,787.76,621.0
2016,2,13,12,15,951.5,77.5,3.15,16.0,683.5,804.06,633.31
2016,2,13,12,30,952.0,78.0,3.3,16.0,686.0,816.91,643.28
2016,2,13,12,45,939.5,82.0,3.5,16.5,677.5,820.09,645.48
2016,2,13,13,0,927.0,86.0,3.7,17.0,669.0,819.65,645.21
2016,2,13,13,15,922.5,85.5,3.95,17.0,655.0,816.91,644.84
2016,2,13,13,30,918.0,85.0,4.2,17.0,641.0,810.72,642.01
2016,2,13,13,45,910.5,83.5,4.45,17.0,619.5,797.7,634.62
2016,2,13,14,0,903.0,82.0,4.7,17.0,598.0,781.42,624.98
2016,2,13,14,15,891.0,80.5,5.2,16.5,568.5,758.66,612.7
2016,2,13,14,30,879.0,79.0,5.7,16.0,539.0,733.07,597.67
2016,2,13,14,45,861.5,77.0,6.25,16.0,503.0,704.76,578.96
2016,2,13,15,0,844.0,75.0,6.8,16.0,467.0,669.81,554.43
2016,2,13,15,15,820.5,72.5,6.8,15.5,426.0,628.44,522.9
2016,2,13,15,30,797.0,70.0,6.8,15.0,385.0,585.76,489.11
2016,2,13,15,45,763.0,66.5,6.8,15.0,339.5,534.81,446.78
2016,2,13,16,0,729.0,63.0,6.8,15.0,294.0,483.96,403.46
2016,2,13,16,15,679.0,58.0,6.7,14.5,246.0,423.8,351.83
2016,2,13,16,30,629.0,53.0,6.6,14.0,198.0,368.81,302.87
2016,2,13,16,45,545.5,46.0,6.55,14.0,150.5,297.69,239.06
2016,2,13,17,0,462.0,39.0,6.5,14.0,103.0,233.11,179.78
2016,2,13,17,15,321.0,28.0,6.5,14.0,63.5,152.89,103.57
2016,2,13,17,30,180.0,17.0,6.5,14.0,24.0,76.4,0.0
2016,2,13,17,45,90.0,8.5,6.5,14.0,12.0,28.86,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,164.5,14.0,6.15,13.0,28.0,13.76,0.0
2016,2,14,7,30,329.0,28.0,6.1,13.0,56.0,21.8,11.43
2016,2,14,7,45,434.0,36.5,6.1,13.5,99.5,45.69,22.03
2016,2,14,8,0,539.0,45.0,6.1,14.0,143.0,89.44,47.66
2016,2,14,8,15,600.5,50.5,6.1,14.0,190.0,135.25,82.56
2016,2,14,8,30,662.0,56.0,6.1,14.0,237.0,188.43,127.77
2016,2,14,8,45,667.0,64.0,6.1,14.5,274.5,232.96,169.52
2016,2,14,9,0,672.0,72.0,6.1,15.0,312.0,278.32,211.96
2016,2,14,9,15,664.0,84.5,6.05,15.0,346.0,322.92,253.64
2016,2,14,9,30,656.0,97.0,6.0,15.0,380.0,365.61,292.63
2016,2,14,9,45,735.5,89.5,6.0,15.5,432.5,426.15,344.14
2016,2,14,10,0,815.0,82.0,6.0,16.0,485.0,491.28,398.58
2016,2,14,10,15,829.0,83.5,5.9,16.0,517.0,534.99,435.61
2016,2,14,10,30,843.0,85.0,5.8,16.0,549.0,577.56,470.92
2016,2,14,10,45,853.0,86.5,5.7,16.0,574.0,616.29,502.43
2016,2,14,11,0,863.0,88.0,5.6,16.0,599.0,651.33,530.48
2016,2,14,11,15,632.0,170.0,5.55,16.0,550.5,610.73,495.3
2016,2,14,11,30,401.0,252.0,5.5,16.0,502.0,544.64,439.65
2016,2,14,11,45,640.5,171.5,5.5,16.5,577.5,653.03,528.16
2016,2,14,12,0,880.0,91.0,5.5,17.0,653.0,753.8,605.86
2016,2,14,12,15,881.0,91.0,5.45,17.0,655.5,768.94,616.4
2016,2,14,12,30,882.0,91.0,5.4,17.0,658.0,780.88,625.04
2016,2,14,12,45,886.5,88.5,5.35,17.0,654.0,789.55,631.36
2016,2,14,13,0,891.0,86.0,5.3,17.0,650.0,794.92,635.37
2016,2,14,13,15,887.5,85.0,5.25,17.0,637.0,792.36,633.61
2016,2,14,13,30,884.0,84.0,5.2,17.0,624.0,786.45,629.56
2016,2,14,13,45,875.5,84.0,5.2,17.0,603.0,774.54,621.4
2016,2,14,14,0,867.0,84.0,5.2,17.0,582.0,759.53,611.04
2016,2,14,14,15,856.5,82.5,5.25,17.0,554.5,738.34,596.32
2016,2,14,14,30,846.0,81.0,5.3,17.0,527.0,718.87,582.91
2016,2,14,14,45,825.5,80.5,5.4,17.0,492.0,686.35,559.61
2016,2,14,15,0,805.0,80.0,5.5,17.0,457.0,651.87,534.59
2016,2,14,15,15,782.0,77.0,5.65,17.0,417.0,611.21,503.35
2016,2,14,15,30,759.0,74.0,5.8,17.0,377.0,569.33,470.18
2016,2,14,15,45,718.5,71.5,5.95,17.0,331.5,516.79,427.47
2016,2,14,16,0,678.0,69.0,6.1,17.0,286.0,467.65,386.28
2016,2,14,16,15,627.5,63.5,6.2,16.5,239.5,408.67,336.57
2016,2,14,16,30,577.0,58.0,6.3,16.0,193.0,352.19,287.34
2016,2,14,16,45,488.0,51.0,6.4,16.0,146.5,280.65,224.19
2016,2,14,17,0,399.0,44.0,6.5,16.0,100.0,216.05,166.08
2016,2,14,17,15,199.5,34.0,6.45,15.5,62.0,120.36,82.58
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,26.5,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,11.8,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,10.48,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,21.47,11.45
2016,2,15,7,45,530.5,33.0,3.1,15.5,111.5,49.07,21.76
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,96.41,49.16
2016,2,15,8,15,686.5,45.0,3.0,16.0,207.0,146.03,87.06
2016,2,15,8,30,743.0,50.0,2.9,16.0,256.0,201.22,133.9
2016,2,15,8,45,780.0,53.0,2.85,16.5,303.5,254.56,181.58
2016,2,15,9,0,817.0,56.0,2.8,17.0,351.0,310.61,231.6
2016,2,15,9,15,842.5,58.5,2.8,17.0,395.0,364.99,280.31
2016,2,15,9,30,868.0,61.0,2.8,17.0,439.0,419.34,327.92
2016,2,15,9,45,885.5,63.0,2.85,17.5,478.0,470.04,370.94
2016,2,15,10,0,903.0,65.0,2.9,18.0,517.0,520.21,412.22
2016,2,15,10,15,915.5,66.5,2.95,18.0,549.5,566.33,450.04
2016,2,15,10,30,928.0,68.0,3.0,18.0,582.0,610.95,485.8
2016,2,15,10,45,936.0,69.5,3.1,18.5,608.0,651.06,516.59
2016,2,15,11,0,944.0,71.0,3.2,19.0,634.0,688.87,544.98
2016,2,15,11,15,949.5,71.5,3.25,19.0,652.0,721.43,568.69
2016,2,15,11,30,955.0,72.0,3.3,19.0,670.0,751.16,589.81
2016,2,15,11,45,956.5,73.0,3.35,19.0,680.5,775.53,607.06
2016,2,15,12,0,958.0,74.0,3.4,19.0,691.0,796.63,622.02
2016,2,15,12,15,958.5,74.0,3.45,19.0,693.0,812.49,633.34
2016,2,15,12,30,959.0,74.0,3.5,19.0,695.0,824.86,642.31
2016,2,15,12,45,954.0,75.0,3.55,19.0,688.5,830.51,646.65
2016,2,15,13,0,949.0,76.0,3.6,19.0,682.0,832.53,648.6
2016,2,15,13,15,944.5,75.5,3.65,19.0,667.5,829.69,647.24
2016,2,15,13,30,940.0,75.0,3.7,19.0,653.0,823.29,643.51
2016,2,15,13,45,930.5,75.0,3.75,19.0,631.0,810.11,635.04
2016,2,15,14,0,921.0,75.0,3.8,19.0,609.0,793.64,624.31
2016,2,15,14,15,910.0,73.5,3.75,19.0,579.5,771.18,608.84
2016,2,15,14,30,899.0,72.0,3.7,19.0,550.0,745.78,591.27
2016,2,15,14,45,881.0,71.5,3.7,19.0,514.0,713.82,568.99
2016,2,15,15,0,863.0,71.0,3.7,19.0,478.0,679.69,544.94
2016,2,15,15,15,841.0,68.5,3.65,18.5,437.0,642.81,518.96
2016,2,15,15,30,819.0,66.0,3.6,18.0,396.0,600.22,486.85
2016,2,15,15,45,785.5,63.0,3.55,18.0,350.0,549.1,446.31
2016,2,15,16,0,752.0,60.0,3.5,18.0,304.0,498.02,404.68
2016,2,15,16,15,705.5,55.5,3.4,17.5,256.0,438.96,356.05
2016,2,15,16,30,659.0,51.0,3.3,17.0,208.0,381.81,307.25
2016,2,15,16,45,586.0,44.5,3.2,17.0,160.0,313.51,247.56
2016,2,15,17,0,513.0,38.0,3.1,17.0,112.0,253.95,193.59
2016,2,15,17,15,381.5,28.0,3.0,16.5,71.0,174.53,121.07
2016,2,15,17,30,250.0,18.0,2.9,16.0,30.0,99.39,0.0
2016,2,15,17,45,125.0,9.0,2.8,16.0,15.0,37.88,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,10.49,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,21.35,11.67
2016,2,16,7,45,504.5,36.0,2.0,15.5,113.0,50.67,23.14
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,99.22,52.51
2016,2,16,8,15,657.5,49.5,1.85,16.0,207.5,148.02,89.93
2016,2,16,8,30,715.0,55.0,1.7,16.0,256.0,202.56,135.96
2016,2,16,8,45,751.0,59.0,1.6,16.5,303.0,255.33,182.62
2016,2,16,9,0,787.0,63.0,1.5,17.0,350.0,310.78,231.31
2016,2,16,9,15,813.0,66.0,1.45,17.0,393.5,363.91,277.99
2016,2,16,9,30,839.0,69.0,1.4,17.0,437.0,418.02,324.21
2016,2,16,9,45,863.5,69.0,1.35,17.5,477.0,469.07,366.08
2016,2,16,10,0,888.0,69.0,1.3,18.0,517.0,519.9,406.32
2016,2,16,10,15,900.5,70.5,1.3,18.0,549.5,565.53,442.42
2016,2,16,10,30,913.0,72.0,1.3,18.0,582.0,609.69,476.44
2016,2,16,10,45,920.0,73.5,1.3,18.5,607.5,648.73,504.93
2016,2,16,11,0,927.0,75.0,1.3,19.0,633.0,685.46,531.0
2016,2,16,11,15,933.0,76.0,1.3,19.0,651.0,718.47,553.79
2016,2,16,11,30,939.0,77.0,1.3,19.0,669.0,748.73,574.08
2016,2,16,11,45,941.0,78.0,1.35,19.5,679.5,773.16,589.72
2016,2,16,12,0,943.0,79.0,1.4,20.0,690.0,794.38,603.19
2016,2,16,12,15,943.5,79.0,1.35,20.0,692.0,810.06,612.94
2016,2,16,12,30,944.0,79.0,1.3,20.0,694.0,822.29,620.46
2016,2,16,12,45,943.5,78.0,1.3,20.5,688.0,829.13,623.89
2016,2,16,13,0,943.0,77.0,1.3,21.0,682.0,832.41,625.12
2016,2,16,13,15,938.5,76.0,1.25,21.0,668.0,828.97,622.54
2016,2,16,13,30,934.0,75.0,1.2,21.0,654.0,822.0,617.8
2016,2,16,13,45,927.0,74.0,1.15,21.5,632.5,809.61,608.4
2016,2,16,14,0,920.0,73.0,1.1,22.0,611.0,793.88,596.94
2016,2,16,14,15,909.5,72.0,1.05,22.0,581.5,772.3,582.78
2016,2,16,14,30,899.0,71.0,1.0,22.0,552.0,747.76,566.69
2016,2,16,14,45,886.0,68.5,0.95,22.0,517.0,716.93,546.24
2016,2,16,15,0,873.0,66.0,0.9,22.0,482.0,683.63,524.0
2016,2,16,15,15,852.0,64.0,0.9,21.5,441.0,643.41,498.14
2016,2,16,15,30,831.0,62.0,0.9,21.0,400.0,605.75,471.97
2016,2,16,15,45,803.0,58.5,0.9,21.0,354.5,556.75,435.69
2016,2,16,16,0,775.0,55.0,0.9,21.0,309.0,507.39,397.97
2016,2,16,16,15,731.5,51.0,0.95,20.5,261.0,449.41,353.25
2016,2,16,16,30,688.0,47.0,1.0,20.0,213.0,393.1,307.76
2016,2,16,16,45,618.0,41.0,1.05,20.0,165.0,325.21,250.93
2016,2,16,17,0,548.0,35.0,1.1,20.0,117.0,262.38,196.28
2016,2,16,17,15,274.0,34.0,1.15,19.5,75.0,145.94,100.96
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,39.82,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,16.22,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,21.0,17.5,7.05,16.0,19.5,15.78,0.0
2016,2,17,7,30,42.0,35.0,7.2,16.0,39.0,30.5,19.27
2016,2,17,7,45,65.0,54.5,7.35,16.0,65.5,51.51,35.13
2016,2,17,8,0,88.0,74.0,7.5,16.0,92.0,76.55,54.86
2016,2,17,8,15,104.0,95.0,7.45,16.0,121.0,104.6,78.05
2016,2,17,8,30,120.0,116.0,7.4,16.0,150.0,134.61,103.36
2016,2,17,8,45,130.5,135.0,7.35,16.0,178.5,163.15,127.82
2016,2,17,9,0,141.0,154.0,7.3,16.0,207.0,192.77,153.13
2016,2,17,9,15,125.0,173.0,7.35,16.0,224.0,213.65,171.41
2016,2,17,9,30,109.0,192.0,7.4,16.0,241.0,232.89,187.81
2016,2,17,9,45,101.0,208.5,7.45,16.0,256.5,250.13,202.16
2016,2,17,10,0,93.0,225.0,7.5,16.0,272.0,267.81,216.57
2016,2,17,10,15,263.5,219.0,7.45,16.0,365.0,365.52,297.55
2016,2,17,10,30,434.0,213.0,7.4,16.0,458.0,474.84,387.37
2016,2,17,10,45,309.5,248.0,7.4,16.0,426.5,446.73,363.33
2016,2,17,11,0,185.0,283.0,7.4,16.0,395.0,408.77,330.79
2016,2,17,11,15,183.0,292.0,7.4,16.0,406.0,423.78,342.7
2016,2,17,11,30,181.0,301.0,7.4,16.0,417.0,438.19,353.95
2016,2,17,11,45,138.0,302.5,7.4,16.0,392.0,414.03,333.7
2016,2,17,12,0,95.0,304.0,7.4,16.0,367.0,381.33,306.62
2016,2,17,12,15,98.5,306.0,7.45,16.0,371.0,388.85,312.79
2016,2,17,12,30,102.0,308.0,7.5,16.0,375.0,396.18,318.78
2016,2,17,12,45,139.5,308.0,7.55,16.0,399.0,435.36,351.06
2016,2,17,13,0,177.0,308.0,7.6,16.0,423.0,467.42,377.65
2016,2,17,13,15,100.0,273.5,7.65,16.0,338.5,362.26,292.55
2016,2,17,13,30,23.0,239.0,7.7,16.0,254.0,256.95,205.93
2016,2,17,13,45,11.5,205.5,7.8,16.0,213.0,213.36,170.61
2016,2,17,14,0,0.0,172.0,7.9,16.0,172.0,170.06,135.16
2016,2,17,14,15,0.0,90.5,7.95,16.0,90.5,87.57,67.45
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,8.69,1.65
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,7.72,0.85
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,6.76,0.04
2016,2,17,15,15,0.0,62.0,8.25,16.0,62.0,59.92,44.93
2016,2,17,15,30,0.0,117.0,8.3,16.0,117.0,116.0,92.07
2016,2,17,15,45,0.0,103.0,8.4,16.0,103.0,101.96,80.48
2016,2,17,16,0,0.0,89.0,8.5,16.0,89.0,87.92,68.8
2016,2,17,16,15,0.0,74.5,8.65,15.5,74.5,73.33,56.62
2016,2,17,16,30,0.0,60.0,8.8,15.0,60.0,58.71,44.22
2016,2,17,16,45,0.0,46.0,9.0,15.0,46.0,44.59,31.99
2016,2,17,17,0,0.0,32.0,9.2,15.0,32.0,30.9,20.06
2016,2,17,17,15,0.0,20.0,9.15,15.0,20.0,19.3,9.67
2016,2,17,17,30,0.0,8.0,9.1,15.0,8.0,7.71,0.0
2016,2,17,17,45,0.0,4.0,9.05,15.0,4.0,3.93,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,18.46,0.0
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,35.81,24.26
2016,2,18,7,45,255.5,59.5,6.0,13.5,103.0,62.46,39.14
2016,2,18,8,0,355.0,75.0,6.0,14.0,146.0,103.72,66.82
2016,2,18,8,15,424.0,85.5,5.9,14.0,192.5,146.46,100.03
2016,2,18,8,30,493.0,96.0,5.8,14.0,239.0,196.38,141.79
2016,2,18,8,45,549.0,101.5,5.7,14.0,286.0,246.06,185.31
2016,2,18,9,0,605.0,107.0,5.6,14.0,333.0,299.68,232.65
2016,2,18,9,15,456.5,143.0,5.5,14.0,325.0,310.37,247.56
2016,2,18,9,30,308.0,179.0,5.4,14.0,317.0,305.54,247.06
2016,2,18,9,45,518.5,150.5,5.35,14.0,407.0,393.73,320.02
2016,2,18,10,0,729.0,122.0,5.3,14.0,497.0,498.99,406.66
2016,2,18,10,15,746.0,125.0,5.25,14.0,529.5,543.25,443.47
2016,2,18,10,30,763.0,128.0,5.2,14.0,562.0,586.84,479.15
2016,2,18,10,45,779.0,128.5,5.2,14.5,588.5,626.29,510.18
2016,2,18,11,0,795.0,129.0,5.2,15.0,615.0,664.43,539.54
2016,2,18,11,15,802.5,130.5,5.15,15.0,633.0,694.95,563.37
2016,2,18,11,30,810.0,132.0,5.1,15.0,651.0,724.22,585.89
2016,2,18,11,45,815.0,132.0,5.1,15.0,661.5,747.66,603.32
2016,2,18,12,0,820.0,132.0,5.1,15.0,672.0,768.39,618.54
2016,2,18,12,15,821.0,132.5,5.05,15.0,674.0,783.73,629.54
2016,2,18,12,30,822.0,133.0,5.0,15.0,676.0,796.04,638.39
2016,2,18,12,45,842.0,122.5,4.95,15.0,674.5,808.56,647.51
2016,2,18,13,0,862.0,112.0,4.9,15.0,673.0,817.86,654.36
2016,2,18,13,15,856.0,111.0,4.85,15.0,658.5,813.5,651.23
2016,2,18,13,30,850.0,110.0,4.8,15.0,644.0,805.86,645.88
2016,2,18,13,45,841.5,108.5,4.75,15.0,622.0,792.49,636.42
2016,2,18,14,0,833.0,107.0,4.7,15.0,600.0,776.05,624.81
2016,2,18,14,15,820.0,105.0,4.6,15.0,571.0,752.69,607.82
2016,2,18,14,30,807.0,103.0,4.5,15.0,542.0,726.68,588.91
2016,2,18,14,45,791.5,99.5,4.45,15.0,507.0,694.76,565.73
2016,2,18,15,0,776.0,96.0,4.4,15.0,472.0,660.73,540.77
2016,2,18,15,15,751.5,92.5,4.3,14.5,431.5,621.57,511.08
2016,2,18,15,30,727.0,89.0,4.2,14.0,391.0,578.75,477.95
2016,2,18,15,45,701.0,82.5,4.1,14.0,347.0,530.84,439.24
2016,2,18,16,0,675.0,76.0,4.0,14.0,303.0,482.69,399.41
2016,2,18,16,15,625.5,70.5,3.8,14.0,255.5,423.47,349.3
2016,2,18,16,30,576.0,65.0,3.6,14.0,208.0,366.63,299.84
2016,2,18,16,45,506.5,56.0,3.45,14.0,161.5,300.04,241.38
2016,2,18,17,0,437.0,47.0,3.3,14.0,115.0,238.73,186.21
2016,2,18,17,15,312.0,35.0,3.2,13.5,74.5,161.45,117.56
2016,2,18,17,30,187.0,23.0,3.1,13.0,34.0,90.31,23.54
2016,2,18,17,45,93.5,11.5,3.05,13.0,17.0,33.68,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,17.5,5.45,13.0,35.5,13.23,0.0
2016,2,19,7,30,324.0,35.0,5.6,13.0,71.0,27.33,17.41
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.5,59.23,31.38
2016,2,19,8,0,511.0,55.0,5.9,14.0,160.0,103.99,60.37
2016,2,19,8,15,571.0,62.0,6.0,14.0,207.0,150.6,97.36
2016,2,19,8,30,631.0,69.0,6.1,14.0,254.0,203.34,142.8
2016,2,19,8,45,668.0,74.5,6.2,14.5,300.0,254.11,188.68
2016,2,19,9,0,705.0,80.0,6.3,15.0,346.0,307.83,237.15
2016,2,19,9,15,547.5,123.0,6.3,15.0,344.5,326.73,259.56
2016,2,19,9,30,390.0,166.0,6.3,15.0,343.0,330.19,266.39
2016,2,19,9,45,390.0,182.5,6.35,15.0,372.0,366.5,297.56
2016,2,19,10,0,390.0,199.0,6.4,15.0,401.0,399.64,325.53
2016,2,19,10,15,607.0,149.0,6.35,15.0,485.5,492.89,403.29
2016,2,19,10,30,824.0,99.0,6.3,15.0,570.0,595.8,488.28
2016,2,19,10,45,708.0,141.5,6.3,15.0,559.0,597.8,489.01
2016,2,19,11,0,592.0,184.0,6.3,15.0,548.0,589.14,480.88
2016,2,19,11,15,714.0,148.5,6.2,15.0,600.0,656.76,536.24
2016,2,19,11,30,836.0,113.0,6.1,15.0,652.0,726.1,591.25
2016,2,19,11,45,581.0,203.0,6.0,15.0,581.0,650.72,528.28
2016,2,19,12,0,326.0,293.0,5.9,15.0,510.0,558.19,450.36
2016,2,19,12,15,234.0,305.5,5.75,15.0,461.5,500.43,403.33
2016,2,19,12,30,142.0,318.0,5.6,15.0,413.0,445.91,358.07
2016,2,19,12,45,157.0,315.0,5.45,15.0,419.0,457.51,367.71
2016,2,19,13,0,172.0,312.0,5.3,15.0,425.0,468.68,376.85
2016,2,19,13,15,138.0,303.0,5.1,14.5,392.5,433.46,349.0
2016,2,19,13,30,104.0,294.0,4.9,14.0,360.0,389.47,314.23
2016,2,19,13,45,179.0,281.5,4.75,14.0,390.5,444.09,359.87
2016,2,19,14,0,254.0,269.0,4.6,14.0,421.0,496.98,403.26
2016,2,19,14,15,191.5,259.0,4.35,14.0,370.5,427.44,347.17
2016,2,19,14,30,129.0,249.0,4.1,14.0,320.0,367.85,298.69
2016,2,19,14,45,64.5,200.5,3.9,14.0,236.0,256.59,208.52
2016,2,19,15,0,0.0,152.0,3.7,14.0,152.0,151.28,121.06
2016,2,19,15,15,0.0,137.5,3.65,14.0,137.5,136.73,109.46
2016,2,19,15,30,0.0,123.0,3.6,14.0,123.0,122.19,97.63
2016,2,19,15,45,0.0,109.0,3.55,14.0,109.0,108.17,86.13
2016,2,19,16,0,0.0,95.0,3.5,14.0,95.0,94.16,74.49
2016,2,19,16,15,0.0,80.5,3.6,13.5,80.5,79.61,62.36
2016,2,19,16,30,0.0,66.0,3.7,13.0,66.0,65.03,49.99
2016,2,19,16,45,0.0,51.0,3.85,13.0,51.0,49.85,36.81
2016,2,19,17,0,0.0,36.0,4.0,13.0,36.0,34.77,23.61
2016,2,19,17,15,0.0,23.0,4.1,13.0,23.0,22.2,12.37
2016,2,19,17,30,0.0,10.0,4.2,13.0,10.0,9.64,0.0
2016,2,19,17,45,0.0,5.0,4.35,13.0,5.0,4.91,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,69.5,20.5,3.9,11.0,28.0,17.32,2.45
2016,2,20,7,30,139.0,41.0,3.8,11.0,56.0,33.61,23.13
2016,2,20,7,45,182.5,60.0,3.75,11.0,91.0,62.07,41.09
2016,2,20,8,0,226.0,79.0,3.7,11.0,126.0,96.28,66.77
2016,2,20,8,15,253.0,97.0,3.5,11.0,162.5,131.79,96.21
2016,2,20,8,30,280.0,115.0,3.3,11.0,199.0,170.21,129.29
2016,2,20,8,45,307.0,128.5,3.1,11.5,234.5,207.18,161.32
2016,2,20,9,0,334.0,142.0,2.9,12.0,270.0,246.6,195.29
2016,2,20,9,15,428.5,141.0,2.65,12.0,325.0,300.96,240.6
2016,2,20,9,30,523.0,140.0,2.4,12.0,380.0,363.08,292.12
2016,2,20,9,45,544.5,147.5,2.2,12.5,415.5,406.71,327.97
2016,2,20,10,0,566.0,155.0,2.0,13.0,451.0,451.05,363.3
2016,2,20,10,15,488.5,190.0,1.75,13.0,456.5,467.98,375.87
2016,2,20,10,30,411.0,225.0,1.5,13.0,462.0,477.62,381.81
2016,2,20,10,45,476.0,214.5,1.3,13.5,500.5,525.34,417.6
2016,2,20,11,0,541.0,204.0,1.1,14.0,539.0,575.73,453.95
2016,2,20,11,15,530.5,215.0,1.05,14.0,551.0,597.74,469.17
2016,2,20,11,30,520.0,226.0,1.0,14.0,563.0,617.49,482.73
2016,2,20,11,45,419.0,261.5,1.0,14.0,536.5,592.84,462.49
2016,2,20,12,0,318.0,297.0,1.0,14.0,510.0,557.39,434.58
2016,2,20,12,15,468.0,248.0,1.2,14.0,561.5,636.05,497.64
2016,2,20,12,30,618.0,199.0,1.4,14.0,613.0,713.16,557.82
2016,2,20,12,45,761.0,149.0,1.6,14.5,654.5,781.22,608.5
2016,2,20,13,0,904.0,99.0,1.8,15.0,696.0,839.31,649.67
2016,2,20,13,15,900.0,98.5,2.05,15.0,682.0,836.82,650.16
2016,2,20,13,30,896.0,98.0,2.3,15.0,668.0,830.93,648.78
2016,2,20,13,45,891.5,95.5,2.55,15.0,647.0,819.05,643.04
2016,2,20,14,0,887.0,93.0,2.8,15.0,626.0,803.89,634.82
2016,2,20,14,15,876.5,91.0,2.9,15.0,597.0,786.15,623.71
2016,2,20,14,30,866.0,89.0,3.0,15.0,568.0,760.83,607.01
2016,2,20,14,45,856.0,85.0,3.2,15.0,533.5,730.85,587.25
2016,2,20,15,0,846.0,81.0,3.4,15.0,499.0,698.3,565.23
2016,2,20,15,15,750.0,88.0,3.5,14.5,435.5,617.81,505.82
2016,2,20,15,30,654.0,95.0,3.6,14.0,372.0,543.38,448.21
2016,2,20,15,45,699.0,81.5,3.75,14.0,348.0,532.86,440.54
2016,2,20,16,0,744.0,68.0,3.9,14.0,324.0,514.47,425.37
2016,2,20,16,15,699.0,63.0,3.9,13.5,275.0,454.89,376.04
2016,2,20,16,30,654.0,58.0,3.9,13.0,226.0,399.95,328.81
2016,2,20,16,45,580.5,51.0,3.9,13.0,177.0,329.96,267.3
2016,2,20,17,0,507.0,44.0,3.9,13.0,128.0,265.54,209.09
2016,2,20,17,15,387.5,33.5,3.85,12.5,84.5,187.62,139.37
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,116.91,51.87
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,43.99,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,12.47,1.41
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,26.02,16.7
2016,2,21,7,45,519.5,42.0,4.4,12.5,132.0,64.94,32.17
2016,2,21,8,0,612.0,50.0,4.4,13.0,180.0,114.15,64.61
2016,2,21,8,15,667.0,55.5,4.35,13.0,230.5,166.08,106.82
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,221.76,155.58
2016,2,21,8,45,761.0,64.5,4.3,13.0,329.5,276.1,205.24
2016,2,21,9,0,800.0,68.0,4.3,13.0,378.0,333.43,257.42
2016,2,21,9,15,825.5,71.0,4.3,13.0,423.0,387.72,306.7
2016,2,21,9,30,851.0,74.0,4.3,13.0,468.0,442.92,355.61
2016,2,21,9,45,870.0,76.0,4.35,13.5,507.5,494.57,399.92
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,545.57,442.44
2016,2,21,10,15,902.0,80.0,4.4,14.0,580.5,592.48,481.34
2016,2,21,10,30,915.0,82.0,4.4,14.0,614.0,637.95,518.19
2016,2,21,10,45,924.5,83.0,4.4,14.0,640.5,678.46,550.48
2016,2,21,11,0,934.0,84.0,4.4,14.0,667.0,716.77,580.23
2016,2,21,11,15,939.5,84.5,4.4,14.0,685.5,749.36,603.87
2016,2,21,11,30,945.0,85.0,4.4,14.0,704.0,779.12,625.35
2016,2,21,11,45,948.0,85.5,4.45,14.5,714.5,804.02,642.29
2016,2,21,12,0,951.0,86.0,4.5,15.0,725.0,825.7,656.88
2016,2,21,12,15,951.5,86.0,4.55,15.0,727.0,841.54,668.52
2016,2,21,12,30,952.0,86.0,4.6,15.0,729.0,853.88,677.77
2016,2,21,12,45,951.0,85.5,4.7,15.0,723.0,860.92,683.65
2016,2,21,13,0,950.0,85.0,4.8,15.0,717.0,864.36,687.08
2016,2,21,13,15,946.0,84.5,4.95,15.0,702.5,861.76,686.56
2016,2,21,13,30,942.0,84.0,5.1,15.0,688.0,855.57,683.54
2016,2,21,13,45,931.5,84.0,5.25,15.0,665.0,841.24,674.59
2016,2,21,14,0,921.0,84.0,5.4,15.0,642.0,823.62,663.23
2016,2,21,14,15,910.0,82.5,5.5,15.0,612.5,800.75,647.69
2016,2,21,14,30,899.0,81.0,5.6,15.0,583.0,774.93,629.86
2016,2,21,14,45,880.0,80.5,5.75,15.0,545.5,741.64,606.39
2016,2,21,15,0,861.0,80.0,5.9,15.0,508.0,710.58,584.41
2016,2,21,15,15,839.0,77.0,5.95,14.5,466.0,668.17,553.95
2016,2,21,15,30,817.0,74.0,6.0,14.0,424.0,624.29,520.45
2016,2,21,15,45,783.5,71.0,6.05,14.0,377.0,572.25,478.17
2016,2,21,16,0,750.0,68.0,6.1,14.0,330.0,520.22,434.8
2016,2,21,16,15,704.5,63.5,6.05,13.5,280.5,460.51,384.5
2016,2,21,16,30,659.0,59.0,6.0,13.0,231.0,405.46,336.35
