Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,16,45,588.0,52.0,6.0,13.0,181.5,336.07,274.49
2016,2,21,17,0,517.0,45.0,6.0,13.0,132.0,272.02,215.87
2016,2,21,17,15,397.5,34.5,5.95,13.0,87.5,193.18,144.7
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,122.41,61.52
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,46.03,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,12.0,14.0,13.76,0.0
2016,2,22,7,15,222.5,24.5,4.15,12.0,51.0,19.33,6.74
2016,2,22,7,30,445.0,35.0,4.1,12.0,88.0,28.41,18.88
2016,2,22,7,45,530.0,43.0,4.05,12.5,136.0,68.22,34.08
2016,2,22,8,0,615.0,51.0,4.0,13.0,184.0,117.49,67.21
2016,2,22,8,15,668.5,56.5,3.9,13.0,234.0,169.58,109.84
2016,2,22,8,30,722.0,62.0,3.8,13.0,284.0,225.23,158.67
2016,2,22,8,45,714.5,68.0,3.7,13.5,317.5,269.05,200.45
2016,2,22,9,0,707.0,74.0,3.6,14.0,351.0,311.02,240.02
2016,2,22,9,15,577.5,117.5,3.6,14.0,360.5,339.95,269.56
2016,2,22,9,30,448.0,161.0,3.6,14.0,370.0,354.63,284.97
2016,2,22,9,45,664.0,120.5,3.6,14.5,459.5,442.92,356.89
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,546.17,439.82
2016,2,22,10,15,893.0,81.5,3.45,15.0,582.0,592.28,476.88
2016,2,22,10,30,906.0,83.0,3.3,15.0,615.0,636.97,512.06
2016,2,22,10,45,915.0,84.5,3.2,15.5,641.0,677.41,542.26
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,715.66,569.66
2016,2,22,11,15,717.0,159.5,3.1,16.0,618.5,678.22,538.73
2016,2,22,11,30,510.0,233.0,3.1,16.0,570.0,621.21,492.54
2016,2,22,11,45,726.5,161.0,3.1,16.0,648.0,725.65,575.22
2016,2,22,12,0,943.0,89.0,3.1,16.0,726.0,826.34,647.9
2016,2,22,12,15,944.0,89.0,3.15,16.0,728.5,842.46,658.76
2016,2,22,12,30,945.0,89.0,3.2,16.0,731.0,855.12,667.96
2016,2,22,12,45,940.0,90.0,3.3,16.5,724.0,860.52,671.2
2016,2,22,13,0,935.0,91.0,3.4,17.0,717.0,862.32,672.06
2016,2,22,13,15,931.0,90.5,3.45,17.0,703.0,859.71,670.93
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,853.56,667.45
2016,2,22,13,45,921.0,88.5,3.55,17.0,667.0,841.22,659.69
2016,2,22,14,0,915.0,87.0,3.6,17.0,645.0,825.52,649.63
2016,2,22,14,15,905.0,85.5,3.6,17.0,616.0,803.45,634.79
2016,2,22,14,30,895.0,84.0,3.6,17.0,587.0,778.41,617.82
2016,2,22,14,45,814.5,91.0,3.65,17.0,526.5,712.97,571.03
2016,2,22,15,0,734.0,98.0,3.7,17.0,466.0,646.15,522.53
2016,2,22,15,15,713.0,93.0,3.6,17.0,426.5,605.68,491.95
2016,2,22,15,30,692.0,88.0,3.5,17.0,387.0,564.1,459.68
2016,2,22,15,45,652.0,88.0,3.45,17.0,345.0,515.82,421.32
2016,2,22,16,0,612.0,88.0,3.4,17.0,303.0,468.3,382.69
2016,2,22,16,15,578.5,79.0,3.35,16.5,259.0,415.38,339.63
2016,2,22,16,30,545.0,70.0,3.3,16.0,215.0,363.69,296.09
2016,2,22,16,45,480.5,61.5,3.3,15.5,169.5,300.25,241.64
2016,2,22,17,0,416.0,53.0,3.3,15.0,124.0,241.59,189.8
2016,2,22,17,15,325.5,39.5,3.3,15.0,83.5,174.2,129.82
2016,2,22,17,30,235.0,26.0,3.3,15.0,43.0,113.06,61.31
2016,2,22,17,45,117.5,13.0,3.3,15.0,21.5,41.98,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,12.78,0.0
2016,2,23,7,15,163.5,27.0,0.95,14.0,47.5,21.01,8.94
2016,2,23,7,30,327.0,41.0,1.0,14.0,82.0,34.8,24.37
2016,2,23,7,45,402.0,52.5,1.1,14.5,126.0,70.74,39.83
2016,2,23,8,0,477.0,64.0,1.2,15.0,170.0,115.16,70.5
2016,2,23,8,15,524.5,73.0,1.3,15.0,215.5,160.5,107.22
2016,2,23,8,30,572.0,82.0,1.4,15.0,261.0,210.69,150.22
2016,2,23,8,45,623.0,82.0,1.5,15.0,305.5,257.72,191.56
2016,2,23,9,0,674.0,82.0,1.6,15.0,350.0,309.17,236.7
2016,2,23,9,15,679.0,92.0,1.6,15.0,387.5,356.56,278.53
2016,2,23,9,30,684.0,102.0,1.6,15.0,425.0,403.23,318.57
2016,2,23,9,45,796.5,91.0,1.6,15.5,497.0,480.53,380.23
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,564.79,445.53
2016,2,23,10,15,922.0,82.0,1.55,16.5,603.0,612.69,481.56
2016,2,23,10,30,935.0,84.0,1.5,17.0,637.0,659.08,515.52
2016,2,23,10,45,943.0,85.5,1.45,17.5,663.5,699.96,544.42
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,738.49,570.19
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,771.83,591.33
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,802.25,610.16
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,826.73,623.53
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,847.84,634.45
2016,2,23,12,15,962.0,92.5,0.85,19.0,749.0,864.02,642.32
2016,2,23,12,30,962.0,93.0,0.7,19.0,751.0,876.64,647.7
2016,2,23,12,45,959.0,92.5,0.6,19.0,744.0,882.14,649.33
2016,2,23,13,0,956.0,92.0,0.5,19.0,737.0,883.97,648.74
2016,2,23,13,15,951.0,91.5,0.55,19.0,722.0,880.51,647.9
2016,2,23,13,30,946.0,91.0,0.6,19.0,707.0,873.44,644.91
2016,2,23,13,45,937.5,90.0,0.7,19.0,683.5,859.46,638.46
2016,2,23,14,0,929.0,89.0,0.8,19.0,660.0,842.1,629.8
2016,2,23,14,15,918.0,87.5,1.0,19.0,629.5,818.98,618.69
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,792.87,605.03
2016,2,23,14,45,891.0,84.0,1.45,19.0,562.0,764.24,589.55
2016,2,23,15,0,875.0,82.0,1.7,19.0,525.0,728.58,568.28
2016,2,23,15,15,853.0,79.0,1.85,18.5,481.5,685.51,541.1
2016,2,23,15,30,831.0,76.0,2.0,18.0,438.0,640.94,510.96
2016,2,23,15,45,796.5,73.5,2.15,17.5,390.0,588.02,472.58
2016,2,23,16,0,762.0,71.0,2.3,17.0,342.0,535.14,432.65
2016,2,23,16,15,717.5,66.0,2.4,16.5,292.0,474.51,384.8
2016,2,23,16,30,673.0,61.0,2.5,16.0,242.0,418.49,338.55
2016,2,23,16,45,593.5,55.0,2.6,16.0,190.5,345.25,276.29
2016,2,23,17,0,514.0,49.0,2.7,16.0,139.0,278.03,217.32
2016,2,23,17,15,400.0,38.0,2.8,15.5,93.5,199.87,149.18
2016,2,23,17,30,286.0,27.0,2.9,15.0,48.0,130.97,76.12
2016,2,23,17,45,143.0,13.5,3.05,15.0,24.0,49.15,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.74,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,21.33,10.15
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,35.31,20.86
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,72.64,39.36
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,120.06,72.07
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,168.53,111.79
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,222.49,158.62
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,275.45,205.64
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,332.67,255.71
2016,2,24,9,15,764.0,83.5,1.65,14.5,420.0,384.98,300.72
2016,2,24,9,30,790.0,87.0,1.5,15.0,464.0,438.37,345.03
2016,2,24,9,45,809.0,90.0,1.35,15.5,502.5,488.6,385.24
2016,2,24,10,0,828.0,93.0,1.2,16.0,541.0,538.63,423.59
2016,2,24,10,15,841.5,95.0,1.05,16.0,574.0,583.98,457.7
2016,2,24,10,30,855.0,97.0,0.9,16.0,607.0,628.1,489.55
2016,2,24,10,45,864.0,98.5,0.75,16.5,632.5,667.29,515.64
2016,2,24,11,0,873.0,100.0,0.6,17.0,658.0,704.44,539.1
2016,2,24,11,15,879.0,101.0,0.6,17.0,676.0,734.34,558.68
2016,2,24,11,30,885.0,102.0,0.6,17.0,694.0,763.59,577.74
2016,2,24,11,45,887.5,103.0,0.65,17.5,704.0,787.41,592.77
2016,2,24,12,0,890.0,104.0,0.7,18.0,714.0,808.19,605.84
2016,2,24,12,15,890.0,104.0,0.85,18.0,715.5,822.78,617.61
2016,2,24,12,30,890.0,104.0,1.0,18.0,717.0,834.07,627.31
2016,2,24,12,45,897.0,100.0,1.15,18.0,713.0,843.38,635.75
2016,2,24,13,0,904.0,96.0,1.3,18.0,709.0,849.31,641.97
2016,2,24,13,15,899.0,95.0,1.4,18.0,694.5,845.24,640.87
2016,2,24,13,30,894.0,94.0,1.5,18.0,680.0,837.76,637.6
2016,2,24,13,45,887.0,92.5,1.65,18.0,658.0,824.75,631.14
2016,2,24,14,0,880.0,91.0,1.8,18.0,636.0,808.52,622.4
2016,2,24,14,15,869.0,89.5,1.85,17.5,606.5,786.05,609.42
2016,2,24,14,30,858.0,88.0,1.9,17.0,577.0,765.42,597.71
2016,2,24,14,45,841.0,86.0,2.0,17.0,540.5,732.39,576.22
2016,2,24,15,0,824.0,84.0,2.1,17.0,504.0,697.16,552.88
2016,2,24,15,15,802.0,81.0,2.15,17.0,463.0,655.43,524.01
2016,2,24,15,30,780.0,78.0,2.2,17.0,422.0,612.35,492.54
2016,2,24,15,45,748.0,74.5,2.25,17.0,375.5,561.46,453.81
2016,2,24,16,0,716.0,71.0,2.3,17.0,329.0,510.6,413.95
2016,2,24,16,15,672.5,66.0,2.3,16.5,281.0,454.7,369.31
2016,2,24,16,30,629.0,61.0,2.3,16.0,233.0,398.39,322.74
2016,2,24,16,45,561.0,54.0,2.35,15.5,184.0,330.95,265.7
2016,2,24,17,0,493.0,47.0,2.4,15.0,135.0,268.65,211.13
2016,2,24,17,15,386.5,36.5,2.45,14.5,91.5,194.46,146.2
2016,2,24,17,30,280.0,26.0,2.5,14.0,48.0,129.83,79.41
2016,2,24,17,45,140.0,13.0,2.65,14.0,24.0,48.23,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,12.78,0.0
2016,2,25,7,15,205.5,28.5,0.55,14.0,52.0,22.05,11.3
2016,2,25,7,30,329.0,44.0,0.6,14.0,88.0,39.87,24.06
2016,2,25,7,45,409.0,55.5,0.65,14.0,134.0,76.82,44.09
2016,2,25,8,0,489.0,67.0,0.7,14.0,180.0,122.84,76.55
2016,2,25,8,15,544.0,74.5,0.7,14.0,227.5,169.21,114.1
2016,2,25,8,30,599.0,82.0,0.7,14.0,275.0,221.23,158.36
2016,2,25,8,45,639.0,87.0,0.75,14.5,321.5,271.74,202.24
2016,2,25,9,0,679.0,92.0,0.8,15.0,368.0,325.56,248.36
2016,2,25,9,15,706.5,96.5,0.75,15.0,411.0,376.89,291.92
2016,2,25,9,30,734.0,101.0,0.7,15.0,454.0,429.58,335.24
2016,2,25,9,45,757.0,103.0,0.7,15.5,493.0,478.59,374.15
2016,2,25,10,0,780.0,105.0,0.7,16.0,532.0,528.13,412.18
2016,2,25,10,15,794.0,107.5,0.65,16.0,564.0,572.45,445.53
2016,2,25,10,30,808.0,110.0,0.6,16.0,596.0,615.71,477.1
2016,2,25,10,45,629.5,179.0,0.6,16.5,567.5,600.36,462.7
2016,2,25,11,0,451.0,248.0,0.6,17.0,539.0,568.58,436.34
2016,2,25,11,15,517.0,230.0,0.6,17.0,572.0,613.23,470.01
2016,2,25,11,30,583.0,212.0,0.6,17.0,605.0,659.31,503.39
2016,2,25,11,45,585.5,214.5,0.65,17.5,614.0,679.06,516.42
2016,2,25,12,0,588.0,217.0,0.7,18.0,623.0,696.8,528.27
2016,2,25,12,15,721.0,166.0,0.8,18.0,665.0,763.37,578.0
2016,2,25,12,30,854.0,115.0,0.9,18.0,707.0,824.18,619.75
2016,2,25,12,45,861.0,110.5,1.0,18.5,703.5,832.94,625.31
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,833.91,626.4
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,835.47,628.56
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,829.2,625.56
2016,2,25,13,45,849.5,104.5,1.3,19.0,649.5,815.6,618.4
2016,2,25,14,0,840.0,104.0,1.4,19.0,627.0,798.92,609.16
2016,2,25,14,15,828.5,102.0,1.55,18.5,598.5,776.04,597.19
2016,2,25,14,30,817.0,100.0,1.7,18.0,570.0,750.44,583.04
2016,2,25,14,45,797.5,99.0,1.85,18.0,534.0,717.45,562.15
2016,2,25,15,0,778.0,98.0,2.0,18.0,498.0,682.5,539.42
2016,2,25,15,15,755.5,94.5,2.15,17.5,457.0,641.02,512.01
2016,2,25,15,30,733.0,91.0,2.3,17.0,416.0,601.07,483.82
2016,2,25,15,45,704.5,85.5,2.5,17.0,371.0,551.63,446.73
2016,2,25,16,0,676.0,80.0,2.7,17.0,326.0,502.13,408.27
2016,2,25,16,15,632.0,74.0,2.7,16.5,278.5,443.89,361.7
2016,2,25,16,30,588.0,68.0,2.7,16.0,231.0,387.65,315.11
2016,2,25,16,45,529.0,59.5,2.7,15.5,183.5,324.15,261.1
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,264.99,209.03
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,190.97,144.07
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,127.32,80.63
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,46.98,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.75,14.0,5.5,5.41,0.0
2016,2,26,7,0,0.0,11.0,0.8,14.0,11.0,10.81,0.0
2016,2,26,7,15,16.0,30.0,0.9,14.0,32.5,27.62,16.22
2016,2,26,7,30,32.0,49.0,1.0,14.0,54.0,44.97,31.28
2016,2,26,7,45,47.5,70.5,1.1,14.5,80.0,68.1,49.92
2016,2,26,8,0,63.0,92.0,1.2,15.0,106.0,93.45,70.51
2016,2,26,8,15,73.0,113.0,1.3,15.0,134.0,119.34,92.1
2016,2,26,8,30,83.0,134.0,1.4,15.0,162.0,146.49,114.78
2016,2,26,8,45,91.5,153.5,1.55,15.0,188.5,172.99,136.89
2016,2,26,9,0,100.0,173.0,1.7,15.0,215.0,200.4,159.59
2016,2,26,9,15,289.5,167.5,1.7,15.0,305.5,278.9,221.65
2016,2,26,9,30,479.0,162.0,1.7,15.0,396.0,376.07,298.94
2016,2,26,9,45,551.0,154.5,1.7,15.5,443.5,428.77,340.85
2016,2,26,10,0,623.0,147.0,1.7,16.0,491.0,488.09,387.35
2016,2,26,10,15,580.5,172.5,1.65,16.0,507.5,514.82,407.71
2016,2,26,10,30,538.0,198.0,1.6,16.0,524.0,538.51,425.12
2016,2,26,10,45,395.0,248.5,1.55,16.0,493.0,512.95,403.66
2016,2,26,11,0,252.0,299.0,1.5,16.0,462.0,480.74,376.61
2016,2,26,11,15,250.0,308.0,1.5,16.0,474.0,493.38,386.22
2016,2,26,11,30,248.0,317.0,1.5,16.0,486.0,509.51,397.92
2016,2,26,11,45,319.5,305.5,1.5,16.0,526.0,565.71,440.82
2016,2,26,12,0,391.0,294.0,1.5,16.0,566.0,618.1,480.18
2016,2,26,12,15,386.5,296.5,1.55,16.0,566.0,625.18,485.16
2016,2,26,12,30,382.0,299.0,1.6,16.0,566.0,630.69,489.42
2016,2,26,12,45,427.5,280.5,1.7,16.0,576.5,660.33,512.82
2016,2,26,13,0,473.0,262.0,1.8,16.0,587.0,682.2,530.56
2016,2,26,13,15,645.0,194.0,1.9,16.0,628.0,756.61,589.3
2016,2,26,13,30,817.0,126.0,2.0,16.0,669.0,820.76,636.27
2016,2,26,13,45,620.0,187.0,2.1,16.0,591.5,724.33,567.22
2016,2,26,14,0,423.0,248.0,2.2,16.0,514.0,623.01,490.45
2016,2,26,14,15,454.0,227.0,2.25,16.0,500.5,619.76,490.69
2016,2,26,14,30,485.0,206.0,2.3,16.0,487.0,613.44,487.87
2016,2,26,14,45,533.5,176.5,2.4,16.0,468.0,607.46,485.97
2016,2,26,15,0,582.0,147.0,2.5,16.0,449.0,600.37,482.92
2016,2,26,15,15,480.5,156.0,2.6,15.5,392.0,520.33,421.97
2016,2,26,15,30,379.0,165.0,2.7,15.0,335.0,448.37,365.94
2016,2,26,15,45,521.5,122.5,2.85,15.0,329.5,477.2,391.72
2016,2,26,16,0,664.0,80.0,3.0,15.0,324.0,497.01,408.56
2016,2,26,16,15,620.0,74.5,3.0,15.0,277.0,439.67,361.14
2016,2,26,16,30,576.0,69.0,3.0,15.0,230.0,384.34,314.34
2016,2,26,16,45,513.5,60.5,3.05,15.0,183.0,319.57,258.63
2016,2,26,17,0,451.0,52.0,3.1,15.0,136.0,259.5,205.42
2016,2,26,17,15,347.0,40.5,2.85,14.5,93.5,186.45,141.59
2016,2,26,17,30,243.0,29.0,2.6,14.0,51.0,123.82,81.06
2016,2,26,17,45,121.5,14.5,2.35,14.0,25.5,45.58,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,21.68,0.0
2016,2,27,7,15,218.0,32.5,2.5,13.0,63.5,25.14,14.74
2016,2,27,7,30,436.0,41.0,2.5,13.0,103.0,41.39,22.35
2016,2,27,7,45,524.0,47.5,2.55,13.5,152.0,81.12,42.83
2016,2,27,8,0,612.0,54.0,2.6,14.0,201.0,130.71,78.04
2016,2,27,8,15,661.5,59.5,2.6,14.0,250.5,181.48,120.65
2016,2,27,8,30,711.0,65.0,2.6,14.0,300.0,238.44,170.79
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,291.89,218.85
2016,2,27,9,0,780.0,72.0,2.7,15.0,396.0,347.89,268.44
2016,2,27,9,15,803.5,75.0,2.7,15.0,440.0,401.11,315.43
2016,2,27,9,30,827.0,78.0,2.7,15.0,484.0,455.08,361.81
2016,2,27,9,45,842.5,81.0,2.7,15.0,522.5,505.47,404.18
2016,2,27,10,0,858.0,84.0,2.7,15.0,561.0,555.26,444.9
2016,2,27,10,15,870.5,85.5,2.65,15.0,593.5,600.2,480.75
2016,2,27,10,30,883.0,87.0,2.6,15.0,626.0,644.02,514.83
2016,2,27,10,45,889.5,89.5,2.55,15.5,651.5,683.24,543.59
2016,2,27,11,0,896.0,92.0,2.5,16.0,677.0,720.16,568.94
2016,2,27,11,15,901.5,92.5,2.5,16.0,695.0,751.8,590.96
2016,2,27,11,30,907.0,93.0,2.5,16.0,713.0,780.71,610.96
2016,2,27,11,45,909.5,94.0,2.5,16.0,723.0,804.96,627.61
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,826.07,642.09
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,841.67,653.52
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,853.9,662.74
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.0,858.0,666.39
2016,2,27,13,0,898.0,100.0,2.9,16.0,722.0,858.58,667.76
2016,2,27,13,15,700.0,170.0,2.95,16.0,649.0,779.11,611.72
2016,2,27,13,30,502.0,240.0,3.0,16.0,576.0,686.2,540.93
2016,2,27,13,45,692.5,167.0,3.15,16.0,614.0,764.58,604.82
2016,2,27,14,0,883.0,94.0,3.3,16.0,652.0,823.42,648.55
2016,2,27,14,15,873.0,92.5,3.3,16.0,623.0,801.45,633.22
2016,2,27,14,30,863.0,91.0,3.3,16.0,594.0,781.34,619.9
2016,2,27,14,45,850.0,88.0,3.35,16.0,558.5,749.73,598.33
2016,2,27,15,0,837.0,85.0,3.4,16.0,523.0,715.72,574.85
2016,2,27,15,15,650.5,117.5,3.45,16.0,441.5,601.26,488.1
2016,2,27,15,30,464.0,150.0,3.5,16.0,360.0,489.29,399.29
2016,2,27,15,45,604.5,110.5,3.55,16.0,354.0,520.96,426.77
2016,2,27,16,0,745.0,71.0,3.6,16.0,348.0,534.12,438.0
2016,2,27,16,15,704.0,66.0,3.65,15.5,298.5,475.42,390.47
2016,2,27,16,30,663.0,61.0,3.7,15.0,249.0,420.77,344.75
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.0,355.22,288.06
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,293.92,233.24
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,218.2,166.51
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,152.81,102.77
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,66.81,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,20.35,0.0
2016,2,28,7,15,125.5,37.5,3.7,13.0,56.5,30.83,19.78
2016,2,28,7,30,251.0,53.0,3.7,13.0,91.0,48.58,30.64
2016,2,28,7,45,304.0,69.5,3.7,13.5,132.0,84.47,53.9
2016,2,28,8,0,357.0,86.0,3.7,14.0,173.0,126.4,85.7
2016,2,28,8,15,412.5,93.0,3.6,14.0,215.5,165.99,118.14
2016,2,28,8,30,468.0,100.0,3.5,14.0,258.0,211.25,156.95
2016,2,28,8,45,350.5,136.5,3.45,14.0,264.5,236.85,184.45
2016,2,28,9,0,233.0,173.0,3.4,14.0,271.0,249.39,198.88
2016,2,28,9,15,254.5,190.5,3.3,14.0,307.5,288.69,231.78
2016,2,28,9,30,276.0,208.0,3.2,14.0,344.0,329.8,265.64
2016,2,28,9,45,323.5,216.5,3.15,14.5,388.5,376.89,303.41
2016,2,28,10,0,371.0,225.0,3.1,15.0,433.0,427.53,343.43
2016,2,28,10,15,271.0,256.0,3.0,15.0,413.0,416.68,333.85
2016,2,28,10,30,171.0,287.0,2.9,15.0,393.0,394.23,314.66
2016,2,28,10,45,267.0,283.5,2.85,15.5,456.0,466.18,371.33
2016,2,28,11,0,363.0,280.0,2.8,16.0,519.0,540.47,428.37
2016,2,28,11,15,349.5,292.0,2.8,16.0,527.5,555.8,439.12
2016,2,28,11,30,336.0,304.0,2.8,16.0,536.0,569.33,448.74
2016,2,28,11,45,331.5,310.0,2.85,16.0,541.5,581.89,458.05
2016,2,28,12,0,327.0,316.0,2.9,16.0,547.0,593.11,466.35
2016,2,28,12,15,319.0,319.0,2.95,16.0,544.5,597.01,469.21
2016,2,28,12,30,311.0,322.0,3.0,16.0,542.0,599.49,471.09
2016,2,28,12,45,356.0,307.0,3.05,16.0,557.0,625.25,491.89
2016,2,28,13,0,401.0,292.0,3.1,16.0,572.0,649.93,511.73
2016,2,28,13,15,243.0,301.0,3.15,16.0,470.0,529.9,418.68
2016,2,28,13,30,85.0,310.0,3.2,16.0,368.0,392.54,310.3
2016,2,28,13,45,267.0,277.0,3.25,16.0,449.5,524.16,417.75
2016,2,28,14,0,449.0,244.0,3.3,16.0,531.0,642.61,511.28
2016,2,28,14,15,540.5,200.5,3.3,16.0,530.0,662.69,528.86
2016,2,28,14,30,632.0,157.0,3.3,16.0,529.0,680.76,545.33
2016,2,28,14,45,683.0,137.0,3.35,16.0,516.5,684.08,549.65
2016,2,28,15,0,734.0,117.0,3.4,16.0,504.0,682.06,549.88
2016,2,28,15,15,596.0,135.0,3.45,15.5,433.0,584.27,475.02
2016,2,28,15,30,458.0,153.0,3.5,15.0,362.0,489.97,401.23
2016,2,28,15,45,424.5,145.0,3.6,15.0,323.0,444.21,365.33
2016,2,28,16,0,391.0,137.0,3.7,15.0,284.0,399.61,329.31
2016,2,28,16,15,365.5,121.0,3.8,15.0,243.5,351.97,290.21
2016,2,28,16,30,340.0,105.0,3.9,15.0,203.0,305.48,251.02
2016,2,28,16,45,298.5,88.5,4.05,15.0,162.0,252.43,205.39
2016,2,28,17,0,257.0,72.0,4.2,15.0,121.0,202.67,161.6
2016,2,28,17,15,192.0,53.5,4.25,14.5,84.0,139.79,107.03
2016,2,28,17,30,127.0,35.0,4.3,14.0,47.0,89.14,60.43
2016,2,28,17,45,63.5,17.5,4.4,14.0,23.5,39.78,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,15.0,9.34,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,30.0,14.71,0.0
2016,2,29,7,15,331.0,30.5,2.8,13.0,71.5,22.97,13.77
2016,2,29,7,30,460.0,42.0,2.8,13.0,113.0,47.8,24.68
2016,2,29,7,45,541.0,49.0,2.8,13.5,162.5,89.81,48.51
2016,2,29,8,0,622.0,56.0,2.8,14.0,212.0,140.87,86.31
2016,2,29,8,15,670.5,61.0,2.75,14.0,262.0,193.71,131.34
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,249.53,180.83
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,304.2,229.79
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,361.48,280.11
2016,2,29,9,15,812.5,75.5,2.4,15.0,453.0,414.63,326.41
2016,2,29,9,30,835.0,78.0,2.2,15.0,497.0,468.38,371.68
2016,2,29,9,45,848.5,81.5,2.05,15.5,535.0,518.84,412.23
2016,2,29,10,0,862.0,85.0,1.9,16.0,573.0,568.19,450.33
2016,2,29,10,15,874.0,87.0,1.75,16.0,606.0,613.96,485.21
2016,2,29,10,30,886.0,89.0,1.6,16.0,639.0,658.26,517.79
2016,2,29,10,45,894.0,90.0,1.45,16.5,664.5,697.11,544.31
2016,2,29,11,0,902.0,91.0,1.3,17.0,690.0,733.73,566.68
2016,2,29,11,15,908.0,92.0,1.15,17.0,708.0,766.44,586.78
2016,2,29,11,30,914.0,93.0,1.0,17.0,726.0,796.43,604.52
2016,2,29,11,45,918.5,92.5,0.85,17.5,736.5,820.76,616.84
2016,2,29,12,0,923.0,92.0,0.7,18.0,747.0,841.99,626.72
2016,2,29,12,15,923.5,92.0,0.75,18.0,748.5,857.24,637.24
2016,2,29,12,30,924.0,92.0,0.8,18.0,750.0,869.07,645.7
2016,2,29,12,45,926.0,90.0,0.9,18.5,744.5,876.48,651.09
2016,2,29,13,0,928.0,88.0,1.0,19.0,739.0,880.37,654.27
2016,2,29,13,15,924.0,87.5,1.1,19.0,724.5,877.29,654.21
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,870.68,651.94
2016,2,29,13,45,909.5,87.0,1.35,19.0,686.5,855.77,644.82
2016,2,29,14,0,899.0,87.0,1.5,19.0,663.0,837.61,635.42
2016,2,29,14,15,753.5,127.0,1.5,19.0,595.0,760.29,583.28
2016,2,29,14,30,608.0,167.0,1.5,19.0,527.0,676.78,524.73
2016,2,29,14,45,719.5,126.5,1.5,19.5,527.5,704.53,546.82
2016,2,29,15,0,831.0,86.0,1.5,20.0,528.0,720.29,557.95
2016,2,29,15,15,810.0,83.5,1.55,19.5,486.0,678.88,531.02
2016,2,29,15,30,789.0,81.0,1.6,19.0,444.0,636.06,502.7
2016,2,29,15,45,751.5,79.5,1.65,19.0,396.5,582.68,463.4
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,532.16,425.04
2016,2,29,16,15,672.5,72.5,1.7,18.5,300.0,473.48,379.8
2016,2,29,16,30,631.0,67.0,1.7,18.0,251.0,416.53,334.21
2016,2,29,16,45,564.5,60.5,1.7,18.0,201.5,348.82,277.9
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,286.07,223.97
2016,2,29,17,15,398.0,43.0,1.7,18.0,106.5,211.44,159.95
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,146.64,101.41
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,66.28,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.5,17.0,9.83,0.0
2016,3,1,7,0,235.0,20.0,2.1,15.0,34.0,15.44,1.25
2016,3,1,7,15,363.0,31.5,2.25,15.0,77.5,23.65,14.37
2016,3,1,7,30,491.0,43.0,2.4,15.0,121.0,51.53,26.05
2016,3,1,7,45,565.0,50.5,2.55,15.0,171.0,95.48,51.7
2016,3,1,8,0,639.0,58.0,2.7,15.0,221.0,147.66,90.98
2016,3,1,8,15,354.0,98.5,2.6,15.0,192.0,163.63,118.38
2016,3,1,8,30,69.0,139.0,2.5,15.0,163.0,149.26,117.82
2016,3,1,8,45,433.5,107.5,2.45,15.5,291.0,239.9,184.52
2016,3,1,9,0,798.0,76.0,2.4,16.0,419.0,370.46,286.4
2016,3,1,9,15,820.0,78.5,2.4,16.0,463.0,423.93,332.61
2016,3,1,9,30,842.0,81.0,2.4,16.0,507.0,477.94,378.29
2016,3,1,9,45,865.5,80.5,2.4,16.5,547.5,530.01,420.49
2016,3,1,10,0,889.0,80.0,2.4,17.0,588.0,581.64,461.04
2016,3,1,10,15,900.5,81.5,2.4,17.0,621.0,627.73,497.11
2016,3,1,10,30,912.0,83.0,2.4,17.0,654.0,672.21,531.12
2016,3,1,10,45,920.5,84.0,2.4,17.0,680.0,712.3,560.63
2016,3,1,11,0,929.0,85.0,2.4,17.0,706.0,750.11,586.86
2016,3,1,11,15,934.5,86.0,2.35,17.0,724.5,783.21,609.2
2016,3,1,11,30,940.0,87.0,2.3,17.0,743.0,813.46,629.4
2016,3,1,11,45,945.0,86.5,2.25,17.0,753.5,838.72,646.01
2016,3,1,12,0,950.0,86.0,2.2,17.0,764.0,860.78,660.4
2016,3,1,12,15,951.0,86.0,2.15,17.0,766.0,876.79,670.64
2016,3,1,12,30,952.0,86.0,2.1,17.0,768.0,889.26,678.58
2016,3,1,12,45,952.0,85.0,2.1,17.0,762.5,896.23,683.38
2016,3,1,13,0,952.0,84.0,2.1,17.0,757.0,899.54,685.89
2016,3,1,13,15,948.5,83.5,2.1,17.0,742.5,896.8,684.44
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,890.43,680.71
2016,3,1,13,45,937.0,82.5,2.1,17.0,705.0,876.73,672.11
2016,3,1,14,0,929.0,82.0,2.1,17.0,682.0,859.64,661.33
2016,3,1,14,15,919.0,81.0,2.15,17.0,651.5,837.1,647.3
2016,3,1,14,30,909.0,80.0,2.2,17.0,621.0,811.52,631.12
2016,3,1,14,45,895.0,78.0,2.3,17.0,584.5,778.88,610.19
2016,3,1,15,0,881.0,76.0,2.4,17.0,548.0,743.77,587.22
2016,3,1,15,15,861.5,73.5,2.4,16.5,505.0,701.96,559.43
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,662.74,533.08
2016,3,1,15,45,816.0,68.0,2.45,16.0,415.0,613.06,496.25
2016,3,1,16,0,790.0,65.0,2.5,16.0,368.0,562.83,457.37
2016,3,1,16,15,751.0,61.0,2.4,15.5,317.5,503.94,410.71
2016,3,1,16,30,712.0,57.0,2.3,15.0,267.0,446.33,363.43
2016,3,1,16,45,652.0,51.5,2.25,15.0,216.0,378.79,306.05
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,315.37,250.27
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,241.78,185.77
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,175.24,124.32
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,78.29,3.92
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,19.0,11.0,2.25,13.5,12.0,10.81,0.0
2016,3,2,7,0,38.0,22.0,2.4,14.0,24.0,19.69,5.44
2016,3,2,7,15,87.0,40.5,2.45,14.0,53.0,33.23,22.74
2016,3,2,7,30,136.0,59.0,2.5,14.0,82.0,55.4,37.46
2016,3,2,7,45,157.0,80.0,2.55,14.5,114.5,85.77,60.33
2016,3,2,8,0,178.0,101.0,2.6,15.0,147.0,118.84,87.02
2016,3,2,8,15,194.0,120.5,2.5,15.0,180.5,152.04,115.04
2016,3,2,8,30,210.0,140.0,2.4,15.0,214.0,187.03,144.82
2016,3,2,8,45,305.5,147.5,2.3,15.5,271.5,238.09,185.59
2016,3,2,9,0,401.0,155.0,2.2,16.0,329.0,299.17,234.85
2016,3,2,9,15,466.0,157.5,2.15,16.0,380.0,351.69,278.06
2016,3,2,9,30,531.0,160.0,2.1,16.0,431.0,409.68,325.16
2016,3,2,9,45,497.5,184.5,2.1,16.0,453.5,442.93,352.08
2016,3,2,10,0,464.0,209.0,2.1,16.0,476.0,472.2,375.06
2016,3,2,10,15,404.5,239.0,2.1,16.0,481.0,484.57,384.15
2016,3,2,10,30,345.0,269.0,2.1,16.0,486.0,493.85,390.3
2016,3,2,10,45,328.5,285.0,2.15,16.5,498.5,513.24,403.95
2016,3,2,11,0,312.0,301.0,2.2,17.0,511.0,530.68,415.79
2016,3,2,11,15,371.0,294.0,2.25,17.0,550.0,578.75,452.77
2016,3,2,11,30,430.0,287.0,2.3,17.0,589.0,633.71,494.12
2016,3,2,11,45,285.5,317.5,2.4,17.0,519.5,557.86,435.18
2016,3,2,12,0,141.0,348.0,2.5,17.0,450.0,474.03,369.5
2016,3,2,12,15,213.5,342.0,2.5,17.0,496.0,531.55,415.05
2016,3,2,12,30,286.0,336.0,2.5,17.0,542.0,597.48,465.28
2016,3,2,12,45,323.5,323.5,2.55,17.0,555.0,620.14,482.97
2016,3,2,13,0,361.0,311.0,2.6,17.0,568.0,641.75,500.19
2016,3,2,13,15,351.0,311.0,2.55,16.5,556.5,635.18,496.04
2016,3,2,13,30,341.0,311.0,2.5,16.0,545.0,627.26,491.12
2016,3,2,13,45,188.5,288.5,2.5,16.0,417.5,465.32,367.61
2016,3,2,14,0,36.0,266.0,2.5,16.0,290.0,305.35,241.06
2016,3,2,14,15,56.0,266.5,2.45,16.0,301.5,323.0,256.47
2016,3,2,14,30,76.0,267.0,2.4,16.0,313.0,340.04,270.71
2016,3,2,14,45,53.5,240.0,2.4,16.0,271.5,292.48,233.28
2016,3,2,15,0,31.0,213.0,2.4,16.0,230.0,245.73,196.22
2016,3,2,15,15,48.0,204.5,2.4,16.0,228.5,249.17,200.12
2016,3,2,15,30,65.0,196.0,2.4,16.0,227.0,251.63,202.99
2016,3,2,15,45,116.0,178.5,2.45,16.0,226.5,271.86,220.87
2016,3,2,16,0,167.0,161.0,2.5,16.0,226.0,280.19,228.72
2016,3,2,16,15,150.0,142.0,2.5,15.5,194.5,243.74,199.21
2016,3,2,16,30,133.0,123.0,2.5,15.0,163.0,208.35,170.04
2016,3,2,16,45,118.5,101.0,2.55,15.0,132.0,171.62,138.85
2016,3,2,17,0,104.0,79.0,2.6,15.0,101.0,135.82,107.82
2016,3,2,17,15,76.0,58.0,2.55,14.5,71.5,97.17,74.28
2016,3,2,17,30,48.0,37.0,2.5,14.0,42.0,60.64,42.04
2016,3,2,17,45,24.0,18.5,2.45,14.0,21.0,28.18,1.98
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
