Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.5,14.5,9.5,9.34,0.0
2016,3,3,7,0,0.0,19.0,1.4,15.0,19.0,18.34,6.15
2016,3,3,7,15,6.5,38.5,1.55,15.0,40.0,36.18,25.33
2016,3,3,7,30,13.0,58.0,1.7,15.0,61.0,54.79,39.93
2016,3,3,7,45,25.0,79.0,1.85,15.0,85.5,75.41,57.05
2016,3,3,8,0,37.0,100.0,2.0,15.0,110.0,98.87,76.46
2016,3,3,8,15,45.0,120.5,2.0,15.0,135.0,122.62,96.24
2016,3,3,8,30,53.0,141.0,2.0,15.0,160.0,147.42,116.79
2016,3,3,8,45,37.5,153.5,2.05,15.5,168.0,158.21,125.93
2016,3,3,9,0,22.0,166.0,2.1,16.0,176.0,167.38,133.32
2016,3,3,9,15,30.0,186.5,2.05,16.0,201.5,192.28,153.23
2016,3,3,9,30,38.0,207.0,2.0,16.0,227.0,218.26,173.81
2016,3,3,9,45,164.0,229.5,2.0,16.0,324.0,310.44,247.68
2016,3,3,10,0,290.0,252.0,2.0,16.0,421.0,414.96,329.76
2016,3,3,10,15,223.0,275.0,2.05,16.0,409.5,408.43,323.56
2016,3,3,10,30,156.0,298.0,2.1,16.0,398.0,398.31,314.62
2016,3,3,10,45,198.0,307.5,2.2,16.5,439.0,444.04,349.81
2016,3,3,11,0,240.0,317.0,2.3,17.0,480.0,492.1,386.07
2016,3,3,11,15,198.5,329.5,2.4,16.5,466.5,482.85,378.71
2016,3,3,11,30,157.0,342.0,2.5,16.0,453.0,470.77,369.35
2016,3,3,11,45,160.0,343.0,2.65,16.0,458.0,479.67,376.52
2016,3,3,12,0,163.0,344.0,2.8,16.0,463.0,488.09,383.24
2016,3,3,12,15,232.0,339.5,2.75,16.0,508.5,544.86,427.65
2016,3,3,12,30,301.0,335.0,2.7,16.0,554.0,609.92,477.14
2016,3,3,12,45,289.5,334.0,2.65,16.0,543.0,603.57,471.77
2016,3,3,13,0,278.0,333.0,2.6,16.0,532.0,595.9,465.95
2016,3,3,13,15,284.0,322.0,2.4,16.0,521.5,591.12,462.38
2016,3,3,13,30,290.0,311.0,2.2,16.0,511.0,585.02,457.83
2016,3,3,13,45,228.0,310.0,2.05,16.0,464.5,522.63,410.07
2016,3,3,14,0,166.0,309.0,1.9,16.0,418.0,469.31,368.76
2016,3,3,14,15,159.0,294.5,1.75,16.0,395.0,446.75,352.09
2016,3,3,14,30,152.0,280.0,1.6,16.0,372.0,423.77,334.84
2016,3,3,14,45,91.0,247.0,1.5,16.0,301.0,329.25,261.4
2016,3,3,15,0,30.0,214.0,1.4,16.0,230.0,245.98,195.27
2016,3,3,15,15,83.5,210.0,1.4,16.0,250.5,280.79,225.21
2016,3,3,15,30,137.0,206.0,1.4,16.0,271.0,320.23,257.75
2016,3,3,15,45,89.5,180.0,1.4,16.0,221.0,249.03,200.69
2016,3,3,16,0,42.0,154.0,1.4,16.0,171.0,188.81,151.8
2016,3,3,16,15,36.0,134.0,1.4,15.5,147.5,162.83,131.12
2016,3,3,16,30,30.0,114.0,1.4,15.0,124.0,137.23,110.2
2016,3,3,16,45,21.5,94.0,1.4,15.0,100.0,110.83,87.97
2016,3,3,17,0,13.0,74.0,1.4,15.0,76.0,81.36,62.86
2016,3,3,17,15,6.5,53.0,1.4,15.0,54.0,56.49,41.41
2016,3,3,17,30,0.0,32.0,1.4,15.0,32.0,31.79,19.96
2016,3,3,17,45,0.0,16.0,1.45,15.0,16.0,15.44,0.36
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,12.0,1.45,14.5,12.0,11.8,0.0
2016,3,4,7,0,0.0,24.0,1.6,15.0,24.0,22.85,10.38
2016,3,4,7,15,33.0,44.0,1.75,15.0,49.5,39.75,28.53
2016,3,4,7,30,66.0,64.0,1.9,15.0,75.0,59.53,42.41
2016,3,4,7,45,82.0,85.5,2.05,15.0,104.5,85.63,63.23
2016,3,4,8,0,98.0,107.0,2.2,15.0,134.0,113.91,86.43
2016,3,4,8,15,109.5,128.0,2.3,15.0,163.5,142.78,110.64
2016,3,4,8,30,121.0,149.0,2.4,15.0,193.0,173.04,136.06
2016,3,4,8,45,60.5,148.0,2.55,15.5,170.0,160.89,127.76
2016,3,4,9,0,0.0,147.0,2.7,16.0,147.0,141.17,112.18
2016,3,4,9,15,0.0,120.0,2.8,16.0,120.0,115.81,91.08
2016,3,4,9,30,0.0,93.0,2.9,16.0,93.0,89.95,69.54
2016,3,4,9,45,0.0,88.0,3.05,16.0,88.0,85.14,65.41
2016,3,4,10,0,0.0,83.0,3.2,16.0,83.0,80.3,61.27
2016,3,4,10,15,1.5,136.0,3.2,16.0,137.0,132.69,104.1
2016,3,4,10,30,3.0,189.0,3.2,16.0,191.0,185.59,146.6
2016,3,4,10,45,2.5,185.5,3.2,16.0,187.0,182.13,143.49
2016,3,4,11,0,2.0,182.0,3.2,16.0,183.0,178.59,140.46
2016,3,4,11,15,1.0,161.0,3.25,16.0,161.5,157.38,123.26
2016,3,4,11,30,0.0,140.0,3.3,16.0,140.0,136.06,105.98
2016,3,4,11,45,0.0,146.5,3.35,16.0,146.5,142.53,111.16
2016,3,4,12,0,0.0,153.0,3.4,16.0,153.0,149.03,116.35
2016,3,4,12,15,2.0,175.0,3.4,16.0,177.0,172.62,135.35
2016,3,4,12,30,4.0,197.0,3.4,16.0,201.0,196.47,154.44
2016,3,4,12,45,2.0,170.5,3.4,16.0,172.5,168.44,131.95
2016,3,4,13,0,0.0,144.0,3.4,16.0,144.0,140.42,109.44
2016,3,4,13,15,0.0,141.5,3.25,16.0,141.5,138.01,107.59
2016,3,4,13,30,0.0,139.0,3.1,16.0,139.0,135.59,105.72
2016,3,4,13,45,0.0,85.0,3.0,16.0,85.0,82.28,62.41
2016,3,4,14,0,0.0,31.0,2.9,16.0,31.0,29.97,19.33
2016,3,4,14,15,0.0,64.5,2.9,16.0,64.5,62.39,46.31
2016,3,4,14,30,0.0,98.0,2.9,16.0,98.0,94.97,73.26
2016,3,4,14,45,0.0,108.5,2.9,16.0,108.5,105.51,82.05
2016,3,4,15,0,0.0,119.0,2.9,16.0,119.0,116.24,91.06
2016,3,4,15,15,0.0,69.0,3.0,16.0,69.0,66.72,50.3
2016,3,4,15,30,0.0,19.0,3.1,16.0,19.0,18.34,9.86
2016,3,4,15,45,0.0,41.5,3.25,16.0,41.5,40.08,28.28
2016,3,4,16,0,0.0,64.0,3.4,16.0,64.0,61.86,46.71
2016,3,4,16,15,0.0,55.0,3.55,15.5,55.0,53.14,39.53
2016,3,4,16,30,0.0,46.0,3.7,15.0,46.0,44.43,32.26
2016,3,4,16,45,0.0,37.0,3.85,15.0,37.0,35.72,24.81
2016,3,4,17,0,0.0,28.0,4.0,15.0,28.0,27.02,17.28
2016,3,4,17,15,0.0,20.0,4.1,15.0,20.0,19.29,10.52
2016,3,4,17,30,0.0,12.0,4.2,15.0,12.0,11.57,3.72
2016,3,4,17,45,0.0,6.0,4.3,15.0,6.0,5.78,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,10.5,5.45,15.0,10.5,10.32,0.0
2016,3,5,7,0,0.0,21.0,5.8,15.0,21.0,20.28,9.4
2016,3,5,7,15,6.0,41.5,6.05,15.0,42.5,38.94,27.91
2016,3,5,7,30,12.0,62.0,6.3,15.0,64.0,58.55,43.16
2016,3,5,7,45,23.0,83.0,6.55,15.5,88.5,79.09,60.21
2016,3,5,8,0,34.0,104.0,6.8,16.0,113.0,102.38,79.44
2016,3,5,8,15,42.0,124.5,6.7,16.0,138.0,126.05,99.2
2016,3,5,8,30,50.0,145.0,6.6,16.0,163.0,150.76,119.76
2016,3,5,8,45,35.5,157.0,6.5,16.0,171.0,161.15,128.79
2016,3,5,9,0,21.0,169.0,6.4,16.0,179.0,170.04,136.2
2016,3,5,9,15,13.5,172.5,6.45,16.0,179.5,171.82,137.45
2016,3,5,9,30,6.0,176.0,6.5,16.0,180.0,172.68,137.83
2016,3,5,9,45,3.0,140.5,6.55,16.0,142.5,137.48,108.65
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,101.62,78.89
2016,3,5,10,15,0.0,124.0,6.75,16.0,124.0,120.11,93.94
2016,3,5,10,30,0.0,143.0,6.9,16.0,143.0,138.68,108.96
2016,3,5,10,45,0.0,123.0,7.1,16.5,123.0,119.25,92.72
2016,3,5,11,0,0.0,103.0,7.3,17.0,103.0,99.78,76.54
2016,3,5,11,15,0.0,109.0,7.45,17.0,109.0,105.65,81.26
2016,3,5,11,30,0.0,115.0,7.6,17.0,115.0,111.55,85.99
2016,3,5,11,45,16.5,207.0,7.75,17.0,219.0,215.67,170.72
2016,3,5,12,0,33.0,299.0,7.9,17.0,323.0,328.8,261.08
2016,3,5,12,15,24.5,279.0,8.2,16.5,297.0,295.96,235.21
2016,3,5,12,30,16.0,259.0,8.5,16.0,271.0,269.17,214.1
2016,3,5,12,45,12.5,243.0,8.85,16.0,252.5,250.43,199.12
2016,3,5,13,0,9.0,227.0,9.2,16.0,234.0,231.57,183.99
2016,3,5,13,15,9.0,222.5,9.7,16.0,229.5,227.33,180.79
2016,3,5,13,30,9.0,218.0,10.2,16.0,225.0,223.06,177.58
2016,3,5,13,45,4.5,123.5,10.7,16.0,127.0,124.01,97.0
2016,3,5,14,0,0.0,29.0,11.2,16.0,29.0,28.04,17.68
2016,3,5,14,15,0.0,21.5,11.5,16.0,21.5,20.78,11.67
2016,3,5,14,30,0.0,14.0,11.8,16.0,14.0,13.53,5.65
2016,3,5,14,45,0.0,14.0,12.15,16.0,14.0,13.52,5.67
2016,3,5,15,0,0.0,14.0,12.5,16.0,14.0,13.52,5.69
2016,3,5,15,15,0.0,13.5,12.7,16.0,13.5,13.03,5.31
2016,3,5,15,30,0.0,13.0,12.9,16.0,13.0,12.55,4.93
2016,3,5,15,45,0.0,9.5,13.1,16.0,9.5,9.17,2.1
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,17.5,6.2,13.5,22.5,17.2,0.0
2016,3,6,7,0,126.0,35.0,6.1,14.0,45.0,28.82,16.7
2016,3,6,7,15,238.0,51.0,6.05,14.0,88.0,39.06,28.25
2016,3,6,7,30,350.0,67.0,6.0,14.0,131.0,74.38,46.04
2016,3,6,7,45,421.0,79.0,5.95,14.0,180.0,115.8,74.33
2016,3,6,8,0,492.0,91.0,5.9,14.0,229.0,165.15,113.33
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,215.23,156.4
2016,3,6,8,30,597.0,107.0,5.9,14.0,328.0,269.63,204.39
2016,3,6,8,45,631.5,113.5,5.95,14.5,375.5,321.61,250.7
2016,3,6,9,0,666.0,120.0,6.0,15.0,423.0,376.36,298.69
2016,3,6,9,15,693.0,124.5,5.9,15.0,467.0,428.29,344.07
2016,3,6,9,30,720.0,129.0,5.8,15.0,511.0,481.56,389.54
2016,3,6,9,45,743.5,130.5,5.75,15.0,550.0,530.98,431.11
2016,3,6,10,0,767.0,132.0,5.7,15.0,589.0,580.71,472.03
2016,3,6,10,15,781.0,134.5,5.5,15.0,621.5,625.52,507.8
2016,3,6,10,30,795.0,137.0,5.3,15.0,654.0,668.82,541.53
2016,3,6,10,45,811.0,136.0,5.15,15.0,680.5,708.82,572.29
2016,3,6,11,0,827.0,135.0,5.0,15.0,707.0,747.33,600.84
2016,3,6,11,15,833.0,136.5,4.95,15.0,725.0,779.07,623.51
2016,3,6,11,30,839.0,138.0,4.9,15.0,743.0,808.3,644.25
2016,3,6,11,45,842.0,138.5,4.9,15.0,752.5,831.4,660.73
2016,3,6,12,0,845.0,139.0,4.9,15.0,762.0,851.56,675.12
2016,3,6,12,15,845.5,139.0,5.0,15.0,763.5,866.04,686.08
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,877.32,694.87
2016,3,6,12,45,860.5,130.0,5.25,15.0,761.5,887.75,703.51
2016,3,6,13,0,875.0,121.0,5.4,15.0,758.0,894.82,709.84
2016,3,6,13,15,869.5,120.0,5.55,15.0,743.0,889.87,707.52
2016,3,6,13,30,864.0,119.0,5.7,15.0,728.0,881.53,702.87
2016,3,6,13,45,851.0,119.5,5.9,15.0,703.5,865.15,692.6
2016,3,6,14,0,838.0,120.0,6.1,15.0,679.0,845.73,680.05
2016,3,6,14,15,686.0,161.5,6.25,15.0,605.5,757.31,614.84
2016,3,6,14,30,534.0,203.0,6.4,15.0,532.0,664.33,541.8
2016,3,6,14,45,390.5,223.5,6.55,15.0,456.5,554.52,454.2
2016,3,6,15,0,247.0,244.0,6.7,15.0,381.0,460.45,376.97
2016,3,6,15,15,134.5,213.0,6.8,14.5,287.0,329.36,270.5
2016,3,6,15,30,22.0,182.0,6.9,14.0,193.0,198.6,161.33
2016,3,6,15,45,23.5,167.0,7.0,14.0,178.0,184.03,149.83
2016,3,6,16,0,25.0,152.0,7.1,14.0,163.0,169.34,137.98
2016,3,6,16,15,18.5,133.0,7.15,14.0,140.5,145.48,118.08
2016,3,6,16,30,12.0,114.0,7.2,14.0,118.0,122.11,98.38
2016,3,6,16,45,6.0,92.5,7.3,14.0,94.5,96.67,76.7
2016,3,6,17,0,0.0,71.0,7.4,14.0,71.0,71.65,55.18
2016,3,6,17,15,0.0,51.0,7.5,14.0,51.0,51.05,37.25
2016,3,6,17,30,0.0,31.0,7.6,14.0,31.0,30.13,18.99
2016,3,6,17,45,0.0,15.5,7.7,14.0,15.5,14.96,3.32
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,6.1,11.5,0.5,0.48,0.0
2016,3,7,7,0,0.0,1.0,6.2,12.0,1.0,0.96,0.0
2016,3,7,7,15,0.0,3.0,6.45,12.0,3.0,2.89,0.0
2016,3,7,7,30,0.0,5.0,6.7,12.0,5.0,4.82,0.0
2016,3,7,7,45,0.0,6.5,6.95,12.0,6.5,6.26,0.0
2016,3,7,8,0,0.0,8.0,7.2,12.0,8.0,7.71,1.0
2016,3,7,8,15,0.0,10.0,7.3,12.0,10.0,9.64,2.67
2016,3,7,8,30,0.0,12.0,7.4,12.0,12.0,11.58,4.32
2016,3,7,8,45,0.0,14.5,7.5,12.0,14.5,13.99,6.38
2016,3,7,9,0,0.0,17.0,7.6,12.0,17.0,16.41,8.42
2016,3,7,9,15,216.0,107.0,7.55,12.0,222.5,200.3,163.7
2016,3,7,9,30,432.0,197.0,7.5,12.0,428.0,406.88,334.8
2016,3,7,9,45,320.0,236.0,7.5,12.0,414.5,404.91,333.11
2016,3,7,10,0,208.0,275.0,7.5,12.0,401.0,391.75,321.33
2016,3,7,10,15,104.0,222.5,7.55,12.0,286.0,285.47,233.69
2016,3,7,10,30,0.0,170.0,7.6,12.0,171.0,165.01,132.26
2016,3,7,10,45,423.0,147.0,7.65,12.0,442.5,452.33,377.74
2016,3,7,11,0,846.0,124.0,7.7,12.0,714.0,753.15,622.03
2016,3,7,11,15,748.0,168.0,7.85,12.0,699.0,751.3,619.08
2016,3,7,11,30,650.0,212.0,8.0,12.0,684.0,740.4,608.51
2016,3,7,11,45,616.0,228.5,8.15,12.0,680.5,746.26,612.63
2016,3,7,12,0,582.0,245.0,8.3,12.0,677.0,746.84,612.56
2016,3,7,12,15,551.0,256.5,8.5,12.0,666.0,743.55,609.72
2016,3,7,12,30,520.0,268.0,8.7,12.0,655.0,737.38,604.61
2016,3,7,12,45,260.0,145.5,8.9,12.0,339.0,387.57,323.22
2016,3,7,13,0,0.0,23.0,9.1,12.0,23.0,22.24,13.03
2016,3,7,13,15,422.0,75.5,9.25,12.0,374.5,455.54,384.22
2016,3,7,13,30,844.0,128.0,9.4,12.0,726.0,876.95,722.33
2016,3,7,13,45,622.5,202.0,9.6,12.5,635.5,765.27,632.55
2016,3,7,14,0,401.0,276.0,9.8,13.0,545.0,640.96,528.05
2016,3,7,14,15,446.0,248.5,9.9,13.0,535.5,651.84,539.14
2016,3,7,14,30,491.0,221.0,10.0,13.0,526.0,650.85,540.72
2016,3,7,14,45,326.0,237.5,10.1,13.0,435.0,520.62,432.9
2016,3,7,15,0,161.0,254.0,10.2,13.0,344.0,398.43,329.77
2016,3,7,15,15,195.5,231.0,10.2,13.0,332.0,394.53,328.44
2016,3,7,15,30,230.0,208.0,10.2,13.0,320.0,387.73,324.38
2016,3,7,15,45,115.0,160.5,10.2,13.0,216.5,250.8,208.83
2016,3,7,16,0,0.0,113.0,10.2,13.0,113.0,111.69,89.47
2016,3,7,16,15,0.0,97.5,10.2,13.0,97.5,96.16,76.54
2016,3,7,16,30,0.0,82.0,10.2,13.0,82.0,80.62,63.41
2016,3,7,16,45,0.0,66.5,10.2,13.0,66.5,65.06,50.09
2016,3,7,17,0,0.0,51.0,10.2,13.0,51.0,49.45,36.57
2016,3,7,17,15,0.0,37.0,10.25,13.0,37.0,35.73,24.55
2016,3,7,17,30,0.0,23.0,10.3,13.0,23.0,22.2,12.62
2016,3,7,17,45,0.0,13.0,10.4,13.0,13.0,12.54,2.42
2016,3,7,18,0,0.0,3.0,10.5,13.0,3.0,2.95,0.0
2016,3,7,18,15,0.0,1.5,10.45,12.5,1.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,136.5,16.5,5.1,11.5,29.0,12.88,0.0
2016,3,8,7,0,273.0,33.0,5.1,12.0,58.0,26.14,15.84
2016,3,8,7,15,382.5,44.0,5.0,12.0,104.0,35.04,25.18
2016,3,8,7,30,492.0,55.0,4.9,12.0,150.0,76.04,42.14
2016,3,8,7,45,554.0,63.5,4.8,12.5,200.5,121.65,73.74
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,174.18,116.36
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,226.15,162.37
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,282.31,212.95
2016,3,8,8,45,729.0,88.5,4.4,13.5,399.0,336.28,261.56
2016,3,8,9,0,755.0,94.0,4.3,14.0,446.0,391.91,310.44
2016,3,8,9,15,776.5,97.5,4.1,14.0,489.5,445.91,357.17
2016,3,8,9,30,798.0,101.0,3.9,14.0,533.0,499.27,402.19
2016,3,8,9,45,618.5,165.5,3.75,14.0,514.5,503.2,405.85
2016,3,8,10,0,439.0,230.0,3.6,14.0,496.0,488.67,393.33
2016,3,8,10,15,514.0,215.5,3.5,14.0,543.0,542.35,436.47
2016,3,8,10,30,589.0,201.0,3.4,14.0,590.0,601.78,483.05
2016,3,8,10,45,584.0,212.5,3.35,14.0,610.5,631.34,505.09
2016,3,8,11,0,579.0,224.0,3.3,14.0,631.0,660.47,526.53
2016,3,8,11,15,726.5,169.0,3.15,14.0,692.0,738.66,587.31
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,814.2,640.81
2016,3,8,11,45,571.0,233.5,2.9,14.0,653.5,715.02,564.04
2016,3,8,12,0,268.0,353.0,2.8,14.0,554.0,593.56,465.99
2016,3,8,12,15,139.0,294.0,2.75,14.0,398.5,421.72,334.53
2016,3,8,12,30,10.0,235.0,2.7,14.0,243.0,239.72,189.21
2016,3,8,12,45,446.0,172.5,2.7,14.0,501.5,583.1,469.81
2016,3,8,13,0,882.0,110.0,2.7,14.0,760.0,890.08,694.01
2016,3,8,13,15,509.5,226.5,2.9,14.0,600.5,696.91,550.82
2016,3,8,13,30,137.0,343.0,3.1,14.0,441.0,482.9,381.53
2016,3,8,13,45,156.5,332.0,3.35,14.0,440.0,488.27,388.35
2016,3,8,14,0,176.0,321.0,3.6,14.0,439.0,492.58,393.29
2016,3,8,14,15,174.0,306.0,3.6,13.5,418.5,473.35,379.83
2016,3,8,14,30,172.0,291.0,3.6,13.0,398.0,453.45,365.84
2016,3,8,14,45,98.0,252.5,3.6,13.0,313.0,341.12,276.39
2016,3,8,15,0,24.0,214.0,3.6,13.0,228.0,233.12,188.23
2016,3,8,15,15,121.5,212.5,3.4,13.0,273.5,319.59,261.69
2016,3,8,15,30,219.0,211.0,3.2,13.0,319.0,383.87,315.44
2016,3,8,15,45,109.5,137.0,3.05,13.0,191.0,220.59,181.62
2016,3,8,16,0,0.0,63.0,2.9,13.0,63.0,60.89,46.29
2016,3,8,16,15,0.0,54.5,2.7,12.5,54.5,52.66,39.59
2016,3,8,16,30,0.0,46.0,2.5,12.0,46.0,44.43,32.68
2016,3,8,16,45,0.0,37.5,2.4,12.0,37.5,36.2,25.6
2016,3,8,17,0,0.0,29.0,2.3,12.0,29.0,27.99,18.43
2016,3,8,17,15,0.0,21.5,1.85,12.0,21.5,20.74,12.03
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,13.5,5.59
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,7.71,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.97,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.5,4.0,13.5,7.5,7.23,0.0
2016,3,9,7,0,0.0,15.0,4.0,14.0,15.0,14.47,6.36
2016,3,9,7,15,0.0,27.0,3.9,14.0,27.0,26.06,17.2
2016,3,9,7,30,0.0,39.0,3.8,14.0,39.0,37.66,26.33
2016,3,9,7,45,0.0,52.0,3.7,14.0,52.0,50.24,37.26
2016,3,9,8,0,0.0,65.0,3.6,14.0,65.0,62.71,47.95
2016,3,9,8,15,0.0,78.0,3.4,14.0,78.0,75.15,58.46
2016,3,9,8,30,0.0,91.0,3.2,14.0,91.0,87.64,68.87
2016,3,9,8,45,11.5,134.5,3.05,14.5,140.0,132.97,106.15
2016,3,9,9,0,23.0,178.0,2.9,15.0,189.0,179.75,143.97
2016,3,9,9,15,27.5,196.5,2.8,15.0,211.0,201.32,161.13
2016,3,9,9,30,32.0,215.0,2.7,15.0,233.0,223.69,178.83
2016,3,9,9,45,31.0,228.0,2.65,15.0,246.0,238.26,190.11
2016,3,9,10,0,30.0,241.0,2.6,15.0,259.0,252.74,201.24
2016,3,9,10,15,57.5,272.5,2.6,15.0,310.0,303.41,241.42
2016,3,9,10,30,85.0,304.0,2.6,15.0,361.0,356.57,282.96
2016,3,9,10,45,75.0,311.0,2.6,15.5,362.5,360.85,285.01
2016,3,9,11,0,65.0,318.0,2.6,16.0,364.0,364.23,286.53
2016,3,9,11,15,116.5,338.0,2.65,16.0,423.0,432.2,339.69
2016,3,9,11,30,168.0,358.0,2.7,16.0,482.0,498.66,390.71
2016,3,9,11,45,139.0,360.0,2.75,16.0,463.0,482.81,377.66
2016,3,9,12,0,110.0,362.0,2.8,16.0,444.0,458.82,358.91
2016,3,9,12,15,92.5,356.0,2.85,16.0,425.5,440.72,344.95
2016,3,9,12,30,75.0,350.0,2.9,16.0,407.0,421.74,330.24
2016,3,9,12,45,53.5,325.5,2.95,16.5,365.5,378.91,296.68
2016,3,9,13,0,32.0,301.0,3.0,17.0,324.0,335.46,262.49
2016,3,9,13,15,22.5,271.5,3.0,17.0,287.5,289.13,226.73
2016,3,9,13,30,13.0,242.0,3.0,17.0,251.0,250.97,196.95
2016,3,9,13,45,33.5,269.0,3.05,17.0,292.0,305.32,240.54
2016,3,9,14,0,54.0,296.0,3.1,17.0,333.0,352.95,278.29
2016,3,9,14,15,62.5,287.5,3.1,16.5,328.5,351.37,278.18
2016,3,9,14,30,71.0,279.0,3.1,16.0,324.0,349.32,277.92
2016,3,9,14,45,147.0,266.0,3.1,16.0,352.0,403.73,323.24
2016,3,9,15,0,223.0,253.0,3.1,16.0,380.0,445.07,357.77
2016,3,9,15,15,132.5,226.5,3.1,16.0,300.5,343.71,276.95
2016,3,9,15,30,42.0,200.0,3.1,16.0,221.0,239.57,192.49
2016,3,9,15,45,36.0,179.5,3.1,16.0,196.0,212.75,171.4
2016,3,9,16,0,30.0,159.0,3.1,16.0,171.0,186.25,150.11
2016,3,9,16,15,24.5,139.5,3.05,15.5,148.5,155.78,125.52
2016,3,9,16,30,19.0,120.0,3.0,15.0,126.0,132.13,106.15
2016,3,9,16,45,12.5,100.0,2.95,15.0,103.5,107.84,85.71
2016,3,9,17,0,6.0,80.0,2.9,15.0,81.0,84.07,65.43
2016,3,9,17,15,3.0,59.0,2.9,15.0,59.5,60.98,45.51
2016,3,9,17,30,0.0,38.0,2.9,15.0,38.0,37.84,25.47
2016,3,9,17,45,0.0,22.0,2.9,15.0,22.0,21.29,9.29
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,133.0,18.0,5.7,14.5,31.5,13.96,0.0
2016,3,10,7,0,266.0,36.0,5.8,15.0,63.0,27.69,17.49
2016,3,10,7,15,369.0,47.0,5.8,15.0,108.5,40.71,25.01
2016,3,10,7,30,472.0,58.0,5.8,15.0,154.0,81.35,45.8
2016,3,10,7,45,533.0,66.5,5.85,15.0,203.5,126.18,77.71
2016,3,10,8,0,594.0,75.0,5.9,15.0,253.0,177.83,120.06
2016,3,10,8,15,642.5,75.5,6.0,15.0,299.5,225.45,162.27
2016,3,10,8,30,691.0,76.0,6.1,15.0,346.0,277.75,209.57
2016,3,10,8,45,428.0,141.5,6.25,15.5,315.5,285.36,224.92
2016,3,10,9,0,165.0,207.0,6.4,16.0,285.0,264.36,212.04
2016,3,10,9,15,467.0,157.0,6.4,16.0,407.5,366.31,295.22
2016,3,10,9,30,769.0,107.0,6.4,16.0,530.0,496.88,402.41
2016,3,10,9,45,432.5,193.5,6.4,16.0,434.5,431.25,349.61
2016,3,10,10,0,96.0,280.0,6.4,16.0,339.0,330.17,264.86
2016,3,10,10,15,77.5,287.0,6.35,16.0,336.5,330.59,264.76
2016,3,10,10,30,59.0,294.0,6.3,16.0,334.0,329.3,262.99
2016,3,10,10,45,58.5,305.0,6.3,16.0,346.0,343.28,273.76
2016,3,10,11,0,58.0,316.0,6.3,16.0,358.0,357.14,284.38
2016,3,10,11,15,60.0,325.0,6.2,16.0,369.0,370.78,294.84
2016,3,10,11,30,62.0,334.0,6.1,16.0,380.0,384.42,305.29
2016,3,10,11,45,62.5,337.5,6.0,16.0,384.5,391.12,310.3
2016,3,10,12,0,63.0,341.0,5.9,16.0,389.0,397.64,315.22
2016,3,10,12,15,152.5,353.0,5.75,16.0,469.0,495.93,394.12
2016,3,10,12,30,242.0,365.0,5.6,16.0,549.0,589.68,467.85
2016,3,10,12,45,156.5,354.5,5.45,16.0,473.0,507.53,402.28
2016,3,10,13,0,71.0,344.0,5.3,16.0,397.0,415.54,328.77
2016,3,10,13,15,35.5,191.5,5.1,16.0,218.0,224.2,178.1
2016,3,10,13,30,0.0,39.0,4.9,16.0,39.0,37.73,25.59
2016,3,10,13,45,21.0,163.0,4.75,16.0,177.5,182.43,144.79
2016,3,10,14,0,42.0,287.0,4.6,16.0,316.0,332.84,264.82
2016,3,10,14,15,21.0,181.5,4.45,16.0,196.0,202.05,160.43
2016,3,10,14,30,0.0,76.0,4.3,16.0,76.0,73.53,55.41
2016,3,10,14,45,2.5,131.0,4.2,16.0,132.5,130.03,102.17
2016,3,10,15,0,5.0,186.0,4.1,16.0,189.0,188.85,150.29
2016,3,10,15,15,2.5,114.0,4.1,16.0,115.5,113.08,88.62
2016,3,10,15,30,0.0,42.0,4.1,16.0,42.0,40.58,28.51
2016,3,10,15,45,0.0,27.5,4.15,16.0,27.5,26.55,16.81
2016,3,10,16,0,0.0,13.0,4.2,16.0,13.0,12.54,5.0
2016,3,10,16,15,0.0,11.0,4.25,15.5,11.0,10.61,3.39
2016,3,10,16,30,0.0,9.0,4.3,15.0,9.0,8.68,1.77
2016,3,10,16,45,0.0,7.5,4.4,15.0,7.5,7.23,0.53
2016,3,10,17,0,0.0,6.0,4.5,15.0,6.0,5.78,0.0
2016,3,10,17,15,0.0,4.5,4.65,15.0,4.5,4.34,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.89,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.44,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,10.85,14.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,10.7,14.0,8.0,7.71,0.86
2016,3,11,7,15,0.0,13.5,10.45,14.0,13.5,13.01,5.26
2016,3,11,7,30,0.0,19.0,10.2,14.0,19.0,18.32,9.93
2016,3,11,7,45,0.0,25.5,9.95,14.0,25.5,24.6,15.39
2016,3,11,8,0,0.0,32.0,9.7,14.0,32.0,30.89,20.8
2016,3,11,8,15,0.0,38.5,9.6,14.0,38.5,37.17,26.15
2016,3,11,8,30,0.0,45.0,9.5,14.0,45.0,43.46,31.44
2016,3,11,8,45,0.0,51.0,9.45,14.0,51.0,49.28,36.27
2016,3,11,9,0,0.0,57.0,9.4,14.0,57.0,55.09,41.07
2016,3,11,9,15,0.0,83.0,9.3,14.0,83.0,80.29,62.13
2016,3,11,9,30,0.0,109.0,9.2,14.0,109.0,105.39,82.94
2016,3,11,9,45,201.0,178.5,9.1,14.5,303.5,287.73,235.56
2016,3,11,10,0,402.0,248.0,9.0,15.0,498.0,486.87,397.92
2016,3,11,10,15,206.5,236.5,9.15,15.0,365.5,368.8,300.65
2016,3,11,10,30,11.0,225.0,9.3,15.0,233.0,226.19,180.79
2016,3,11,10,45,165.0,274.5,9.45,15.0,393.0,392.73,319.14
2016,3,11,11,0,319.0,324.0,9.6,15.0,553.0,568.97,461.97
2016,3,11,11,15,598.5,221.0,9.15,15.0,662.5,699.93,571.54
2016,3,11,11,30,878.0,118.0,8.7,15.0,772.0,831.12,674.96
2016,3,11,11,45,457.0,217.5,8.3,15.0,558.5,610.45,497.77
2016,3,11,12,0,36.0,317.0,7.9,15.0,345.0,349.99,278.97
2016,3,11,12,15,164.0,338.0,7.95,15.0,463.5,490.42,394.56
2016,3,11,12,30,292.0,359.0,8.0,15.0,582.0,634.85,510.23
2016,3,11,12,45,316.5,349.0,8.1,15.0,588.5,650.06,522.86
2016,3,11,13,0,341.0,339.0,8.2,15.0,595.0,664.08,534.96
2016,3,11,13,15,632.5,215.5,8.2,14.5,678.5,801.22,651.44
2016,3,11,13,30,924.0,92.0,8.2,14.0,762.0,913.14,739.33
2016,3,11,13,45,909.0,94.0,8.25,14.0,736.0,895.47,726.51
2016,3,11,14,0,894.0,96.0,8.3,14.0,710.0,874.67,711.82
2016,3,11,14,15,626.5,182.0,8.4,14.0,603.0,739.68,608.1
2016,3,11,14,30,359.0,268.0,8.5,14.0,496.0,590.83,484.75
2016,3,11,14,45,386.5,244.0,8.6,14.0,477.0,579.1,477.67
2016,3,11,15,0,414.0,220.0,8.7,14.0,458.0,573.11,474.55
2016,3,11,15,15,233.0,213.5,8.95,13.5,346.0,412.12,342.31
2016,3,11,15,30,52.0,207.0,9.2,13.0,234.0,254.35,209.09
2016,3,11,15,45,26.0,144.0,9.45,13.0,157.5,165.92,135.42
2016,3,11,16,0,0.0,81.0,9.7,13.0,81.0,78.46,61.27
2016,3,11,16,15,0.0,70.5,9.8,13.0,70.5,68.15,52.68
2016,3,11,16,30,0.0,60.0,9.9,13.0,60.0,57.98,44.09
2016,3,11,16,45,0.0,49.0,10.05,13.0,49.0,47.33,34.97
2016,3,11,17,0,0.0,38.0,10.2,13.0,38.0,36.69,25.75
2016,3,11,17,15,0.0,28.0,10.2,12.5,28.0,27.02,17.32
2016,3,11,17,30,0.0,18.0,10.2,12.0,18.0,17.36,8.84
2016,3,11,17,45,0.0,10.0,10.25,12.0,10.0,9.64,1.55
2016,3,11,18,0,0.0,2.0,10.3,12.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,10.25,12.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,5.0,12.5,2.5,2.41,0.0
2016,3,12,7,0,0.0,5.0,5.2,13.0,5.0,4.82,0.0
2016,3,12,7,15,0.0,9.0,5.4,13.0,9.0,8.67,1.67
2016,3,12,7,30,0.0,13.0,5.6,13.0,13.0,12.53,5.07
2016,3,12,7,45,0.0,17.5,5.85,13.5,17.5,16.88,8.83
2016,3,12,8,0,0.0,22.0,6.1,14.0,22.0,21.22,12.55
2016,3,12,8,15,0.0,26.5,6.2,14.0,26.5,25.58,16.25
2016,3,12,8,30,0.0,31.0,6.3,14.0,31.0,29.93,19.92
2016,3,12,8,45,78.5,121.5,6.45,14.0,159.5,144.64,115.46
2016,3,12,9,0,157.0,212.0,6.6,14.0,288.0,267.05,216.18
2016,3,12,9,15,78.5,156.5,6.65,14.0,194.5,187.93,151.7
2016,3,12,9,30,0.0,101.0,6.7,14.0,101.0,97.69,76.39
2016,3,12,9,45,18.5,178.0,6.8,14.0,189.5,182.41,146.53
2016,3,12,10,0,37.0,255.0,6.9,14.0,278.0,270.83,218.47
2016,3,12,10,15,18.5,203.5,6.9,14.0,215.0,209.31,167.86
2016,3,12,10,30,0.0,152.0,6.9,14.0,152.0,147.41,116.63
2016,3,12,10,45,0.0,127.0,6.95,14.0,127.0,123.13,96.58
2016,3,12,11,0,0.0,102.0,7.0,14.0,102.0,98.82,76.46
2016,3,12,11,15,0.0,117.5,7.0,14.0,117.5,113.96,88.85
2016,3,12,11,30,0.0,133.0,7.0,14.0,133.0,129.17,101.24
2016,3,12,11,45,13.5,217.5,7.05,14.5,228.0,223.86,178.35
2016,3,12,12,0,27.0,302.0,7.1,15.0,323.0,326.85,260.43
2016,3,12,12,15,13.5,231.0,7.1,15.0,241.5,238.29,189.32
2016,3,12,12,30,0.0,160.0,7.1,15.0,160.0,156.06,122.54
2016,3,12,12,45,7.0,208.0,7.1,15.0,213.0,210.24,166.75
2016,3,12,13,0,14.0,256.0,7.1,15.0,266.0,265.27,211.21
2016,3,12,13,15,17.0,263.0,7.1,15.0,275.5,275.52,219.6
2016,3,12,13,30,20.0,270.0,7.1,15.0,285.0,285.81,228.13
2016,3,12,13,45,10.0,204.0,7.1,15.0,211.5,209.75,166.92
2016,3,12,14,0,0.0,138.0,7.1,15.0,138.0,134.66,105.7
2016,3,12,14,15,0.5,159.0,7.0,15.0,159.5,156.33,123.67
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,178.39,141.92
2016,3,12,14,45,0.5,148.5,6.85,15.0,149.0,146.12,115.76
2016,3,12,15,0,0.0,117.0,6.8,15.0,117.0,114.05,89.57
2016,3,12,15,15,24.5,162.5,6.7,15.0,175.0,184.79,149.09
2016,3,12,15,30,49.0,208.0,6.6,15.0,233.0,253.25,206.11
2016,3,12,15,45,24.5,151.0,6.55,15.0,163.5,172.59,139.57
2016,3,12,16,0,0.0,94.0,6.5,15.0,94.0,91.67,71.84
2016,3,12,16,15,0.0,81.5,6.45,14.5,81.5,79.24,61.72
2016,3,12,16,30,0.0,69.0,6.4,14.0,69.0,66.82,51.42
2016,3,12,16,45,0.0,56.5,6.35,14.0,56.5,54.6,41.03
2016,3,12,17,0,0.0,44.0,6.3,14.0,44.0,42.5,30.61
2016,3,12,17,15,0.0,32.5,6.2,14.0,32.5,31.37,20.92
2016,3,12,17,30,0.0,21.0,6.1,14.0,21.0,20.26,11.19
2016,3,12,17,45,0.0,12.0,6.05,14.0,12.0,11.57,3.11
2016,3,12,18,0,0.0,3.0,6.0,14.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,5.95,14.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
