Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.5,5.15,14.5,7.5,7.23,0.0
2016,3,13,7,0,0.0,15.0,5.2,15.0,15.0,14.46,6.72
2016,3,13,7,15,0.0,24.5,5.25,15.0,24.5,23.64,14.2
2016,3,13,7,30,0.0,34.0,5.3,15.0,34.0,32.82,22.22
2016,3,13,7,45,0.0,45.0,5.4,15.0,45.0,43.46,31.4
2016,3,13,8,0,0.0,56.0,5.5,15.0,56.0,54.11,40.47
2016,3,13,8,15,0.0,67.0,5.55,15.0,67.0,64.76,49.43
2016,3,13,8,30,0.0,78.0,5.6,15.0,78.0,75.4,58.26
2016,3,13,8,45,0.0,76.0,5.65,15.0,76.0,73.49,56.48
2016,3,13,9,0,0.0,74.0,5.7,15.0,74.0,71.56,54.69
2016,3,13,9,15,0.0,87.5,5.7,15.0,87.5,84.65,65.45
2016,3,13,9,30,0.0,101.0,5.7,15.0,101.0,97.69,76.09
2016,3,13,9,45,2.0,146.5,5.7,15.0,148.0,142.79,113.09
2016,3,13,10,0,4.0,192.0,5.7,15.0,195.0,188.31,149.97
2016,3,13,10,15,2.0,143.0,5.6,15.0,144.5,139.84,110.13
2016,3,13,10,30,0.0,94.0,5.5,15.0,94.0,91.01,69.89
2016,3,13,10,45,1.5,141.0,5.4,15.0,142.5,137.87,108.22
2016,3,13,11,0,3.0,188.0,5.3,15.0,191.0,185.17,146.42
2016,3,13,11,15,4.0,195.0,5.3,15.0,198.5,193.11,152.65
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,201.12,159.0
2016,3,13,11,45,6.5,211.5,5.3,15.0,216.5,212.1,167.76
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,223.17,176.61
2016,3,13,12,15,5.0,198.5,5.25,15.0,203.0,198.49,156.68
2016,3,13,12,30,2.0,176.0,5.2,15.0,179.0,173.68,136.64
2016,3,13,12,45,4.5,195.0,5.2,15.0,199.0,195.0,153.97
2016,3,13,13,0,7.0,214.0,5.2,15.0,219.0,216.52,171.38
2016,3,13,13,15,3.5,115.5,5.2,15.0,118.0,115.3,89.55
2016,3,13,13,30,0.0,17.0,5.2,15.0,17.0,16.44,8.03
2016,3,13,13,45,2.0,106.5,5.25,15.0,108.0,105.08,81.46
2016,3,13,14,0,4.0,196.0,5.3,15.0,199.0,196.62,156.08
2016,3,13,14,15,8.0,209.0,5.35,15.0,214.5,213.64,170.13
2016,3,13,14,30,12.0,222.0,5.4,15.0,230.0,230.81,184.43
2016,3,13,14,45,6.0,165.5,5.45,15.0,169.5,167.85,133.53
2016,3,13,15,0,0.0,109.0,5.5,15.0,109.0,106.0,82.82
2016,3,13,15,15,0.0,91.5,5.45,15.0,91.5,88.59,68.63
2016,3,13,15,30,0.0,74.0,5.4,15.0,74.0,71.56,54.61
2016,3,13,15,45,0.0,86.5,5.4,15.0,86.5,83.79,65.04
2016,3,13,16,0,0.0,99.0,5.4,15.0,99.0,96.77,76.12
2016,3,13,16,15,0.0,86.0,5.5,15.0,86.0,83.83,65.44
2016,3,13,16,30,0.0,73.0,5.6,15.0,73.0,70.9,54.65
2016,3,13,16,45,0.0,60.0,5.7,15.0,60.0,57.99,43.74
2016,3,13,17,0,0.0,47.0,5.8,15.0,47.0,45.4,32.96
2016,3,13,17,15,0.0,35.0,5.7,15.0,35.0,33.79,22.88
2016,3,13,17,30,0.0,23.0,5.6,15.0,23.0,22.19,12.76
2016,3,13,17,45,0.0,13.5,5.6,15.0,13.5,13.02,4.33
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.85,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,12.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,12.0,9.0,8.85,0.0
2016,3,14,6,45,72.0,28.0,5.5,12.5,37.0,23.31,10.55
2016,3,14,7,0,144.0,47.0,5.5,13.0,65.0,38.25,27.42
2016,3,14,7,15,206.0,66.0,5.45,13.0,105.0,60.53,41.43
2016,3,14,7,30,268.0,85.0,5.4,13.0,145.0,96.8,65.94
2016,3,14,7,45,296.0,104.5,5.35,13.0,186.5,135.88,97.02
2016,3,14,8,0,324.0,124.0,5.3,13.0,228.0,178.23,132.87
2016,3,14,8,15,378.0,130.0,5.2,13.0,271.0,217.25,166.13
2016,3,14,8,30,432.0,136.0,5.1,13.0,314.0,263.06,205.79
2016,3,14,8,45,475.5,145.5,5.05,13.5,363.0,313.56,249.21
2016,3,14,9,0,519.0,155.0,5.0,14.0,412.0,367.99,295.29
2016,3,14,9,15,488.0,180.5,4.9,14.0,439.0,406.05,327.98
2016,3,14,9,30,457.0,206.0,4.8,14.0,466.0,440.33,356.43
2016,3,14,9,45,474.0,215.5,4.75,14.0,501.5,482.78,390.98
2016,3,14,10,0,491.0,225.0,4.7,14.0,537.0,525.67,425.22
2016,3,14,10,15,492.5,237.0,4.65,14.0,563.0,561.13,452.89
2016,3,14,10,30,494.0,249.0,4.6,14.0,589.0,595.43,479.19
2016,3,14,10,45,365.5,298.0,4.55,14.0,554.5,567.2,454.47
2016,3,14,11,0,237.0,347.0,4.5,14.0,520.0,528.94,421.65
2016,3,14,11,15,317.5,335.5,4.55,14.0,573.5,594.39,473.84
2016,3,14,11,30,398.0,324.0,4.6,14.0,627.0,658.65,524.25
2016,3,14,11,45,474.0,296.5,4.65,14.0,661.0,710.56,565.15
2016,3,14,12,0,550.0,269.0,4.7,14.0,695.0,758.42,602.96
2016,3,14,12,15,533.0,275.5,4.7,14.0,688.5,760.69,604.01
2016,3,14,12,30,516.0,282.0,4.7,14.0,682.0,760.47,603.51
2016,3,14,12,45,465.0,302.0,4.75,14.5,660.0,741.86,587.5
2016,3,14,13,0,414.0,322.0,4.8,15.0,638.0,720.84,569.79
2016,3,14,13,15,563.0,263.0,4.9,15.0,683.5,792.84,628.67
2016,3,14,13,30,712.0,204.0,5.0,15.0,729.0,863.78,684.92
2016,3,14,13,45,724.0,190.5,5.15,15.0,710.0,855.16,679.84
2016,3,14,14,0,736.0,177.0,5.3,15.0,691.0,843.22,672.83
2016,3,14,14,15,722.5,173.5,5.4,14.5,660.5,817.13,656.34
2016,3,14,14,30,709.0,170.0,5.5,14.0,630.0,788.69,637.98
2016,3,14,14,45,703.0,161.0,5.65,14.0,595.0,758.2,616.9
2016,3,14,15,0,697.0,152.0,5.8,14.0,560.0,725.38,593.67
2016,3,14,15,15,684.5,133.5,5.9,14.0,510.0,675.08,556.23
2016,3,14,15,30,672.0,115.0,6.0,14.0,460.0,622.98,516.69
2016,3,14,15,45,641.0,118.5,6.1,14.0,422.5,581.59,483.83
2016,3,14,16,0,610.0,122.0,6.2,14.0,385.0,540.17,450.23
2016,3,14,16,15,566.5,114.5,6.15,13.5,335.0,479.94,401.36
2016,3,14,16,30,523.0,107.0,6.1,13.0,285.0,419.92,351.47
2016,3,14,16,45,472.0,95.0,6.1,13.0,236.0,356.46,296.89
2016,3,14,17,0,421.0,83.0,6.1,13.0,187.0,296.94,244.39
2016,3,14,17,15,333.5,69.5,6.1,13.0,139.5,225.38,181.23
2016,3,14,17,30,246.0,56.0,6.1,13.0,92.0,162.6,125.43
2016,3,14,17,45,123.0,37.0,6.1,13.0,55.0,86.95,59.29
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,18.06,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,8.85,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,47.0,11.0,4.7,11.0,12.0,10.81,0.0
2016,3,15,6,45,186.0,27.0,4.75,11.5,48.0,20.9,9.93
2016,3,15,7,0,325.0,43.0,4.8,12.0,84.0,33.41,23.47
2016,3,15,7,15,417.5,53.5,4.8,12.0,132.0,55.8,32.58
2016,3,15,7,30,510.0,64.0,4.8,12.0,180.0,99.98,58.81
2016,3,15,7,45,575.5,70.0,4.8,12.5,232.5,146.64,94.04
2016,3,15,8,0,641.0,76.0,4.8,13.0,285.0,200.61,139.39
2016,3,15,8,15,681.0,81.0,4.75,13.0,336.0,253.86,187.36
2016,3,15,8,30,721.0,86.0,4.7,13.0,387.0,310.84,238.87
2016,3,15,8,45,753.0,89.0,4.7,13.5,436.0,367.75,289.55
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,425.18,339.57
2016,3,15,9,15,805.5,95.0,4.7,14.0,529.0,478.99,386.18
2016,3,15,9,30,826.0,98.0,4.7,14.0,573.0,533.17,431.9
2016,3,15,9,45,843.5,99.0,4.7,14.5,612.0,583.71,472.8
2016,3,15,10,0,861.0,100.0,4.7,15.0,651.0,633.72,512.15
2016,3,15,10,15,871.5,102.0,4.7,15.0,683.0,678.51,547.5
2016,3,15,10,30,882.0,104.0,4.7,15.0,715.0,722.04,580.54
2016,3,15,10,45,890.5,104.5,4.75,15.0,740.0,760.69,608.65
2016,3,15,11,0,899.0,105.0,4.8,15.0,765.0,797.09,634.99
2016,3,15,11,15,903.5,106.0,4.85,15.0,782.0,828.37,657.48
2016,3,15,11,30,908.0,107.0,4.9,15.0,799.0,856.81,677.91
2016,3,15,11,45,910.5,107.0,4.95,15.5,808.0,879.53,692.89
2016,3,15,12,0,913.0,107.0,5.0,16.0,817.0,899.05,705.61
2016,3,15,12,15,913.5,107.0,5.05,16.0,818.0,913.52,716.14
2016,3,15,12,30,914.0,107.0,5.1,16.0,819.0,924.55,724.37
2016,3,15,12,45,915.0,105.0,5.2,16.0,812.0,930.41,729.38
2016,3,15,13,0,916.0,103.0,5.3,16.0,805.0,932.73,732.02
2016,3,15,13,15,912.0,102.0,5.35,16.0,789.5,928.11,729.5
2016,3,15,13,30,908.0,101.0,5.4,16.0,774.0,919.97,724.61
2016,3,15,13,45,902.5,99.5,5.5,16.0,751.0,906.52,716.3
2016,3,15,14,0,897.0,98.0,5.6,16.0,728.0,889.72,705.64
2016,3,15,14,15,887.5,96.5,5.7,16.0,697.5,866.3,690.13
2016,3,15,14,30,878.0,95.0,5.8,16.0,667.0,839.93,672.42
2016,3,15,14,45,865.5,92.5,5.95,16.0,630.0,807.24,650.11
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,776.85,629.34
2016,3,15,15,15,835.5,87.5,6.2,15.5,550.0,735.63,601.0
2016,3,15,15,30,818.0,85.0,6.3,15.0,507.0,692.74,570.89
2016,3,15,15,45,794.0,81.5,6.45,15.0,459.5,642.9,533.77
2016,3,15,16,0,770.0,78.0,6.6,15.0,412.0,592.48,493.62
2016,3,15,16,15,735.5,73.5,6.6,14.5,361.5,534.37,446.73
2016,3,15,16,30,701.0,69.0,6.6,14.0,311.0,477.27,399.21
2016,3,15,16,45,651.5,63.5,6.65,14.0,259.0,415.12,345.3
2016,3,15,17,0,602.0,58.0,6.7,14.0,207.0,354.21,290.96
2016,3,15,17,15,521.5,50.0,6.7,13.5,157.0,281.62,226.31
2016,3,15,17,30,441.0,42.0,6.7,13.0,107.0,216.55,167.05
2016,3,15,17,45,306.5,29.5,6.7,13.0,66.0,138.68,96.24
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,68.11,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,24.84,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,11.8,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,20.41,10.23
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,31.08,21.49
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,56.13,30.68
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,102.1,58.01
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,151.31,95.6
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,206.93,142.42
2016,3,16,8,15,714.0,76.5,2.3,14.0,347.0,261.28,191.0
2016,3,16,8,30,752.0,81.0,2.4,14.0,399.0,320.65,243.9
2016,3,16,8,45,780.5,84.5,2.5,14.5,448.0,376.81,293.28
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,434.76,342.83
2016,3,16,9,15,828.5,90.5,2.6,15.0,541.5,488.83,388.54
2016,3,16,9,30,848.0,93.0,2.6,15.0,586.0,543.12,433.1
2016,3,16,9,45,863.0,95.0,2.6,15.5,625.0,594.23,473.14
2016,3,16,10,0,878.0,97.0,2.6,16.0,664.0,644.21,511.1
2016,3,16,10,15,888.5,99.0,2.65,16.0,696.0,690.06,546.19
2016,3,16,10,30,899.0,101.0,2.7,16.0,728.0,734.21,578.32
2016,3,16,10,45,906.5,102.0,2.8,16.5,753.5,773.19,604.77
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,809.8,629.32
2016,3,16,11,15,918.5,103.5,2.95,17.0,796.0,840.95,650.77
2016,3,16,11,30,923.0,104.0,3.0,17.0,813.0,869.18,670.19
2016,3,16,11,45,926.0,104.5,3.1,17.0,822.0,893.1,686.97
2016,3,16,12,0,929.0,105.0,3.2,17.0,831.0,913.79,701.62
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.0,927.97,711.53
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,938.65,719.2
2016,3,16,12,45,931.5,102.0,3.35,17.5,826.5,944.8,722.54
2016,3,16,13,0,934.0,99.0,3.4,18.0,820.0,947.34,723.57
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.0,943.14,721.48
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,935.36,717.11
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.0,921.2,708.45
2016,3,16,14,0,914.0,95.0,3.6,18.0,740.0,903.65,697.54
2016,3,16,14,15,904.0,93.5,3.65,18.0,708.5,879.41,681.98
2016,3,16,14,30,894.0,92.0,3.7,18.0,677.0,852.19,664.32
2016,3,16,14,45,881.0,90.0,3.75,18.0,639.5,819.17,642.43
2016,3,16,15,0,868.0,88.0,3.8,18.0,602.0,783.71,618.62
2016,3,16,15,15,849.5,85.0,3.85,17.5,558.0,745.29,593.53
2016,3,16,15,30,831.0,82.0,3.9,17.0,514.0,700.54,563.27
2016,3,16,15,45,806.5,79.0,3.95,17.0,466.0,650.36,527.28
2016,3,16,16,0,782.0,76.0,4.0,17.0,418.0,599.6,488.51
2016,3,16,16,15,747.5,72.0,4.1,16.5,366.5,541.45,443.52
2016,3,16,16,30,713.0,68.0,4.2,16.0,315.0,484.28,397.72
2016,3,16,16,45,662.5,62.0,4.3,16.0,263.0,420.2,343.99
2016,3,16,17,0,612.0,56.0,4.4,16.0,211.0,357.59,289.73
2016,3,16,17,15,533.5,48.5,4.5,15.5,160.5,285.72,227.03
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,221.17,169.15
2016,3,16,17,45,321.0,29.0,4.75,15.0,68.0,142.93,99.27
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,72.54,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,26.41,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,6.39,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,12.78,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,19.2,9.7
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,27.97,18.75
2016,3,17,7,15,527.0,46.5,3.2,14.0,150.0,57.26,29.13
2016,3,17,7,30,612.0,55.0,3.0,14.0,201.0,106.06,58.65
2016,3,17,7,45,664.5,60.5,2.9,14.5,254.0,156.72,97.94
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,214.83,147.38
2016,3,17,8,15,753.0,70.5,2.45,15.0,359.5,270.85,197.4
2016,3,17,8,30,789.0,75.0,2.1,15.0,412.0,330.05,249.8
2016,3,17,8,45,814.0,78.0,1.8,15.5,461.0,386.46,298.47
2016,3,17,9,0,839.0,81.0,1.5,16.0,510.0,444.2,346.15
2016,3,17,9,15,857.5,83.5,1.4,16.0,554.5,499.3,391.21
2016,3,17,9,30,876.0,86.0,1.3,16.0,599.0,554.97,435.0
2016,3,17,9,45,889.0,88.5,1.25,16.5,638.0,606.3,473.47
2016,3,17,10,0,902.0,91.0,1.2,17.0,677.0,656.58,509.74
2016,3,17,10,15,911.5,92.5,1.15,17.5,709.5,702.19,541.46
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,745.95,569.33
2016,3,17,10,45,927.0,95.5,1.1,18.5,766.5,785.03,593.73
2016,3,17,11,0,933.0,97.0,1.1,19.0,791.0,821.58,616.13
2016,3,17,11,15,937.5,97.5,1.15,19.0,808.0,853.19,636.91
2016,3,17,11,30,942.0,98.0,1.2,19.0,825.0,881.81,655.75
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.0,904.78,669.64
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,924.39,681.41
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,938.69,691.14
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,949.43,698.73
2016,3,17,12,45,943.5,98.5,1.5,20.0,836.0,954.68,703.67
2016,3,17,13,0,942.0,98.0,1.6,20.0,828.0,956.27,706.38
2016,3,17,13,15,937.5,97.5,1.65,20.0,812.0,951.52,704.42
2016,3,17,13,30,933.0,97.0,1.7,20.0,796.0,943.17,700.27
2016,3,17,13,45,926.0,96.0,1.8,20.0,771.5,928.52,692.7
2016,3,17,14,0,919.0,95.0,1.9,20.0,747.0,910.49,682.92
2016,3,17,14,15,909.0,93.5,1.95,19.5,715.5,886.07,669.54
2016,3,17,14,30,899.0,92.0,2.0,19.0,684.0,858.65,654.05
2016,3,17,14,45,885.0,90.0,2.05,19.0,646.0,824.61,632.6
2016,3,17,15,0,871.0,88.0,2.1,19.0,608.0,788.15,609.27
2016,3,17,15,15,853.5,85.5,2.15,19.0,564.0,750.87,585.06
2016,3,17,15,30,836.0,83.0,2.2,19.0,520.0,707.19,555.85
2016,3,17,15,45,810.5,80.0,2.25,19.0,471.5,656.02,520.62
2016,3,17,16,0,785.0,77.0,2.3,19.0,423.0,604.35,482.71
2016,3,17,16,15,751.0,73.0,2.35,18.5,371.5,546.25,439.2
2016,3,17,16,30,717.0,69.0,2.4,18.0,320.0,489.08,394.74
2016,3,17,16,45,665.5,63.5,2.45,17.5,267.5,424.76,342.82
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,361.98,290.17
2016,3,17,17,15,536.5,50.0,2.55,16.5,164.0,289.62,228.2
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,224.5,170.71
2016,3,17,17,45,325.5,30.0,2.65,16.0,70.5,145.88,101.63
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,75.65,4.6
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,27.52,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,76.0,7.5,3.7,12.0,10.5,7.37,0.0
2016,3,18,6,30,152.0,15.0,3.7,12.0,21.0,11.47,0.0
2016,3,18,6,45,293.5,27.5,3.75,12.5,62.0,20.8,11.41
2016,3,18,7,0,435.0,40.0,3.8,13.0,103.0,29.49,20.23
2016,3,18,7,15,217.5,59.0,3.75,13.0,90.5,56.72,36.48
2016,3,18,7,30,0.0,78.0,3.7,13.0,78.0,73.6,57.26
2016,3,18,7,45,1.0,97.5,3.65,13.5,98.0,92.31,73.08
2016,3,18,8,0,2.0,117.0,3.6,14.0,118.0,111.28,88.81
2016,3,18,8,15,7.0,136.0,3.6,14.0,139.0,131.13,105.08
2016,3,18,8,30,12.0,155.0,3.6,14.0,160.0,151.63,121.76
2016,3,18,8,45,19.5,177.0,3.65,14.0,186.5,176.51,141.9
2016,3,18,9,0,27.0,199.0,3.7,14.0,213.0,202.3,162.65
2016,3,18,9,15,25.5,212.0,3.7,14.0,226.0,216.02,173.44
2016,3,18,9,30,24.0,225.0,3.7,14.0,239.0,229.55,184.0
2016,3,18,9,45,28.5,244.0,3.7,14.0,262.0,253.06,202.56
2016,3,18,10,0,33.0,263.0,3.7,14.0,285.0,276.69,221.09
2016,3,18,10,15,104.5,301.0,3.7,14.0,374.5,364.24,291.39
2016,3,18,10,30,176.0,339.0,3.7,14.0,464.0,460.64,367.06
2016,3,18,10,45,258.5,337.0,3.7,14.5,527.5,531.79,422.08
2016,3,18,11,0,341.0,335.0,3.7,15.0,591.0,604.52,477.48
2016,3,18,11,15,376.0,332.5,3.65,15.0,620.0,642.37,505.93
2016,3,18,11,30,411.0,330.0,3.6,15.0,649.0,680.7,534.66
2016,3,18,11,45,665.5,221.0,3.6,15.0,744.5,804.34,631.96
2016,3,18,12,0,920.0,112.0,3.6,15.0,840.0,919.41,713.83
2016,3,18,12,15,920.5,112.0,3.6,15.0,840.5,933.82,722.92
2016,3,18,12,30,921.0,112.0,3.6,15.0,841.0,944.76,730.52
2016,3,18,12,45,901.5,120.5,3.6,15.0,829.0,943.22,729.55
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,943.33,729.99
2016,3,18,13,15,724.0,191.0,3.65,15.0,748.5,871.05,679.73
2016,3,18,13,30,566.0,253.0,3.7,15.0,680.0,790.11,620.07
2016,3,18,13,45,713.0,188.5,3.75,15.0,709.0,851.32,668.65
2016,3,18,14,0,860.0,124.0,3.8,15.0,738.0,898.54,703.19
2016,3,18,14,15,717.5,164.5,3.9,15.0,662.0,810.64,641.05
2016,3,18,14,30,575.0,205.0,4.0,15.0,586.0,717.73,572.67
2016,3,18,14,45,696.0,158.5,4.1,15.0,594.0,756.74,605.82
2016,3,18,15,0,817.0,112.0,4.2,15.0,602.0,779.34,624.16
2016,3,18,15,15,797.0,108.5,4.2,14.5,558.5,735.88,594.21
2016,3,18,15,30,777.0,105.0,4.2,14.0,515.0,691.0,563.17
2016,3,18,15,45,753.0,100.5,4.2,14.0,467.0,643.84,527.94
2016,3,18,16,0,729.0,96.0,4.2,14.0,419.0,593.61,488.83
2016,3,18,16,15,691.5,90.5,4.1,14.0,368.0,533.94,440.91
2016,3,18,16,30,654.0,85.0,4.0,14.0,317.0,475.67,392.97
2016,3,18,16,45,602.5,77.5,3.95,14.0,265.0,409.78,337.59
2016,3,18,17,0,551.0,70.0,3.9,14.0,213.0,347.46,283.58
2016,3,18,17,15,469.5,60.5,3.75,13.5,162.5,274.62,220.19
2016,3,18,17,30,388.0,51.0,3.6,13.0,112.0,209.33,162.14
2016,3,18,17,45,264.5,36.0,3.5,13.0,70.5,133.49,95.28
2016,3,18,18,0,141.0,21.0,3.4,13.0,29.0,66.26,11.69
2016,3,18,18,15,70.5,10.5,3.3,13.0,14.5,24.14,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.1,13.0,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.2,13.0,19.0,17.97,0.0
2016,3,19,6,45,120.5,34.5,1.35,13.0,52.0,28.54,18.13
2016,3,19,7,0,241.0,50.0,1.5,13.0,85.0,37.67,27.5
2016,3,19,7,15,290.0,66.5,1.6,13.0,126.0,67.59,43.21
2016,3,19,7,30,339.0,83.0,1.7,13.0,167.0,106.66,70.57
2016,3,19,7,45,373.5,97.5,1.8,13.5,210.0,147.29,103.05
2016,3,19,8,0,408.0,112.0,1.9,14.0,253.0,191.76,140.58
2016,3,19,8,15,324.5,145.5,1.95,14.0,268.5,225.23,173.35
2016,3,19,8,30,241.0,179.0,2.0,14.0,284.0,247.82,195.52
2016,3,19,8,45,278.5,195.0,2.05,14.5,330.0,292.54,232.0
2016,3,19,9,0,316.0,211.0,2.1,15.0,376.0,340.91,270.9
2016,3,19,9,15,560.5,154.5,2.1,15.0,477.0,427.55,340.54
2016,3,19,9,30,805.0,98.0,2.1,15.0,578.0,534.7,425.85
2016,3,19,9,45,820.0,100.0,2.1,15.0,615.5,583.92,464.42
2016,3,19,10,0,835.0,102.0,2.1,15.0,653.0,632.43,501.84
2016,3,19,10,15,845.5,104.0,2.15,15.0,684.0,676.12,535.12
2016,3,19,10,30,856.0,106.0,2.2,15.0,715.0,718.61,565.79
2016,3,19,10,45,865.5,106.0,2.25,15.5,740.0,756.52,591.19
2016,3,19,11,0,875.0,106.0,2.3,16.0,765.0,792.29,614.85
2016,3,19,11,15,880.0,106.5,2.25,16.0,782.0,822.6,634.91
2016,3,19,11,30,885.0,107.0,2.2,16.0,799.0,850.16,652.96
2016,3,19,11,45,711.0,196.5,2.15,16.0,756.0,820.26,631.09
2016,3,19,12,0,537.0,286.0,2.1,16.0,713.0,773.45,593.6
2016,3,19,12,15,715.5,196.5,2.05,16.0,766.0,851.1,652.14
2016,3,19,12,30,894.0,107.0,2.0,16.0,819.0,918.13,696.78
2016,3,19,12,45,898.0,104.0,2.0,16.0,813.5,925.23,701.05
2016,3,19,13,0,902.0,101.0,2.0,16.0,808.0,928.87,703.77
2016,3,19,13,15,899.0,100.5,2.05,16.0,793.0,925.37,702.39
2016,3,19,13,30,896.0,100.0,2.1,16.0,778.0,918.4,698.86
2016,3,19,13,45,659.5,197.0,2.15,16.0,687.5,814.66,628.47
2016,3,19,14,0,423.0,294.0,2.2,16.0,597.0,700.4,542.68
2016,3,19,14,15,429.0,278.0,2.35,16.0,574.5,682.79,532.96
2016,3,19,14,30,435.0,262.0,2.5,16.0,552.0,663.11,520.72
2016,3,19,14,45,275.0,268.5,2.65,16.0,448.5,521.89,413.73
2016,3,19,15,0,115.0,275.0,2.8,16.0,345.0,387.91,308.62
2016,3,19,15,15,105.5,253.5,2.95,15.5,314.0,346.44,278.16
2016,3,19,15,30,96.0,232.0,3.1,15.0,283.0,313.8,253.57
2016,3,19,15,45,123.0,211.5,3.3,15.0,270.5,315.48,256.47
2016,3,19,16,0,150.0,191.0,3.5,15.0,258.0,306.66,250.66
2016,3,19,16,15,253.0,157.5,3.5,14.5,255.0,333.41,274.88
2016,3,19,16,30,356.0,124.0,3.5,14.0,252.0,350.15,289.74
2016,3,19,16,45,327.0,108.5,3.55,14.0,211.0,301.35,248.51
2016,3,19,17,0,298.0,93.0,3.6,14.0,170.0,254.65,208.19
2016,3,19,17,15,261.0,74.0,3.45,14.0,130.5,202.97,162.83
2016,3,19,17,30,224.0,55.0,3.3,14.0,91.0,154.68,119.68
2016,3,19,17,45,153.5,37.5,3.2,14.0,58.0,101.59,72.64
2016,3,19,18,0,83.0,20.0,3.1,14.0,25.0,46.95,11.31
2016,3,19,18,15,41.5,10.0,2.95,13.5,12.5,18.03,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,4.0,14.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,4.1,14.0,14.0,13.51,0.0
2016,3,20,6,45,8.5,33.5,4.2,14.5,34.5,31.59,20.79
2016,3,20,7,0,17.0,53.0,4.3,15.0,55.0,47.71,36.03
2016,3,20,7,15,29.5,74.5,4.35,15.0,80.5,68.94,51.64
2016,3,20,7,30,42.0,96.0,4.4,15.0,106.0,92.36,70.82
2016,3,20,7,45,49.5,117.5,4.45,15.5,132.5,116.67,90.87
2016,3,20,8,0,57.0,139.0,4.5,16.0,159.0,142.05,111.76
2016,3,20,8,15,57.5,159.5,4.55,16.0,182.5,165.55,131.39
2016,3,20,8,30,58.0,180.0,4.6,16.0,206.0,189.2,150.91
2016,3,20,8,45,146.5,203.5,4.65,16.0,278.0,249.94,199.54
2016,3,20,9,0,235.0,227.0,4.7,16.0,350.0,320.95,256.77
2016,3,20,9,15,390.5,207.5,4.75,16.0,433.0,394.63,316.69
2016,3,20,9,30,546.0,188.0,4.8,16.0,516.0,482.15,387.73
2016,3,20,9,45,512.5,215.0,4.85,16.0,538.0,515.83,414.35
2016,3,20,10,0,479.0,242.0,4.9,16.0,560.0,545.52,437.28
2016,3,20,10,15,344.5,292.0,4.9,16.0,526.5,523.14,417.65
2016,3,20,10,30,210.0,342.0,4.9,16.0,493.0,489.0,388.21
2016,3,20,10,45,110.5,291.0,4.9,16.5,371.0,373.18,296.14
2016,3,20,11,0,11.0,240.0,4.9,17.0,249.0,242.47,190.32
2016,3,20,11,15,82.5,313.5,4.9,17.0,378.5,378.45,299.03
2016,3,20,11,30,154.0,387.0,4.9,17.0,508.0,521.7,409.64
2016,3,20,11,45,96.0,362.0,4.9,17.0,438.0,445.9,349.93
2016,3,20,12,0,38.0,337.0,4.9,17.0,368.0,372.45,291.76
2016,3,20,12,15,22.0,271.0,4.85,16.5,289.0,285.99,224.86
2016,3,20,12,30,6.0,205.0,4.8,16.0,210.0,206.07,161.7
2016,3,20,12,45,3.0,168.0,4.8,16.0,170.5,166.73,130.32
2016,3,20,13,0,0.0,131.0,4.8,16.0,131.0,127.46,98.67
2016,3,20,13,15,0.0,112.5,4.75,16.0,112.5,109.25,84.01
2016,3,20,13,30,0.0,94.0,4.7,16.0,94.0,91.07,69.3
2016,3,20,13,45,1.5,140.5,4.7,16.0,141.5,138.34,107.9
2016,3,20,14,0,3.0,187.0,4.7,16.0,189.0,186.41,146.82
2016,3,20,14,15,17.5,227.5,4.65,16.0,239.5,240.57,190.9
2016,3,20,14,30,32.0,268.0,4.6,16.0,290.0,304.16,242.0
2016,3,20,14,45,16.0,184.5,4.6,16.0,195.5,195.29,155.09
2016,3,20,15,0,0.0,101.0,4.6,16.0,101.0,97.95,75.66
2016,3,20,15,15,0.0,119.0,4.5,16.0,119.0,116.08,90.87
2016,3,20,15,30,0.0,137.0,4.4,16.0,137.0,134.68,106.4
2016,3,20,15,45,0.0,129.0,4.3,16.0,129.0,126.91,100.3
2016,3,20,16,0,0.0,121.0,4.2,16.0,121.0,119.2,94.23
2016,3,20,16,15,0.0,66.0,4.05,15.5,66.0,63.79,48.36
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,10.61,3.41
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,8.68,1.77
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,6.75,0.11
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,5.3,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,7.5,10.0,3.55,14.0,10.5,9.83,0.0
2016,3,21,6,30,15.0,20.0,3.7,14.0,21.0,18.79,1.45
2016,3,21,6,45,78.0,40.5,3.85,14.5,52.0,34.98,23.9
2016,3,21,7,0,141.0,61.0,4.0,15.0,83.0,48.89,37.15
2016,3,21,7,15,183.0,81.0,4.15,15.0,121.5,78.67,54.83
2016,3,21,7,30,225.0,101.0,4.3,15.0,160.0,114.0,81.05
2016,3,21,7,45,268.0,115.5,4.5,15.0,200.5,149.81,109.54
2016,3,21,8,0,311.0,130.0,4.7,15.0,241.0,190.37,143.39
2016,3,21,8,15,387.5,137.5,4.8,15.0,296.5,237.73,182.77
2016,3,21,8,30,464.0,145.0,4.9,15.0,352.0,294.67,230.81
2016,3,21,8,45,438.0,170.5,5.05,15.0,383.5,335.3,266.95
2016,3,21,9,0,412.0,196.0,5.2,15.0,415.0,372.77,299.37
2016,3,21,9,15,518.5,179.0,5.35,15.0,477.5,433.22,349.82
2016,3,21,9,30,625.0,162.0,5.5,15.0,540.0,503.68,408.14
2016,3,21,9,45,504.5,219.0,5.65,15.0,536.5,516.82,418.1
2016,3,21,10,0,384.0,276.0,5.8,15.0,533.0,517.51,417.24
2016,3,21,10,15,223.0,299.0,5.85,15.0,450.0,446.23,358.83
2016,3,21,10,30,62.0,322.0,5.9,15.0,367.0,360.74,287.58
2016,3,21,10,45,33.5,261.5,6.0,15.5,286.0,282.67,224.75
2016,3,21,11,0,5.0,201.0,6.1,16.0,205.0,199.47,157.05
2016,3,21,11,15,5.0,199.0,6.05,16.0,203.5,197.85,155.7
2016,3,21,11,30,5.0,197.0,6.0,16.0,202.0,196.19,154.26
2016,3,21,11,45,40.0,287.0,6.0,16.0,320.0,321.15,254.6
2016,3,21,12,0,75.0,377.0,6.0,16.0,438.0,446.34,352.62
2016,3,21,12,15,76.5,376.5,5.95,16.0,438.5,449.7,354.91
2016,3,21,12,30,78.0,376.0,5.9,16.0,439.0,452.8,357.36
2016,3,21,12,45,39.0,207.0,5.9,16.0,238.5,243.11,192.85
2016,3,21,13,0,0.0,38.0,5.9,16.0,38.0,36.78,24.68
2016,3,21,13,15,0.0,37.0,5.9,16.0,37.0,35.81,23.94
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,34.83,23.17
2016,3,21,13,45,0.0,35.5,5.9,16.0,35.5,34.35,22.8
2016,3,21,14,0,0.0,35.0,5.9,16.0,35.0,33.86,22.43
2016,3,21,14,15,0.0,84.0,5.85,16.0,84.0,81.32,61.64
2016,3,21,14,30,0.0,133.0,5.8,16.0,133.0,129.73,101.41
2016,3,21,14,45,0.0,114.0,5.8,16.0,114.0,110.84,86.13
2016,3,21,15,0,0.0,95.0,5.8,16.0,95.0,91.99,70.84
2016,3,21,15,15,0.0,88.5,5.75,15.5,88.5,85.63,65.9
2016,3,21,15,30,0.0,82.0,5.7,15.0,82.0,79.32,60.97
2016,3,21,15,45,0.0,49.0,5.7,15.0,49.0,47.35,34.34
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,15.44,7.46
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,13.51,5.85
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,11.57,4.23
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,9.64,2.59
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,7.71,0.93
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,5.78,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.85,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,2.41,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.96,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.49,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,11.8,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,18.76,4.19
2016,3,22,6,45,291.0,37.0,5.15,12.5,76.0,28.64,18.9
2016,3,22,7,0,424.0,50.0,5.2,13.0,119.0,38.63,28.5
2016,3,22,7,15,504.0,58.5,5.25,13.0,170.5,77.78,43.4
2016,3,22,7,30,584.0,67.0,5.3,13.0,222.0,126.37,76.42
2016,3,22,7,45,641.5,72.0,5.35,13.5,276.0,176.9,117.43
2016,3,22,8,0,699.0,77.0,5.4,14.0,330.0,233.66,166.76
2016,3,22,8,15,734.0,81.5,5.4,14.0,382.0,291.13,218.92
2016,3,22,8,30,769.0,86.0,5.4,14.0,434.0,349.59,271.82
2016,3,22,8,45,800.0,87.5,5.4,14.0,484.0,406.3,322.69
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,464.97,374.08
2016,3,22,9,15,552.5,178.0,5.4,14.0,484.5,451.42,365.59
2016,3,22,9,30,274.0,267.0,5.4,14.0,435.0,410.13,331.54
2016,3,22,9,45,589.0,180.0,5.45,14.0,568.5,532.77,433.69
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,676.79,551.07
2016,3,22,10,15,913.5,94.5,5.55,14.0,734.0,722.4,586.26
2016,3,22,10,30,923.0,96.0,5.6,14.0,766.0,766.12,618.54
2016,3,22,10,45,932.0,95.5,5.65,14.0,791.5,805.32,647.23
2016,3,22,11,0,941.0,95.0,5.7,14.0,817.0,842.13,674.03
2016,3,22,11,15,945.0,96.0,5.75,14.0,833.5,873.79,696.97
2016,3,22,11,30,949.0,97.0,5.8,14.0,850.0,902.42,717.68
2016,3,22,11,45,951.5,97.0,5.85,14.0,859.0,925.55,734.41
2016,3,22,12,0,954.0,97.0,5.9,14.0,868.0,945.3,748.79
2016,3,22,12,15,954.0,97.0,6.0,14.0,868.0,959.35,759.43
2016,3,22,12,30,954.0,97.0,6.1,14.0,868.0,969.8,767.63
2016,3,22,12,45,949.0,98.0,6.2,14.0,859.0,973.12,770.79
2016,3,22,13,0,944.0,99.0,6.3,14.0,850.0,972.75,771.46
2016,3,22,13,15,940.0,98.5,6.4,14.0,833.5,968.03,769.09
2016,3,22,13,30,936.0,98.0,6.5,14.0,817.0,959.7,764.23
2016,3,22,13,45,928.0,97.5,6.65,14.0,792.0,944.23,754.47
2016,3,22,14,0,920.0,97.0,6.8,14.0,767.0,925.4,742.29
2016,3,22,14,15,910.5,95.5,6.85,14.0,735.5,900.94,725.46
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,873.47,706.39
2016,3,22,14,45,664.0,164.0,7.0,14.0,600.0,742.68,608.1
2016,3,22,15,0,427.0,234.0,7.1,14.0,496.0,608.62,499.03
2016,3,22,15,15,633.0,160.0,7.05,14.0,517.5,676.7,558.95
2016,3,22,15,30,839.0,86.0,7.0,14.0,539.0,721.78,597.03
2016,3,22,15,45,816.0,83.0,7.0,14.0,491.0,671.71,559.05
2016,3,22,16,0,793.0,80.0,7.0,14.0,443.0,620.96,519.13
2016,3,22,16,15,760.5,76.0,6.9,14.0,391.0,562.87,471.38
2016,3,22,16,30,728.0,72.0,6.8,14.0,339.0,505.59,423.12
2016,3,22,16,45,682.0,66.5,6.7,14.0,286.0,442.89,369.08
2016,3,22,17,0,636.0,61.0,6.6,14.0,233.0,381.2,314.47
2016,3,22,17,15,561.5,53.5,6.55,13.5,181.0,308.66,250.2
2016,3,22,17,30,487.0,46.0,6.5,13.0,129.0,242.98,190.52
2016,3,22,17,45,362.5,35.0,6.45,13.0,84.5,165.28,121.13
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,98.02,46.75
2016,3,22,18,15,119.0,12.0,6.35,13.0,20.0,35.84,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,32.5,11.5,4.7,12.0,13.5,11.3,0.0
2016,3,23,6,30,65.0,23.0,4.6,12.0,27.0,19.34,6.42
2016,3,23,6,45,125.5,42.0,4.5,12.5,59.5,34.41,24.03
2016,3,23,7,0,186.0,61.0,4.4,13.0,92.0,50.6,39.12
2016,3,23,7,15,219.0,81.0,4.25,13.0,130.5,83.0,57.28
2016,3,23,7,30,252.0,101.0,4.1,13.0,169.0,119.54,85.11
2016,3,23,7,45,280.0,117.5,3.95,13.5,208.0,156.14,115.08
2016,3,23,8,0,308.0,134.0,3.8,14.0,247.0,195.86,148.68
2016,3,23,8,15,310.0,156.0,3.65,14.0,284.0,235.82,183.74
2016,3,23,8,30,312.0,178.0,3.5,14.0,321.0,275.91,218.38
