Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,355.5,190.5,3.4,14.5,370.0,324.13,258.07
2016,3,23,9,0,399.0,203.0,3.3,15.0,419.0,376.54,300.54
2016,3,23,9,15,534.5,176.5,3.25,15.0,490.5,442.93,354.64
2016,3,23,9,30,670.0,150.0,3.2,15.0,562.0,521.8,418.1
2016,3,23,9,45,780.5,125.5,3.15,15.0,633.5,597.64,478.21
2016,3,23,10,0,891.0,101.0,3.1,15.0,705.0,679.62,541.81
2016,3,23,10,15,901.0,102.5,3.1,15.0,737.0,725.07,575.6
2016,3,23,10,30,911.0,104.0,3.1,15.0,769.0,768.71,606.24
2016,3,23,10,45,920.0,104.0,3.1,15.5,794.5,808.02,632.31
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,844.98,656.42
2016,3,23,11,15,933.0,104.5,3.15,16.0,836.5,875.8,677.58
2016,3,23,11,30,937.0,105.0,3.2,16.0,853.0,903.61,696.67
2016,3,23,11,45,940.0,105.0,3.3,16.0,862.0,926.9,712.99
2016,3,23,12,0,943.0,105.0,3.4,16.0,871.0,946.88,727.14
2016,3,23,12,15,943.0,105.0,3.6,16.0,871.0,960.76,737.88
2016,3,23,12,30,943.0,105.0,3.8,16.0,871.0,971.07,746.3
2016,3,23,12,45,810.0,166.5,4.05,16.0,820.0,926.27,716.63
2016,3,23,13,0,677.0,228.0,4.3,16.0,769.0,876.19,683.12
2016,3,23,13,15,796.5,169.5,4.45,16.0,793.5,920.36,716.56
2016,3,23,13,30,916.0,111.0,4.6,16.0,818.0,958.0,744.77
2016,3,23,13,45,904.5,111.5,4.85,16.0,792.5,940.63,734.96
2016,3,23,14,0,893.0,112.0,5.1,16.0,767.0,920.08,723.09
2016,3,23,14,15,744.0,158.0,5.25,16.0,688.0,835.19,663.34
2016,3,23,14,30,595.0,204.0,5.4,16.0,609.0,743.41,595.73
2016,3,23,14,45,586.0,193.5,5.55,16.0,574.0,711.1,573.25
2016,3,23,15,0,577.0,183.0,5.7,16.0,539.0,673.61,546.28
2016,3,23,15,15,687.5,143.0,5.75,15.5,537.5,701.47,572.32
2016,3,23,15,30,798.0,103.0,5.8,15.0,536.0,712.41,583.61
2016,3,23,15,45,770.0,99.5,5.85,15.0,487.0,659.65,544.18
2016,3,23,16,0,742.0,96.0,5.9,15.0,438.0,609.23,504.44
2016,3,23,16,15,692.0,87.0,5.9,15.0,377.0,536.74,446.11
2016,3,23,16,30,642.0,78.0,5.9,15.0,316.0,466.8,388.47
2016,3,23,16,45,566.0,79.5,5.9,15.0,266.0,398.32,330.25
2016,3,23,17,0,490.0,81.0,5.9,15.0,216.0,335.31,275.38
2016,3,23,17,15,422.5,69.0,5.9,14.5,167.5,266.32,215.26
2016,3,23,17,30,355.0,57.0,5.9,14.0,119.0,206.03,161.44
2016,3,23,17,45,250.0,41.5,5.9,13.5,78.0,136.83,100.76
2016,3,23,18,0,145.0,26.0,5.9,13.0,37.0,76.59,39.27
2016,3,23,18,15,72.5,13.0,5.85,13.0,18.5,27.53,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,79.5,13.0,6.65,13.0,18.5,12.78,0.0
2016,3,24,6,30,159.0,26.0,6.7,13.0,37.0,20.19,8.27
2016,3,24,6,45,272.5,40.0,6.75,13.5,79.0,30.38,20.57
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,45.45,29.5
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,84.0,48.93
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,131.35,82.41
2016,3,24,7,45,582.0,81.5,6.55,14.0,272.0,179.81,122.7
2016,3,24,8,0,629.0,89.0,6.5,14.0,323.0,233.37,169.89
2016,3,24,8,15,664.5,94.5,6.45,14.0,373.5,286.43,218.04
2016,3,24,8,30,700.0,100.0,6.4,14.0,424.0,342.71,268.77
2016,3,24,8,45,717.0,107.5,6.35,14.5,470.0,396.2,316.18
2016,3,24,9,0,734.0,115.0,6.3,15.0,516.0,450.39,362.87
2016,3,24,9,15,754.5,119.0,6.25,15.0,559.5,503.41,408.15
2016,3,24,9,30,775.0,123.0,6.2,15.0,603.0,557.71,453.35
2016,3,24,9,45,770.5,135.5,6.2,15.5,637.0,603.73,489.93
2016,3,24,10,0,766.0,148.0,6.2,16.0,671.0,648.4,524.41
2016,3,24,10,15,778.5,150.0,6.15,16.0,702.0,692.05,558.62
2016,3,24,10,30,791.0,152.0,6.1,16.0,733.0,733.92,590.88
2016,3,24,10,45,809.5,148.5,6.1,16.0,760.0,773.59,620.2
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,811.83,647.99
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,842.63,669.92
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,870.86,689.92
2016,3,24,11,45,846.0,146.0,6.0,16.0,830.5,894.31,706.65
2016,3,24,12,0,852.0,145.0,6.0,16.0,840.0,914.85,721.33
2016,3,24,12,15,853.0,145.0,6.1,16.0,841.0,928.9,731.93
2016,3,24,12,30,854.0,145.0,6.2,16.0,842.0,939.71,740.32
2016,3,24,12,45,870.5,135.0,6.3,16.0,839.5,950.79,749.08
2016,3,24,13,0,887.0,125.0,6.4,16.0,837.0,953.17,751.66
2016,3,24,13,15,883.0,124.5,6.5,16.0,821.5,948.53,749.31
2016,3,24,13,30,879.0,124.0,6.6,16.0,806.0,940.5,744.63
2016,3,24,13,45,873.0,122.5,6.7,16.0,782.5,926.25,735.51
2016,3,24,14,0,867.0,121.0,6.8,16.0,759.0,914.31,728.19
2016,3,24,14,15,857.0,119.0,6.85,16.0,727.5,889.66,711.27
2016,3,24,14,30,847.0,117.0,6.9,16.0,696.0,862.14,692.27
2016,3,24,14,45,832.5,115.0,6.95,16.0,658.0,828.22,668.38
2016,3,24,15,0,818.0,113.0,7.0,16.0,620.0,792.06,642.67
2016,3,24,15,15,799.0,110.0,7.0,15.5,576.5,749.32,612.72
2016,3,24,15,30,780.0,107.0,7.0,15.0,533.0,705.12,581.23
2016,3,24,15,45,742.0,107.0,7.0,15.0,483.0,652.51,540.93
2016,3,24,16,0,704.0,107.0,7.0,15.0,433.0,597.98,497.24
2016,3,24,16,15,668.0,101.0,7.0,15.0,382.0,539.02,449.27
2016,3,24,16,30,632.0,95.0,7.0,15.0,331.0,481.39,401.25
2016,3,24,16,45,589.0,86.0,7.0,15.0,279.5,418.52,347.77
2016,3,24,17,0,546.0,77.0,7.0,15.0,228.0,358.48,295.24
2016,3,24,17,15,472.5,66.5,6.95,14.5,177.5,287.13,232.7
2016,3,24,17,30,399.0,56.0,6.9,14.0,127.0,222.59,174.94
2016,3,24,17,45,286.0,41.5,6.9,14.0,83.5,148.34,109.56
2016,3,24,18,0,173.0,27.0,6.9,14.0,40.0,85.77,46.93
2016,3,24,18,15,86.5,13.5,6.85,13.5,20.0,31.0,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,15.0,6.85,12.0,21.0,14.74,0.0
2016,3,25,6,30,169.0,30.0,6.9,12.0,42.0,23.4,11.69
2016,3,25,6,45,284.0,44.5,7.0,12.5,86.0,33.9,23.83
2016,3,25,7,0,399.0,59.0,7.1,13.0,130.0,51.1,33.1
2016,3,25,7,15,473.5,68.5,7.15,13.0,181.0,91.07,54.19
2016,3,25,7,30,548.0,78.0,7.2,13.0,232.0,138.98,88.61
2016,3,25,7,45,602.0,84.5,7.25,13.5,284.5,188.77,129.94
2016,3,25,8,0,656.0,91.0,7.3,14.0,337.0,244.47,178.71
2016,3,25,8,15,690.5,96.0,7.35,14.0,388.0,298.41,227.93
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,355.41,279.59
2016,3,25,8,45,755.5,103.0,7.45,14.5,488.0,410.65,328.67
2016,3,25,9,0,786.0,105.0,7.5,15.0,537.0,469.15,379.26
2016,3,25,9,15,804.0,108.0,7.5,15.0,580.5,522.22,425.08
2016,3,25,9,30,822.0,111.0,7.5,15.0,624.0,575.38,469.92
2016,3,25,9,45,837.5,112.5,7.5,15.0,662.0,625.32,511.29
2016,3,25,10,0,853.0,114.0,7.5,15.0,700.0,674.53,551.26
2016,3,25,10,15,862.5,115.5,7.45,15.0,731.0,718.57,586.27
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,759.4,616.6
2016,3,25,10,45,880.0,118.0,7.35,15.0,786.0,797.62,644.75
2016,3,25,11,0,888.0,119.0,7.3,15.0,810.0,833.55,671.01
2016,3,25,11,15,892.0,119.5,7.25,15.0,826.5,863.19,692.44
2016,3,25,11,30,896.0,120.0,7.2,15.0,843.0,889.96,711.72
2016,3,25,11,45,898.5,120.5,7.2,15.5,851.5,912.44,726.62
2016,3,25,12,0,901.0,121.0,7.2,16.0,860.0,931.74,739.19
2016,3,25,12,15,901.0,121.0,7.2,16.0,860.0,944.99,748.81
2016,3,25,12,30,901.0,121.0,7.2,16.0,860.0,954.84,756.07
2016,3,25,12,45,905.0,117.0,7.25,16.0,853.5,960.71,760.79
2016,3,25,13,0,909.0,113.0,7.3,16.0,847.0,963.06,763.09
2016,3,25,13,15,905.0,112.5,7.4,16.0,830.5,958.23,760.49
2016,3,25,13,30,901.0,112.0,7.5,16.0,814.0,949.93,755.49
2016,3,25,13,45,895.0,110.0,7.6,16.0,790.0,934.78,745.54
2016,3,25,14,0,889.0,108.0,7.7,16.0,766.0,916.34,733.23
2016,3,25,14,15,879.5,106.5,7.75,15.5,734.5,892.2,717.89
2016,3,25,14,30,870.0,105.0,7.8,15.0,703.0,865.17,700.31
2016,3,25,14,45,857.5,102.5,7.9,15.0,665.0,836.83,680.51
2016,3,25,15,0,845.0,100.0,8.0,15.0,627.0,800.96,654.81
2016,3,25,15,15,827.5,97.5,8.05,15.0,583.5,759.03,624.1
2016,3,25,15,30,810.0,95.0,8.1,15.0,540.0,715.5,591.85
2016,3,25,15,45,783.0,92.5,8.2,15.0,491.5,663.96,552.94
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,612.11,511.78
2016,3,25,16,15,722.0,85.5,8.35,14.5,391.5,556.0,466.55
2016,3,25,16,30,688.0,81.0,8.4,14.0,340.0,498.84,419.22
2016,3,25,16,45,631.0,76.5,8.45,14.0,286.5,431.03,360.91
2016,3,25,17,0,574.0,72.0,8.5,14.0,233.0,367.27,304.64
2016,3,25,17,15,499.5,63.0,8.5,13.5,182.0,295.63,241.24
2016,3,25,17,30,425.0,54.0,8.5,13.0,131.0,230.87,182.69
2016,3,25,17,45,299.0,41.5,8.5,13.0,86.5,152.69,113.73
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,89.03,51.63
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,32.12,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,138.5,13.0,5.05,13.0,24.0,12.78,0.0
2016,3,26,6,30,277.0,26.0,5.1,13.0,48.0,19.96,9.79
2016,3,26,6,45,388.5,36.0,5.2,13.5,93.0,26.42,17.34
2016,3,26,7,0,500.0,46.0,5.3,14.0,138.0,43.51,24.02
2016,3,26,7,15,567.5,53.0,5.3,14.0,189.5,86.2,45.81
2016,3,26,7,30,635.0,60.0,5.3,14.0,241.0,136.69,82.43
2016,3,26,7,45,678.0,65.0,5.3,14.5,293.0,190.18,127.61
2016,3,26,8,0,721.0,70.0,5.3,15.0,345.0,245.96,177.09
2016,3,26,8,15,751.5,73.5,5.3,15.0,395.5,300.67,227.13
2016,3,26,8,30,782.0,77.0,5.3,15.0,446.0,357.88,278.87
2016,3,26,8,45,805.5,79.5,5.3,15.5,494.0,413.39,327.85
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,470.03,376.38
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,524.55,422.61
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,577.52,466.48
2016,3,26,9,45,871.0,89.5,5.3,16.0,665.0,626.28,506.02
2016,3,26,10,0,881.0,92.0,5.3,16.0,702.0,673.72,543.64
2016,3,26,10,15,889.5,93.5,5.3,16.0,732.5,717.56,576.57
2016,3,26,10,30,898.0,95.0,5.3,16.0,763.0,759.5,606.97
2016,3,26,10,45,901.0,97.5,5.3,16.5,786.0,796.09,631.98
2016,3,26,11,0,904.0,100.0,5.3,17.0,809.0,830.01,654.82
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.5,859.91,676.15
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,886.9,695.38
2016,3,26,11,45,913.5,101.5,5.5,17.0,848.0,908.64,711.18
2016,3,26,12,0,915.0,102.0,5.6,17.0,856.0,927.11,724.76
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.5,939.9,734.39
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,949.23,741.7
2016,3,26,12,45,905.0,105.5,5.95,17.0,844.5,950.94,743.98
2016,3,26,13,0,896.0,109.0,6.1,17.0,834.0,949.12,743.89
2016,3,26,13,15,891.0,108.0,6.2,16.5,817.5,942.74,741.78
2016,3,26,13,30,886.0,107.0,6.3,16.0,801.0,932.95,737.3
2016,3,26,13,45,870.0,110.5,6.4,16.0,774.5,914.71,725.3
2016,3,26,14,0,854.0,114.0,6.5,16.0,748.0,893.55,711.2
2016,3,26,14,15,844.0,112.5,6.6,16.0,717.0,874.84,698.96
2016,3,26,14,30,834.0,111.0,6.7,16.0,686.0,847.98,680.6
2016,3,26,14,45,811.5,112.0,6.8,16.0,647.0,810.86,654.45
2016,3,26,15,0,789.0,113.0,6.9,16.0,608.0,771.99,626.77
2016,3,26,15,15,770.0,110.0,6.9,16.0,565.0,729.97,596.11
2016,3,26,15,30,751.0,107.0,6.9,16.0,522.0,686.61,564.12
2016,3,26,15,45,696.5,107.5,6.9,16.0,465.5,623.73,515.58
2016,3,26,16,0,642.0,108.0,6.9,16.0,409.0,560.43,464.82
2016,3,26,16,15,606.0,101.5,6.8,15.5,360.5,503.36,419.12
2016,3,26,16,30,570.0,95.0,6.7,15.0,312.0,447.82,373.49
2016,3,26,16,45,500.5,92.5,6.65,15.0,262.0,380.78,316.43
2016,3,26,17,0,431.0,90.0,6.6,15.0,212.0,317.48,261.53
2016,3,26,17,15,365.0,77.0,6.5,14.5,165.0,252.84,205.19
2016,3,26,17,30,299.0,64.0,6.4,14.0,118.0,194.65,153.56
2016,3,26,17,45,207.0,47.0,6.3,14.0,78.5,130.38,97.22
2016,3,26,18,0,115.0,30.0,6.2,14.0,39.0,70.85,41.88
2016,3,26,18,15,57.5,15.0,6.1,14.0,19.5,26.71,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,104.5,15.5,5.2,13.0,24.5,15.24,0.0
2016,3,27,6,30,209.0,31.0,5.2,13.0,49.0,23.97,13.48
2016,3,27,6,45,325.5,43.5,5.2,13.5,94.0,33.1,23.24
2016,3,27,7,0,442.0,56.0,5.2,14.0,139.0,53.35,32.05
2016,3,27,7,15,513.5,64.5,5.1,14.0,190.5,94.48,54.47
2016,3,27,7,30,585.0,73.0,5.0,14.0,242.0,144.02,90.8
2016,3,27,7,45,292.5,99.0,4.95,14.0,183.5,145.09,105.69
2016,3,27,8,0,0.0,125.0,4.9,14.0,125.0,118.78,95.02
2016,3,27,8,15,7.0,148.0,4.9,14.0,151.5,142.94,114.78
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,168.03,135.15
2016,3,27,8,45,162.5,201.5,4.95,14.0,292.0,259.13,208.79
2016,3,27,9,0,311.0,232.0,5.0,14.0,406.0,367.85,296.84
2016,3,27,9,15,568.0,172.0,5.2,14.0,520.0,465.11,377.17
2016,3,27,9,30,825.0,112.0,5.4,14.0,634.0,584.08,474.98
2016,3,27,9,45,539.5,216.5,5.65,14.5,566.0,546.91,442.73
2016,3,27,10,0,254.0,321.0,5.9,15.0,498.0,483.09,387.54
2016,3,27,10,15,228.0,340.5,6.05,15.0,505.0,494.58,396.16
2016,3,27,10,30,202.0,360.0,6.2,15.0,512.0,505.33,403.76
2016,3,27,10,45,256.5,362.0,6.4,15.0,561.0,562.15,449.15
2016,3,27,11,0,311.0,364.0,6.6,15.0,610.0,618.87,494.15
2016,3,27,11,15,367.5,352.0,6.65,15.0,647.5,665.27,531.06
2016,3,27,11,30,424.0,340.0,6.7,15.0,685.0,717.73,572.3
2016,3,27,11,45,292.0,376.0,6.75,15.0,614.5,645.36,513.41
2016,3,27,12,0,160.0,412.0,6.8,15.0,544.0,565.65,448.3
2016,3,27,12,15,181.5,411.0,6.85,15.0,561.0,588.58,466.94
2016,3,27,12,30,203.0,410.0,6.9,15.0,578.0,611.25,485.12
2016,3,27,12,45,559.0,264.0,7.0,15.0,720.0,805.72,645.33
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,978.57,776.87
2016,3,27,13,15,744.5,191.5,7.2,15.0,789.5,907.53,724.57
2016,3,27,13,30,574.0,265.0,7.3,15.0,717.0,822.78,659.45
2016,3,27,13,45,729.0,193.0,7.45,15.0,748.5,886.43,711.82
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,929.93,745.71
2016,3,27,14,15,875.0,119.0,7.7,14.5,749.0,911.15,734.39
2016,3,27,14,30,866.0,117.0,7.8,14.0,718.0,883.89,716.86
2016,3,27,14,45,849.0,116.5,7.95,14.0,679.0,848.82,692.1
2016,3,27,15,0,832.0,116.0,8.1,14.0,640.0,811.59,665.49
2016,3,27,15,15,813.0,112.5,8.15,14.0,595.5,767.61,633.11
2016,3,27,15,30,794.0,109.0,8.2,14.0,551.0,722.14,599.26
2016,3,27,15,45,730.0,105.5,8.3,14.0,484.0,646.32,540.41
2016,3,27,16,0,666.0,102.0,8.4,14.0,417.0,570.72,479.21
2016,3,27,16,15,651.0,92.0,8.4,13.5,371.5,521.67,439.77
2016,3,27,16,30,636.0,82.0,8.4,13.0,326.0,472.21,398.76
2016,3,27,16,45,540.5,88.5,8.4,13.0,274.0,398.46,334.92
2016,3,27,17,0,445.0,95.0,8.4,13.0,222.0,330.51,275.17
2016,3,27,17,15,381.0,81.0,8.4,13.0,174.0,264.75,216.84
2016,3,27,17,30,317.0,67.0,8.4,13.0,126.0,205.2,163.17
2016,3,27,17,45,216.0,50.0,8.45,13.0,84.0,136.98,103.19
2016,3,27,18,0,115.0,33.0,8.5,13.0,42.0,75.36,46.62
2016,3,27,18,15,57.5,16.5,8.55,13.0,21.0,28.27,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,136.0,16.0,10.1,11.0,28.5,12.44,0.0
2016,3,28,6,30,272.0,32.0,10.1,11.0,57.0,25.19,15.04
2016,3,28,6,45,393.0,42.5,10.1,11.5,105.0,31.81,22.36
2016,3,28,7,0,514.0,53.0,10.1,12.0,153.0,54.38,30.75
2016,3,28,7,15,583.0,60.5,10.0,12.0,206.5,98.96,55.58
2016,3,28,7,30,652.0,68.0,9.9,12.0,260.0,151.57,95.22
2016,3,28,7,45,699.5,72.5,9.85,12.0,314.5,204.86,141.42
2016,3,28,8,0,747.0,77.0,9.8,12.0,369.0,265.11,196.05
2016,3,28,8,15,444.5,142.5,9.7,12.0,323.0,271.25,214.06
2016,3,28,8,30,142.0,208.0,9.6,12.0,277.0,247.09,200.97
2016,3,28,8,45,250.5,216.0,9.55,12.0,352.0,309.83,253.05
2016,3,28,9,0,359.0,224.0,9.5,12.0,427.0,384.49,315.54
2016,3,28,9,15,622.5,159.5,9.45,12.0,543.5,483.94,400.08
2016,3,28,9,30,886.0,95.0,9.4,12.0,660.0,605.99,503.36
2016,3,28,9,45,896.5,97.5,9.35,12.0,698.0,656.2,545.53
2016,3,28,10,0,907.0,100.0,9.3,12.0,736.0,705.07,585.87
2016,3,28,10,15,916.5,101.5,9.25,12.0,768.0,750.64,621.45
2016,3,28,10,30,926.0,103.0,9.2,12.0,800.0,794.3,654.62
2016,3,28,10,45,930.5,105.0,9.2,12.5,824.0,832.43,682.14
2016,3,28,11,0,935.0,107.0,9.2,13.0,848.0,867.9,707.41
2016,3,28,11,15,750.0,197.5,9.2,13.0,799.5,836.81,682.73
2016,3,28,11,30,565.0,288.0,9.2,13.0,751.0,788.03,640.3
2016,3,28,11,45,468.5,332.0,9.25,13.0,718.5,761.93,617.23
2016,3,28,12,0,372.0,376.0,9.3,13.0,686.0,725.61,586.09
2016,3,28,12,15,437.5,346.0,9.3,13.0,710.0,767.79,621.09
2016,3,28,12,30,503.0,316.0,9.3,13.0,734.0,804.21,651.53
2016,3,28,12,45,530.5,303.0,9.3,13.0,740.0,821.45,665.91
2016,3,28,13,0,558.0,290.0,9.3,13.0,746.0,836.53,678.73
2016,3,28,13,15,553.0,283.5,9.3,13.0,728.0,825.83,670.98
2016,3,28,13,30,548.0,277.0,9.3,13.0,710.0,812.82,661.56
2016,3,28,13,45,310.5,310.5,9.35,13.0,554.5,619.36,505.04
2016,3,28,14,0,73.0,344.0,9.4,13.0,399.0,421.35,340.49
2016,3,28,14,15,471.0,230.0,9.4,13.0,560.5,676.34,557.79
2016,3,28,14,30,869.0,116.0,9.4,13.0,722.0,887.13,727.46
2016,3,28,14,45,853.5,114.0,9.45,13.0,682.5,851.5,700.78
2016,3,28,15,0,838.0,112.0,9.5,13.0,643.0,813.63,672.92
2016,3,28,15,15,664.0,150.5,9.4,13.0,553.0,697.88,582.25
2016,3,28,15,30,490.0,189.0,9.3,13.0,463.0,584.29,487.99
2016,3,28,15,45,618.0,144.5,9.25,13.0,459.0,611.38,513.38
2016,3,28,16,0,746.0,100.0,9.2,13.0,455.0,622.97,525.27
2016,3,28,16,15,389.5,123.5,9.05,12.5,307.5,390.88,330.41
2016,3,28,16,30,33.0,147.0,8.9,12.0,160.0,173.17,142.46
2016,3,28,16,45,303.5,112.0,8.8,12.0,201.5,289.56,243.95
2016,3,28,17,0,574.0,77.0,8.7,12.0,243.0,375.48,314.43
2016,3,28,17,15,500.0,68.0,8.55,12.0,191.0,303.56,249.81
2016,3,28,17,30,426.0,59.0,8.4,12.0,139.0,238.42,190.41
2016,3,28,17,45,309.5,45.5,8.3,12.0,94.0,161.76,122.38
2016,3,28,18,0,193.0,32.0,8.2,12.0,49.0,99.42,63.86
2016,3,28,18,15,96.5,16.0,8.05,12.0,24.5,36.1,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,116.5,17.5,4.35,11.0,29.0,13.64,0.0
2016,3,29,6,30,233.0,35.0,4.2,11.0,58.0,27.02,16.95
2016,3,29,6,45,351.0,46.5,4.05,11.5,105.0,35.25,25.5
2016,3,29,7,0,469.0,58.0,3.9,12.0,152.0,59.67,35.12
2016,3,29,7,15,538.5,66.0,3.7,12.0,204.5,102.32,59.8
2016,3,29,7,30,608.0,74.0,3.5,12.0,257.0,153.11,98.13
2016,3,29,7,45,665.5,77.5,3.3,12.5,312.0,205.18,142.04
2016,3,29,8,0,723.0,81.0,3.1,13.0,367.0,263.4,192.98
2016,3,29,8,15,754.5,85.0,2.95,13.0,419.0,321.41,245.15
2016,3,29,8,30,786.0,89.0,2.8,13.0,471.0,379.93,296.98
2016,3,29,8,45,815.0,90.0,2.65,13.0,521.0,436.79,346.32
2016,3,29,9,0,844.0,91.0,2.5,13.0,571.0,495.31,395.47
2016,3,29,9,15,860.5,93.5,2.35,13.0,615.0,549.96,440.03
2016,3,29,9,30,877.0,96.0,2.2,13.0,659.0,604.91,483.23
2016,3,29,9,45,893.0,96.5,2.05,13.5,698.5,656.17,521.29
2016,3,29,10,0,909.0,97.0,1.9,14.0,738.0,706.54,557.21
2016,3,29,10,15,918.0,98.5,1.7,14.0,769.5,751.78,587.01
2016,3,29,10,30,927.0,100.0,1.5,14.0,801.0,795.06,614.21
2016,3,29,10,45,934.5,100.5,1.3,14.5,825.5,833.97,636.31
2016,3,29,11,0,942.0,101.0,1.1,15.0,850.0,870.38,655.79
2016,3,29,11,15,946.0,101.5,1.2,15.0,866.5,901.16,676.83
2016,3,29,11,30,950.0,102.0,1.3,15.0,883.0,928.88,695.93
2016,3,29,11,45,952.0,102.5,1.4,15.0,891.5,951.64,711.83
2016,3,29,12,0,954.0,103.0,1.5,15.0,900.0,971.02,725.64
2016,3,29,12,15,953.5,103.0,1.75,15.0,899.5,984.11,737.58
2016,3,29,12,30,953.0,103.0,2.0,15.0,899.0,993.59,747.08
2016,3,29,12,45,951.0,102.5,2.3,15.0,890.0,997.5,753.37
2016,3,29,13,0,949.0,102.0,2.6,15.0,881.0,997.72,757.03
2016,3,29,13,15,945.0,101.0,2.85,15.0,864.0,991.89,755.98
2016,3,29,13,30,941.0,100.0,3.1,15.0,847.0,982.42,752.41
2016,3,29,13,45,933.5,99.5,3.35,15.0,821.5,966.75,744.47
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,947.7,734.06
2016,3,29,14,15,917.0,97.5,3.75,14.5,764.0,923.0,720.24
2016,3,29,14,30,908.0,96.0,3.9,14.0,732.0,895.25,704.12
2016,3,29,14,45,894.0,95.0,4.1,14.0,692.5,861.01,682.04
2016,3,29,15,0,880.0,94.0,4.3,14.0,653.0,824.39,658.15
2016,3,29,15,15,863.0,91.5,4.4,14.0,608.5,786.2,632.38
2016,3,29,15,30,846.0,89.0,4.5,14.0,564.0,741.54,601.33
2016,3,29,15,45,821.0,86.5,4.6,14.0,514.5,689.75,564.31
2016,3,29,16,0,796.0,84.0,4.7,14.0,465.0,637.45,525.51
2016,3,29,16,15,764.5,80.0,4.7,13.5,412.5,579.21,480.23
2016,3,29,16,30,733.0,76.0,4.7,13.0,360.0,521.71,434.1
2016,3,29,16,45,687.0,70.5,4.7,13.0,306.5,457.96,380.54
2016,3,29,17,0,641.0,65.0,4.7,13.0,253.0,395.29,326.33
2016,3,29,17,15,573.0,58.0,4.65,12.5,200.0,324.82,264.71
2016,3,29,17,30,505.0,51.0,4.6,12.0,147.0,260.5,206.78
2016,3,29,17,45,393.5,40.0,4.55,12.0,100.5,184.35,139.02
2016,3,29,18,0,282.0,29.0,4.5,12.0,54.0,120.43,78.48
2016,3,29,18,15,141.0,14.5,4.5,12.0,27.0,44.23,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,116.0,18.5,2.4,11.0,30.0,14.39,0.0
2016,3,30,6,30,232.0,37.0,2.4,11.0,60.0,28.53,18.53
2016,3,30,6,45,336.0,49.5,2.4,11.5,106.0,37.15,27.28
2016,3,30,7,0,440.0,62.0,2.4,12.0,152.0,64.28,38.78
2016,3,30,7,15,508.0,71.0,2.4,12.0,203.5,106.22,64.03
2016,3,30,7,30,576.0,80.0,2.4,12.0,255.0,156.17,102.06
2016,3,30,7,45,377.5,122.5,2.4,12.0,245.5,187.51,138.66
2016,3,30,8,0,179.0,165.0,2.4,12.0,236.0,199.34,157.11
2016,3,30,8,15,201.5,186.5,2.45,12.0,277.0,238.17,189.67
2016,3,30,8,30,224.0,208.0,2.5,12.0,318.0,279.45,223.98
2016,3,30,8,45,217.0,231.5,2.65,12.5,347.0,312.07,250.76
2016,3,30,9,0,210.0,255.0,2.8,13.0,376.0,343.84,276.18
2016,3,30,9,15,518.0,184.0,2.9,13.0,511.5,454.95,366.8
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,594.44,478.53
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,644.42,517.85
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,693.56,556.29
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,737.53,589.45
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,778.22,618.92
2016,3,30,10,45,882.5,120.5,3.75,13.0,809.5,816.19,646.3
2016,3,30,11,0,891.0,121.0,3.9,13.0,834.0,851.88,671.97
2016,3,30,11,15,895.0,122.0,3.95,13.0,850.0,881.81,692.95
2016,3,30,11,30,899.0,123.0,4.0,13.0,866.0,908.86,711.91
2016,3,30,11,45,902.5,122.5,4.1,13.5,874.0,930.94,726.31
2016,3,30,12,0,906.0,122.0,4.2,14.0,882.0,949.86,738.53
2016,3,30,12,15,906.0,122.0,4.25,14.0,881.5,962.81,747.7
2016,3,30,12,30,906.0,122.0,4.3,14.0,881.0,972.35,754.85
2016,3,30,12,45,908.0,119.0,4.35,14.0,873.5,977.14,758.84
2016,3,30,13,0,910.0,116.0,4.4,14.0,866.0,978.41,760.53
2016,3,30,13,15,906.0,115.0,4.45,14.0,849.5,972.67,757.45
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,963.44,752.09
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,948.44,742.75
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,930.16,731.17
2016,3,30,14,15,881.0,109.5,4.65,14.0,752.5,906.06,715.44
2016,3,30,14,30,872.0,108.0,4.7,14.0,721.0,879.06,697.61
2016,3,30,14,45,859.5,105.5,4.8,14.0,682.5,850.34,678.79
2016,3,30,15,0,847.0,103.0,4.9,14.0,644.0,814.04,654.17
2016,3,30,15,15,829.5,100.0,4.95,13.5,600.0,771.1,625.22
2016,3,30,15,30,812.0,97.0,5.0,13.0,556.0,726.56,594.58
2016,3,30,15,45,788.5,93.5,5.1,13.0,507.5,675.89,557.72
2016,3,30,16,0,765.0,90.0,5.2,13.0,459.0,624.66,518.8
2016,3,30,16,15,733.0,85.5,5.25,13.0,407.5,566.76,472.51
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,511.9,427.34
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,447.64,373.22
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,386.42,320.06
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,316.07,258.45
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,251.96,200.77
2016,3,30,17,45,363.0,42.5,5.3,12.0,100.0,177.65,134.65
2016,3,30,18,0,254.0,31.0,5.3,12.0,54.0,115.25,76.54
2016,3,30,18,15,127.0,15.5,5.25,12.0,27.0,48.74,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.68,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,17.36,9.18
2016,3,31,6,45,0.0,31.5,2.0,12.0,31.5,30.41,21.34
2016,3,31,7,0,0.0,45.0,2.0,12.0,45.0,43.47,31.62
2016,3,31,7,15,0.0,60.0,2.0,12.0,60.0,57.75,44.05
2016,3,31,7,30,0.0,75.0,2.0,12.0,75.0,71.96,56.24
2016,3,31,7,45,0.0,90.0,2.0,12.0,90.0,86.26,68.3
2016,3,31,8,0,0.0,105.0,2.0,12.0,105.0,100.62,80.24
2016,3,31,8,15,9.5,143.5,2.0,12.0,148.5,139.94,112.66
2016,3,31,8,30,19.0,182.0,2.0,12.0,192.0,180.52,145.67
2016,3,31,8,45,37.0,212.5,2.0,12.5,233.5,217.53,175.04
2016,3,31,9,0,55.0,243.0,2.0,13.0,275.0,258.04,206.89
2016,3,31,9,15,460.5,170.0,2.1,13.0,468.0,412.48,332.68
2016,3,31,9,30,866.0,97.0,2.2,13.0,661.0,605.59,484.98
2016,3,31,9,45,880.5,98.0,2.3,13.5,699.0,655.87,522.47
2016,3,31,10,0,895.0,99.0,2.4,14.0,737.0,705.16,559.31
2016,3,31,10,15,904.0,100.5,2.5,14.0,768.5,749.76,591.13
2016,3,31,10,30,913.0,102.0,2.6,14.0,800.0,792.43,621.26
2016,3,31,10,45,920.0,102.0,2.75,14.0,824.0,829.87,647.85
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,864.81,672.63
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,895.55,693.75
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,923.3,712.79
2016,3,31,11,45,938.0,103.5,3.15,14.5,888.5,945.47,727.41
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,964.34,739.83
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,977.55,750.19
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,987.22,758.25
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.0,992.52,763.74
2016,3,31,13,0,945.0,98.0,4.2,15.0,880.0,994.17,766.8
2016,3,31,13,15,941.5,97.5,4.4,15.0,863.5,989.15,765.38
2016,3,31,13,30,938.0,97.0,4.6,15.0,847.0,980.54,761.86
2016,3,31,13,45,931.5,96.0,4.85,15.0,822.0,965.08,753.88
2016,3,31,14,0,925.0,95.0,5.1,15.0,797.0,946.24,743.38
2016,3,31,14,15,916.5,93.5,5.2,14.5,765.0,921.81,729.09
2016,3,31,14,30,908.0,92.0,5.3,14.0,733.0,894.33,712.46
2016,3,31,14,45,895.5,90.5,5.4,14.0,694.5,860.62,689.72
2016,3,31,15,0,883.0,89.0,5.5,14.0,656.0,824.45,664.96
2016,3,31,15,15,867.5,87.0,5.55,14.0,612.5,783.13,635.82
2016,3,31,15,30,852.0,85.0,5.6,14.0,569.0,744.38,608.34
2016,3,31,15,45,523.5,146.0,5.7,14.0,435.5,544.87,450.83
2016,3,31,16,0,195.0,207.0,5.8,14.0,302.0,355.8,293.2
2016,3,31,16,15,472.0,139.5,5.8,13.5,334.5,462.43,386.04
2016,3,31,16,30,749.0,72.0,5.8,13.0,367.0,528.91,442.95
2016,3,31,16,45,705.0,67.5,5.85,13.0,313.5,464.42,388.02
2016,3,31,17,0,661.0,63.0,5.9,13.0,260.0,404.59,335.68
2016,3,31,17,15,596.5,56.5,5.8,13.0,207.5,334.97,273.78
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,271.13,215.51
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,195.07,147.57
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,130.85,87.69
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,56.06,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,17.0,3.75,12.0,17.0,16.41,2.58
2016,4,1,6,30,0.0,34.0,3.7,12.0,34.0,32.26,22.03
2016,4,1,6,45,9.5,55.0,3.7,12.0,57.5,51.04,39.58
2016,4,1,7,0,19.0,76.0,3.7,12.0,81.0,69.32,53.08
2016,4,1,7,15,27.5,98.0,3.65,12.0,106.0,91.82,71.89
2016,4,1,7,30,36.0,120.0,3.6,12.0,131.0,115.66,91.75
2016,4,1,7,45,42.5,141.0,3.55,12.0,157.0,139.43,111.58
2016,4,1,8,0,49.0,162.0,3.5,12.0,183.0,164.09,132.06
2016,4,1,8,15,69.0,188.0,3.5,12.0,220.5,198.53,160.21
2016,4,1,8,30,89.0,214.0,3.5,12.0,258.0,235.39,190.27
2016,4,1,8,45,71.0,229.0,3.5,12.5,266.5,247.8,200.03
2016,4,1,9,0,53.0,244.0,3.5,13.0,275.0,258.19,207.79
2016,4,1,9,15,236.0,250.0,3.45,13.0,403.0,367.49,296.6
2016,4,1,9,30,419.0,256.0,3.4,13.0,531.0,495.56,398.57
2016,4,1,9,45,657.0,178.0,3.4,13.0,637.0,594.51,478.64
2016,4,1,10,0,895.0,100.0,3.4,13.0,743.0,709.08,569.44
2016,4,1,10,15,903.5,101.5,3.35,13.0,774.0,753.28,600.23
2016,4,1,10,30,912.0,103.0,3.3,13.0,805.0,795.51,629.7
2016,4,1,10,45,919.5,103.0,3.3,13.5,829.0,833.27,654.7
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,868.55,677.7
2016,4,1,11,15,931.0,104.0,3.25,14.0,868.5,899.23,698.23
2016,4,1,11,30,935.0,105.0,3.2,14.0,884.0,926.91,716.59
2016,4,1,11,45,938.0,104.5,3.2,14.0,892.0,949.02,731.42
2016,4,1,12,0,941.0,104.0,3.2,14.0,900.0,967.82,744.07
2016,4,1,12,15,940.5,104.0,3.25,14.0,899.5,980.5,752.99
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,989.63,759.65
2016,4,1,12,45,939.0,103.0,3.35,14.0,890.5,993.64,762.95
2016,4,1,13,0,938.0,102.0,3.4,14.0,882.0,994.02,763.94
2016,4,1,13,15,934.5,101.0,3.5,14.0,865.0,988.43,761.36
2016,4,1,13,30,931.0,100.0,3.6,14.0,848.0,979.26,756.45
2016,4,1,13,45,925.5,98.5,3.75,14.5,823.5,964.19,746.46
2016,4,1,14,0,920.0,97.0,3.9,15.0,799.0,945.73,734.17
2016,4,1,14,15,911.5,95.5,4.05,14.5,767.0,921.33,720.39
2016,4,1,14,30,903.0,94.0,4.2,14.0,735.0,893.9,704.32
2016,4,1,14,45,891.0,92.5,4.4,14.0,696.5,860.67,683.27
2016,4,1,15,0,879.0,91.0,4.6,14.0,658.0,824.97,660.15
2016,4,1,15,15,863.0,88.5,4.7,14.0,614.0,782.76,631.16
2016,4,1,15,30,847.0,86.0,4.8,14.0,570.0,743.17,603.74
2016,4,1,15,45,824.5,83.5,4.95,14.0,521.0,692.92,567.88
2016,4,1,16,0,802.0,81.0,5.1,14.0,472.0,641.97,530.54
2016,4,1,16,15,772.5,77.0,5.1,13.5,420.5,584.52,485.78
2016,4,1,16,30,743.0,73.0,5.1,13.0,369.0,527.67,440.08
2016,4,1,16,45,699.0,68.5,5.2,13.0,315.0,463.37,386.2
2016,4,1,17,0,655.0,64.0,5.3,13.0,261.0,403.77,334.46
2016,4,1,17,15,591.5,57.0,5.2,13.0,208.5,334.2,272.92
2016,4,1,17,30,528.0,50.0,5.1,13.0,156.0,270.34,214.89
2016,4,1,17,45,423.0,40.5,5.05,13.0,108.5,196.19,148.68
2016,4,1,18,0,318.0,31.0,5.0,13.0,61.0,133.38,90.47
2016,4,1,18,15,159.0,15.5,4.9,12.5,30.5,57.61,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,134.5,20.5,2.05,11.0,36.0,15.77,3.95
2016,4,2,6,30,269.0,41.0,2.0,11.0,72.0,31.39,21.58
2016,4,2,6,45,346.0,56.0,1.95,11.0,118.0,41.87,31.72
2016,4,2,7,0,423.0,71.0,1.9,11.0,164.0,76.29,47.36
2016,4,2,7,15,486.0,81.0,1.8,11.0,215.5,119.26,75.57
2016,4,2,7,30,549.0,91.0,1.7,11.0,267.0,168.73,114.34
2016,4,2,7,45,585.0,101.0,1.65,11.5,318.0,219.37,157.87
2016,4,2,8,0,621.0,111.0,1.6,12.0,369.0,273.83,205.4
2016,4,2,8,15,654.0,117.5,1.55,12.0,419.5,327.57,252.6
2016,4,2,8,30,687.0,124.0,1.5,12.0,470.0,384.25,301.31
