Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,45,711.0,129.0,1.45,12.5,517.5,438.12,346.1
2016,4,2,9,0,735.0,134.0,1.4,13.0,565.0,493.36,390.41
2016,4,2,9,15,753.5,137.5,1.4,13.0,607.5,545.22,431.73
2016,4,2,9,30,772.0,141.0,1.4,13.0,650.0,597.3,472.05
2016,4,2,9,45,789.5,142.0,1.45,13.5,688.0,646.72,508.84
2016,4,2,10,0,807.0,143.0,1.5,14.0,726.0,694.86,543.77
2016,4,2,10,15,817.0,145.0,1.65,14.0,756.5,737.82,576.06
2016,4,2,10,30,827.0,147.0,1.8,14.0,787.0,779.2,605.55
2016,4,2,10,45,746.5,192.0,1.95,14.5,782.5,791.08,612.91
2016,4,2,11,0,666.0,237.0,2.1,15.0,778.0,794.84,613.26
2016,4,2,11,15,764.0,190.5,2.3,15.0,822.5,852.28,656.3
2016,4,2,11,30,862.0,144.0,2.5,15.0,867.0,908.92,696.27
2016,4,2,11,45,868.0,142.0,2.75,15.0,875.0,931.29,712.95
2016,4,2,12,0,874.0,140.0,3.0,15.0,883.0,946.05,724.76
2016,4,2,12,15,873.5,140.0,3.2,15.0,882.0,958.01,734.38
2016,4,2,12,30,873.0,140.0,3.4,15.0,881.0,966.67,741.82
2016,4,2,12,45,877.5,135.5,3.65,15.0,874.0,972.03,747.44
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,973.99,750.77
2016,4,2,13,15,877.5,130.0,4.0,15.0,850.0,967.7,747.51
2016,4,2,13,30,873.0,129.0,4.1,15.0,833.0,958.05,742.07
2016,4,2,13,45,857.0,132.0,4.25,15.0,806.0,944.55,734.3
2016,4,2,14,0,841.0,135.0,4.4,15.0,779.0,922.44,720.87
2016,4,2,14,15,830.5,133.0,4.4,15.0,747.5,897.11,704.02
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,869.06,685.22
2016,4,2,14,45,799.0,131.5,4.4,15.0,676.5,832.28,660.02
2016,4,2,15,0,778.0,132.0,4.4,15.0,637.0,793.71,633.38
2016,4,2,15,15,635.5,162.5,4.4,14.5,556.5,693.97,560.76
2016,4,2,15,30,493.0,193.0,4.4,14.0,476.0,594.6,484.0
2016,4,2,15,45,561.5,154.5,4.4,14.0,451.0,583.12,478.06
2016,4,2,16,0,630.0,116.0,4.4,14.0,426.0,568.37,468.48
2016,4,2,16,15,608.0,107.0,4.3,14.0,379.5,517.33,427.67
2016,4,2,16,30,586.0,98.0,4.2,14.0,333.0,466.62,386.34
2016,4,2,16,45,506.0,100.5,4.15,14.0,282.5,394.83,326.57
2016,4,2,17,0,426.0,103.0,4.1,14.0,232.0,333.69,274.36
2016,4,2,17,15,369.5,88.5,4.05,13.5,184.5,270.97,220.64
2016,4,2,17,30,313.0,74.0,4.0,13.0,137.0,213.67,170.34
2016,4,2,17,45,228.5,56.5,3.95,13.0,95.0,149.5,114.23
2016,4,2,18,0,144.0,39.0,3.9,13.0,53.0,90.12,61.95
2016,4,2,18,15,72.0,19.5,3.8,13.0,26.5,40.05,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,10.0,2.9,10.0,10.0,9.64,0.93
2016,4,3,6,30,0.0,20.0,2.9,10.0,20.0,19.29,11.24
2016,4,3,6,45,0.0,32.5,2.95,10.5,32.5,31.38,22.47
2016,4,3,7,0,0.0,45.0,3.0,11.0,45.0,43.47,31.82
2016,4,3,7,15,0.0,59.0,2.95,11.0,59.0,56.97,43.59
2016,4,3,7,30,0.0,73.0,2.9,11.0,73.0,70.26,55.0
2016,4,3,7,45,0.0,87.0,2.9,11.0,87.0,83.6,66.28
2016,4,3,8,0,0.0,101.0,2.9,11.0,101.0,97.0,77.45
2016,4,3,8,15,7.0,141.0,2.9,11.0,145.0,137.02,110.72
2016,4,3,8,30,14.0,181.0,2.9,11.0,189.0,177.97,144.29
2016,4,3,8,45,23.5,207.0,2.95,11.5,221.0,208.04,168.26
2016,4,3,9,0,33.0,233.0,3.0,12.0,253.0,238.41,192.24
2016,4,3,9,15,92.0,271.5,3.0,12.0,331.5,309.97,249.86
2016,4,3,9,30,151.0,310.0,3.0,12.0,410.0,388.05,311.77
2016,4,3,9,45,499.5,218.0,3.0,12.5,576.0,535.23,431.41
2016,4,3,10,0,848.0,126.0,3.0,13.0,742.0,708.74,566.85
2016,4,3,10,15,857.5,128.0,3.0,13.0,772.5,752.83,597.9
2016,4,3,10,30,867.0,130.0,3.0,13.0,803.0,795.17,627.52
2016,4,3,10,45,872.5,132.0,3.05,13.5,826.5,832.37,652.29
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,864.39,673.2
2016,4,3,11,15,736.0,210.5,3.2,14.0,818.5,850.66,663.27
2016,4,3,11,30,594.0,287.0,3.3,14.0,787.0,821.55,639.39
2016,4,3,11,45,740.0,213.5,3.4,14.0,841.5,894.39,695.14
2016,4,3,12,0,886.0,140.0,3.5,14.0,896.0,959.17,740.45
2016,4,3,12,15,886.0,140.0,3.65,14.0,895.5,971.68,749.59
2016,4,3,12,30,886.0,140.0,3.8,14.0,895.0,980.86,756.97
2016,4,3,12,45,880.0,141.5,4.0,14.0,885.5,982.54,759.6
2016,4,3,13,0,874.0,143.0,4.2,14.0,876.0,986.61,764.04
2016,4,3,13,15,869.5,142.0,4.4,14.0,859.0,980.46,761.87
2016,4,3,13,30,865.0,141.0,4.6,14.0,842.0,970.93,757.64
2016,4,3,13,45,859.0,139.0,4.8,14.0,817.5,955.62,749.28
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,937.12,738.59
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,911.43,721.91
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,882.95,703.14
2016,4,3,14,45,828.5,125.5,5.35,14.0,692.5,852.19,682.85
2016,4,3,15,0,824.0,119.0,5.5,14.0,656.0,818.7,660.29
2016,4,3,15,15,806.5,115.5,5.55,14.0,611.5,775.64,629.77
2016,4,3,15,30,789.0,112.0,5.6,14.0,567.0,731.05,597.75
2016,4,3,15,45,774.0,105.0,5.65,14.0,520.0,683.2,562.77
2016,4,3,16,0,759.0,98.0,5.7,14.0,473.0,634.2,525.37
2016,4,3,16,15,727.5,93.5,5.65,13.5,421.0,578.89,481.86
2016,4,3,16,30,696.0,89.0,5.6,13.0,369.0,522.21,436.07
2016,4,3,16,45,651.5,82.5,5.6,13.0,316.0,457.47,381.68
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,395.63,328.21
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,326.41,267.73
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,263.0,210.81
2016,4,3,17,45,369.5,48.5,5.35,12.0,110.5,188.08,144.26
2016,4,3,18,0,262.0,37.0,5.3,12.0,63.0,124.72,87.06
2016,4,3,18,15,131.0,18.5,5.2,12.0,31.5,54.94,1.24
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,3.0,7.2,13.0,3.0,0.0,0.0
2016,4,4,6,0,0.0,6.0,7.3,13.0,6.0,5.9,0.0
2016,4,4,6,15,17.0,25.0,7.3,13.0,27.0,23.35,11.28
2016,4,4,6,30,34.0,44.0,7.3,13.0,48.0,39.88,28.91
2016,4,4,6,45,57.0,66.5,7.35,13.0,77.5,58.63,46.31
2016,4,4,7,0,80.0,89.0,7.4,13.0,107.0,81.2,61.02
2016,4,4,7,15,94.0,112.0,7.35,13.0,139.0,109.27,83.59
2016,4,4,7,30,108.0,135.0,7.3,13.0,171.0,139.3,108.48
2016,4,4,7,45,124.0,156.0,7.3,13.5,204.0,169.94,133.94
2016,4,4,8,0,140.0,177.0,7.3,14.0,237.0,202.49,161.07
2016,4,4,8,15,465.0,138.5,7.35,14.0,371.5,286.5,225.74
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,409.48,326.16
2016,4,4,8,45,814.5,103.0,7.5,14.0,555.5,466.8,377.01
2016,4,4,9,0,839.0,106.0,7.6,14.0,605.0,525.32,427.84
2016,4,4,9,15,855.5,108.5,7.65,14.0,649.5,579.79,474.3
2016,4,4,9,30,872.0,111.0,7.7,14.0,694.0,634.04,519.55
2016,4,4,9,45,884.0,113.5,7.8,14.5,732.0,684.86,560.21
2016,4,4,10,0,896.0,116.0,7.9,15.0,770.0,733.95,598.63
2016,4,4,10,15,905.0,117.5,7.85,15.0,801.5,778.51,631.78
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,821.12,663.17
2016,4,4,10,45,920.0,120.5,7.75,15.0,856.5,859.17,690.91
2016,4,4,11,0,926.0,122.0,7.7,15.0,880.0,894.68,716.61
2016,4,4,11,15,929.5,122.5,7.7,15.0,896.0,924.3,738.03
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,950.9,757.23
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.0,972.61,772.86
2016,4,4,12,0,935.0,125.0,7.7,15.0,926.0,990.97,786.12
2016,4,4,12,15,934.5,125.0,7.65,15.0,925.0,1003.48,794.98
2016,4,4,12,30,934.0,125.0,7.6,15.0,924.0,1012.46,801.38
2016,4,4,12,45,933.5,123.5,7.6,15.0,915.0,1016.31,804.41
2016,4,4,13,0,933.0,122.0,7.6,15.0,906.0,1016.56,804.98
2016,4,4,13,15,928.0,121.0,7.55,15.0,888.5,1009.47,800.11
2016,4,4,13,30,923.0,120.0,7.5,15.0,871.0,998.85,792.83
2016,4,4,13,45,915.0,119.5,7.45,15.0,845.0,982.53,781.49
2016,4,4,14,0,907.0,119.0,7.4,15.0,819.0,962.93,767.87
2016,4,4,14,15,897.0,117.0,7.65,15.0,785.5,936.78,750.72
2016,4,4,14,30,887.0,115.0,7.9,15.0,752.0,907.72,731.27
2016,4,4,14,45,869.5,114.5,8.2,15.0,711.5,876.39,710.1
2016,4,4,15,0,852.0,114.0,8.5,15.0,671.0,837.59,682.94
2016,4,4,15,15,833.5,111.0,8.7,14.5,625.5,793.35,652.21
2016,4,4,15,30,815.0,108.0,8.9,14.0,580.0,747.59,619.77
2016,4,4,15,45,785.0,106.0,9.15,14.0,529.5,693.39,578.98
2016,4,4,16,0,755.0,104.0,9.4,14.0,479.0,641.68,538.28
2016,4,4,16,15,722.0,99.0,9.25,14.0,426.5,582.66,489.74
2016,4,4,16,30,689.0,94.0,9.1,14.0,374.0,524.67,441.06
2016,4,4,16,45,637.5,88.5,8.95,14.0,319.5,457.46,383.61
2016,4,4,17,0,586.0,83.0,8.8,14.0,265.0,393.78,327.9
2016,4,4,17,15,516.5,74.5,8.5,13.5,212.0,322.88,265.58
2016,4,4,17,30,447.0,66.0,8.2,13.0,159.0,258.22,207.49
2016,4,4,17,45,338.0,53.0,7.9,13.0,111.5,182.17,140.07
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,119.37,84.05
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,53.58,7.39
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,11.8,0.0
2016,4,5,6,15,237.0,25.5,3.8,12.5,52.5,19.57,9.31
2016,4,5,6,30,388.0,39.0,3.6,13.0,90.0,29.32,19.89
2016,4,5,6,45,473.5,49.0,3.45,13.5,139.5,35.76,26.11
2016,4,5,7,0,559.0,59.0,3.3,14.0,189.0,79.17,42.94
2016,4,5,7,15,617.5,65.5,3.1,14.0,243.0,126.29,74.58
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,180.1,117.89
2016,4,5,7,45,715.5,77.0,2.7,14.0,351.5,234.57,165.66
2016,4,5,8,0,755.0,82.0,2.5,14.0,406.0,295.04,219.31
2016,4,5,8,15,783.5,85.5,2.45,14.5,458.0,351.74,269.48
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,410.64,320.18
2016,4,5,8,45,835.5,91.0,2.4,15.5,559.0,467.69,368.1
2016,4,5,9,0,859.0,93.0,2.4,16.0,608.0,525.75,415.22
2016,4,5,9,15,874.5,95.0,2.55,16.0,652.0,581.01,460.04
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,634.56,502.54
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,684.83,540.64
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,733.78,576.13
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,778.13,607.58
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,820.41,637.4
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,858.01,662.54
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,892.95,685.68
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,922.76,705.59
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,949.51,723.39
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.0,970.79,737.82
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,988.68,750.04
2016,4,5,12,15,948.0,109.0,3.65,18.0,924.0,1001.64,758.34
2016,4,5,12,30,948.0,109.0,3.6,18.0,923.0,1011.04,764.35
2016,4,5,12,45,946.5,108.0,3.6,18.5,914.0,1014.35,765.3
2016,4,5,13,0,945.0,107.0,3.6,19.0,905.0,1014.01,763.98
2016,4,5,13,15,941.0,106.5,3.6,19.0,887.5,1008.2,760.58
2016,4,5,13,30,937.0,106.0,3.6,19.0,870.0,998.81,754.95
2016,4,5,13,45,931.5,104.0,3.6,19.0,845.0,982.9,745.02
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,963.57,732.9
2016,4,5,14,15,917.5,100.5,3.6,19.0,787.5,938.81,717.12
2016,4,5,14,30,909.0,99.0,3.6,19.0,755.0,911.02,699.28
2016,4,5,14,45,897.0,97.5,3.65,19.0,716.0,877.4,677.6
2016,4,5,15,0,885.0,96.0,3.7,19.0,677.0,841.31,654.03
2016,4,5,15,15,869.0,93.5,3.8,18.5,632.5,798.68,626.96
2016,4,5,15,30,853.0,91.0,3.9,18.0,588.0,758.71,601.35
2016,4,5,15,45,830.0,88.5,4.05,18.0,538.0,707.6,565.98
2016,4,5,16,0,807.0,86.0,4.2,18.0,488.0,655.84,529.35
2016,4,5,16,15,777.0,82.0,4.3,17.5,435.5,597.59,485.8
2016,4,5,16,30,747.0,78.0,4.4,17.0,383.0,539.96,441.28
2016,4,5,16,45,703.0,73.0,4.55,17.0,328.5,476.46,389.69
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,413.98,337.22
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,344.56,277.85
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,280.74,221.51
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,205.53,155.77
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,141.39,98.62
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,63.06,14.89
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,12.78,0.0
2016,4,6,6,15,237.0,27.0,3.3,16.0,54.5,20.73,10.55
2016,4,6,6,30,382.0,41.0,3.3,16.0,93.0,30.89,21.05
2016,4,6,6,45,469.5,51.0,3.35,16.5,143.0,39.42,29.02
2016,4,6,7,0,557.0,61.0,3.4,17.0,193.0,83.03,45.05
2016,4,6,7,15,614.5,67.5,3.3,17.0,247.0,130.1,76.91
2016,4,6,7,30,672.0,74.0,3.2,17.0,301.0,183.75,119.96
2016,4,6,7,45,709.0,79.5,3.1,17.5,355.0,237.96,166.93
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,297.97,219.3
2016,4,6,8,15,774.5,89.0,2.9,18.0,461.0,354.71,269.26
2016,4,6,8,30,803.0,93.0,2.8,18.0,513.0,413.64,319.93
2016,4,6,8,45,821.5,97.0,2.7,18.5,561.0,469.88,366.53
2016,4,6,9,0,840.0,101.0,2.6,19.0,609.0,526.66,411.85
2016,4,6,9,15,855.5,103.5,2.5,19.5,652.0,580.56,453.41
2016,4,6,9,30,871.0,106.0,2.4,20.0,695.0,634.13,493.2
2016,4,6,9,45,878.5,110.0,2.3,20.5,731.5,683.32,528.35
2016,4,6,10,0,886.0,114.0,2.2,21.0,768.0,730.5,560.59
2016,4,6,10,15,894.0,115.5,2.1,21.5,798.0,773.8,587.73
2016,4,6,10,30,902.0,117.0,2.0,22.0,828.0,815.12,612.94
2016,4,6,10,45,904.0,120.0,1.95,22.5,850.0,850.9,634.35
2016,4,6,11,0,906.0,123.0,1.9,23.0,872.0,883.93,653.67
2016,4,6,11,15,909.0,124.0,1.8,23.0,887.0,912.94,670.84
2016,4,6,11,30,912.0,125.0,1.7,23.0,902.0,938.99,685.9
2016,4,6,11,45,910.0,127.0,1.65,23.5,908.0,958.43,695.88
2016,4,6,12,0,908.0,129.0,1.6,24.0,914.0,974.51,703.74
2016,4,6,12,15,907.0,129.0,1.55,24.0,912.5,986.08,710.15
2016,4,6,12,30,906.0,129.0,1.5,24.0,911.0,994.21,714.52
2016,4,6,12,45,895.0,133.0,1.45,24.0,898.5,993.55,713.47
2016,4,6,13,0,884.0,137.0,1.4,24.0,886.0,989.42,710.46
2016,4,6,13,15,602.0,258.0,1.4,24.0,763.5,857.61,624.84
2016,4,6,13,30,320.0,379.0,1.4,24.0,641.0,707.61,518.52
2016,4,6,13,45,370.5,349.0,1.4,24.0,644.0,721.03,531.39
2016,4,6,14,0,421.0,319.0,1.4,24.0,647.0,739.55,545.94
2016,4,6,14,15,495.5,275.5,1.35,24.0,646.0,754.36,558.46
2016,4,6,14,30,570.0,232.0,1.3,24.0,645.0,763.59,567.2
2016,4,6,14,45,577.0,214.0,1.3,24.0,613.5,736.72,550.3
2016,4,6,15,0,584.0,196.0,1.3,24.0,582.0,710.58,533.99
2016,4,6,15,15,676.5,156.5,1.25,24.0,574.5,723.88,545.92
2016,4,6,15,30,769.0,117.0,1.2,24.0,567.0,724.82,547.4
2016,4,6,15,45,609.0,144.0,1.2,24.0,481.5,612.83,468.53
2016,4,6,16,0,449.0,171.0,1.2,24.0,396.0,505.22,389.91
2016,4,6,16,15,416.5,161.0,1.3,23.0,352.5,454.3,354.95
2016,4,6,16,30,384.0,151.0,1.4,22.0,309.0,405.16,319.45
2016,4,6,16,45,361.0,132.0,1.5,21.5,264.5,353.45,280.23
2016,4,6,17,0,338.0,113.0,1.6,21.0,220.0,303.17,240.63
2016,4,6,17,15,297.5,95.5,1.65,20.0,176.5,242.58,191.78
2016,4,6,17,30,257.0,78.0,1.7,19.0,133.0,192.16,149.58
2016,4,6,17,45,196.5,59.0,1.75,18.5,94.0,137.22,102.98
2016,4,6,18,0,136.0,40.0,1.8,18.0,55.0,88.63,61.3
2016,4,6,18,15,68.0,20.0,1.8,17.5,27.5,40.42,11.02
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.65,0.0
2016,4,7,6,15,26.0,30.5,3.15,15.0,34.0,28.16,16.98
2016,4,7,6,30,52.0,51.0,3.2,15.0,58.0,43.67,32.3
2016,4,7,6,45,77.5,73.5,3.25,15.0,89.5,62.55,46.53
2016,4,7,7,0,103.0,96.0,3.3,15.0,121.0,89.87,66.77
2016,4,7,7,15,127.0,116.5,3.25,15.0,155.0,118.78,89.28
2016,4,7,7,30,151.0,137.0,3.2,15.0,189.0,150.63,115.03
2016,4,7,7,45,188.0,158.0,3.2,15.5,233.5,188.91,145.89
2016,4,7,8,0,225.0,179.0,3.2,16.0,278.0,229.58,178.96
2016,4,7,8,15,287.5,192.0,3.15,16.0,334.0,278.44,218.63
2016,4,7,8,30,350.0,205.0,3.1,16.0,390.0,333.86,263.65
2016,4,7,8,45,307.5,235.5,3.05,16.0,408.5,363.06,287.93
2016,4,7,9,0,265.0,266.0,3.0,16.0,427.0,387.7,307.59
2016,4,7,9,15,268.5,286.0,2.9,16.0,459.5,424.05,335.84
2016,4,7,9,30,272.0,306.0,2.8,16.0,492.0,460.39,363.46
2016,4,7,9,45,336.0,308.5,2.75,16.0,550.5,519.59,409.1
2016,4,7,10,0,400.0,311.0,2.7,16.0,609.0,583.43,457.43
2016,4,7,10,15,339.0,342.0,2.65,16.0,601.5,586.96,457.92
2016,4,7,10,30,278.0,373.0,2.6,16.0,594.0,585.29,454.63
2016,4,7,10,45,244.5,391.0,2.55,16.0,589.0,588.28,455.43
2016,4,7,11,0,211.0,409.0,2.5,16.0,584.0,584.84,451.46
2016,4,7,11,15,255.5,408.0,2.45,16.0,624.0,634.86,488.61
2016,4,7,11,30,300.0,407.0,2.4,16.0,664.0,682.41,523.23
2016,4,7,11,45,310.0,401.0,2.4,16.5,668.5,694.29,530.7
2016,4,7,12,0,320.0,395.0,2.4,17.0,673.0,705.22,537.76
2016,4,7,12,15,338.5,395.5,2.35,17.0,689.0,729.74,555.2
2016,4,7,12,30,357.0,396.0,2.3,17.0,705.0,753.28,571.75
2016,4,7,12,45,414.5,365.0,2.3,17.0,720.5,786.23,596.7
2016,4,7,13,0,472.0,334.0,2.3,17.0,736.0,811.87,616.56
2016,4,7,13,15,371.0,363.5,2.3,16.5,675.5,740.17,564.88
2016,4,7,13,30,270.0,393.0,2.3,16.0,615.0,675.78,517.91
2016,4,7,13,45,251.0,383.5,2.35,16.0,585.5,646.98,498.12
2016,4,7,14,0,232.0,374.0,2.4,16.0,556.0,608.58,471.06
2016,4,7,14,15,164.5,356.5,2.4,16.0,483.0,526.21,409.6
2016,4,7,14,30,97.0,339.0,2.4,16.0,410.0,436.81,341.8
2016,4,7,14,45,71.5,308.0,2.45,16.0,359.0,380.25,299.27
2016,4,7,15,0,46.0,277.0,2.5,16.0,308.0,324.7,256.55
2016,4,7,15,15,29.0,240.0,2.5,16.0,259.5,270.65,214.58
2016,4,7,15,30,12.0,203.0,2.5,16.0,211.0,211.09,167.47
2016,4,7,15,45,14.0,192.5,2.5,16.0,200.5,202.0,160.88
2016,4,7,16,0,16.0,182.0,2.5,16.0,190.0,192.79,154.01
2016,4,7,16,15,9.0,160.0,2.45,16.0,164.5,165.45,132.06
2016,4,7,16,30,2.0,138.0,2.4,16.0,139.0,138.69,110.38
2016,4,7,16,45,1.0,118.5,2.35,16.0,119.0,118.51,94.0
2016,4,7,17,0,0.0,99.0,2.3,16.0,99.0,98.38,77.4
2016,4,7,17,15,0.0,79.5,2.2,15.5,79.5,78.76,61.07
2016,4,7,17,30,0.0,60.0,2.1,15.0,60.0,59.07,44.36
2016,4,7,17,45,0.0,42.5,2.05,15.0,42.5,41.43,29.07
2016,4,7,18,0,0.0,25.0,2.0,15.0,25.0,24.13,13.97
2016,4,7,18,15,0.0,12.5,1.9,15.0,12.5,12.06,0.57
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,22.5,0.85,14.0,22.5,21.72,12.25
2016,4,8,6,30,0.0,38.0,0.8,14.0,38.0,36.44,26.3
2016,4,8,6,45,0.0,57.5,0.8,14.5,57.5,54.21,40.26
2016,4,8,7,0,0.0,77.0,0.8,15.0,77.0,72.39,55.79
2016,4,8,7,15,1.5,97.5,0.75,15.0,98.5,91.86,72.13
2016,4,8,7,30,3.0,118.0,0.7,15.0,120.0,111.68,88.44
2016,4,8,7,45,25.5,147.0,0.7,15.0,158.5,142.44,112.76
2016,4,8,8,0,48.0,176.0,0.7,15.0,197.0,178.04,140.9
2016,4,8,8,15,40.5,191.5,0.65,15.0,211.0,193.77,153.38
2016,4,8,8,30,33.0,207.0,0.6,15.0,225.0,208.62,164.92
2016,4,8,8,45,48.0,235.0,0.55,15.0,263.5,244.58,192.74
2016,4,8,9,0,63.0,263.0,0.5,15.0,302.0,282.33,221.44
2016,4,8,9,15,62.5,281.5,0.5,15.0,322.5,304.14,237.54
2016,4,8,9,30,62.0,300.0,0.5,15.0,343.0,325.9,253.52
2016,4,8,9,45,61.5,316.0,0.5,15.5,360.5,345.22,267.0
2016,4,8,10,0,61.0,332.0,0.5,16.0,378.0,364.47,280.26
2016,4,8,10,15,49.5,332.0,0.55,15.5,370.5,359.95,276.88
2016,4,8,10,30,38.0,332.0,0.6,15.0,363.0,354.29,272.81
2016,4,8,10,45,36.0,338.0,0.65,15.0,368.0,361.24,277.91
2016,4,8,11,0,34.0,344.0,0.7,15.0,373.0,367.96,282.75
2016,4,8,11,15,91.5,386.5,0.75,15.0,465.0,462.73,354.12
2016,4,8,11,30,149.0,429.0,0.8,15.0,557.0,565.79,428.63
2016,4,8,11,45,234.0,420.0,0.9,15.0,623.0,639.47,482.81
2016,4,8,12,0,319.0,411.0,1.0,15.0,689.0,721.3,541.94
2016,4,8,12,15,204.5,415.5,1.05,15.0,594.0,618.4,467.1
2016,4,8,12,30,90.0,420.0,1.1,15.0,499.0,511.07,388.42
2016,4,8,12,45,78.0,407.5,1.15,15.0,475.5,488.57,373.19
2016,4,8,13,0,66.0,395.0,1.2,15.0,452.0,465.55,356.69
2016,4,8,13,15,69.5,389.5,1.2,15.0,448.5,464.33,356.41
2016,4,8,13,30,73.0,384.0,1.2,15.0,445.0,462.78,355.77
2016,4,8,13,45,73.0,372.0,1.3,15.0,431.5,450.64,347.76
2016,4,8,14,0,73.0,360.0,1.4,15.0,418.0,438.16,339.51
2016,4,8,14,15,71.5,346.0,1.35,15.0,400.5,421.84,327.79
2016,4,8,14,30,70.0,332.0,1.3,15.0,383.0,405.29,315.89
2016,4,8,14,45,36.5,259.5,1.3,15.0,286.0,297.6,233.77
2016,4,8,15,0,3.0,187.0,1.3,15.0,189.0,186.73,146.67
2016,4,8,15,15,1.5,175.0,1.25,15.0,176.0,173.58,136.82
2016,4,8,15,30,0.0,163.0,1.2,15.0,163.0,160.52,126.66
2016,4,8,15,45,0.0,101.5,1.2,15.0,101.5,98.54,76.56
2016,4,8,16,0,0.0,40.0,1.2,15.0,40.0,38.64,27.01
2016,4,8,16,15,0.0,42.0,1.15,15.0,42.0,40.57,28.79
2016,4,8,16,30,0.0,44.0,1.1,15.0,44.0,42.5,30.52
2016,4,8,16,45,0.0,38.0,1.05,15.0,38.0,36.69,25.68
2016,4,8,17,0,0.0,32.0,1.0,15.0,32.0,30.89,20.79
2016,4,8,17,15,0.0,25.5,0.95,15.0,25.5,24.6,15.42
2016,4,8,17,30,0.0,19.0,0.9,15.0,19.0,18.32,9.98
2016,4,8,17,45,0.0,13.5,0.85,15.0,13.5,13.01,5.32
2016,4,8,18,0,0.0,8.0,0.8,15.0,8.0,7.71,0.66
2016,4,8,18,15,0.0,4.0,0.75,14.5,4.0,3.85,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,20.0,0.85,14.0,20.0,19.3,10.47
2016,4,9,6,30,0.0,33.0,0.8,14.0,33.0,31.87,22.37
2016,4,9,6,45,0.0,50.0,0.8,14.5,50.0,47.93,35.02
2016,4,9,7,0,0.0,67.0,0.8,15.0,67.0,63.83,48.63
2016,4,9,7,15,0.0,85.0,0.75,15.0,85.0,80.77,62.94
2016,4,9,7,30,0.0,103.0,0.7,15.0,103.0,97.85,77.1
2016,4,9,7,45,0.0,120.5,0.7,15.0,120.5,114.58,90.72
2016,4,9,8,0,0.0,138.0,0.7,15.0,138.0,131.39,104.19
2016,4,9,8,15,0.0,101.0,0.7,15.0,101.0,97.39,75.9
2016,4,9,8,30,0.0,64.0,0.7,15.0,64.0,61.88,46.36
2016,4,9,8,45,0.0,57.5,0.7,15.5,57.5,55.6,40.95
2016,4,9,9,0,0.0,51.0,0.7,16.0,51.0,49.31,35.54
2016,4,9,9,15,4.5,133.5,0.7,16.0,136.5,131.49,102.59
2016,4,9,9,30,9.0,216.0,0.7,16.0,222.0,213.64,167.18
2016,4,9,9,45,13.0,240.5,0.75,16.0,250.0,240.63,187.54
2016,4,9,10,0,17.0,265.0,0.8,16.0,278.0,268.08,208.37
2016,4,9,10,15,49.5,320.0,0.85,16.0,359.0,348.36,269.71
2016,4,9,10,30,82.0,375.0,0.9,16.0,440.0,430.76,330.79
2016,4,9,10,45,82.5,386.5,1.0,16.0,454.0,446.98,342.16
2016,4,9,11,0,83.0,398.0,1.1,16.0,468.0,463.07,353.96
2016,4,9,11,15,111.5,414.0,1.15,16.0,509.5,512.3,390.35
2016,4,9,11,30,140.0,430.0,1.2,16.0,551.0,558.97,424.28
2016,4,9,11,45,220.5,424.0,1.25,16.0,616.0,631.62,478.14
2016,4,9,12,0,301.0,418.0,1.3,16.0,681.0,712.3,536.26
2016,4,9,12,15,249.0,427.0,1.25,16.0,645.0,679.16,510.48
2016,4,9,12,30,197.0,436.0,1.2,16.0,609.0,636.83,479.43
2016,4,9,12,45,258.5,418.5,1.2,16.0,642.5,688.02,517.67
2016,4,9,13,0,320.0,401.0,1.2,16.0,676.0,731.08,549.07
2016,4,9,13,15,396.5,361.0,1.15,16.0,694.0,762.9,572.97
2016,4,9,13,30,473.0,321.0,1.1,16.0,712.0,800.14,600.18
2016,4,9,13,45,479.5,307.5,1.1,16.0,694.0,788.69,592.97
2016,4,9,14,0,486.0,294.0,1.1,16.0,676.0,774.99,584.87
2016,4,9,14,15,395.0,312.0,1.15,16.0,615.0,695.87,529.51
2016,4,9,14,30,304.0,330.0,1.2,16.0,554.0,627.82,480.97
2016,4,9,14,45,330.5,305.0,1.25,16.0,536.5,617.07,476.24
2016,4,9,15,0,357.0,280.0,1.3,16.0,519.0,603.56,468.84
2016,4,9,15,15,247.0,274.0,1.35,16.0,434.5,498.85,390.89
2016,4,9,15,30,137.0,268.0,1.4,16.0,350.0,392.48,309.86
2016,4,9,15,45,190.5,241.0,1.45,16.0,344.5,397.72,316.98
2016,4,9,16,0,244.0,214.0,1.5,16.0,339.0,405.67,325.05
2016,4,9,16,15,175.5,194.0,1.5,15.5,279.0,322.64,260.23
2016,4,9,16,30,107.0,174.0,1.5,15.0,219.0,252.77,204.61
2016,4,9,16,45,96.0,152.0,1.55,15.0,188.0,218.42,177.17
2016,4,9,17,0,85.0,130.0,1.6,15.0,157.0,179.5,145.26
2016,4,9,17,15,72.0,107.0,1.55,15.0,127.0,145.3,116.55
2016,4,9,17,30,59.0,84.0,1.5,15.0,97.0,112.22,88.27
2016,4,9,17,45,38.5,62.0,1.45,15.0,70.0,78.88,59.6
2016,4,9,18,0,18.0,40.0,1.4,15.0,43.0,47.32,32.5
2016,4,9,18,15,9.0,20.0,1.35,14.5,21.5,22.2,7.77
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,3.2,14.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,3.3,14.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,3.5,14.0,7.5,7.23,0.5
2016,4,10,7,0,0.0,10.0,3.6,14.0,10.0,9.64,2.61
2016,4,10,7,15,0.0,12.5,3.7,14.0,12.5,12.05,4.7
2016,4,10,7,30,0.0,15.0,3.8,14.0,15.0,14.47,6.76
2016,4,10,7,45,0.0,26.5,3.9,14.0,26.5,25.58,16.23
2016,4,10,8,0,0.0,38.0,4.0,14.0,38.0,36.7,25.62
2016,4,10,8,15,0.0,45.0,4.05,14.0,45.0,43.48,31.24
2016,4,10,8,30,0.0,52.0,4.1,14.0,52.0,50.26,36.84
2016,4,10,8,45,0.0,49.5,4.15,14.0,49.5,47.85,34.68
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,45.44,32.56
2016,4,10,9,15,0.0,49.0,4.3,14.0,49.0,47.39,34.08
2016,4,10,9,30,0.0,51.0,4.4,14.0,51.0,49.34,35.61
2016,4,10,9,45,0.0,70.0,4.5,14.0,70.0,67.76,50.8
2016,4,10,10,0,0.0,89.0,4.6,14.0,89.0,86.2,65.9
2016,4,10,10,15,0.0,98.5,4.65,14.0,98.5,95.42,73.34
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,104.65,80.78
2016,4,10,10,45,0.0,114.0,4.8,14.0,114.0,110.51,85.46
2016,4,10,11,0,0.0,120.0,4.9,14.0,120.0,116.39,90.17
2016,4,10,11,15,2.0,148.0,5.0,14.0,150.0,145.48,113.79
2016,4,10,11,30,4.0,176.0,5.1,14.0,180.0,174.8,137.45
2016,4,10,11,45,2.0,159.0,5.2,14.0,161.0,156.51,122.55
2016,4,10,12,0,0.0,142.0,5.3,14.0,142.0,138.1,107.57
2016,4,10,12,15,1.5,153.0,5.35,14.0,154.5,150.37,117.6
2016,4,10,12,30,3.0,164.0,5.4,14.0,167.0,162.71,127.65
2016,4,10,12,45,1.5,156.0,5.45,14.0,158.0,153.48,120.15
2016,4,10,13,0,0.0,148.0,5.5,14.0,149.0,144.2,112.65
2016,4,10,13,15,3.0,171.0,5.5,14.0,174.0,169.87,133.65
2016,4,10,13,30,6.0,194.0,5.5,14.0,199.0,195.68,154.68
2016,4,10,13,45,3.0,144.0,5.55,14.0,146.5,143.18,112.26
2016,4,10,14,0,0.0,94.0,5.6,14.0,94.0,91.1,69.75
2016,4,10,14,15,0.0,106.0,5.55,14.0,106.0,102.86,79.56
2016,4,10,14,30,0.0,118.0,5.5,14.0,118.0,114.69,89.41
2016,4,10,14,45,0.0,136.0,5.5,14.0,136.0,132.6,104.29
2016,4,10,15,0,0.0,154.0,5.5,14.0,154.0,150.75,119.39
2016,4,10,15,15,0.0,143.0,5.4,14.0,143.0,139.86,110.73
2016,4,10,15,30,0.0,132.0,5.3,14.0,132.0,128.97,102.07
2016,4,10,15,45,0.0,134.0,5.25,14.0,134.0,131.25,104.27
2016,4,10,16,0,0.0,136.0,5.2,14.0,136.0,133.68,106.62
2016,4,10,16,15,0.0,137.0,5.1,14.0,137.0,135.29,108.31
2016,4,10,16,30,0.0,138.0,5.0,14.0,138.0,137.23,110.26
2016,4,10,16,45,0.0,118.0,4.9,14.0,118.0,117.16,93.75
2016,4,10,17,0,0.0,98.0,4.8,14.0,98.0,97.06,76.99
2016,4,10,17,15,0.0,79.0,4.65,13.5,79.0,77.98,60.97
2016,4,10,17,30,0.0,60.0,4.5,13.0,60.0,58.85,44.6
2016,4,10,17,45,0.0,43.0,4.35,13.0,43.0,41.77,29.69
2016,4,10,18,0,0.0,26.0,4.2,13.0,26.0,25.1,15.06
2016,4,10,18,15,0.0,14.0,4.15,13.0,14.0,13.5,3.17
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.5,1.65,13.0,3.5,3.44,0.0
2016,4,11,6,0,0.0,7.0,1.5,13.0,7.0,6.75,0.0
2016,4,11,6,15,0.0,19.0,1.4,13.0,19.0,18.33,9.99
2016,4,11,6,30,0.0,31.0,1.3,13.0,31.0,29.93,20.85
2016,4,11,6,45,0.0,46.0,1.25,13.5,46.0,44.44,32.26
2016,4,11,7,0,0.0,61.0,1.2,14.0,61.0,58.63,44.46
2016,4,11,7,15,0.0,76.5,1.2,14.0,76.5,73.27,56.9
2016,4,11,7,30,0.0,92.0,1.2,14.0,92.0,88.0,69.2
2016,4,11,7,45,19.0,134.5,1.25,14.0,143.5,132.23,105.22
2016,4,11,8,0,38.0,177.0,1.3,14.0,195.0,176.57,140.88
2016,4,11,8,15,61.5,205.5,1.4,14.0,238.0,214.58,171.09
2016,4,11,8,30,85.0,234.0,1.5,14.0,281.0,255.43,203.48
2016,4,11,8,45,64.5,245.5,1.6,14.0,283.0,262.58,209.01
2016,4,11,9,0,44.0,257.0,1.7,14.0,285.0,267.43,212.5
2016,4,11,9,15,102.5,292.0,1.75,14.0,362.5,337.54,267.79
2016,4,11,9,30,161.0,327.0,1.8,14.0,440.0,413.76,326.71
2016,4,11,9,45,269.5,325.0,1.9,14.5,524.5,494.62,388.92
2016,4,11,10,0,378.0,323.0,2.0,15.0,609.0,583.64,456.02
2016,4,11,10,15,612.5,225.5,2.05,15.0,710.0,684.84,535.27
2016,4,11,10,30,847.0,128.0,2.1,15.0,811.0,794.75,616.12
2016,4,11,10,45,853.0,129.0,2.15,15.0,833.5,829.67,639.25
2016,4,11,11,0,859.0,130.0,2.2,15.0,856.0,862.24,661.37
2016,4,11,11,15,863.0,131.0,2.2,15.0,870.5,890.54,680.06
2016,4,11,11,30,867.0,132.0,2.2,15.0,885.0,916.09,696.86
2016,4,11,11,45,869.0,132.0,2.2,15.0,892.0,935.92,709.79
2016,4,11,12,0,871.0,132.0,2.2,15.0,899.0,952.67,720.76
2016,4,11,12,15,871.0,132.0,2.2,15.0,897.5,964.38,728.44
2016,4,11,12,30,871.0,132.0,2.2,15.0,896.0,972.83,734.1
2016,4,11,12,45,859.5,136.5,2.2,15.0,884.5,971.58,733.42
2016,4,11,13,0,848.0,141.0,2.2,15.0,873.0,967.04,730.75
2016,4,11,13,15,843.5,140.0,2.15,15.0,855.5,966.19,730.18
2016,4,11,13,30,839.0,139.0,2.1,15.0,838.0,956.3,723.62
2016,4,11,13,45,834.5,136.0,2.1,15.0,814.0,941.09,714.24
2016,4,11,14,0,830.0,133.0,2.1,15.0,790.0,922.76,702.87
2016,4,11,14,15,820.0,131.0,2.05,15.0,758.5,897.52,686.33
2016,4,11,14,30,810.0,129.0,2.0,15.0,727.0,869.63,668.05
2016,4,11,14,45,800.0,125.0,1.95,15.0,690.0,837.08,646.53
2016,4,11,15,0,790.0,121.0,1.9,15.0,653.0,802.24,623.35
2016,4,11,15,15,772.5,117.5,1.9,15.0,610.0,759.83,595.08
2016,4,11,15,30,755.0,114.0,1.9,15.0,567.0,716.05,565.5
2016,4,11,15,45,483.5,167.5,1.9,15.0,448.5,546.96,438.03
2016,4,11,16,0,212.0,221.0,1.9,15.0,330.0,384.18,309.09
2016,4,11,16,15,432.5,158.0,1.9,15.0,351.0,463.6,376.32
2016,4,11,16,30,653.0,95.0,1.9,15.0,372.0,510.41,414.69
2016,4,11,16,45,613.5,88.0,1.95,15.0,321.0,449.4,365.55
2016,4,11,17,0,574.0,81.0,2.0,15.0,270.0,390.9,317.53
2016,4,11,17,15,514.0,73.0,2.05,14.5,219.0,324.91,262.48
2016,4,11,17,30,454.0,65.0,2.1,14.0,168.0,264.28,210.16
2016,4,11,17,45,367.5,53.0,2.2,14.0,122.5,196.08,150.79
2016,4,11,18,0,281.0,41.0,2.3,14.0,77.0,136.26,98.29
2016,4,11,18,15,160.0,25.5,2.45,14.0,44.0,74.12,40.03
2016,4,11,18,30,39.0,10.0,2.6,14.0,11.0,16.74,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,6.0,4.95,13.0,6.0,5.78,0.0
2016,4,12,6,30,0.0,10.0,5.0,13.0,10.0,9.64,2.88
2016,4,12,6,45,0.0,14.5,5.05,13.0,14.5,13.98,6.31
2016,4,12,7,0,0.0,19.0,5.1,13.0,19.0,18.33,10.11
2016,4,12,7,15,0.0,24.0,5.1,13.0,24.0,23.16,14.28
2016,4,12,7,30,0.0,29.0,5.1,13.0,29.0,27.99,18.4
2016,4,12,7,45,0.0,64.0,5.1,13.5,64.0,61.86,47.13
2016,4,12,8,0,0.0,99.0,5.1,14.0,99.0,95.33,75.03
2016,4,12,8,15,22.0,160.0,5.2,14.0,172.0,160.73,128.87
2016,4,12,8,30,44.0,221.0,5.3,14.0,245.0,226.59,182.42
2016,4,12,8,45,38.0,234.0,5.4,14.0,256.0,239.62,192.67
2016,4,12,9,0,32.0,247.0,5.5,14.0,267.0,251.95,202.27
2016,4,12,9,15,17.5,217.0,5.55,14.0,228.0,218.67,174.86
2016,4,12,9,30,3.0,187.0,5.6,14.0,189.0,182.25,144.78
2016,4,12,9,45,15.5,241.5,5.7,14.0,253.5,243.36,194.16
2016,4,12,10,0,28.0,296.0,5.8,14.0,318.0,306.82,244.7
2016,4,12,10,15,22.0,286.5,5.85,14.0,304.5,293.94,233.92
2016,4,12,10,30,16.0,277.0,5.9,14.0,291.0,281.34,223.5
2016,4,12,10,45,42.0,334.5,6.0,14.0,370.5,362.8,288.46
2016,4,12,11,0,68.0,392.0,6.1,14.0,450.0,444.65,352.65
2016,4,12,11,15,49.0,371.5,6.1,14.0,414.0,410.9,325.48
2016,4,12,11,30,30.0,351.0,6.1,14.0,378.0,375.73,297.32
2016,4,12,11,45,21.0,308.5,6.2,14.0,327.5,321.41,254.57
2016,4,12,12,0,12.0,266.0,6.3,14.0,277.0,271.55,214.95
2016,4,12,12,15,27.0,322.5,6.25,14.0,347.0,348.85,276.54
2016,4,12,12,30,42.0,379.0,6.2,14.0,417.0,422.7,334.45
2016,4,12,12,45,27.0,322.0,6.2,14.0,346.5,350.65,277.8
