Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,0,12.0,265.0,6.2,14.0,276.0,272.12,215.56
2016,4,12,13,15,21.5,300.0,6.2,14.0,318.5,316.86,251.64
2016,4,12,13,30,31.0,335.0,6.2,14.0,361.0,370.73,294.47
2016,4,12,13,45,31.0,326.0,6.25,14.5,351.5,361.94,287.3
2016,4,12,14,0,31.0,317.0,6.3,15.0,342.0,352.98,280.18
2016,4,12,14,15,34.5,311.0,6.35,15.0,337.5,350.28,278.68
2016,4,12,14,30,38.0,305.0,6.4,15.0,333.0,347.35,277.03
2016,4,12,14,45,82.0,309.0,6.5,15.0,366.0,390.04,313.07
2016,4,12,15,0,126.0,313.0,6.6,15.0,399.0,438.98,353.67
2016,4,12,15,15,108.0,289.5,6.6,14.5,359.5,387.84,314.04
2016,4,12,15,30,90.0,266.0,6.6,14.0,320.0,346.02,281.44
2016,4,12,15,45,262.5,223.0,6.6,14.0,363.0,438.46,361.45
2016,4,12,16,0,435.0,180.0,6.6,14.0,406.0,508.32,421.56
2016,4,12,16,15,251.5,176.5,6.5,14.0,304.5,359.5,298.14
2016,4,12,16,30,68.0,173.0,6.4,14.0,203.0,221.57,181.65
2016,4,12,16,45,56.0,152.0,6.35,14.0,174.0,190.08,155.63
2016,4,12,17,0,44.0,131.0,6.3,14.0,145.0,159.64,130.05
2016,4,12,17,15,33.5,108.0,6.15,13.5,117.5,128.64,103.9
2016,4,12,17,30,23.0,85.0,6.0,13.0,90.0,98.57,78.14
2016,4,12,17,45,11.5,63.0,5.9,13.0,65.5,67.64,51.35
2016,4,12,18,0,0.0,41.0,5.8,13.0,41.0,40.99,28.27
2016,4,12,18,15,0.0,23.0,5.7,13.0,23.0,22.43,10.17
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,4.91,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,37.0,12.5,3.2,12.5,15.0,12.29,0.0
2016,4,13,6,0,74.0,25.0,3.2,13.0,30.0,20.93,7.31
2016,4,13,6,15,172.5,44.0,3.2,13.0,69.5,35.96,25.29
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,47.5,36.39
2016,4,13,6,45,367.5,73.5,3.25,13.5,159.0,68.28,44.47
2016,4,13,7,0,464.0,84.0,3.3,14.0,209.0,109.74,68.7
2016,4,13,7,15,519.0,92.5,3.25,14.0,261.5,154.64,102.47
2016,4,13,7,30,574.0,101.0,3.2,14.0,314.0,205.26,144.55
2016,4,13,7,45,618.5,106.5,3.15,14.0,366.5,256.48,189.34
2016,4,13,8,0,663.0,112.0,3.1,14.0,419.0,312.34,238.42
2016,4,13,8,15,691.5,117.0,3.05,14.0,469.5,366.09,285.74
2016,4,13,8,30,720.0,122.0,3.0,14.0,520.0,422.12,333.91
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,476.29,378.87
2016,4,13,9,0,761.0,132.0,3.0,15.0,613.0,531.33,423.13
2016,4,13,9,15,777.5,135.0,2.9,15.0,655.0,583.89,464.72
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,634.91,504.01
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,684.1,541.33
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,733.13,577.39
2016,4,13,10,15,848.5,134.0,2.65,15.0,803.5,775.69,606.52
2016,4,13,10,30,857.0,136.0,2.6,15.0,833.0,816.44,634.05
2016,4,13,10,45,861.0,138.5,2.6,15.0,855.0,851.97,657.99
2016,4,13,11,0,865.0,141.0,2.6,15.0,877.0,882.07,678.05
2016,4,13,11,15,869.0,141.5,2.55,15.0,891.5,909.98,696.14
2016,4,13,11,30,873.0,142.0,2.5,15.0,906.0,935.1,712.26
2016,4,13,11,45,876.5,141.5,2.5,15.5,913.0,955.86,724.52
2016,4,13,12,0,880.0,141.0,2.5,16.0,920.0,973.56,734.76
2016,4,13,12,15,879.5,140.5,2.55,16.0,918.5,984.32,742.29
2016,4,13,12,30,879.0,140.0,2.6,16.0,917.0,991.78,747.8
2016,4,13,12,45,877.0,139.5,2.65,16.0,907.5,994.45,750.26
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,993.77,750.64
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,986.82,747.86
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,976.57,742.93
2016,4,13,13,45,854.0,138.5,3.2,16.0,837.5,964.63,737.25
2016,4,13,14,0,842.0,140.0,3.4,16.0,811.0,943.83,725.39
2016,4,13,14,15,832.5,138.0,3.45,15.5,779.5,918.75,710.83
2016,4,13,14,30,823.0,136.0,3.5,15.0,748.0,890.95,694.28
2016,4,13,14,45,806.0,135.0,3.6,15.0,708.5,855.19,670.91
2016,4,13,15,0,789.0,134.0,3.7,15.0,669.0,817.49,645.92
2016,4,13,15,15,495.5,202.5,3.75,15.0,531.0,630.23,505.27
2016,4,13,15,30,202.0,271.0,3.8,15.0,393.0,445.8,358.16
2016,4,13,15,45,217.0,246.0,3.9,15.0,367.5,422.93,342.49
2016,4,13,16,0,232.0,221.0,4.0,15.0,342.0,398.18,324.32
2016,4,13,16,15,434.5,165.0,4.05,14.5,362.5,473.42,388.91
2016,4,13,16,30,637.0,109.0,4.1,14.0,383.0,517.75,427.02
2016,4,13,16,45,591.0,102.5,4.2,14.0,330.5,454.21,374.92
2016,4,13,17,0,545.0,96.0,4.3,14.0,278.0,393.77,324.32
2016,4,13,17,15,484.0,86.0,4.25,13.5,226.5,324.45,265.49
2016,4,13,17,30,423.0,76.0,4.2,13.0,175.0,263.35,212.07
2016,4,13,17,45,323.0,63.5,4.2,13.0,127.5,192.01,149.75
2016,4,13,18,0,223.0,51.0,4.2,13.0,80.0,131.58,97.09
2016,4,13,18,15,111.5,31.5,4.1,12.5,46.0,67.25,39.78
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.8,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,13.76,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,23.32,10.24
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,33.69,23.45
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,44.91,34.15
2016,4,14,6,45,423.0,72.5,5.45,13.0,171.0,70.91,44.82
2016,4,14,7,0,495.0,85.0,5.5,13.0,221.0,115.89,72.72
2016,4,14,7,15,441.5,104.5,5.45,13.0,245.0,154.87,106.72
2016,4,14,7,30,388.0,124.0,5.4,13.0,269.0,188.46,138.96
2016,4,14,7,45,500.0,118.0,5.4,13.5,334.0,237.41,178.78
2016,4,14,8,0,612.0,112.0,5.4,14.0,399.0,298.03,229.77
2016,4,14,8,15,664.0,111.0,5.35,14.0,453.5,352.31,277.67
2016,4,14,8,30,716.0,110.0,5.3,14.0,508.0,411.39,329.0
2016,4,14,8,45,734.5,127.5,5.25,14.0,566.0,476.06,383.67
2016,4,14,9,0,753.0,145.0,5.2,14.0,624.0,541.6,437.57
2016,4,14,9,15,769.5,148.0,5.2,14.0,665.5,592.7,479.4
2016,4,14,9,30,786.0,151.0,5.2,14.0,707.0,643.73,520.27
2016,4,14,9,45,821.0,141.5,5.25,14.5,748.5,695.27,560.29
2016,4,14,10,0,856.0,132.0,5.3,15.0,790.0,746.73,598.96
2016,4,14,10,15,864.0,134.0,5.35,15.0,819.0,789.48,629.96
2016,4,14,10,30,872.0,136.0,5.4,15.0,848.0,830.33,659.41
2016,4,14,10,45,868.5,142.0,5.45,15.0,867.5,863.61,683.17
2016,4,14,11,0,865.0,148.0,5.5,15.0,887.0,893.95,704.78
2016,4,14,11,15,868.5,149.0,5.55,15.0,901.5,922.39,725.02
2016,4,14,11,30,872.0,150.0,5.6,15.0,916.0,948.02,743.26
2016,4,14,11,45,854.5,162.0,5.65,15.0,917.0,962.54,753.6
2016,4,14,12,0,837.0,174.0,5.7,15.0,918.0,973.39,761.48
2016,4,14,12,15,836.5,173.5,5.9,15.0,916.0,984.12,770.37
2016,4,14,12,30,836.0,173.0,6.1,15.0,914.0,991.64,777.08
2016,4,14,12,45,859.5,156.5,6.3,15.0,911.0,1002.44,786.28
2016,4,14,13,0,883.0,140.0,6.5,15.0,908.0,1003.89,788.85
2016,4,14,13,15,878.5,139.0,6.6,15.0,890.5,996.87,784.87
2016,4,14,13,30,874.0,138.0,6.7,15.0,873.0,986.52,778.63
2016,4,14,13,45,859.5,140.5,6.8,15.0,846.0,973.18,770.3
2016,4,14,14,0,845.0,143.0,6.9,15.0,819.0,950.99,755.56
2016,4,14,14,15,835.5,141.0,6.9,15.0,787.0,925.81,738.18
2016,4,14,14,30,826.0,139.0,6.9,15.0,755.0,897.91,718.81
2016,4,14,14,45,809.5,137.5,6.95,15.0,715.5,861.92,693.55
2016,4,14,15,0,793.0,136.0,7.0,15.0,676.0,823.95,666.66
2016,4,14,15,15,774.5,132.5,7.1,14.5,632.0,783.43,638.98
2016,4,14,15,30,756.0,129.0,7.2,14.0,588.0,738.7,607.61
2016,4,14,15,45,735.5,123.5,7.3,14.0,540.0,689.27,570.93
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,639.27,531.86
2016,4,14,16,15,683.0,112.5,7.45,14.0,440.5,581.5,485.47
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,524.79,438.9
2016,4,14,16,45,605.0,100.5,7.6,14.0,336.0,460.56,385.08
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,399.43,332.56
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,332.05,274.19
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,269.03,218.31
2016,4,14,17,45,342.0,63.0,7.75,13.0,131.5,198.35,155.61
2016,4,14,18,0,248.0,50.0,7.8,13.0,84.0,137.86,102.14
2016,4,14,18,15,124.0,32.0,7.75,13.0,49.0,70.87,43.06
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.76,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,92.5,13.5,5.6,11.5,20.5,13.27,0.0
2016,4,15,6,0,185.0,27.0,5.5,12.0,41.0,20.94,9.62
2016,4,15,6,15,302.0,40.5,5.4,12.0,85.0,31.08,21.4
2016,4,15,6,30,419.0,54.0,5.3,12.0,129.0,40.19,30.16
2016,4,15,6,45,497.0,63.0,5.25,12.0,181.0,67.34,39.37
2016,4,15,7,0,575.0,72.0,5.2,12.0,233.0,113.36,67.25
2016,4,15,7,15,625.5,78.5,5.15,12.0,287.0,161.95,105.09
2016,4,15,7,30,676.0,85.0,5.1,12.0,341.0,216.24,151.84
2016,4,15,7,45,709.5,91.0,5.05,12.5,394.5,270.95,201.06
2016,4,15,8,0,743.0,97.0,5.0,13.0,448.0,328.92,253.1
2016,4,15,8,15,769.0,101.0,4.95,13.0,499.5,387.23,305.34
2016,4,15,8,30,795.0,105.0,4.9,13.0,551.0,445.09,356.19
2016,4,15,8,45,812.0,110.0,4.85,13.5,598.0,501.11,403.58
2016,4,15,9,0,829.0,115.0,4.8,14.0,645.0,557.5,449.76
2016,4,15,9,15,844.0,117.5,4.7,14.0,687.5,610.4,492.64
2016,4,15,9,30,859.0,120.0,4.6,14.0,730.0,662.92,534.03
2016,4,15,9,45,876.5,119.0,4.6,14.5,768.5,712.93,571.95
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,761.88,606.78
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,804.97,637.3
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,846.03,666.13
2016,4,15,10,45,918.5,120.0,4.6,15.0,890.5,882.82,691.67
2016,4,15,11,0,927.0,119.0,4.6,15.0,914.0,917.17,715.36
2016,4,15,11,15,930.5,119.5,4.75,15.0,928.5,946.0,736.24
2016,4,15,11,30,934.0,120.0,4.9,15.0,943.0,971.81,755.09
2016,4,15,11,45,936.5,119.5,5.05,15.5,950.0,992.55,768.97
2016,4,15,12,0,939.0,119.0,5.2,16.0,957.0,1009.99,780.63
2016,4,15,12,15,938.5,119.0,5.4,16.0,955.0,1021.69,790.27
2016,4,15,12,30,938.0,119.0,5.6,16.0,953.0,1029.89,797.59
2016,4,15,12,45,938.0,117.0,5.8,16.0,943.5,1032.95,801.41
2016,4,15,13,0,938.0,115.0,6.0,16.0,934.0,1032.41,802.81
2016,4,15,13,15,933.5,114.0,6.2,16.0,915.5,1025.0,799.41
2016,4,15,13,30,929.0,113.0,6.4,16.0,897.0,1014.07,793.57
2016,4,15,13,45,924.5,110.5,6.6,16.0,872.0,998.1,784.13
2016,4,15,14,0,920.0,108.0,6.8,16.0,847.0,978.76,772.24
2016,4,15,14,15,911.0,106.5,6.85,16.0,813.5,953.13,754.99
2016,4,15,14,30,902.0,105.0,6.9,16.0,780.0,924.56,735.58
2016,4,15,14,45,889.5,103.5,6.95,16.0,740.5,890.19,711.81
2016,4,15,15,0,877.0,102.0,7.0,16.0,701.0,853.45,686.16
2016,4,15,15,15,861.0,99.5,6.95,16.0,656.0,815.24,658.87
2016,4,15,15,30,845.0,97.0,6.9,16.0,611.0,770.56,626.47
2016,4,15,15,45,821.5,94.5,6.9,16.0,561.0,718.93,588.54
2016,4,15,16,0,798.0,92.0,6.9,16.0,511.0,666.75,549.69
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.0,609.41,505.41
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,552.62,460.04
2016,4,15,16,45,700.5,79.0,6.9,15.0,352.5,490.74,408.32
2016,4,15,17,0,660.0,74.0,6.9,15.0,298.0,429.58,355.9
2016,4,15,17,15,604.0,67.0,6.85,14.5,245.0,361.93,297.36
2016,4,15,17,30,548.0,60.0,6.8,14.0,192.0,299.13,241.38
2016,4,15,17,45,462.5,50.5,6.75,14.0,142.5,228.51,178.07
2016,4,15,18,0,377.0,41.0,6.7,14.0,93.0,166.83,122.42
2016,4,15,18,15,241.0,27.5,6.65,13.5,55.0,98.47,60.97
2016,4,15,18,30,105.0,14.0,6.6,13.0,17.0,32.98,0.0
2016,4,15,18,45,52.5,7.0,6.55,13.0,8.5,6.88,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,112.0,13.5,1.0,13.0,22.5,13.27,0.0
2016,4,16,6,0,224.0,27.0,1.0,13.0,45.0,21.04,10.41
2016,4,16,6,15,334.0,39.5,1.0,13.0,89.0,29.82,20.37
2016,4,16,6,30,444.0,52.0,1.0,13.0,133.0,38.01,28.21
2016,4,16,6,45,516.5,60.5,1.0,13.5,184.5,67.68,38.12
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,114.08,66.29
2016,4,16,7,15,637.0,75.5,1.0,14.0,290.0,163.22,104.24
2016,4,16,7,30,685.0,82.0,1.0,14.0,344.0,217.74,150.26
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,272.27,197.89
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,332.12,249.43
2016,4,16,8,15,775.0,97.0,1.1,15.5,501.0,388.11,297.34
2016,4,16,8,30,800.0,101.0,1.2,16.0,552.0,445.85,345.33
2016,4,16,8,45,815.5,105.5,1.3,16.5,598.5,500.87,389.86
2016,4,16,9,0,831.0,110.0,1.4,17.0,645.0,556.09,433.12
2016,4,16,9,15,845.5,113.0,1.4,17.0,687.5,609.22,473.79
2016,4,16,9,30,860.0,116.0,1.4,17.0,730.0,661.91,512.96
2016,4,16,9,45,867.5,120.0,1.45,17.5,766.0,710.11,547.24
2016,4,16,10,0,875.0,124.0,1.5,18.0,802.0,756.12,578.02
2016,4,16,10,15,883.0,125.5,1.55,18.0,831.5,798.44,606.38
2016,4,16,10,30,891.0,127.0,1.6,18.0,861.0,838.8,633.19
2016,4,16,10,45,896.0,128.5,1.65,18.5,883.5,874.49,655.47
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,907.65,675.92
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.0,935.78,694.26
2016,4,16,11,30,908.0,131.0,1.8,19.0,934.0,961.0,710.76
2016,4,16,11,45,919.0,125.5,1.9,19.0,943.0,984.08,726.56
2016,4,16,12,0,930.0,120.0,2.0,19.0,952.0,1004.15,740.5
2016,4,16,12,15,929.5,120.0,2.05,19.0,950.0,1015.69,748.38
2016,4,16,12,30,929.0,120.0,2.1,19.0,948.0,1023.76,754.24
2016,4,16,12,45,931.5,116.5,2.2,19.5,939.5,1027.58,756.67
2016,4,16,13,0,934.0,113.0,2.3,20.0,931.0,1027.83,756.91
2016,4,16,13,15,929.5,112.5,2.35,20.0,913.0,1020.89,753.48
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,1010.46,747.94
2016,4,16,13,45,918.5,111.0,2.5,20.0,869.0,994.18,739.18
2016,4,16,14,0,912.0,110.0,2.6,20.0,843.0,974.63,728.28
2016,4,16,14,15,903.0,108.0,2.65,19.5,810.5,948.57,713.9
2016,4,16,14,30,894.0,106.0,2.7,19.0,778.0,919.6,697.47
2016,4,16,14,45,883.0,104.0,2.8,19.0,739.0,886.15,676.88
2016,4,16,15,0,872.0,102.0,2.9,19.0,700.0,850.28,654.37
2016,4,16,15,15,856.5,99.5,2.95,19.0,655.5,812.6,629.98
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,768.43,600.64
2016,4,16,15,45,822.0,93.0,3.05,19.0,562.5,718.56,566.73
2016,4,16,16,0,803.0,89.0,3.1,19.0,514.0,667.8,531.56
2016,4,16,16,15,776.0,85.5,3.1,18.5,462.0,611.77,490.99
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,556.15,448.92
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,495.13,401.13
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,434.71,352.16
2016,4,16,17,15,619.5,65.5,3.0,16.5,249.0,368.06,296.37
2016,4,16,17,30,566.0,59.0,2.9,16.0,196.0,305.99,242.6
2016,4,16,17,45,478.0,50.0,2.8,16.0,146.0,233.98,179.72
2016,4,16,18,0,390.0,41.0,2.7,16.0,96.0,171.15,124.28
2016,4,16,18,15,261.5,27.5,2.6,15.5,57.5,103.63,64.62
2016,4,16,18,30,133.0,14.0,2.5,15.0,19.0,43.82,0.0
2016,4,16,18,45,66.5,7.0,2.45,15.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.5,1.15,14.0,24.0,13.27,0.0
2016,4,17,6,0,252.0,27.0,1.2,14.0,48.0,20.78,10.66
2016,4,17,6,15,358.0,39.0,1.25,14.5,92.5,29.08,19.65
2016,4,17,6,30,464.0,51.0,1.3,15.0,137.0,36.81,26.94
2016,4,17,6,45,528.5,60.0,1.4,15.5,188.0,69.61,38.32
2016,4,17,7,0,593.0,69.0,1.5,16.0,239.0,116.53,67.47
2016,4,17,7,15,639.5,75.0,1.45,16.0,292.5,165.33,105.32
2016,4,17,7,30,686.0,81.0,1.4,16.0,346.0,219.31,150.94
2016,4,17,7,45,717.5,86.5,1.4,16.0,399.0,273.66,198.75
2016,4,17,8,0,749.0,92.0,1.4,16.0,452.0,333.17,250.54
2016,4,17,8,15,774.0,96.0,1.3,16.5,502.5,389.11,297.92
2016,4,17,8,30,799.0,100.0,1.2,17.0,553.0,446.8,344.98
2016,4,17,8,45,816.5,103.5,1.2,17.5,600.0,501.76,388.74
2016,4,17,9,0,834.0,107.0,1.2,18.0,647.0,557.12,431.22
2016,4,17,9,15,848.5,109.5,1.15,18.0,689.0,609.85,470.81
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,662.55,509.05
2016,4,17,9,45,876.5,112.0,1.1,18.5,768.0,710.57,542.42
2016,4,17,10,0,890.0,112.0,1.1,19.0,805.0,757.45,572.38
2016,4,17,10,15,897.5,113.5,1.1,19.5,834.5,799.84,598.58
2016,4,17,10,30,905.0,115.0,1.1,20.0,864.0,840.17,623.03
2016,4,17,10,45,911.5,115.5,1.15,20.5,886.0,876.45,645.23
2016,4,17,11,0,918.0,116.0,1.2,21.0,908.0,910.21,665.65
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.0,939.14,682.56
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,965.1,697.49
2016,4,17,11,45,927.5,117.5,1.1,21.5,945.0,985.51,708.42
2016,4,17,12,0,930.0,117.0,1.1,22.0,952.0,1002.66,717.38
2016,4,17,12,15,930.0,116.5,1.1,22.0,950.0,1014.08,724.24
2016,4,17,12,30,930.0,116.0,1.1,22.0,948.0,1022.03,729.13
2016,4,17,12,45,930.5,114.0,1.1,22.0,939.0,1025.4,731.35
2016,4,17,13,0,931.0,112.0,1.1,22.0,930.0,1025.21,731.57
2016,4,17,13,15,927.5,111.0,1.15,22.0,912.5,1018.66,728.95
2016,4,17,13,30,924.0,110.0,1.2,22.0,895.0,1008.61,724.32
2016,4,17,13,45,920.5,108.0,1.25,22.0,870.5,994.06,716.97
2016,4,17,14,0,917.0,106.0,1.3,22.0,846.0,976.15,707.56
2016,4,17,14,15,909.0,104.5,1.35,21.5,814.0,951.39,695.11
2016,4,17,14,30,901.0,103.0,1.4,21.0,782.0,923.67,680.67
2016,4,17,14,45,891.5,100.5,1.5,21.0,743.5,890.76,662.02
2016,4,17,15,0,882.0,98.0,1.6,21.0,705.0,855.32,641.36
2016,4,17,15,15,868.0,95.5,1.6,20.5,661.0,813.9,616.37
2016,4,17,15,30,854.0,93.0,1.6,20.0,617.0,774.97,592.75
2016,4,17,15,45,835.5,89.5,1.6,20.0,568.5,725.52,560.17
2016,4,17,16,0,817.0,86.0,1.6,20.0,520.0,675.12,526.4
2016,4,17,16,15,791.0,82.5,1.55,19.5,468.0,619.13,487.25
2016,4,17,16,30,765.0,79.0,1.5,19.0,416.0,563.44,446.31
2016,4,17,16,45,729.0,74.5,1.5,19.0,362.5,501.65,398.77
2016,4,17,17,0,693.0,70.0,1.5,19.0,309.0,443.44,352.3
2016,4,17,17,15,641.0,63.5,1.4,18.5,255.5,376.41,297.66
2016,4,17,17,30,589.0,57.0,1.3,18.0,202.0,313.79,244.73
2016,4,17,17,45,506.5,48.5,1.25,17.5,151.5,242.96,184.37
2016,4,17,18,0,424.0,40.0,1.2,17.0,101.0,180.69,130.23
2016,4,17,18,15,212.0,30.5,1.1,17.0,61.0,94.17,59.37
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,21.35,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,10.32,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.12,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,22.47,12.3
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,30.68,20.98
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,38.34,28.22
2016,4,18,6,45,537.0,61.5,0.9,16.0,195.0,73.21,40.29
2016,4,18,7,0,604.0,70.0,1.0,16.0,247.0,120.62,70.15
2016,4,18,7,15,650.5,76.5,1.05,16.0,301.0,170.6,109.14
2016,4,18,7,30,697.0,83.0,1.1,16.0,355.0,225.77,155.75
2016,4,18,7,45,728.5,88.5,1.2,16.5,408.5,280.79,203.72
2016,4,18,8,0,760.0,94.0,1.3,17.0,462.0,341.01,255.52
2016,4,18,8,15,784.5,98.0,1.35,17.0,513.0,397.38,303.88
2016,4,18,8,30,809.0,102.0,1.4,17.0,564.0,455.42,352.33
2016,4,18,8,45,828.5,104.5,1.5,17.5,611.5,510.93,397.06
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,567.0,440.82
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,619.29,480.81
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,671.45,519.55
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,720.48,554.49
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,768.47,585.93
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,811.35,614.08
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,852.15,640.55
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,888.0,662.79
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,921.23,683.15
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,949.47,700.86
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,974.67,716.6
2016,4,18,11,45,937.0,116.5,1.8,20.0,955.0,994.92,729.18
2016,4,18,12,0,937.0,118.0,1.8,20.0,961.0,1011.83,739.7
2016,4,18,12,15,936.0,118.0,1.75,20.0,959.0,1022.83,745.85
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,1030.33,749.9
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.0,1030.61,750.24
2016,4,18,13,0,919.0,124.0,1.7,20.0,933.0,1027.39,748.56
2016,4,18,13,15,914.5,123.0,1.65,20.0,915.5,1019.93,743.61
2016,4,18,13,30,910.0,122.0,1.6,20.0,898.0,1009.04,736.64
2016,4,18,13,45,896.5,125.0,1.6,20.0,870.0,990.47,725.63
2016,4,18,14,0,883.0,128.0,1.6,20.0,842.0,968.92,712.84
2016,4,18,14,15,873.5,126.5,1.6,19.5,810.0,943.48,698.88
2016,4,18,14,30,864.0,125.0,1.6,19.0,778.0,920.74,686.67
2016,4,18,14,45,844.0,126.0,1.65,19.0,737.0,883.32,663.89
2016,4,18,15,0,824.0,127.0,1.7,19.0,696.0,844.03,639.68
2016,4,18,15,15,807.0,124.0,1.75,19.0,652.0,801.26,612.71
2016,4,18,15,30,790.0,121.0,1.8,19.0,608.0,757.0,584.26
2016,4,18,15,45,759.5,110.0,1.85,19.0,548.0,692.9,541.06
2016,4,18,16,0,729.0,99.0,1.9,19.0,488.0,628.92,496.76
2016,4,18,16,15,537.0,130.5,2.0,18.5,402.0,508.25,405.72
2016,4,18,16,30,345.0,162.0,2.1,18.0,316.0,390.76,314.25
2016,4,18,16,45,309.5,149.5,2.25,18.0,274.0,341.3,275.53
2016,4,18,17,0,274.0,137.0,2.4,18.0,232.0,294.77,237.81
2016,4,18,17,15,248.0,116.0,2.6,17.5,191.0,246.08,197.97
2016,4,18,17,30,222.0,95.0,2.8,17.0,150.0,199.69,158.83
2016,4,18,17,45,179.5,74.5,3.05,16.5,112.0,150.46,116.71
2016,4,18,18,0,137.0,54.0,3.3,16.0,74.0,105.6,77.97
2016,4,18,18,15,68.5,34.5,3.35,15.5,44.5,56.59,36.15
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,14.48,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,7.37,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.5,0.75,15.5,27.0,12.04,0.0
2016,4,19,6,0,251.0,31.0,0.8,16.0,54.0,24.15,13.97
2016,4,19,6,15,355.0,43.0,0.8,16.0,99.0,32.28,22.42
2016,4,19,6,30,459.0,55.0,0.8,16.0,144.0,39.86,29.59
2016,4,19,6,45,529.0,63.0,0.8,16.0,196.0,75.95,42.16
2016,4,19,7,0,599.0,71.0,0.8,16.0,248.0,122.97,72.11
2016,4,19,7,15,645.0,77.0,0.75,16.0,301.5,172.24,110.67
2016,4,19,7,30,691.0,83.0,0.7,16.0,355.0,226.63,156.46
2016,4,19,7,45,714.0,91.0,0.7,16.5,406.5,281.2,203.79
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,337.85,252.13
2016,4,19,8,15,762.0,103.0,0.8,17.0,508.5,395.5,300.95
2016,4,19,8,30,787.0,107.0,0.9,17.0,559.0,452.58,348.21
2016,4,19,8,45,796.5,114.5,1.05,17.5,604.0,506.72,391.63
2016,4,19,9,0,806.0,122.0,1.2,18.0,649.0,560.5,433.46
2016,4,19,9,15,820.0,125.0,1.3,18.0,690.5,612.06,473.12
2016,4,19,9,30,834.0,128.0,1.4,18.0,732.0,663.19,511.56
2016,4,19,9,45,839.0,133.5,1.55,18.5,766.5,709.87,545.3
2016,4,19,10,0,844.0,139.0,1.7,19.0,801.0,754.89,576.49
2016,4,19,10,15,737.5,199.5,1.75,19.0,793.5,766.64,582.85
2016,4,19,10,30,631.0,260.0,1.8,19.0,786.0,768.48,581.56
2016,4,19,10,45,557.0,299.0,1.85,19.0,772.0,767.49,579.16
2016,4,19,11,0,483.0,338.0,1.9,19.0,758.0,761.02,572.78
2016,4,19,11,15,473.5,348.0,1.95,19.0,765.5,778.09,584.48
2016,4,19,11,30,464.0,358.0,2.0,19.0,773.0,793.14,594.53
2016,4,19,11,45,458.5,363.0,2.05,19.0,775.0,804.93,602.58
2016,4,19,12,0,453.0,368.0,2.1,19.0,777.0,814.81,609.39
2016,4,19,12,15,514.0,347.0,2.1,19.0,810.5,860.34,642.02
2016,4,19,12,30,575.0,326.0,2.1,19.0,844.0,904.63,673.18
2016,4,19,12,45,504.5,345.0,2.15,19.0,796.0,860.33,641.82
2016,4,19,13,0,434.0,364.0,2.2,19.0,748.0,813.65,609.28
2016,4,19,13,15,333.5,390.5,2.2,19.0,682.5,737.56,554.79
2016,4,19,13,30,233.0,417.0,2.2,19.0,617.0,659.95,498.34
2016,4,19,13,45,152.0,395.0,2.2,19.0,524.5,558.51,424.86
2016,4,19,14,0,71.0,373.0,2.2,19.0,432.0,449.51,343.9
2016,4,19,14,15,87.5,365.0,2.2,18.5,434.5,456.21,351.28
2016,4,19,14,30,104.0,357.0,2.2,18.0,437.0,461.98,357.38
2016,4,19,14,45,121.5,340.5,2.2,18.0,429.0,466.9,362.28
2016,4,19,15,0,139.0,324.0,2.2,18.0,421.0,461.65,359.72
2016,4,19,15,15,189.5,299.0,2.2,18.0,422.0,472.34,370.22
2016,4,19,15,30,240.0,274.0,2.2,18.0,423.0,478.96,377.45
2016,4,19,15,45,338.0,231.0,2.25,18.0,422.5,504.23,399.91
2016,4,19,16,0,436.0,188.0,2.3,18.0,422.0,520.47,414.96
2016,4,19,16,15,556.0,147.5,2.35,17.5,415.0,536.48,430.41
2016,4,19,16,30,676.0,107.0,2.4,17.0,408.0,543.67,438.09
2016,4,19,16,45,656.0,96.0,2.45,17.0,357.5,487.83,394.02
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,432.54,349.22
2016,4,19,17,15,581.0,77.0,2.45,16.5,253.5,365.17,293.58
2016,4,19,17,30,526.0,69.0,2.4,16.0,200.0,302.53,240.11
2016,4,19,17,45,458.5,57.0,2.4,16.0,151.5,236.34,182.34
2016,4,19,18,0,391.0,45.0,2.4,16.0,103.0,177.13,129.79
2016,4,19,18,15,261.0,31.0,2.3,15.5,63.0,108.04,70.41
2016,4,19,18,30,131.0,17.0,2.2,15.0,23.0,47.21,0.0
2016,4,19,18,45,65.5,8.5,2.15,15.0,11.5,17.25,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,15.5,1.6,15.0,28.5,11.72,0.0
2016,4,20,6,0,267.0,31.0,1.7,15.0,57.0,23.88,14.06
2016,4,20,6,15,368.5,42.5,1.75,15.0,102.5,31.53,21.9
2016,4,20,6,30,470.0,54.0,1.8,15.0,148.0,38.67,28.66
2016,4,20,6,45,546.5,60.5,1.85,15.5,201.0,76.51,41.55
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,124.14,72.06
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,174.1,111.86
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,228.89,158.84
2016,4,20,7,45,743.0,82.0,1.75,16.5,414.0,285.72,208.56
2016,4,20,8,0,775.0,86.0,1.7,17.0,467.0,343.11,258.28
2016,4,20,8,15,797.5,89.5,1.65,17.0,517.0,399.01,306.4
2016,4,20,8,30,820.0,93.0,1.6,17.0,567.0,456.32,354.22
2016,4,20,8,45,835.5,96.5,1.6,17.5,613.5,511.25,398.2
2016,4,20,9,0,851.0,100.0,1.6,18.0,660.0,566.32,440.72
2016,4,20,9,15,864.0,102.5,1.55,18.0,701.5,619.78,481.16
2016,4,20,9,30,877.0,105.0,1.5,18.0,743.0,671.2,518.89
2016,4,20,9,45,886.5,106.5,1.5,18.0,778.5,718.32,552.54
2016,4,20,10,0,896.0,108.0,1.5,18.0,814.0,763.95,582.95
2016,4,20,10,15,903.0,110.0,1.5,18.0,843.0,806.45,610.83
2016,4,20,10,30,910.0,112.0,1.5,18.0,872.0,846.85,637.0
2016,4,20,10,45,908.0,117.0,1.5,18.5,892.0,880.39,657.11
2016,4,20,11,0,906.0,122.0,1.5,19.0,912.0,910.96,675.12
2016,4,20,11,15,908.5,123.0,1.5,19.0,926.0,938.5,692.34
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,963.08,707.63
2016,4,20,11,45,908.0,127.0,1.5,19.0,944.5,981.45,718.95
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,996.5,728.27
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,1007.05,734.83
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,1014.22,739.4
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,1016.04,741.51
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,1014.45,741.61
2016,4,20,13,15,894.0,127.5,1.65,19.0,906.0,1007.02,738.12
2016,4,20,13,30,889.0,127.0,1.7,19.0,888.0,996.26,732.63
2016,4,20,13,45,692.0,214.5,1.75,19.0,796.5,902.28,672.45
2016,4,20,14,0,495.0,302.0,1.8,19.0,705.0,797.8,599.37
2016,4,20,14,15,673.5,212.5,1.85,18.5,737.5,862.49,652.03
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,909.63,686.17
2016,4,20,14,45,837.5,121.0,1.95,18.0,731.0,873.98,663.32
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,836.21,639.64
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,793.44,612.14
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,749.2,583.21
2016,4,20,15,45,767.5,109.5,2.15,18.0,555.5,699.89,550.09
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,652.15,517.12
2016,4,20,16,15,717.0,101.0,2.2,17.5,456.0,595.47,476.03
2016,4,20,16,30,688.0,96.0,2.2,17.0,405.0,539.55,434.23
2016,4,20,16,45,650.0,90.0,2.25,17.0,352.5,478.51,386.44
2016,4,20,17,0,612.0,84.0,2.3,17.0,300.0,419.77,338.9
2016,4,20,17,15,557.5,76.5,2.3,16.5,248.0,354.38,285.03
2016,4,20,17,30,503.0,69.0,2.3,16.0,196.0,293.71,233.32
2016,4,20,17,45,424.5,58.0,2.3,16.0,148.0,225.82,174.55
2016,4,20,18,0,346.0,47.0,2.3,16.0,100.0,166.1,122.23
2016,4,20,18,15,173.0,35.5,2.25,15.5,62.0,90.9,60.41
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.58,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,45.5,18.0,1.1,15.0,23.0,15.26,0.0
2016,4,21,6,0,91.0,36.0,1.2,15.0,46.0,29.71,19.13
2016,4,21,6,15,145.5,56.0,1.3,15.0,81.5,45.14,33.81
2016,4,21,6,30,200.0,76.0,1.4,15.0,117.0,60.51,47.92
2016,4,21,6,45,237.5,95.5,1.5,15.5,157.5,92.96,65.0
2016,4,21,7,0,275.0,115.0,1.6,16.0,198.0,129.97,91.72
2016,4,21,7,15,314.0,128.0,1.65,16.0,240.5,166.3,120.19
2016,4,21,7,30,353.0,141.0,1.7,16.0,283.0,204.19,151.42
2016,4,21,7,45,304.0,172.0,1.8,16.0,306.0,242.02,185.65
2016,4,21,8,0,255.0,203.0,1.9,16.0,329.0,271.84,212.24
2016,4,21,8,15,258.5,226.0,1.95,16.0,365.5,310.25,243.82
2016,4,21,8,30,262.0,249.0,2.0,16.0,402.0,348.96,274.97
2016,4,21,8,45,302.5,262.5,2.1,16.5,452.5,397.91,313.11
2016,4,21,9,0,343.0,276.0,2.2,17.0,503.0,450.54,353.49
2016,4,21,9,15,363.5,290.0,2.25,17.0,544.0,494.99,387.46
2016,4,21,9,30,384.0,304.0,2.3,17.0,585.0,540.71,421.91
2016,4,21,9,45,375.5,324.0,2.35,17.0,609.5,573.11,445.5
2016,4,21,10,0,367.0,344.0,2.4,17.0,634.0,604.08,467.74
2016,4,21,10,15,432.0,329.5,2.35,17.0,683.0,658.68,508.32
2016,4,21,10,30,497.0,315.0,2.3,17.0,732.0,715.61,549.79
2016,4,21,10,45,531.0,315.0,2.3,17.0,770.5,763.24,583.48
2016,4,21,11,0,565.0,315.0,2.3,17.0,809.0,811.24,617.04
2016,4,21,11,15,709.5,231.5,2.3,17.0,862.0,875.98,665.41
2016,4,21,11,30,854.0,148.0,2.3,17.0,915.0,936.1,705.26
2016,4,21,11,45,862.0,144.5,2.3,17.0,923.0,957.27,718.62
2016,4,21,12,0,870.0,141.0,2.3,17.0,931.0,975.58,730.5
2016,4,21,12,15,498.5,296.5,2.35,17.0,749.5,795.14,603.79
2016,4,21,12,30,127.0,452.0,2.4,17.0,568.0,587.49,445.72
2016,4,21,12,45,116.0,444.0,2.5,17.5,548.5,571.13,434.71
2016,4,21,13,0,105.0,436.0,2.6,18.0,529.0,546.13,416.24
2016,4,21,13,15,139.5,431.0,2.65,18.0,552.5,583.91,445.41
2016,4,21,13,30,174.0,426.0,2.7,18.0,576.0,612.74,467.74
2016,4,21,13,45,111.5,391.0,2.8,18.0,486.0,515.57,395.95
2016,4,21,14,0,49.0,356.0,2.9,18.0,396.0,410.53,317.01
2016,4,21,14,15,82.5,359.0,2.95,17.5,423.5,445.01,345.83
2016,4,21,14,30,116.0,362.0,3.0,17.0,451.0,486.78,379.37
2016,4,21,14,45,155.0,344.0,3.1,17.0,456.0,499.91,391.35
2016,4,21,15,0,194.0,326.0,3.2,17.0,461.0,510.34,401.42
2016,4,21,15,15,98.5,254.0,3.2,17.0,322.5,349.04,276.76
2016,4,21,15,30,3.0,182.0,3.2,17.0,184.0,181.75,142.8
2016,4,21,15,45,24.5,200.0,3.25,17.0,214.0,222.84,177.22
2016,4,21,16,0,46.0,218.0,3.3,17.0,244.0,257.77,206.1
2016,4,21,16,15,115.5,202.5,3.3,17.0,257.5,292.91,236.31
2016,4,21,16,30,185.0,187.0,3.3,17.0,271.0,314.55,255.14
2016,4,21,16,45,175.5,165.0,3.3,17.0,236.5,277.27,225.12
2016,4,21,17,0,166.0,143.0,3.3,17.0,202.0,240.51,195.09
2016,4,21,17,15,363.0,101.5,3.25,16.5,202.5,289.51,234.76
2016,4,21,17,30,560.0,60.0,3.2,16.0,203.0,308.0,245.64
2016,4,21,17,45,482.5,51.5,3.2,16.0,154.0,240.14,185.92
2016,4,21,18,0,405.0,43.0,3.2,16.0,105.0,180.27,132.74
2016,4,21,18,15,202.5,35.0,3.15,15.5,66.0,97.62,65.27
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,28.12,0.0
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,13.27,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,15.0,14.0,13.51,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,26.98,16.99
2016,4,22,6,15,0.0,48.5,5.6,15.0,48.5,45.51,34.13
2016,4,22,6,30,0.0,69.0,5.6,15.0,69.0,63.81,50.85
2016,4,22,6,45,9.0,90.0,5.65,15.0,93.0,83.92,65.26
2016,4,22,7,0,18.0,111.0,5.7,15.0,117.0,105.33,82.91
2016,4,22,7,15,25.0,132.0,5.7,15.0,141.5,124.99,99.03
2016,4,22,7,30,32.0,153.0,5.7,15.0,166.0,148.16,118.0
2016,4,22,7,45,175.5,173.5,5.7,15.0,260.0,209.35,164.76
2016,4,22,8,0,319.0,194.0,5.7,15.0,354.0,286.89,226.58
2016,4,22,8,15,167.5,200.5,5.75,15.0,285.5,253.69,202.83
2016,4,22,8,30,16.0,207.0,5.8,15.0,217.0,204.45,163.45
2016,4,22,8,45,8.0,158.5,5.85,15.5,163.5,156.42,123.77
2016,4,22,9,0,0.0,110.0,5.9,16.0,110.0,106.35,82.32
2016,4,22,9,15,0.0,71.0,6.0,16.0,71.0,68.71,51.25
2016,4,22,9,30,0.0,32.0,6.1,16.0,32.0,30.95,20.01
2016,4,22,9,45,0.0,85.0,6.2,16.0,85.0,82.32,62.2
2016,4,22,10,0,0.0,138.0,6.3,16.0,138.0,133.59,103.76
2016,4,22,10,15,15.5,237.5,6.45,16.0,251.0,241.9,190.96
2016,4,22,10,30,31.0,337.0,6.6,16.0,364.0,353.91,279.22
