Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,45,29.5,340.5,6.75,16.0,366.5,358.44,282.34
2016,4,22,11,0,28.0,344.0,6.9,16.0,369.0,362.78,285.52
2016,4,22,11,15,19.5,296.5,7.1,16.0,314.5,306.5,241.25
2016,4,22,11,30,11.0,249.0,7.3,16.0,260.0,252.85,198.69
2016,4,22,11,45,16.0,290.5,7.55,16.0,306.0,298.98,235.33
2016,4,22,12,0,21.0,332.0,7.8,16.0,352.0,345.6,272.04
2016,4,22,12,15,22.0,335.5,7.85,15.5,356.0,350.82,276.65
2016,4,22,12,30,23.0,339.0,7.9,15.0,360.0,355.99,281.34
2016,4,22,12,45,17.0,292.0,8.0,15.0,307.5,303.58,240.05
2016,4,22,13,0,11.0,245.0,8.1,15.0,255.0,251.05,198.36
2016,4,22,13,15,184.5,316.5,8.05,15.0,476.0,515.14,413.51
2016,4,22,13,30,358.0,388.0,8.0,15.0,697.0,758.79,604.21
2016,4,22,13,45,602.5,262.0,7.95,15.0,763.0,867.41,694.75
2016,4,22,14,0,847.0,136.0,7.9,15.0,829.0,953.22,761.14
2016,4,22,14,15,839.0,134.0,7.85,15.0,798.5,929.08,743.73
2016,4,22,14,30,831.0,132.0,7.8,15.0,768.0,902.2,724.73
2016,4,22,14,45,829.0,125.5,7.75,15.0,733.0,873.11,704.08
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,841.24,681.31
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,799.94,651.39
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,757.04,620.04
2016,4,22,15,45,785.0,107.0,7.75,15.0,566.0,711.75,586.65
2016,4,22,16,0,773.0,101.0,7.8,15.0,520.0,665.13,551.81
2016,4,22,16,15,745.5,97.0,7.7,15.0,469.0,609.35,507.16
2016,4,22,16,30,718.0,93.0,7.6,15.0,418.0,556.07,463.41
2016,4,22,16,45,678.0,88.0,7.5,15.0,365.0,493.56,411.2
2016,4,22,17,0,638.0,83.0,7.4,15.0,312.0,433.5,359.81
2016,4,22,17,15,583.0,76.5,7.2,14.5,259.0,367.57,302.93
2016,4,22,17,30,528.0,70.0,7.0,14.0,206.0,306.34,248.68
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,234.89,185.17
2016,4,22,18,0,348.0,52.0,6.6,14.0,107.0,172.03,129.18
2016,4,22,18,15,224.5,37.0,6.45,13.5,67.5,105.59,72.03
2016,4,22,18,30,101.0,22.0,6.3,13.0,28.0,48.56,7.92
2016,4,22,18,45,50.5,11.0,6.2,13.0,14.0,17.87,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.66,0.91
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,29.16,19.07
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,37.36,27.21
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,49.52,38.45
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,88.03,51.39
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,134.05,83.2
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,182.24,122.68
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,235.43,169.11
2016,4,23,7,45,690.5,97.0,4.7,14.0,412.5,288.06,216.58
2016,4,23,8,0,722.0,102.0,4.6,14.0,464.0,343.67,266.36
2016,4,23,8,15,745.5,106.0,4.6,14.0,513.5,399.96,316.13
2016,4,23,8,30,769.0,110.0,4.6,14.0,563.0,455.46,364.22
2016,4,23,8,45,786.5,113.5,4.7,14.5,608.0,508.75,408.89
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,562.47,452.66
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,612.95,493.59
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,662.94,533.24
2016,4,23,9,45,853.0,117.5,4.95,15.0,772.0,711.25,570.97
2016,4,23,10,0,875.0,113.0,5.0,15.0,810.0,758.83,605.63
2016,4,23,10,15,882.5,114.5,5.05,15.0,838.5,800.26,635.45
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,839.68,663.65
2016,4,23,10,45,894.0,117.5,5.2,15.5,887.5,873.95,686.97
2016,4,23,11,0,898.0,119.0,5.3,16.0,908.0,905.64,708.33
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.0,932.71,726.42
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,956.86,742.37
2016,4,23,11,45,903.0,121.5,5.05,16.0,941.0,975.24,754.59
2016,4,23,12,0,902.0,123.0,5.0,16.0,946.0,990.37,764.6
2016,4,23,12,15,901.5,123.0,5.0,16.0,944.0,1001.17,772.07
2016,4,23,12,30,901.0,123.0,5.0,16.0,942.0,1008.64,777.36
2016,4,23,12,45,895.5,124.5,5.05,16.0,931.0,1009.39,778.5
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,1006.77,777.46
2016,4,23,13,15,885.5,125.0,5.3,16.0,902.5,999.19,774.23
2016,4,23,13,30,881.0,124.0,5.5,16.0,885.0,988.32,768.7
2016,4,23,13,45,866.5,127.5,5.7,16.0,857.5,969.39,757.41
2016,4,23,14,0,852.0,131.0,5.9,16.0,830.0,947.65,744.05
2016,4,23,14,15,842.5,129.0,6.0,15.5,798.0,927.72,732.78
2016,4,23,14,30,833.0,127.0,6.1,15.0,766.0,899.38,715.24
2016,4,23,14,45,815.5,127.0,6.25,15.0,727.0,863.68,690.99
2016,4,23,15,0,798.0,127.0,6.4,15.0,688.0,826.1,665.09
2016,4,23,15,15,781.5,124.0,6.4,15.0,644.5,784.47,635.27
2016,4,23,15,30,765.0,121.0,6.4,15.0,601.0,741.42,604.12
2016,4,23,15,45,742.5,117.5,6.45,15.0,553.5,694.58,569.86
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,645.0,532.25
2016,4,23,16,15,691.5,109.0,6.5,15.0,456.0,589.7,488.43
2016,4,23,16,30,663.0,104.0,6.5,15.0,406.0,535.15,444.28
2016,4,23,16,45,624.0,98.0,6.5,15.0,354.0,474.62,394.2
2016,4,23,17,0,585.0,92.0,6.5,15.0,302.0,416.5,344.92
2016,4,23,17,15,530.5,84.0,6.4,14.5,251.0,351.74,289.5
2016,4,23,17,30,476.0,76.0,6.3,14.0,200.0,291.68,236.76
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,221.61,174.93
2016,4,23,18,0,305.0,55.0,6.2,14.0,104.0,162.63,122.62
2016,4,23,18,15,197.0,38.5,6.15,14.0,66.0,100.59,69.16
2016,4,23,18,30,89.0,22.0,6.1,14.0,28.0,43.89,10.2
2016,4,23,18,45,44.5,11.0,6.1,14.0,14.0,17.09,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,15.0,8.05,13.0,15.0,14.47,2.24
2016,4,24,6,0,0.0,30.0,8.2,13.0,30.0,28.87,19.03
2016,4,24,6,15,2.0,51.5,8.15,13.0,52.0,48.2,36.9
2016,4,24,6,30,4.0,73.0,8.1,13.0,74.0,67.41,51.75
2016,4,24,6,45,14.0,95.5,8.1,13.5,100.0,89.16,69.95
2016,4,24,7,0,24.0,118.0,8.1,14.0,126.0,109.65,86.67
2016,4,24,7,15,35.0,139.0,8.05,14.0,152.5,133.04,105.85
2016,4,24,7,30,46.0,160.0,8.0,14.0,179.0,157.86,126.22
2016,4,24,7,45,230.0,168.5,7.95,14.0,283.0,219.69,173.08
2016,4,24,8,0,414.0,177.0,7.9,14.0,387.0,305.02,241.8
2016,4,24,8,15,355.0,212.5,7.85,14.0,405.0,339.59,272.86
2016,4,24,8,30,296.0,248.0,7.8,14.0,423.0,365.71,295.58
2016,4,24,8,45,541.0,192.5,7.8,14.0,543.5,456.94,371.63
2016,4,24,9,0,786.0,137.0,7.8,14.0,664.0,573.27,468.22
2016,4,24,9,15,801.0,140.0,7.75,14.0,705.0,624.34,510.32
2016,4,24,9,30,816.0,143.0,7.7,14.0,746.0,675.1,551.44
2016,4,24,9,45,838.0,139.5,7.7,14.5,784.5,723.91,589.51
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,772.36,625.19
2016,4,24,10,15,867.5,137.5,7.75,15.0,851.5,813.8,655.87
2016,4,24,10,30,875.0,139.0,7.8,15.0,880.0,851.38,683.52
2016,4,24,10,45,878.0,141.5,7.9,15.0,900.5,885.36,708.56
2016,4,24,11,0,881.0,144.0,8.0,15.0,921.0,916.75,731.66
2016,4,24,11,15,884.0,144.5,8.2,15.0,934.5,943.47,751.67
2016,4,24,11,30,887.0,145.0,8.4,15.0,948.0,967.33,769.66
2016,4,24,11,45,881.0,150.0,8.65,15.0,952.0,984.23,782.77
2016,4,24,12,0,875.0,155.0,8.9,15.0,956.0,997.82,793.57
2016,4,24,12,15,874.5,155.0,9.1,15.0,954.0,1008.46,802.13
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,1015.87,808.44
2016,4,24,12,45,714.5,242.5,9.5,15.0,889.5,964.86,771.29
2016,4,24,13,0,555.0,330.0,9.7,15.0,827.0,899.22,718.35
2016,4,24,13,15,693.0,249.5,9.8,15.0,858.0,952.26,763.98
2016,4,24,13,30,831.0,169.0,9.9,15.0,889.0,994.06,796.23
2016,4,24,13,45,809.0,176.0,10.05,15.0,860.0,972.22,780.96
2016,4,24,14,0,787.0,183.0,10.2,15.0,831.0,947.81,763.93
2016,4,24,14,15,655.5,224.5,10.25,14.5,750.0,860.87,700.01
2016,4,24,14,30,524.0,266.0,10.3,14.0,669.0,769.61,627.94
2016,4,24,14,45,619.5,224.0,10.4,14.0,677.5,798.99,655.01
2016,4,24,15,0,715.0,182.0,10.5,14.0,686.0,818.74,673.4
2016,4,24,15,15,696.0,177.5,10.55,14.0,643.0,775.95,641.35
2016,4,24,15,30,677.0,173.0,10.6,14.0,600.0,732.12,607.48
2016,4,24,15,45,655.0,166.0,10.65,14.0,552.5,682.63,568.62
2016,4,24,16,0,633.0,159.0,10.7,14.0,505.0,632.87,528.97
2016,4,24,16,15,600.5,151.5,10.75,13.5,454.5,575.65,483.37
2016,4,24,16,30,568.0,144.0,10.8,13.0,404.0,517.54,436.1
2016,4,24,16,45,536.5,131.5,10.85,13.0,353.0,458.94,386.67
2016,4,24,17,0,505.0,119.0,10.9,13.0,302.0,402.31,337.85
2016,4,24,17,15,447.5,107.5,10.95,13.0,250.5,336.83,280.57
2016,4,24,17,30,390.0,96.0,11.0,13.0,199.0,276.66,226.97
2016,4,24,17,45,319.5,80.0,11.05,13.0,152.0,212.51,169.8
2016,4,24,18,0,249.0,64.0,11.1,13.0,105.0,155.82,119.21
2016,4,24,18,15,154.5,44.0,11.15,12.5,66.5,92.71,64.93
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,40.89,12.5
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,16.07,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,164.5,19.0,7.75,11.5,38.0,14.14,3.14
2016,4,25,6,0,329.0,38.0,7.7,12.0,76.0,29.37,19.66
2016,4,25,6,15,426.0,47.5,7.7,12.0,124.0,34.88,25.31
2016,4,25,6,30,523.0,57.0,7.7,12.0,172.0,48.99,30.38
2016,4,25,6,45,590.5,63.0,7.75,12.0,225.5,90.63,50.04
2016,4,25,7,0,658.0,69.0,7.8,12.0,279.0,140.13,85.1
2016,4,25,7,15,699.5,74.0,7.75,12.0,333.5,191.57,128.59
2016,4,25,7,30,741.0,79.0,7.7,12.0,388.0,249.9,180.89
2016,4,25,7,45,772.0,83.0,7.7,12.5,441.5,305.82,232.22
2016,4,25,8,0,803.0,87.0,7.7,13.0,495.0,364.57,285.64
2016,4,25,8,15,825.0,90.0,7.6,13.0,545.5,421.26,337.15
2016,4,25,8,30,847.0,93.0,7.5,13.0,596.0,479.25,388.59
2016,4,25,8,45,862.0,96.0,7.45,13.0,642.5,536.43,438.17
2016,4,25,9,0,877.0,99.0,7.4,13.0,689.0,591.49,484.88
2016,4,25,9,15,890.0,101.0,7.35,13.0,731.0,644.09,528.56
2016,4,25,9,30,903.0,103.0,7.3,13.0,773.0,695.94,570.66
2016,4,25,9,45,905.0,108.5,7.3,13.5,807.5,742.45,605.59
2016,4,25,10,0,907.0,114.0,7.3,14.0,842.0,786.85,637.38
2016,4,25,10,15,914.5,115.5,7.35,14.0,871.0,829.37,668.82
2016,4,25,10,30,922.0,117.0,7.4,14.0,900.0,869.79,698.52
2016,4,25,10,45,925.5,119.0,7.5,14.0,921.5,905.03,724.43
2016,4,25,11,0,929.0,121.0,7.6,14.0,943.0,937.56,748.31
2016,4,25,11,15,932.0,121.5,7.7,14.0,957.0,965.31,768.67
2016,4,25,11,30,935.0,122.0,7.8,14.0,971.0,990.04,786.88
2016,4,25,11,45,934.0,123.5,7.9,14.0,976.0,1008.88,800.83
2016,4,25,12,0,933.0,125.0,8.0,14.0,981.0,1024.38,812.46
2016,4,25,12,15,932.5,125.0,8.1,14.0,978.5,1035.45,820.98
2016,4,25,12,30,932.0,125.0,8.2,14.0,976.0,1043.07,827.12
2016,4,25,12,45,923.0,128.0,8.3,14.0,963.5,1041.97,827.0
2016,4,25,13,0,914.0,131.0,8.4,14.0,951.0,1037.39,824.5
2016,4,25,13,15,909.5,130.0,8.45,14.0,933.0,1029.69,819.61
2016,4,25,13,30,905.0,129.0,8.5,14.0,915.0,1018.61,812.36
2016,4,25,13,45,901.5,126.5,8.55,14.0,889.5,1003.61,802.31
2016,4,25,14,0,898.0,124.0,8.6,14.0,864.0,985.34,789.93
2016,4,25,14,15,889.0,122.0,8.6,14.0,831.5,959.33,771.64
2016,4,25,14,30,880.0,120.0,8.6,14.0,799.0,930.51,751.26
2016,4,25,14,45,869.0,117.5,8.65,14.0,760.0,896.74,727.27
2016,4,25,15,0,858.0,115.0,8.7,14.0,721.0,865.56,705.19
2016,4,25,15,15,842.0,112.0,8.7,14.0,676.5,822.43,673.64
2016,4,25,15,30,826.0,109.0,8.7,14.0,632.0,777.69,640.62
2016,4,25,15,45,805.0,106.0,8.75,14.0,583.0,727.88,603.41
2016,4,25,16,0,784.0,103.0,8.8,14.0,534.0,677.39,565.21
2016,4,25,16,15,756.5,99.0,8.75,13.5,482.0,621.11,521.03
2016,4,25,16,30,729.0,95.0,8.7,13.0,430.0,567.32,477.44
2016,4,25,16,45,690.5,90.0,8.65,13.0,376.5,505.08,424.95
2016,4,25,17,0,652.0,85.0,8.6,13.0,323.0,445.11,373.16
2016,4,25,17,15,598.5,78.0,8.5,13.0,269.5,378.49,314.66
2016,4,25,17,30,545.0,71.0,8.4,13.0,216.0,316.41,258.83
2016,4,25,17,45,463.5,61.5,8.35,13.0,166.0,246.35,195.95
2016,4,25,18,0,382.0,52.0,8.3,13.0,116.0,184.6,140.16
2016,4,25,18,15,262.0,38.5,8.15,12.5,75.0,117.25,81.79
2016,4,25,18,30,142.0,25.0,8.0,12.0,34.0,61.4,23.73
2016,4,25,18,45,71.0,12.5,7.9,12.0,17.0,22.51,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,6.88,0.0
2016,4,26,5,45,49.0,26.0,5.1,11.5,32.0,22.98,9.9
2016,4,26,6,0,98.0,45.0,5.1,12.0,57.0,36.7,26.11
2016,4,26,6,15,144.5,65.0,5.1,12.0,92.5,51.88,40.43
2016,4,26,6,30,191.0,85.0,5.1,12.0,128.0,71.31,52.76
2016,4,26,6,45,214.5,106.5,5.15,12.5,166.5,104.34,75.43
2016,4,26,7,0,238.0,128.0,5.2,13.0,205.0,140.39,103.35
2016,4,26,7,15,275.5,141.5,5.2,13.0,246.0,175.34,131.66
2016,4,26,7,30,313.0,155.0,5.2,13.0,287.0,214.38,164.54
2016,4,26,7,45,335.0,174.0,5.2,13.0,331.5,257.55,201.81
2016,4,26,8,0,357.0,193.0,5.2,13.0,376.0,303.07,240.88
2016,4,26,8,15,529.0,167.5,5.1,13.0,468.5,370.7,296.46
2016,4,26,8,30,701.0,142.0,5.0,13.0,561.0,457.29,368.06
2016,4,26,8,45,715.0,149.0,4.9,13.5,604.5,508.94,410.65
2016,4,26,9,0,729.0,156.0,4.8,14.0,648.0,560.85,452.22
2016,4,26,9,15,582.5,223.0,4.7,14.0,631.5,570.51,458.46
2016,4,26,9,30,436.0,290.0,4.6,14.0,615.0,565.84,452.39
2016,4,26,9,45,482.5,286.5,4.6,14.0,662.0,616.93,492.46
2016,4,26,10,0,529.0,283.0,4.6,14.0,709.0,670.58,533.73
2016,4,26,10,15,521.0,299.5,4.7,14.0,731.0,703.02,557.74
2016,4,26,10,30,513.0,316.0,4.8,14.0,753.0,733.57,580.19
2016,4,26,10,45,654.5,250.0,4.95,14.0,821.5,809.01,640.61
2016,4,26,11,0,796.0,184.0,5.1,14.0,890.0,887.5,699.5
2016,4,26,11,15,654.5,269.5,5.25,14.0,856.0,868.86,684.49
2016,4,26,11,30,513.0,355.0,5.4,14.0,822.0,839.62,658.95
2016,4,26,11,45,434.0,389.5,5.6,14.0,786.0,811.96,637.17
2016,4,26,12,0,355.0,424.0,5.8,14.0,750.0,776.21,609.16
2016,4,26,12,15,363.0,418.0,5.95,14.0,751.0,784.6,616.55
2016,4,26,12,30,371.0,412.0,6.1,14.0,752.0,791.57,622.75
2016,4,26,12,45,371.5,407.5,6.35,14.0,744.5,791.2,623.73
2016,4,26,13,0,372.0,403.0,6.6,14.0,737.0,789.24,623.56
2016,4,26,13,15,585.5,289.0,6.75,14.0,803.0,888.52,706.2
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,970.77,770.46
2016,4,26,13,45,798.0,169.0,7.1,14.0,846.0,955.83,760.85
2016,4,26,14,0,797.0,163.0,7.3,14.0,823.0,937.83,749.42
2016,4,26,14,15,787.0,161.0,7.35,14.0,791.5,912.72,732.05
2016,4,26,14,30,777.0,159.0,7.4,14.0,760.0,885.11,712.82
2016,4,26,14,45,767.5,154.0,7.45,14.0,723.5,852.46,689.73
2016,4,26,15,0,758.0,149.0,7.5,14.0,687.0,820.84,667.34
2016,4,26,15,15,740.5,145.5,7.5,14.0,644.0,779.06,636.85
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,736.06,605.2
2016,4,26,15,45,711.5,133.0,7.5,14.0,556.0,690.57,571.28
2016,4,26,16,0,700.0,124.0,7.5,14.0,511.0,643.92,534.93
2016,4,26,16,15,671.0,119.0,7.45,13.5,461.0,589.07,491.84
2016,4,26,16,30,642.0,114.0,7.4,13.0,411.0,535.05,448.42
2016,4,26,16,45,587.5,104.5,7.4,13.0,350.5,462.71,388.16
2016,4,26,17,0,533.0,95.0,7.4,13.0,290.0,394.41,330.04
2016,4,26,17,15,464.0,91.5,7.4,13.0,242.0,327.72,272.1
2016,4,26,17,30,395.0,88.0,7.4,13.0,194.0,270.68,221.44
2016,4,26,17,45,328.0,74.0,7.4,13.0,149.0,209.54,167.1
2016,4,26,18,0,261.0,60.0,7.4,13.0,104.0,155.46,118.83
2016,4,26,18,15,173.0,42.5,7.25,12.5,67.5,99.42,70.34
2016,4,26,18,30,85.0,25.0,7.1,12.0,31.0,47.46,19.83
2016,4,26,18,45,42.5,12.5,7.0,12.0,15.5,18.47,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,1.5,4.1,13.0,1.5,1.44,0.0
2016,4,27,6,0,0.0,3.0,4.3,13.0,3.0,2.89,0.0
2016,4,27,6,15,0.0,5.5,4.45,13.0,5.5,5.3,0.0
2016,4,27,6,30,0.0,8.0,4.6,13.0,8.0,7.71,0.96
2016,4,27,6,45,0.0,10.5,4.75,13.5,10.5,10.12,3.05
2016,4,27,7,0,0.0,13.0,4.9,14.0,13.0,12.54,5.11
2016,4,27,7,15,0.0,15.5,5.15,14.0,15.5,14.95,7.16
2016,4,27,7,30,0.0,18.0,5.4,14.0,18.0,17.37,9.19
2016,4,27,7,45,21.5,111.0,5.65,14.0,122.5,111.78,88.31
2016,4,27,8,0,43.0,204.0,5.9,14.0,227.0,205.05,165.0
2016,4,27,8,15,31.0,210.5,6.3,14.0,227.5,210.08,168.99
2016,4,27,8,30,19.0,217.0,6.7,14.0,228.0,215.43,173.1
2016,4,27,8,45,12.0,206.0,7.1,14.0,213.5,203.34,162.89
2016,4,27,9,0,5.0,195.0,7.5,14.0,199.0,190.14,151.73
2016,4,27,9,15,5.5,198.5,7.7,14.0,203.0,194.42,154.92
2016,4,27,9,30,6.0,202.0,7.9,14.0,207.0,198.7,158.12
2016,4,27,9,45,14.0,249.0,8.15,14.0,260.5,249.95,199.48
2016,4,27,10,0,22.0,296.0,8.4,14.0,314.0,302.11,241.18
2016,4,27,10,15,15.0,253.5,8.5,13.5,266.0,257.07,205.04
2016,4,27,10,30,8.0,211.0,8.6,13.0,218.0,211.06,167.91
2016,4,27,10,45,184.0,307.5,8.75,13.0,471.5,462.61,375.15
2016,4,27,11,0,360.0,404.0,8.9,13.0,725.0,720.34,579.29
2016,4,27,11,15,610.0,283.5,8.9,13.0,836.5,843.1,681.22
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,968.02,777.87
2016,4,27,11,45,855.5,168.0,8.95,13.0,953.0,986.3,791.09
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,1001.4,802.38
2016,4,27,12,15,851.0,173.0,9.0,13.0,956.0,1012.58,810.69
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,1020.56,816.75
2016,4,27,12,45,843.0,176.0,9.05,13.0,942.5,1020.54,817.17
2016,4,27,13,0,835.0,179.0,9.1,13.0,931.0,1017.27,815.33
2016,4,27,13,15,830.0,178.0,9.15,13.0,913.5,1009.62,810.36
2016,4,27,13,30,825.0,177.0,9.2,13.0,896.0,998.83,803.17
2016,4,27,13,45,825.5,170.5,9.25,13.0,872.5,984.52,793.44
2016,4,27,14,0,826.0,164.0,9.3,13.0,849.0,967.01,781.41
2016,4,27,14,15,655.5,223.5,9.3,13.0,754.5,861.38,701.86
2016,4,27,14,30,485.0,283.0,9.3,13.0,660.0,753.34,614.28
2016,4,27,14,45,360.0,305.0,9.35,13.0,577.5,646.92,528.75
2016,4,27,15,0,235.0,327.0,9.4,13.0,495.0,546.43,446.43
2016,4,27,15,15,377.5,266.0,9.4,13.0,515.5,599.24,494.18
2016,4,27,15,30,520.0,205.0,9.4,13.0,536.0,641.27,532.49
2016,4,27,15,45,377.0,221.0,9.4,13.0,451.5,524.05,435.85
2016,4,27,16,0,234.0,237.0,9.4,13.0,367.0,418.47,347.37
2016,4,27,16,15,264.0,209.0,9.4,13.0,342.5,405.78,338.36
2016,4,27,16,30,294.0,181.0,9.4,13.0,318.0,382.36,320.04
2016,4,27,16,45,177.5,163.0,9.45,13.0,243.0,276.33,230.33
2016,4,27,17,0,61.0,145.0,9.5,13.0,168.0,182.48,150.11
2016,4,27,17,15,48.0,123.5,9.5,13.0,140.0,151.07,123.42
2016,4,27,17,30,35.0,102.0,9.5,13.0,112.0,120.89,97.46
2016,4,27,17,45,22.5,80.0,9.5,13.0,86.0,91.57,72.04
2016,4,27,18,0,10.0,58.0,9.5,13.0,60.0,61.27,45.79
2016,4,27,18,15,5.0,38.0,9.5,12.5,39.0,39.07,26.33
2016,4,27,18,30,0.0,18.0,9.5,12.0,18.0,17.38,5.22
2016,4,27,18,45,0.0,9.0,9.5,12.0,9.0,8.85,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,8.0,5.5,7.7,12.0,6.0,0.0,0.0
2016,4,28,5,30,16.0,11.0,7.7,12.0,12.0,10.81,0.0
2016,4,28,5,45,122.0,29.0,7.75,12.0,44.5,22.53,11.19
2016,4,28,6,0,228.0,47.0,7.8,12.0,77.0,35.96,25.65
2016,4,28,6,15,318.0,60.5,7.75,12.0,122.0,45.1,34.5
2016,4,28,6,30,408.0,74.0,7.7,12.0,167.0,65.57,43.45
2016,4,28,6,45,477.0,82.0,7.65,12.5,218.5,103.69,64.37
2016,4,28,7,0,546.0,90.0,7.6,13.0,270.0,149.02,97.18
2016,4,28,7,15,591.0,97.0,7.5,13.0,322.0,196.72,137.3
2016,4,28,7,30,636.0,104.0,7.4,13.0,374.0,249.42,183.91
2016,4,28,7,45,674.0,107.0,7.3,13.0,426.5,301.09,230.83
2016,4,28,8,0,712.0,110.0,7.2,13.0,479.0,356.45,280.79
2016,4,28,8,15,736.5,114.0,7.1,13.0,528.5,410.51,329.26
2016,4,28,8,30,761.0,118.0,7.0,13.0,578.0,468.21,379.64
2016,4,28,8,45,782.5,120.5,6.95,13.5,624.0,522.1,425.2
2016,4,28,9,0,804.0,123.0,6.9,14.0,670.0,576.8,470.19
2016,4,28,9,15,818.0,125.5,6.8,14.0,711.0,627.39,511.61
2016,4,28,9,30,832.0,128.0,6.7,14.0,752.0,677.53,551.74
2016,4,28,9,45,856.0,123.0,6.6,14.5,791.0,726.65,589.0
2016,4,28,10,0,880.0,118.0,6.5,15.0,830.0,775.25,623.4
2016,4,28,10,15,887.5,119.5,6.4,15.0,858.5,816.58,653.06
2016,4,28,10,30,895.0,121.0,6.3,15.0,887.0,855.89,680.96
2016,4,28,10,45,895.5,124.5,6.25,15.0,907.0,888.99,704.3
2016,4,28,11,0,896.0,128.0,6.2,15.0,927.0,919.33,725.53
2016,4,28,11,15,899.5,129.0,6.2,15.0,941.0,947.04,745.07
2016,4,28,11,30,903.0,130.0,6.2,15.0,955.0,971.88,762.55
2016,4,28,11,45,900.5,132.5,6.2,15.0,960.0,989.57,774.92
2016,4,28,12,0,898.0,135.0,6.2,15.0,965.0,1004.01,785.08
2016,4,28,12,15,898.0,134.5,6.35,15.0,963.0,1014.58,793.51
2016,4,28,12,30,898.0,134.0,6.5,15.0,961.0,1021.85,799.71
2016,4,28,12,45,901.0,130.5,6.65,15.0,952.5,1025.67,803.57
2016,4,28,13,0,904.0,127.0,6.8,15.0,944.0,1026.08,805.12
2016,4,28,13,15,900.5,126.5,6.95,15.0,926.5,1019.79,801.95
2016,4,28,13,30,897.0,126.0,7.1,15.0,909.0,1010.17,796.49
2016,4,28,13,45,892.0,124.0,7.25,15.0,884.0,994.25,786.5
2016,4,28,14,0,887.0,122.0,7.4,15.0,859.0,975.17,774.24
2016,4,28,14,15,878.5,120.5,7.55,15.0,827.5,950.3,757.7
2016,4,28,14,30,870.0,119.0,7.7,15.0,796.0,922.65,739.05
2016,4,28,14,45,857.0,118.0,7.85,15.0,757.5,894.06,719.62
2016,4,28,15,0,844.0,117.0,8.0,15.0,719.0,858.01,694.4
2016,4,28,15,15,829.0,114.0,8.05,14.5,675.5,816.14,665.5
2016,4,28,15,30,814.0,111.0,8.1,14.0,632.0,772.64,634.97
2016,4,28,15,45,543.0,171.5,8.2,14.0,508.0,603.25,499.97
2016,4,28,16,0,272.0,232.0,8.3,14.0,384.0,447.34,369.39
2016,4,28,16,15,487.0,167.5,8.25,13.5,407.0,516.72,431.58
2016,4,28,16,30,702.0,103.0,8.2,13.0,430.0,561.59,471.92
2016,4,28,16,45,658.0,98.5,8.2,13.0,376.5,497.91,418.31
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,437.06,366.1
2016,4,28,17,15,561.0,86.5,8.15,12.5,271.0,371.88,309.77
2016,4,28,17,30,508.0,79.0,8.1,12.0,219.0,311.19,255.92
2016,4,28,17,45,424.5,69.5,8.05,12.0,169.0,240.68,192.93
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,181.01,139.22
2016,4,28,18,15,230.0,44.5,7.85,12.0,78.5,116.6,83.33
2016,4,28,18,30,119.0,29.0,7.7,12.0,38.0,59.86,30.15
2016,4,28,18,45,59.5,14.5,7.55,12.0,19.0,23.08,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.95,0.0
2016,4,29,5,45,0.0,12.5,4.25,12.0,12.5,12.05,3.66
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,21.23,12.92
2016,4,29,6,15,0.0,35.5,4.1,12.0,35.5,34.28,24.95
2016,4,29,6,30,0.0,49.0,4.1,12.0,49.0,47.34,35.02
2016,4,29,6,45,0.0,64.5,4.2,12.0,64.5,62.0,47.72
2016,4,29,7,0,0.0,80.0,4.3,12.0,80.0,76.6,60.19
2016,4,29,7,15,0.0,99.0,4.4,12.0,99.0,94.47,75.25
2016,4,29,7,30,0.0,118.0,4.5,12.0,118.0,112.43,90.19
2016,4,29,7,45,2.0,142.0,4.6,12.5,143.5,135.69,109.13
2016,4,29,8,0,4.0,166.0,4.7,13.0,169.0,159.31,128.1
2016,4,29,8,15,13.5,196.0,4.8,13.0,204.5,191.94,154.49
2016,4,29,8,30,23.0,226.0,4.9,13.0,240.0,225.76,181.69
2016,4,29,8,45,366.0,197.5,5.0,13.0,447.0,375.78,305.28
2016,4,29,9,0,709.0,169.0,5.1,13.0,654.0,565.98,458.98
2016,4,29,9,15,724.5,172.5,5.2,13.0,693.5,614.51,497.89
2016,4,29,9,30,740.0,176.0,5.3,13.0,733.0,662.96,536.55
2016,4,29,9,45,773.5,166.0,5.4,13.0,772.5,711.27,575.04
2016,4,29,10,0,807.0,156.0,5.5,13.0,812.0,759.47,612.38
2016,4,29,10,15,815.0,158.0,5.55,13.0,839.5,799.61,641.69
2016,4,29,10,30,823.0,160.0,5.6,13.0,867.0,838.0,669.57
2016,4,29,10,45,831.5,159.0,5.7,13.5,888.5,871.92,693.0
2016,4,29,11,0,840.0,158.0,5.8,14.0,910.0,903.71,714.77
2016,4,29,11,15,844.0,159.0,6.1,14.0,923.5,931.11,735.76
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,955.84,754.91
2016,4,29,11,45,846.0,163.0,6.75,14.0,942.0,974.11,769.71
2016,4,29,12,0,844.0,166.0,7.1,14.0,947.0,989.32,782.38
2016,4,29,12,15,844.0,165.5,7.25,14.0,945.5,999.78,790.7
2016,4,29,12,30,844.0,165.0,7.4,14.0,944.0,1007.08,796.86
2016,4,29,12,45,845.0,162.5,7.55,14.0,935.0,1010.1,800.03
2016,4,29,13,0,846.0,160.0,7.7,14.0,926.0,1009.86,800.95
2016,4,29,13,15,672.5,247.5,7.75,14.0,849.0,932.97,744.82
2016,4,29,13,30,499.0,335.0,7.8,14.0,772.0,849.43,677.46
2016,4,29,13,45,658.5,247.0,7.85,14.0,806.5,909.31,729.28
2016,4,29,14,0,818.0,159.0,7.9,14.0,841.0,955.48,764.96
2016,4,29,14,15,808.0,156.5,7.9,14.0,809.0,929.41,746.38
2016,4,29,14,30,798.0,154.0,7.9,14.0,777.0,900.8,726.16
2016,4,29,14,45,784.0,151.5,7.95,14.0,738.5,866.27,701.59
2016,4,29,15,0,770.0,149.0,8.0,14.0,700.0,832.91,677.82
2016,4,29,15,15,753.0,145.5,8.0,14.0,657.0,791.15,647.29
2016,4,29,15,30,736.0,142.0,8.0,14.0,614.0,748.11,615.55
2016,4,29,15,45,566.0,174.5,8.05,14.0,521.0,624.22,516.64
2016,4,29,16,0,396.0,207.0,8.1,14.0,428.0,515.71,426.99
2016,4,29,16,15,509.5,166.0,8.15,13.5,423.0,530.52,442.8
2016,4,29,16,30,623.0,125.0,8.2,13.0,418.0,536.88,450.54
2016,4,29,16,45,580.0,119.0,8.25,13.0,366.0,475.63,399.18
2016,4,29,17,0,537.0,113.0,8.3,13.0,314.0,415.0,347.45
2016,4,29,17,15,483.0,103.5,8.35,12.5,263.0,351.52,292.85
2016,4,29,17,30,429.0,94.0,8.4,12.0,212.0,292.9,241.21
2016,4,29,17,45,354.5,80.5,8.5,12.0,164.5,227.52,183.01
2016,4,29,18,0,280.0,67.0,8.6,12.0,117.0,169.94,131.54
2016,4,29,18,15,182.0,49.0,8.65,12.0,77.0,105.84,76.23
2016,4,29,18,30,84.0,31.0,8.7,12.0,37.0,55.55,29.79
2016,4,29,18,45,42.0,15.5,8.75,12.0,18.5,21.53,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,44.0,7.0,6.4,12.0,8.5,6.88,0.0
2016,4,30,5,30,88.0,14.0,6.4,12.0,17.0,13.76,0.0
2016,4,30,5,45,221.0,28.0,6.4,12.5,53.5,21.71,11.48
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,31.95,22.21
2016,4,30,6,15,442.0,52.0,6.25,13.0,138.5,37.78,27.96
2016,4,30,6,30,530.0,62.0,6.1,13.0,187.0,61.31,35.86
2016,4,30,6,45,587.5,69.0,6.0,13.5,239.5,104.08,59.48
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,153.53,96.17
2016,4,30,7,15,685.5,81.0,5.75,14.0,346.0,204.31,139.45
2016,4,30,7,30,726.0,86.0,5.6,14.0,400.0,259.45,188.63
2016,4,30,7,45,756.0,90.0,5.45,14.5,453.0,316.88,240.19
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,374.43,291.22
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,430.38,340.64
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,487.58,389.81
2016,4,30,8,45,845.0,103.5,5.0,15.5,652.0,541.92,434.61
2016,4,30,9,0,861.0,106.0,4.9,16.0,698.0,597.78,479.07
2016,4,30,9,15,873.5,108.0,4.85,16.0,739.0,649.09,519.86
2016,4,30,9,30,886.0,110.0,4.8,16.0,780.0,699.62,559.05
2016,4,30,9,45,900.5,109.0,4.8,16.0,816.5,747.7,594.52
2016,4,30,10,0,915.0,108.0,4.8,16.0,853.0,794.64,627.92
2016,4,30,10,15,921.0,109.0,4.75,16.0,881.0,835.43,656.23
2016,4,30,10,30,927.0,110.0,4.7,16.0,909.0,874.01,682.7
2016,4,30,10,45,930.0,112.0,4.7,16.5,929.5,908.61,705.11
2016,4,30,11,0,933.0,114.0,4.7,17.0,950.0,940.47,725.42
2016,4,30,11,15,935.0,114.5,4.7,17.0,963.0,967.07,743.36
2016,4,30,11,30,937.0,115.0,4.7,17.0,976.0,990.61,759.2
2016,4,30,11,45,937.0,115.5,4.7,17.0,980.5,1009.1,771.6
2016,4,30,12,0,937.0,116.0,4.7,17.0,985.0,1024.28,781.83
2016,4,30,12,15,936.0,116.0,4.75,17.0,982.0,1034.61,789.29
2016,4,30,12,30,935.0,116.0,4.8,17.0,979.0,1041.5,794.55
2016,4,30,12,45,931.0,116.0,4.85,17.5,968.0,1041.96,794.0
2016,4,30,13,0,927.0,116.0,4.9,18.0,957.0,1038.94,791.22
2016,4,30,13,15,922.5,115.5,4.95,18.0,938.5,1031.47,787.08
2016,4,30,13,30,918.0,115.0,5.0,18.0,920.0,1020.6,780.72
2016,4,30,13,45,910.5,114.0,5.05,18.0,894.0,1003.0,769.78
2016,4,30,14,0,903.0,113.0,5.1,18.0,868.0,982.24,756.72
2016,4,30,14,15,894.0,111.5,5.2,17.5,835.0,956.55,742.0
2016,4,30,14,30,885.0,110.0,5.3,17.0,802.0,928.04,725.15
2016,4,30,14,45,873.0,108.5,5.4,17.0,763.0,894.26,702.91
2016,4,30,15,0,861.0,107.0,5.5,17.0,724.0,858.21,678.83
2016,4,30,15,15,846.0,104.5,5.6,17.0,680.0,821.07,653.7
2016,4,30,15,30,831.0,102.0,5.7,17.0,636.0,777.56,623.51
2016,4,30,15,45,811.0,99.0,5.8,17.0,588.0,728.34,588.58
2016,4,30,16,0,791.0,96.0,5.9,17.0,540.0,678.38,552.53
2016,4,30,16,15,765.0,92.5,6.05,16.5,488.5,623.4,512.02
2016,4,30,16,30,739.0,89.0,6.2,16.0,437.0,568.8,469.67
2016,4,30,16,45,704.0,84.0,6.4,16.0,384.0,509.65,421.52
2016,4,30,17,0,669.0,79.0,6.6,16.0,331.0,450.88,372.32
2016,4,30,17,15,620.0,73.0,6.7,15.5,278.5,386.57,317.73
2016,4,30,17,30,571.0,67.0,6.8,15.0,226.0,326.32,264.97
2016,4,30,17,45,497.5,59.0,6.95,15.0,176.5,259.17,205.22
2016,4,30,18,0,424.0,51.0,7.1,15.0,127.0,199.41,151.35
2016,4,30,18,15,312.5,39.0,7.05,14.5,85.0,133.3,94.14
2016,4,30,18,30,201.0,27.0,7.0,14.0,43.0,78.34,42.9
2016,4,30,18,45,100.5,13.5,6.95,14.0,21.5,28.48,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,55.5,7.5,0.75,14.0,9.5,7.37,0.0
2016,5,1,5,30,111.0,15.0,0.7,14.0,19.0,11.68,0.0
2016,5,1,5,45,241.0,27.5,0.7,14.0,55.5,21.02,11.25
2016,5,1,6,0,371.0,40.0,0.7,14.0,92.0,29.82,20.42
2016,5,1,6,15,456.0,49.0,0.7,14.0,140.0,34.87,25.38
2016,5,1,6,30,541.0,58.0,0.7,14.0,188.0,59.6,33.3
2016,5,1,6,45,593.5,65.0,0.7,14.5,239.5,102.67,57.38
2016,5,1,7,0,646.0,72.0,0.7,15.0,291.0,151.81,93.61
2016,5,1,7,15,685.0,77.0,0.7,15.0,344.0,202.37,135.81
2016,5,1,7,30,724.0,82.0,0.7,15.0,397.0,259.54,185.09
2016,5,1,7,45,751.0,86.5,0.7,15.5,449.0,313.77,232.11
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,370.39,280.05
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,425.19,325.9
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,481.18,371.22
2016,5,1,8,45,836.0,100.0,0.7,16.5,644.5,535.47,413.04
2016,5,1,9,0,852.0,103.0,0.7,17.0,690.0,591.35,454.42
2016,5,1,9,15,864.0,105.0,0.75,17.0,730.5,641.84,492.05
2016,5,1,9,30,876.0,107.0,0.8,17.0,771.0,691.54,528.22
2016,5,1,9,45,882.5,110.0,0.85,17.5,805.0,737.25,558.51
2016,5,1,10,0,889.0,113.0,0.9,18.0,839.0,781.27,586.56
2016,5,1,10,15,896.0,114.5,1.0,18.0,867.0,822.33,614.15
2016,5,1,10,30,903.0,116.0,1.1,18.0,895.0,861.32,640.27
2016,5,1,10,45,905.5,118.0,1.2,18.0,915.5,894.7,662.61
2016,5,1,11,0,908.0,120.0,1.3,18.0,936.0,925.39,683.24
2016,5,1,11,15,911.0,120.5,1.4,18.0,949.5,952.24,701.39
2016,5,1,11,30,914.0,121.0,1.5,18.0,963.0,976.17,717.72
2016,5,1,11,45,912.5,123.0,1.65,18.0,967.5,994.3,731.12
2016,5,1,12,0,911.0,125.0,1.8,18.0,972.0,1009.18,742.53
2016,5,1,12,15,910.5,125.0,1.85,17.5,970.0,1019.73,751.29
2016,5,1,12,30,910.0,125.0,1.9,17.0,968.0,1026.94,758.08
2016,5,1,12,45,904.0,127.0,2.0,17.0,957.0,1027.41,759.91
2016,5,1,13,0,898.0,129.0,2.1,17.0,946.0,1024.52,759.69
2016,5,1,13,15,894.0,128.0,2.1,17.0,928.0,1017.19,755.44
2016,5,1,13,30,890.0,127.0,2.1,17.0,910.0,1006.55,749.19
2016,5,1,13,45,629.5,248.5,2.1,17.0,794.5,883.74,667.26
2016,5,1,14,0,369.0,370.0,2.1,17.0,679.0,745.63,565.48
2016,5,1,14,15,315.0,368.0,2.05,17.0,625.0,687.76,524.96
2016,5,1,14,30,261.0,366.0,2.0,17.0,571.0,630.87,483.83
2016,5,1,14,45,204.0,352.0,2.0,17.0,507.5,551.53,426.29
2016,5,1,15,0,147.0,338.0,2.0,17.0,444.0,483.03,375.47
2016,5,1,15,15,158.0,316.0,1.9,17.0,423.5,464.87,363.32
2016,5,1,15,30,169.0,294.0,1.8,17.0,403.0,445.4,349.77
2016,5,1,15,45,134.5,269.5,1.75,17.0,352.0,387.54,305.86
2016,5,1,16,0,100.0,245.0,1.7,17.0,301.0,324.86,257.75
2016,5,1,16,15,97.0,221.5,1.65,16.5,272.0,294.39,235.23
2016,5,1,16,30,94.0,198.0,1.6,16.0,243.0,263.92,212.11
2016,5,1,16,45,192.0,168.5,1.55,16.0,246.0,291.02,235.64
2016,5,1,17,0,290.0,139.0,1.5,16.0,249.0,307.61,249.25
2016,5,1,17,15,254.5,123.5,1.45,15.5,209.5,259.48,209.72
2016,5,1,17,30,219.0,108.0,1.4,15.0,170.0,214.69,172.34
2016,5,1,17,45,182.5,88.0,1.35,15.0,132.0,167.91,132.39
2016,5,1,18,0,146.0,68.0,1.3,15.0,94.0,124.86,95.2
2016,5,1,18,15,95.0,48.0,1.2,15.0,63.0,78.48,55.85
2016,5,1,18,30,44.0,28.0,1.1,15.0,32.0,40.9,22.37
2016,5,1,18,45,22.0,14.0,1.05,15.0,16.0,17.12,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.47,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,5,2,5,45,0.0,9.0,1.0,13.5,9.0,8.67,1.44
2016,5,2,6,0,0.0,15.0,1.1,14.0,15.0,14.46,7.03
2016,5,2,6,15,0.0,23.0,1.1,14.0,23.0,22.19,14.14
2016,5,2,6,30,0.0,31.0,1.1,14.0,31.0,29.92,19.99
2016,5,2,6,45,0.0,39.5,1.15,14.0,39.5,38.14,27.08
2016,5,2,7,0,0.0,48.0,1.2,14.0,48.0,46.36,34.08
2016,5,2,7,15,0.0,85.5,1.2,14.0,85.5,82.22,64.29
2016,5,2,7,30,0.0,123.0,1.2,14.0,123.0,117.08,93.08
2016,5,2,7,45,0.0,132.5,1.2,14.5,132.5,126.46,100.23
2016,5,2,8,0,0.0,142.0,1.2,15.0,142.0,135.8,107.3
2016,5,2,8,15,5.0,172.5,1.15,15.0,175.5,166.79,131.97
2016,5,2,8,30,10.0,203.0,1.1,15.0,209.0,198.45,156.78
