Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,8,45,21.0,237.5,1.1,15.5,251.5,237.69,186.97
2016,5,2,9,0,32.0,272.0,1.1,16.0,294.0,276.66,216.41
2016,5,2,9,15,52.0,307.5,1.05,16.0,346.0,325.25,253.2
2016,5,2,9,30,72.0,343.0,1.0,16.0,398.0,375.97,290.91
2016,5,2,9,45,162.0,365.5,0.95,16.0,496.5,466.63,359.02
2016,5,2,10,0,252.0,388.0,0.9,16.0,595.0,565.47,430.68
2016,5,2,10,15,283.5,395.0,0.85,16.0,634.5,609.6,460.83
2016,5,2,10,30,315.0,402.0,0.8,16.0,674.0,655.23,492.03
2016,5,2,10,45,263.5,424.5,0.75,16.5,656.0,646.03,481.92
2016,5,2,11,0,212.0,447.0,0.7,17.0,638.0,630.27,467.91
2016,5,2,11,15,184.0,455.5,0.8,17.0,623.0,621.21,461.84
2016,5,2,11,30,156.0,464.0,0.9,17.0,608.0,610.26,454.24
2016,5,2,11,45,177.0,466.5,1.05,17.0,630.5,638.25,475.65
2016,5,2,12,0,198.0,469.0,1.2,17.0,653.0,666.23,496.61
2016,5,2,12,15,173.0,468.0,1.4,17.0,628.5,645.45,482.86
2016,5,2,12,30,148.0,467.0,1.6,17.0,604.0,623.43,468.32
2016,5,2,12,45,92.5,425.0,1.8,17.0,511.0,520.51,395.06
2016,5,2,13,0,37.0,383.0,2.0,17.0,418.0,423.48,323.76
2016,5,2,13,15,48.0,391.5,2.2,16.5,435.5,444.16,341.36
2016,5,2,13,30,59.0,400.0,2.4,16.0,453.0,464.66,358.26
2016,5,2,13,45,78.0,400.0,2.6,16.0,467.5,483.63,373.84
2016,5,2,14,0,97.0,400.0,2.8,16.0,482.0,501.89,388.92
2016,5,2,14,15,72.5,368.5,2.9,16.0,428.5,445.01,346.37
2016,5,2,14,30,48.0,337.0,3.0,16.0,375.0,388.72,303.9
2016,5,2,14,45,46.5,319.0,3.1,16.0,354.0,368.08,289.02
2016,5,2,15,0,45.0,301.0,3.2,16.0,333.0,347.32,273.78
2016,5,2,15,15,42.5,281.5,3.25,15.5,310.5,324.03,256.85
2016,5,2,15,30,40.0,262.0,3.3,15.0,288.0,300.74,239.71
2016,5,2,15,45,70.0,254.0,3.35,15.0,295.0,314.5,252.31
2016,5,2,16,0,100.0,246.0,3.4,15.0,302.0,325.89,262.8
2016,5,2,16,15,53.0,201.5,3.4,14.5,231.0,242.83,196.23
2016,5,2,16,30,6.0,157.0,3.4,14.0,160.0,159.29,127.88
2016,5,2,16,45,3.0,133.0,3.45,14.0,134.5,133.12,106.67
2016,5,2,17,0,0.0,109.0,3.5,14.0,109.0,107.23,85.31
2016,5,2,17,15,0.0,91.5,3.5,14.0,91.5,89.82,70.84
2016,5,2,17,30,0.0,74.0,3.5,14.0,74.0,72.39,56.11
2016,5,2,17,45,135.0,71.0,3.5,14.0,96.0,130.68,103.46
2016,5,2,18,0,270.0,68.0,3.5,14.0,118.0,168.64,129.65
2016,5,2,18,15,185.0,50.0,3.4,13.5,79.0,107.94,77.83
2016,5,2,18,30,100.0,32.0,3.3,13.0,40.0,60.64,35.83
2016,5,2,18,45,50.0,16.0,3.25,13.0,20.0,23.45,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,2.3,12.0,6.5,6.39,0.0
2016,5,3,5,30,0.0,13.0,2.2,12.0,13.0,12.54,0.0
2016,5,3,5,45,28.5,33.0,2.1,12.5,37.0,30.28,19.4
2016,5,3,6,0,57.0,53.0,2.0,13.0,61.0,45.24,34.03
2016,5,3,6,15,84.0,75.0,1.9,13.0,92.5,62.49,49.97
2016,5,3,6,30,111.0,97.0,1.8,13.0,124.0,85.82,64.82
2016,5,3,6,45,140.5,116.0,1.75,13.0,158.5,113.29,85.02
2016,5,3,7,0,170.0,135.0,1.7,13.0,193.0,144.21,109.13
2016,5,3,7,15,200.5,156.0,1.9,13.0,236.0,180.41,138.48
2016,5,3,7,30,231.0,177.0,2.1,13.0,279.0,217.23,168.92
2016,5,3,7,45,304.0,187.5,2.35,13.5,339.0,265.11,207.38
2016,5,3,8,0,377.0,198.0,2.6,14.0,399.0,320.71,252.46
2016,5,3,8,15,280.5,237.5,2.75,14.0,395.0,337.19,267.93
2016,5,3,8,30,184.0,277.0,2.9,14.0,391.0,345.39,275.18
2016,5,3,8,45,218.5,295.0,3.1,14.5,440.0,391.86,311.65
2016,5,3,9,0,253.0,313.0,3.3,15.0,489.0,440.4,349.2
2016,5,3,9,15,194.5,338.0,3.25,15.0,478.0,442.27,349.42
2016,5,3,9,30,136.0,363.0,3.2,15.0,467.0,437.48,344.21
2016,5,3,9,45,105.0,370.5,3.15,15.0,453.0,430.53,337.82
2016,5,3,10,0,74.0,378.0,3.1,15.0,439.0,420.39,328.85
2016,5,3,10,15,206.0,387.0,3.0,15.0,564.0,539.61,421.81
2016,5,3,10,30,338.0,396.0,2.9,15.0,689.0,668.71,518.56
2016,5,3,10,45,409.5,376.0,2.8,15.5,740.0,726.22,559.44
2016,5,3,11,0,481.0,356.0,2.7,16.0,791.0,785.18,600.99
2016,5,3,11,15,382.5,401.5,2.7,15.5,750.5,752.27,575.19
2016,5,3,11,30,284.0,447.0,2.7,15.0,710.0,716.96,547.91
2016,5,3,11,45,379.5,413.5,2.7,15.0,767.0,782.44,597.65
2016,5,3,12,0,475.0,380.0,2.7,15.0,824.0,853.97,649.95
2016,5,3,12,15,454.5,383.0,2.7,15.0,807.0,845.1,642.74
2016,5,3,12,30,434.0,386.0,2.7,15.0,790.0,834.03,634.73
2016,5,3,12,45,452.5,376.0,2.75,15.0,792.5,846.31,644.59
2016,5,3,13,0,471.0,366.0,2.8,15.0,795.0,856.63,652.97
2016,5,3,13,15,455.5,361.5,2.8,15.0,770.5,836.96,639.33
2016,5,3,13,30,440.0,357.0,2.8,15.0,746.0,815.51,624.7
2016,5,3,13,45,451.0,341.0,2.85,15.0,730.0,806.19,619.82
2016,5,3,14,0,462.0,325.0,2.9,15.0,714.0,794.63,613.28
2016,5,3,14,15,413.5,332.0,3.0,15.0,670.5,749.19,580.87
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,696.86,543.39
2016,5,3,14,45,373.5,318.5,3.25,15.0,600.5,674.29,529.25
2016,5,3,15,0,382.0,298.0,3.4,15.0,574.0,649.86,513.3
2016,5,3,15,15,246.5,295.5,3.5,15.0,470.0,523.88,416.62
2016,5,3,15,30,111.0,293.0,3.6,15.0,366.0,390.56,311.76
2016,5,3,15,45,196.0,264.5,3.75,15.0,380.5,428.44,345.24
2016,5,3,16,0,281.0,236.0,3.9,15.0,395.0,458.65,371.62
2016,5,3,16,15,281.5,212.5,3.85,14.5,359.5,422.03,344.06
2016,5,3,16,30,282.0,189.0,3.8,14.0,324.0,384.61,315.48
2016,5,3,16,45,169.0,169.5,3.8,14.0,247.5,278.89,228.84
2016,5,3,17,0,56.0,150.0,3.8,14.0,171.0,184.89,150.46
2016,5,3,17,15,44.5,128.5,3.65,14.0,144.0,154.4,125.15
2016,5,3,17,30,33.0,107.0,3.5,14.0,117.0,124.99,100.31
2016,5,3,17,45,22.0,85.5,3.4,14.0,91.5,96.87,76.27
2016,5,3,18,0,11.0,64.0,3.3,14.0,66.0,67.58,51.12
2016,5,3,18,15,5.5,43.5,3.1,14.0,44.5,44.71,31.25
2016,5,3,18,30,0.0,23.0,2.9,14.0,23.0,22.21,11.05
2016,5,3,18,45,0.0,11.5,2.75,14.0,11.5,11.3,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.8,13.0,12.0,11.58,0.0
2016,5,4,5,45,20.5,33.0,2.7,13.0,36.0,30.39,19.67
2016,5,4,6,0,41.0,54.0,2.6,13.0,60.0,48.19,36.66
2016,5,4,6,15,66.5,77.0,2.5,13.0,91.5,63.97,51.31
2016,5,4,6,30,92.0,100.0,2.4,13.0,123.0,87.72,66.81
2016,5,4,6,45,124.5,118.5,2.35,13.5,157.0,114.16,86.25
2016,5,4,7,0,157.0,137.0,2.3,14.0,191.0,144.34,109.49
2016,5,4,7,15,254.0,148.5,2.15,14.0,253.5,182.74,137.96
2016,5,4,7,30,351.0,160.0,2.0,14.0,316.0,235.14,179.26
2016,5,4,7,45,297.5,192.0,1.95,14.0,335.5,267.58,208.76
2016,5,4,8,0,244.0,224.0,1.9,14.0,355.0,294.34,232.34
2016,5,4,8,15,158.5,246.0,1.75,14.0,334.5,295.04,234.07
2016,5,4,8,30,73.0,268.0,1.6,14.0,314.0,286.01,226.79
2016,5,4,8,45,65.0,284.0,1.45,14.0,327.0,301.98,238.76
2016,5,4,9,0,57.0,300.0,1.3,14.0,340.0,317.09,249.64
2016,5,4,9,15,62.0,321.0,1.2,14.0,367.0,344.2,269.81
2016,5,4,9,30,67.0,342.0,1.1,14.0,394.0,371.82,289.98
2016,5,4,9,45,78.5,364.5,1.0,14.5,428.0,405.98,314.3
2016,5,4,10,0,90.0,387.0,0.9,15.0,462.0,441.12,338.77
2016,5,4,10,15,106.5,406.5,0.9,15.0,498.0,478.24,365.56
2016,5,4,10,30,123.0,426.0,0.9,15.0,534.0,518.24,394.09
2016,5,4,10,45,134.0,438.5,0.95,15.0,558.0,546.41,414.14
2016,5,4,11,0,145.0,451.0,1.0,15.0,582.0,574.93,434.47
2016,5,4,11,15,202.5,452.5,1.15,15.0,639.0,635.24,479.44
2016,5,4,11,30,260.0,454.0,1.3,15.0,696.0,701.63,527.79
2016,5,4,11,45,228.5,462.5,1.45,15.5,676.0,683.34,513.75
2016,5,4,12,0,197.0,471.0,1.6,16.0,656.0,667.35,501.88
2016,5,4,12,15,232.0,463.5,1.7,16.0,680.5,698.58,525.81
2016,5,4,12,30,267.0,456.0,1.8,16.0,705.0,735.86,553.32
2016,5,4,12,45,285.0,445.5,1.9,16.0,709.0,746.39,561.95
2016,5,4,13,0,303.0,435.0,2.0,16.0,713.0,755.63,569.98
2016,5,4,13,15,363.5,400.0,2.05,16.0,727.0,779.65,589.67
2016,5,4,13,30,424.0,365.0,2.1,16.0,741.0,808.25,612.2
2016,5,4,13,45,455.5,341.5,2.15,16.0,734.5,811.25,616.22
2016,5,4,14,0,487.0,318.0,2.2,16.0,728.0,811.35,618.55
2016,5,4,14,15,453.0,318.0,2.2,16.0,688.5,771.68,590.79
2016,5,4,14,30,419.0,318.0,2.2,16.0,649.0,731.6,562.81
2016,5,4,14,45,397.5,309.5,2.25,16.0,611.5,686.07,531.6
2016,5,4,15,0,376.0,301.0,2.3,16.0,574.0,648.09,505.2
2016,5,4,15,15,268.5,299.5,2.25,15.5,488.5,546.47,429.59
2016,5,4,15,30,161.0,298.0,2.2,15.0,403.0,443.33,351.07
2016,5,4,15,45,195.0,271.5,2.2,15.0,389.5,435.35,347.45
2016,5,4,16,0,229.0,245.0,2.2,15.0,376.0,424.12,340.55
2016,5,4,16,15,252.0,218.0,2.1,15.0,349.5,408.31,329.25
2016,5,4,16,30,275.0,191.0,2.0,15.0,323.0,382.56,309.93
2016,5,4,16,45,137.5,148.0,1.95,15.0,214.0,236.87,192.44
2016,5,4,17,0,0.0,105.0,1.9,15.0,105.0,103.02,81.16
2016,5,4,17,15,0.0,88.5,1.85,14.5,88.5,86.63,67.96
2016,5,4,17,30,0.0,72.0,1.8,14.0,72.0,70.24,54.29
2016,5,4,17,45,0.0,56.0,1.75,14.0,56.0,54.35,40.7
2016,5,4,18,0,0.0,40.0,1.7,14.0,40.0,38.63,27.08
2016,5,4,18,15,0.0,27.0,1.65,14.0,27.0,26.06,16.05
2016,5,4,18,30,0.0,14.0,1.6,14.0,14.0,13.5,4.67
2016,5,4,18,45,0.0,7.0,1.6,14.0,7.0,6.75,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,8.36,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,16.41,0.0
2016,5,5,5,45,47.5,36.0,1.4,13.5,43.5,31.4,20.69
2016,5,5,6,0,95.0,55.0,1.4,14.0,70.0,46.9,35.46
2016,5,5,6,15,126.5,76.0,1.4,14.0,103.5,63.4,50.65
2016,5,5,6,30,158.0,97.0,1.4,14.0,137.0,88.79,65.57
2016,5,5,6,45,187.5,115.5,1.45,14.0,173.5,115.04,84.06
2016,5,5,7,0,217.0,134.0,1.5,14.0,210.0,148.36,110.07
2016,5,5,7,15,108.5,116.5,1.45,14.0,154.5,128.8,98.82
2016,5,5,7,30,0.0,99.0,1.4,14.0,99.0,95.12,74.71
2016,5,5,7,45,0.0,116.0,1.4,14.5,116.0,111.27,87.74
2016,5,5,8,0,0.0,133.0,1.4,15.0,133.0,127.48,100.53
2016,5,5,8,15,1.5,156.5,1.35,15.0,158.0,150.48,118.84
2016,5,5,8,30,3.0,180.0,1.3,15.0,183.0,173.73,137.12
2016,5,5,8,45,16.0,225.0,1.3,15.0,236.5,223.51,176.36
2016,5,5,9,0,29.0,270.0,1.3,15.0,290.0,273.19,214.79
2016,5,5,9,15,21.5,261.0,1.3,15.0,276.5,263.8,206.77
2016,5,5,9,30,14.0,252.0,1.3,15.0,263.0,251.82,196.99
2016,5,5,9,45,53.5,321.0,1.3,15.5,365.0,346.92,270.16
2016,5,5,10,0,93.0,390.0,1.3,16.0,467.0,446.31,343.58
2016,5,5,10,15,59.0,361.0,1.3,16.0,410.5,396.74,305.14
2016,5,5,10,30,25.0,332.0,1.3,16.0,354.0,343.97,264.75
2016,5,5,10,45,124.0,390.5,1.3,16.0,502.5,491.05,376.65
2016,5,5,11,0,223.0,449.0,1.3,16.0,651.0,642.32,485.38
2016,5,5,11,15,128.5,416.0,1.3,16.0,533.0,531.52,402.97
2016,5,5,11,30,34.0,383.0,1.3,16.0,415.0,410.77,312.9
2016,5,5,11,45,44.0,404.0,1.3,16.0,445.5,443.46,337.89
2016,5,5,12,0,54.0,425.0,1.3,16.0,476.0,476.57,361.95
2016,5,5,12,15,165.5,440.0,1.3,16.0,595.0,609.5,460.64
2016,5,5,12,30,277.0,455.0,1.3,16.0,714.0,744.73,556.22
2016,5,5,12,45,290.0,446.0,1.35,16.0,714.5,751.9,560.87
2016,5,5,13,0,303.0,437.0,1.4,16.0,715.0,757.75,566.09
2016,5,5,13,15,573.0,291.5,1.4,16.0,804.0,882.08,660.01
2016,5,5,13,30,843.0,146.0,1.4,16.0,893.0,988.74,731.98
2016,5,5,13,45,837.5,144.0,1.45,16.0,869.0,972.94,721.81
2016,5,5,14,0,832.0,142.0,1.5,16.0,845.0,954.16,711.32
2016,5,5,14,15,823.0,140.0,1.55,16.0,813.0,929.25,696.76
2016,5,5,14,30,814.0,138.0,1.6,16.0,781.0,901.74,680.44
2016,5,5,14,45,698.0,180.0,1.7,16.0,713.5,827.09,632.26
2016,5,5,15,0,582.0,222.0,1.8,16.0,646.0,751.99,580.8
2016,5,5,15,15,399.5,258.5,1.85,16.0,541.0,618.87,482.97
2016,5,5,15,30,217.0,295.0,1.9,16.0,436.0,484.53,380.96
2016,5,5,15,45,168.0,273.0,1.95,16.0,377.5,416.54,330.18
2016,5,5,16,0,119.0,251.0,2.0,16.0,319.0,351.81,280.33
2016,5,5,16,15,154.0,226.5,2.05,16.0,306.5,344.73,276.76
2016,5,5,16,30,189.0,202.0,2.1,16.0,294.0,334.17,269.8
2016,5,5,16,45,231.5,173.5,2.15,16.0,273.0,325.88,264.2
2016,5,5,17,0,274.0,145.0,2.2,16.0,252.0,306.52,249.07
2016,5,5,17,15,246.5,127.5,2.25,15.5,213.0,260.74,211.65
2016,5,5,17,30,219.0,110.0,2.3,15.0,174.0,217.43,175.42
2016,5,5,17,45,189.0,90.0,2.4,15.0,137.5,172.96,137.21
2016,5,5,18,0,159.0,70.0,2.5,15.0,101.0,131.48,101.04
2016,5,5,18,15,112.5,51.0,2.5,14.5,69.5,89.81,65.3
2016,5,5,18,30,66.0,32.0,2.5,14.0,38.0,50.11,30.7
2016,5,5,18,45,33.0,16.0,2.5,14.0,19.0,22.19,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.5,3.9,13.0,3.5,3.44,0.0
2016,5,6,5,30,0.0,7.0,3.8,13.0,7.0,6.75,0.0
2016,5,6,5,45,0.0,20.0,3.75,13.5,20.0,19.3,10.63
2016,5,6,6,0,0.0,33.0,3.7,14.0,33.0,31.87,22.34
2016,5,6,6,15,0.0,49.5,3.65,14.0,49.5,47.5,36.62
2016,5,6,6,30,0.0,66.0,3.6,14.0,66.0,62.82,47.95
2016,5,6,6,45,0.0,84.0,3.55,14.0,84.0,79.62,62.28
2016,5,6,7,0,0.0,102.0,3.5,14.0,102.0,96.57,76.51
2016,5,6,7,15,120.0,141.0,3.45,14.0,195.0,152.3,118.3
2016,5,6,7,30,240.0,180.0,3.4,14.0,288.0,223.78,174.07
2016,5,6,7,45,153.0,202.5,3.4,14.0,274.5,233.65,185.27
2016,5,6,8,0,66.0,225.0,3.4,14.0,261.0,233.43,186.71
2016,5,6,8,15,71.0,248.0,3.35,14.0,290.0,261.62,209.24
2016,5,6,8,30,76.0,271.0,3.3,14.0,319.0,290.44,231.94
2016,5,6,8,45,86.5,295.5,3.3,14.0,353.5,324.15,258.33
2016,5,6,9,0,97.0,320.0,3.3,14.0,388.0,358.97,285.32
2016,5,6,9,15,101.5,340.5,3.25,14.0,415.5,387.35,306.92
2016,5,6,9,30,106.0,361.0,3.2,14.0,443.0,416.09,328.58
2016,5,6,9,45,67.5,343.5,3.2,14.0,396.5,378.33,298.29
2016,5,6,10,0,29.0,326.0,3.2,14.0,350.0,336.7,264.87
2016,5,6,10,15,31.0,341.0,3.15,14.0,367.5,355.2,278.96
2016,5,6,10,30,33.0,356.0,3.1,14.0,385.0,373.89,292.93
2016,5,6,10,45,18.0,259.0,3.05,14.5,275.5,266.83,209.14
2016,5,6,11,0,3.0,162.0,3.0,15.0,166.0,159.91,124.12
2016,5,6,11,15,8.5,219.0,3.0,15.0,227.5,220.72,172.6
2016,5,6,11,30,14.0,276.0,3.0,15.0,289.0,282.14,220.49
2016,5,6,11,45,7.0,182.5,3.0,15.0,189.0,184.31,143.47
2016,5,6,12,0,0.0,89.0,3.0,15.0,89.0,86.4,64.94
2016,5,6,12,15,1.0,119.5,3.0,15.0,120.5,117.14,89.92
2016,5,6,12,30,2.0,150.0,3.0,15.0,152.0,148.03,114.7
2016,5,6,12,45,5.0,175.0,3.0,15.0,180.0,175.64,136.83
2016,5,6,13,0,8.0,200.0,3.0,15.0,208.0,203.36,158.94
2016,5,6,13,15,8.0,205.5,2.95,14.5,213.5,208.88,163.63
2016,5,6,13,30,8.0,211.0,2.9,14.0,219.0,214.39,168.41
2016,5,6,13,45,8.0,214.5,2.85,14.0,222.0,217.91,171.33
2016,5,6,14,0,8.0,218.0,2.8,14.0,225.0,221.43,174.3
2016,5,6,14,15,4.0,176.0,2.7,14.0,179.5,175.77,137.99
2016,5,6,14,30,0.0,134.0,2.6,14.0,134.0,130.44,101.59
2016,5,6,14,45,0.0,142.0,2.55,14.0,142.0,138.38,108.29
2016,5,6,15,0,0.0,150.0,2.5,14.0,150.0,146.38,114.99
2016,5,6,15,15,0.0,124.0,2.35,14.0,124.0,120.61,94.26
2016,5,6,15,30,0.0,98.0,2.2,14.0,98.0,94.93,73.46
2016,5,6,15,45,0.0,77.5,2.1,14.0,77.5,74.98,57.18
2016,5,6,16,0,0.0,57.0,2.0,14.0,57.0,55.11,40.8
2016,5,6,16,15,0.0,57.5,1.8,14.0,57.5,55.58,41.36
2016,5,6,16,30,0.0,58.0,1.6,14.0,58.0,56.06,41.91
2016,5,6,16,45,0.0,79.0,1.4,14.0,79.0,76.4,59.2
2016,5,6,17,0,0.0,100.0,1.2,14.0,100.0,97.82,77.32
2016,5,6,17,15,0.0,84.5,0.9,14.0,84.5,82.46,64.52
2016,5,6,17,30,0.0,69.0,0.6,14.0,69.0,67.1,51.62
2016,5,6,17,45,0.0,54.0,0.35,14.0,54.0,52.25,38.96
2016,5,6,18,0,0.0,39.0,0.1,14.0,39.0,37.66,26.39
2016,5,6,18,15,0.0,26.5,0.3,13.5,26.5,25.58,15.81
2016,5,6,18,30,0.0,14.0,0.5,13.0,14.0,13.5,4.97
2016,5,6,18,45,0.0,7.0,0.75,13.0,7.0,6.75,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.0,1.75,13.0,8.0,7.86,0.0
2016,5,7,5,30,0.0,16.0,1.8,13.0,16.0,15.44,1.08
2016,5,7,5,45,13.5,36.0,1.85,13.5,38.0,33.03,22.37
2016,5,7,6,0,27.0,56.0,1.9,14.0,60.0,50.04,38.3
2016,5,7,6,15,46.0,78.0,1.9,14.0,88.5,68.14,54.88
2016,5,7,6,30,65.0,100.0,1.9,14.0,117.0,91.0,69.84
2016,5,7,6,45,86.0,120.5,1.9,14.0,148.0,113.02,86.63
2016,5,7,7,0,107.0,141.0,1.9,14.0,179.0,140.92,108.76
2016,5,7,7,15,53.5,130.0,1.9,14.0,149.0,131.77,103.47
2016,5,7,7,30,0.0,119.0,1.9,14.0,119.0,113.58,90.09
2016,5,7,7,45,19.0,166.0,1.95,14.0,176.5,163.35,130.43
2016,5,7,8,0,38.0,213.0,2.0,14.0,234.0,212.4,169.6
2016,5,7,8,15,57.0,242.5,2.05,14.0,277.0,250.81,199.91
2016,5,7,8,30,76.0,272.0,2.1,14.0,320.0,291.47,231.81
2016,5,7,8,45,47.5,261.5,2.2,14.5,292.5,272.4,215.89
2016,5,7,9,0,19.0,251.0,2.3,15.0,265.0,251.21,198.22
2016,5,7,9,15,124.5,306.5,2.3,15.0,402.5,369.86,292.23
2016,5,7,9,30,230.0,362.0,2.3,15.0,540.0,500.79,392.33
2016,5,7,9,45,204.5,382.5,2.35,15.0,546.0,513.96,400.62
2016,5,7,10,0,179.0,403.0,2.4,15.0,552.0,524.73,407.65
2016,5,7,10,15,103.5,372.0,2.35,15.0,459.0,444.16,345.48
2016,5,7,10,30,28.0,341.0,2.3,15.0,366.0,355.15,275.97
2016,5,7,10,45,14.0,190.5,2.25,15.5,203.0,198.18,154.25
2016,5,7,11,0,0.0,40.0,2.2,16.0,40.0,38.76,26.11
2016,5,7,11,15,2.5,108.5,2.2,16.0,111.0,107.58,82.06
2016,5,7,11,30,5.0,177.0,2.2,16.0,182.0,176.8,137.08
2016,5,7,11,45,4.0,169.0,2.2,16.0,173.5,168.24,130.09
2016,5,7,12,0,3.0,161.0,2.2,16.0,165.0,159.6,123.22
2016,5,7,12,15,4.5,172.0,2.2,16.0,177.0,171.98,133.09
2016,5,7,12,30,6.0,183.0,2.2,16.0,189.0,184.39,142.94
2016,5,7,12,45,7.0,194.0,2.25,16.0,201.0,196.34,152.41
2016,5,7,13,0,8.0,205.0,2.3,16.0,213.0,208.3,161.9
2016,5,7,13,15,9.0,218.5,2.3,16.0,227.0,222.76,173.32
2016,5,7,13,30,10.0,232.0,2.3,16.0,241.0,237.24,184.76
2016,5,7,13,45,40.5,311.5,2.3,16.0,346.0,354.29,276.21
2016,5,7,14,0,71.0,391.0,2.3,16.0,451.0,467.13,361.52
2016,5,7,14,15,132.5,386.0,2.3,16.0,493.5,527.86,408.54
2016,5,7,14,30,194.0,381.0,2.3,16.0,536.0,577.25,447.02
2016,5,7,14,45,199.0,361.0,2.3,16.0,513.0,556.67,432.69
2016,5,7,15,0,204.0,341.0,2.3,16.0,490.0,535.06,417.98
2016,5,7,15,15,104.5,266.0,2.25,15.5,342.5,366.24,289.73
2016,5,7,15,30,5.0,191.0,2.2,15.0,195.0,191.96,151.38
2016,5,7,15,45,45.0,219.5,2.2,15.0,246.0,258.07,206.39
2016,5,7,16,0,85.0,248.0,2.2,15.0,297.0,316.99,254.23
2016,5,7,16,15,56.0,215.0,2.15,15.0,246.0,259.19,208.08
2016,5,7,16,30,27.0,182.0,2.1,15.0,195.0,203.75,163.55
2016,5,7,16,45,36.0,166.5,2.1,15.0,182.0,192.2,154.93
2016,5,7,17,0,45.0,151.0,2.1,15.0,169.0,179.78,145.21
2016,5,7,17,15,37.0,130.0,2.05,15.0,143.0,152.06,122.39
2016,5,7,17,30,29.0,109.0,2.0,15.0,117.0,125.08,99.88
2016,5,7,17,45,18.0,87.5,1.95,15.0,92.5,94.34,73.92
2016,5,7,18,0,7.0,66.0,1.9,15.0,68.0,68.08,51.55
2016,5,7,18,15,3.5,46.0,1.85,14.5,47.0,46.55,32.98
2016,5,7,18,30,0.0,26.0,1.8,14.0,26.0,25.16,14.17
2016,5,7,18,45,0.0,13.0,1.75,14.0,13.0,12.54,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,14.0,5.5,5.41,0.0
2016,5,8,5,30,0.0,11.0,1.3,14.0,11.0,10.61,0.0
2016,5,8,5,45,0.0,25.5,1.3,14.0,25.5,24.62,15.32
2016,5,8,6,0,0.0,40.0,1.3,14.0,40.0,38.44,28.22
2016,5,8,6,15,0.0,58.5,1.2,14.0,58.5,55.27,43.58
2016,5,8,6,30,0.0,77.0,1.1,14.0,77.0,72.37,56.05
2016,5,8,6,45,0.0,97.0,1.05,14.5,97.0,91.01,71.66
2016,5,8,7,0,0.0,117.0,1.0,15.0,117.0,109.83,87.07
2016,5,8,7,15,39.0,151.5,1.0,15.0,169.5,146.97,115.94
2016,5,8,7,30,78.0,186.0,1.0,15.0,222.0,191.33,150.68
2016,5,8,7,45,54.5,197.0,1.0,15.0,223.5,199.78,157.93
2016,5,8,8,0,31.0,208.0,1.0,15.0,225.0,205.42,162.57
2016,5,8,8,15,169.0,236.0,1.0,15.0,341.0,291.94,230.05
2016,5,8,8,30,307.0,264.0,1.0,15.0,457.0,393.42,308.1
2016,5,8,8,45,519.0,206.0,1.05,15.5,560.5,471.32,368.32
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,569.15,443.03
2016,5,8,9,15,745.5,151.0,1.15,16.0,702.5,617.12,478.71
2016,5,8,9,30,760.0,154.0,1.2,16.0,741.0,665.71,514.46
2016,5,8,9,45,786.5,147.0,1.25,16.0,778.5,711.65,548.05
2016,5,8,10,0,813.0,140.0,1.3,16.0,816.0,757.68,579.55
2016,5,8,10,15,549.0,278.0,1.4,16.0,741.0,711.97,542.91
2016,5,8,10,30,285.0,416.0,1.5,16.0,666.0,645.11,489.07
2016,5,8,10,45,268.0,431.0,1.6,16.0,670.5,657.05,497.97
2016,5,8,11,0,251.0,446.0,1.7,16.0,675.0,667.33,504.91
2016,5,8,11,15,260.0,450.5,1.85,16.0,691.0,689.53,521.46
2016,5,8,11,30,269.0,455.0,2.0,16.0,707.0,711.29,537.56
2016,5,8,11,45,562.0,299.0,2.15,16.5,828.0,847.68,642.26
2016,5,8,12,0,855.0,143.0,2.3,17.0,949.0,977.69,731.85
2016,5,8,12,15,854.5,143.0,2.4,17.0,946.5,987.52,738.07
2016,5,8,12,30,854.0,143.0,2.5,17.0,944.0,994.25,743.61
2016,5,8,12,45,612.0,277.5,2.7,17.0,848.5,905.95,684.69
2016,5,8,13,0,370.0,412.0,2.9,17.0,753.0,798.37,604.27
2016,5,8,13,15,612.5,271.5,3.0,16.5,823.0,901.66,687.93
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,980.4,745.09
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,964.43,735.38
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,945.5,724.45
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,921.43,709.23
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,900.04,695.91
2016,5,8,14,45,818.0,120.5,3.6,16.0,745.5,868.17,675.4
2016,5,8,15,0,809.0,117.0,3.7,16.0,709.0,834.04,653.14
2016,5,8,15,15,794.5,114.5,3.8,16.0,667.5,794.34,626.6
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,753.12,598.62
2016,5,8,15,45,513.0,179.5,4.05,16.0,507.5,592.99,477.22
2016,5,8,16,0,246.0,247.0,4.2,16.0,389.0,445.95,359.04
2016,5,8,16,15,151.5,222.0,4.3,15.5,307.0,338.07,274.08
2016,5,8,16,30,57.0,197.0,4.4,15.0,225.0,239.03,193.6
2016,5,8,16,45,53.0,175.5,4.55,15.0,199.0,211.96,172.1
2016,5,8,17,0,49.0,154.0,4.7,15.0,173.0,185.16,150.31
2016,5,8,17,15,298.0,113.5,4.75,15.0,204.5,270.74,222.42
2016,5,8,17,30,547.0,73.0,4.8,15.0,236.0,327.79,266.15
2016,5,8,17,45,483.5,64.5,4.9,15.0,187.5,264.67,210.4
2016,5,8,18,0,420.0,56.0,5.0,15.0,139.0,207.81,159.53
2016,5,8,18,15,324.5,44.5,4.95,14.5,97.5,145.64,105.61
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,93.25,59.95
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,39.5,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,56.0,12.5,3.1,12.0,16.0,12.29,0.0
2016,5,9,5,30,112.0,25.0,3.1,12.0,32.0,19.53,5.62
2016,5,9,5,45,220.0,39.5,3.1,12.0,70.0,30.26,20.36
2016,5,9,6,0,328.0,54.0,3.1,12.0,108.0,40.47,30.25
2016,5,9,6,15,405.0,64.0,3.1,12.0,154.5,46.62,36.2
2016,5,9,6,30,482.0,74.0,3.1,12.0,201.0,81.15,49.13
2016,5,9,6,45,241.0,70.5,3.1,12.5,134.0,81.98,54.19
2016,5,9,7,0,0.0,67.0,3.1,13.0,67.0,64.76,49.82
2016,5,9,7,15,0.0,86.5,3.1,13.0,86.5,83.26,65.36
2016,5,9,7,30,0.0,106.0,3.1,13.0,106.0,101.66,80.6
2016,5,9,7,45,0.0,129.0,3.15,13.0,129.0,123.37,98.4
2016,5,9,8,0,0.0,152.0,3.2,13.0,152.0,145.18,116.07
2016,5,9,8,15,5.0,179.0,3.2,13.0,182.0,172.98,138.45
2016,5,9,8,30,10.0,206.0,3.2,13.0,212.0,201.45,161.17
2016,5,9,8,45,31.5,253.5,3.25,13.5,275.5,256.57,204.87
2016,5,9,9,0,53.0,301.0,3.3,14.0,339.0,316.0,251.21
2016,5,9,9,15,53.0,318.5,3.3,14.0,358.0,336.46,266.62
2016,5,9,9,30,53.0,336.0,3.3,14.0,377.0,356.93,282.05
2016,5,9,9,45,53.0,351.0,3.3,14.5,394.0,375.05,295.01
2016,5,9,10,0,53.0,366.0,3.3,15.0,411.0,393.14,307.84
2016,5,9,10,15,106.5,400.5,3.35,15.0,493.0,472.71,369.36
2016,5,9,10,30,160.0,435.0,3.4,15.0,575.0,557.85,433.7
2016,5,9,10,45,107.5,423.0,3.45,15.0,518.5,508.5,394.94
2016,5,9,11,0,55.0,411.0,3.5,15.0,462.0,452.34,351.19
2016,5,9,11,15,60.0,423.0,3.6,15.0,479.0,471.89,366.22
2016,5,9,11,30,65.0,435.0,3.7,15.0,496.0,491.6,381.04
2016,5,9,11,45,48.5,410.0,3.8,15.5,456.0,453.58,351.39
2016,5,9,12,0,32.0,385.0,3.9,16.0,416.0,414.52,321.02
2016,5,9,12,15,64.0,422.0,4.05,16.0,483.0,485.23,375.67
2016,5,9,12,30,96.0,459.0,4.2,16.0,550.0,556.8,429.88
2016,5,9,12,45,85.5,447.5,4.35,16.0,528.0,536.46,414.77
2016,5,9,13,0,75.0,436.0,4.5,16.0,506.0,515.58,399.56
2016,5,9,13,15,101.5,438.5,4.6,16.0,531.0,545.53,423.57
2016,5,9,13,30,128.0,441.0,4.7,16.0,556.0,582.94,452.78
2016,5,9,13,45,119.5,426.0,4.85,16.0,531.0,559.05,435.5
2016,5,9,14,0,111.0,411.0,5.0,16.0,506.0,534.77,418.03
2016,5,9,14,15,100.0,391.5,5.1,16.0,474.5,494.67,388.36
2016,5,9,14,30,89.0,372.0,5.2,16.0,443.0,462.93,364.73
2016,5,9,14,45,74.0,345.5,5.3,16.0,402.5,420.25,332.34
2016,5,9,15,0,59.0,319.0,5.4,16.0,362.0,378.04,299.95
2016,5,9,15,15,80.5,308.5,5.45,15.5,364.0,384.03,306.82
2016,5,9,15,30,102.0,298.0,5.5,15.0,366.0,388.44,312.33
2016,5,9,15,45,97.5,274.5,5.6,15.0,336.0,357.15,288.29
2016,5,9,16,0,93.0,251.0,5.7,15.0,306.0,325.9,264.09
2016,5,9,16,15,90.0,228.0,5.7,15.0,277.0,296.32,240.92
2016,5,9,16,30,87.0,205.0,5.7,15.0,248.0,266.77,217.46
2016,5,9,16,45,69.0,179.5,5.75,15.0,211.5,225.7,183.97
2016,5,9,17,0,51.0,154.0,5.8,15.0,175.0,186.16,151.37
2016,5,9,17,15,43.5,133.0,5.75,14.5,149.0,158.39,128.53
2016,5,9,17,30,36.0,112.0,5.7,14.0,123.0,131.29,105.85
2016,5,9,17,45,230.0,86.0,5.7,14.0,134.0,184.59,148.15
2016,5,9,18,0,424.0,60.0,5.7,14.0,145.0,213.84,165.49
2016,5,9,18,15,325.5,48.0,5.6,13.5,102.0,148.97,109.0
2016,5,9,18,30,227.0,36.0,5.5,13.0,59.0,96.52,63.32
2016,5,9,18,45,113.5,18.0,5.45,13.0,29.5,41.42,1.86
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,50.0,13.0,1.55,12.0,16.5,12.78,0.0
2016,5,10,5,30,100.0,26.0,1.5,12.0,33.0,21.72,7.96
2016,5,10,5,45,208.5,41.5,1.45,12.0,71.5,31.82,21.82
2016,5,10,6,0,317.0,57.0,1.4,12.0,110.0,42.79,32.37
2016,5,10,6,15,158.5,61.0,1.4,12.0,87.5,48.8,38.2
2016,5,10,6,30,0.0,65.0,1.4,12.0,65.0,62.15,47.82
2016,5,10,6,45,0.0,81.5,1.4,12.5,81.5,77.61,60.92
2016,5,10,7,0,0.0,98.0,1.4,13.0,98.0,93.18,73.83
2016,5,10,7,15,0.0,111.0,1.35,13.0,111.0,105.69,84.09
2016,5,10,7,30,0.0,124.0,1.3,13.0,124.0,118.21,94.21
2016,5,10,7,45,19.0,169.5,1.3,13.0,180.0,166.7,133.39
2016,5,10,8,0,38.0,215.0,1.3,13.0,236.0,214.44,171.36
2016,5,10,8,15,49.5,242.0,1.25,13.0,272.0,247.4,197.11
2016,5,10,8,30,61.0,269.0,1.2,13.0,308.0,281.78,223.74
2016,5,10,8,45,80.0,296.5,1.2,13.5,351.0,322.02,254.27
2016,5,10,9,0,99.0,324.0,1.2,14.0,394.0,364.28,285.86
2016,5,10,9,15,83.0,336.0,1.2,14.0,397.0,371.82,290.7
2016,5,10,9,30,67.0,348.0,1.2,14.0,400.0,377.73,294.38
2016,5,10,9,45,61.5,359.0,1.25,14.5,409.0,388.77,301.71
2016,5,10,10,0,56.0,370.0,1.3,15.0,418.0,399.24,308.52
2016,5,10,10,15,56.5,383.0,1.3,15.0,432.5,415.92,320.48
2016,5,10,10,30,57.0,396.0,1.3,15.0,447.0,432.57,332.33
2016,5,10,10,45,46.5,388.5,1.35,15.5,430.5,419.66,321.7
2016,5,10,11,0,36.0,381.0,1.4,16.0,414.0,405.8,310.57
2016,5,10,11,15,34.0,381.0,1.55,16.0,412.5,406.35,311.28
2016,5,10,11,30,32.0,381.0,1.7,16.0,411.0,406.65,311.71
2016,5,10,11,45,46.0,408.0,1.85,16.5,451.5,449.13,343.2
2016,5,10,12,0,60.0,435.0,2.0,17.0,492.0,492.22,374.57
2016,5,10,12,15,67.5,441.5,2.2,17.0,505.5,508.48,387.04
2016,5,10,12,30,75.0,448.0,2.4,17.0,519.0,524.65,399.63
2016,5,10,12,45,113.5,455.5,2.65,17.0,561.5,579.56,441.62
2016,5,10,13,0,152.0,463.0,2.9,17.0,604.0,627.55,478.22
2016,5,10,13,15,195.0,450.0,3.05,17.0,627.0,657.86,502.19
2016,5,10,13,30,238.0,437.0,3.2,17.0,650.0,686.74,525.24
2016,5,10,13,45,246.0,422.0,3.4,17.0,637.5,685.74,525.91
2016,5,10,14,0,254.0,407.0,3.6,17.0,625.0,675.53,520.28
2016,5,10,14,15,170.0,389.0,3.65,16.5,532.5,566.04,439.62
2016,5,10,14,30,86.0,371.0,3.7,16.0,440.0,459.02,358.76
2016,5,10,14,45,94.5,355.5,3.75,16.0,428.0,449.17,352.83
2016,5,10,15,0,103.0,340.0,3.8,16.0,416.0,438.53,345.87
2016,5,10,15,15,94.5,317.0,3.75,16.0,383.5,404.79,320.48
2016,5,10,15,30,86.0,294.0,3.7,16.0,351.0,371.26,295.11
2016,5,10,15,45,125.0,275.5,3.65,16.0,351.5,386.42,308.89
2016,5,10,16,0,164.0,257.0,3.6,16.0,352.0,390.62,313.86
2016,5,10,16,15,107.0,226.5,3.55,15.5,286.5,312.73,252.28
2016,5,10,16,30,50.0,196.0,3.5,15.0,221.0,233.34,188.44
2016,5,10,16,45,38.5,171.5,3.5,15.0,189.5,198.89,160.78
2016,5,10,17,0,27.0,147.0,3.5,15.0,158.0,165.43,133.47
2016,5,10,17,15,20.0,127.0,3.45,14.5,134.5,136.37,109.72
2016,5,10,17,30,13.0,107.0,3.4,14.0,111.0,112.32,89.77
2016,5,10,17,45,6.5,86.5,3.35,14.0,88.5,88.61,69.63
2016,5,10,18,0,0.0,66.0,3.3,14.0,66.0,65.51,49.82
2016,5,10,18,15,0.0,46.5,3.2,14.0,46.5,45.87,32.72
2016,5,10,18,30,0.0,27.0,3.1,14.0,27.0,26.08,15.26
2016,5,10,18,45,0.0,13.5,3.05,14.0,13.5,13.03,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,75.0,12.5,2.6,13.0,18.0,12.29,0.0
2016,5,11,5,30,150.0,25.0,2.6,13.0,36.0,19.41,7.21
2016,5,11,5,45,257.5,38.5,2.6,13.0,75.0,29.3,19.61
2016,5,11,6,0,365.0,52.0,2.6,13.0,114.0,39.06,28.95
2016,5,11,6,15,182.5,49.5,2.55,13.0,80.5,35.19,25.91
2016,5,11,6,30,0.0,47.0,2.5,13.0,47.0,45.4,33.35
2016,5,11,6,45,0.0,58.5,2.45,13.5,58.5,56.53,42.8
2016,5,11,7,0,0.0,70.0,2.4,14.0,70.0,67.67,52.09
2016,5,11,7,15,0.0,77.0,2.35,14.0,77.0,74.46,57.66
2016,5,11,7,30,0.0,84.0,2.3,14.0,84.0,81.19,63.11
2016,5,11,7,45,0.0,94.5,2.3,14.0,94.5,91.22,71.26
2016,5,11,8,0,0.0,105.0,2.3,14.0,105.0,101.27,79.34
2016,5,11,8,15,6.0,158.5,2.25,14.0,162.5,154.4,122.67
2016,5,11,8,30,12.0,212.0,2.2,14.0,220.0,208.05,165.55
2016,5,11,8,45,9.5,210.0,2.2,14.5,216.5,206.12,163.14
2016,5,11,9,0,7.0,208.0,2.2,15.0,213.0,203.76,160.56
2016,5,11,9,15,12.5,241.0,2.2,15.0,250.5,239.31,188.43
2016,5,11,9,30,18.0,274.0,2.2,15.0,288.0,275.51,216.4
2016,5,11,9,45,19.5,289.0,2.2,15.5,305.0,292.3,228.56
2016,5,11,10,0,21.0,304.0,2.2,16.0,322.0,309.22,240.78
2016,5,11,10,15,19.5,303.5,2.2,16.0,321.0,308.96,240.18
2016,5,11,10,30,18.0,303.0,2.2,16.0,320.0,308.47,239.52
2016,5,11,10,45,33.0,353.0,2.2,16.0,384.0,373.27,288.93
2016,5,11,11,0,48.0,403.0,2.2,16.0,448.0,438.13,337.24
2016,5,11,11,15,126.5,436.5,2.25,16.0,555.0,549.88,421.54
2016,5,11,11,30,205.0,470.0,2.3,16.0,662.0,662.24,503.69
2016,5,11,11,45,144.5,463.5,2.4,16.5,599.5,604.09,458.99
2016,5,11,12,0,84.0,457.0,2.5,17.0,537.0,537.79,409.03
2016,5,11,12,15,104.0,463.5,2.6,17.0,562.5,566.76,431.46
2016,5,11,12,30,124.0,470.0,2.7,17.0,588.0,602.28,457.91
2016,5,11,12,45,130.0,460.5,2.85,17.0,582.5,601.05,457.83
2016,5,11,13,0,136.0,451.0,3.0,17.0,577.0,599.11,457.5
2016,5,11,13,15,100.5,431.5,3.05,17.0,524.0,537.1,411.79
2016,5,11,13,30,65.0,412.0,3.1,17.0,471.0,482.37,370.97
2016,5,11,13,45,61.5,397.5,3.2,17.0,452.0,464.25,358.28
2016,5,11,14,0,58.0,383.0,3.3,17.0,433.0,445.89,345.17
2016,5,11,14,15,52.5,362.5,3.25,17.0,407.0,419.13,325.41
2016,5,11,14,30,47.0,342.0,3.2,17.0,381.0,392.3,305.52
2016,5,11,14,45,40.5,318.0,3.15,17.0,350.5,360.88,281.97
2016,5,11,15,0,34.0,294.0,3.1,17.0,320.0,329.58,258.34
2016,5,11,15,15,39.5,283.5,3.0,16.5,311.5,322.89,254.46
2016,5,11,15,30,45.0,273.0,2.9,16.0,303.0,315.76,250.12
2016,5,11,15,45,37.0,247.5,2.85,16.0,271.0,281.7,223.8
2016,5,11,16,0,29.0,222.0,2.8,16.0,239.0,248.12,197.65
2016,5,11,16,15,23.0,199.0,2.7,16.0,212.0,213.45,170.38
2016,5,11,16,30,17.0,176.0,2.6,16.0,185.0,185.55,148.24
2016,5,11,16,45,11.5,155.5,2.55,16.0,161.5,161.05,128.63
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,137.04,109.19
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,116.35,92.46
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,95.94,75.67
2016,5,11,17,45,213.0,78.0,2.35,15.0,122.0,169.35,134.77
2016,5,11,18,0,426.0,59.0,2.3,15.0,147.0,214.62,164.84
2016,5,11,18,15,332.5,47.0,2.25,14.5,104.0,151.79,110.6
2016,5,11,18,30,239.0,35.0,2.2,14.0,61.0,98.4,64.82
2016,5,11,18,45,119.5,17.5,2.2,14.0,30.5,42.5,8.79
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,56.5,13.0,3.0,12.0,17.0,12.78,0.0
2016,5,12,5,30,113.0,26.0,3.0,12.0,34.0,20.17,8.4
2016,5,12,5,45,209.5,42.0,3.05,12.5,72.0,32.07,22.1
2016,5,12,6,0,306.0,58.0,3.1,13.0,110.0,43.4,32.8
2016,5,12,6,15,153.0,45.5,3.05,13.0,71.5,32.45,23.45
2016,5,12,6,30,0.0,33.0,3.0,13.0,33.0,31.85,21.75
2016,5,12,6,45,0.0,41.0,2.95,13.0,41.0,39.59,28.41
2016,5,12,7,0,0.0,49.0,2.9,13.0,49.0,47.33,34.98
2016,5,12,7,15,0.0,65.5,2.8,13.0,65.5,63.31,48.46
2016,5,12,7,30,0.0,82.0,2.7,13.0,82.0,79.31,61.78
2016,5,12,7,45,0.0,88.5,2.65,13.5,88.5,85.57,66.67
2016,5,12,8,0,0.0,95.0,2.6,14.0,95.0,91.82,71.5
2016,5,12,8,15,0.0,125.5,2.55,14.0,125.5,120.8,95.19
2016,5,12,8,30,0.0,156.0,2.5,14.0,156.0,149.81,118.55
2016,5,12,8,45,3.0,179.5,2.45,14.0,182.0,173.94,137.73
2016,5,12,9,0,6.0,203.0,2.4,14.0,208.0,198.46,157.06
2016,5,12,9,15,9.5,226.5,2.35,14.0,234.0,223.68,176.79
2016,5,12,9,30,13.0,250.0,2.3,14.0,260.0,249.31,196.68
2016,5,12,9,45,18.0,280.5,2.3,14.5,295.5,283.11,222.42
2016,5,12,10,0,23.0,311.0,2.3,15.0,331.0,317.46,248.21
2016,5,12,10,15,51.0,363.0,2.25,15.0,408.5,392.26,305.5
2016,5,12,10,30,79.0,415.0,2.2,15.0,486.0,469.31,363.05
2016,5,12,10,45,86.0,429.0,2.15,15.0,507.5,493.36,380.12
