Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,11,0,93.0,443.0,2.1,15.0,529.0,517.7,397.59
2016,5,12,11,15,65.5,420.0,2.1,15.0,481.5,473.84,364.26
2016,5,12,11,30,38.0,397.0,2.1,15.0,434.0,428.13,329.6
2016,5,12,11,45,50.5,418.5,2.1,15.5,467.0,463.87,356.0
2016,5,12,12,0,63.0,440.0,2.1,16.0,500.0,500.07,381.97
2016,5,12,12,15,91.5,455.0,2.2,16.0,541.5,545.73,416.3
2016,5,12,12,30,120.0,470.0,2.3,16.0,583.0,598.23,455.16
2016,5,12,12,45,317.5,416.0,2.4,16.0,711.5,748.37,569.23
2016,5,12,13,0,515.0,362.0,2.5,16.0,840.0,897.66,678.02
2016,5,12,13,15,663.0,265.0,2.7,16.0,868.0,945.96,717.21
2016,5,12,13,30,811.0,168.0,2.9,16.0,896.0,983.36,744.8
2016,5,12,13,45,813.5,161.5,3.1,16.0,874.5,971.11,738.53
2016,5,12,14,0,816.0,155.0,3.3,16.0,853.0,955.74,730.5
2016,5,12,14,15,807.0,153.0,3.45,16.0,822.0,931.21,715.71
2016,5,12,14,30,798.0,151.0,3.6,16.0,791.0,904.17,699.08
2016,5,12,14,45,792.5,145.0,3.75,16.0,756.0,873.65,679.82
2016,5,12,15,0,787.0,139.0,3.9,16.0,721.0,840.74,658.63
2016,5,12,15,15,772.0,135.5,4.0,15.5,678.5,800.31,632.69
2016,5,12,15,30,757.0,132.0,4.1,15.0,636.0,758.46,605.26
2016,5,12,15,45,740.0,127.0,4.2,15.0,590.5,714.63,574.76
2016,5,12,16,0,723.0,122.0,4.3,15.0,545.0,667.63,541.32
2016,5,12,16,15,697.5,117.5,4.35,14.5,496.0,614.87,502.24
2016,5,12,16,30,672.0,113.0,4.4,14.0,447.0,562.59,462.41
2016,5,12,16,45,636.5,107.5,4.5,14.0,396.0,504.1,415.71
2016,5,12,17,0,601.0,102.0,4.6,14.0,345.0,447.64,369.37
2016,5,12,17,15,554.5,94.5,4.65,14.0,294.0,385.96,317.46
2016,5,12,17,30,508.0,87.0,4.7,14.0,243.0,328.07,267.42
2016,5,12,17,45,440.0,77.5,4.8,14.0,194.0,262.19,210.05
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,205.41,159.7
2016,5,12,18,15,282.5,54.0,4.85,13.5,103.0,144.81,107.24
2016,5,12,18,30,193.0,40.0,4.8,13.0,61.0,94.05,63.63
2016,5,12,18,45,96.5,20.0,4.8,13.0,30.5,41.89,11.61
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,77.0,13.5,3.25,12.0,19.5,13.27,0.0
2016,5,13,5,30,154.0,27.0,3.2,12.0,39.0,20.95,9.48
2016,5,13,5,45,260.0,41.0,3.2,12.0,79.0,31.19,21.45
2016,5,13,6,0,366.0,55.0,3.2,12.0,119.0,40.93,30.78
2016,5,13,6,15,183.0,49.0,3.15,12.0,81.0,35.55,26.35
2016,5,13,6,30,0.0,43.0,3.1,12.0,43.0,41.52,30.17
2016,5,13,6,45,0.0,53.0,3.1,12.5,53.0,51.2,38.42
2016,5,13,7,0,0.0,63.0,3.1,13.0,63.0,60.89,46.52
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,87.02,68.5
2016,5,13,7,30,0.0,118.0,3.0,13.0,118.0,112.78,89.84
2016,5,13,7,45,0.0,123.5,2.95,13.0,123.5,118.34,94.12
2016,5,13,8,0,0.0,129.0,2.9,13.0,129.0,123.83,98.35
2016,5,13,8,15,0.0,146.5,2.9,13.0,146.5,140.55,111.8
2016,5,13,8,30,0.0,164.0,2.9,13.0,164.0,157.34,125.16
2016,5,13,8,45,22.5,230.5,2.9,13.5,247.0,232.41,185.37
2016,5,13,9,0,45.0,297.0,2.9,14.0,330.0,307.76,244.29
2016,5,13,9,15,33.0,290.5,2.95,14.0,315.0,297.77,235.67
2016,5,13,9,30,21.0,284.0,3.0,14.0,300.0,287.06,226.7
2016,5,13,9,45,16.5,268.5,3.15,14.0,282.0,270.58,213.48
2016,5,13,10,0,12.0,253.0,3.3,14.0,264.0,253.44,199.72
2016,5,13,10,15,41.5,331.5,3.45,14.0,368.5,354.33,279.15
2016,5,13,10,30,71.0,410.0,3.6,14.0,473.0,457.76,358.36
2016,5,13,10,45,61.0,409.5,3.75,14.5,464.5,452.62,353.0
2016,5,13,11,0,51.0,409.0,3.9,15.0,456.0,446.62,347.45
2016,5,13,11,15,82.0,437.5,4.05,15.0,514.0,506.31,393.39
2016,5,13,11,30,113.0,466.0,4.2,15.0,572.0,571.62,442.76
2016,5,13,11,45,212.0,459.0,4.4,15.0,659.5,664.23,514.82
2016,5,13,12,0,311.0,452.0,4.6,15.0,747.0,764.14,590.93
2016,5,13,12,15,612.5,287.0,4.7,15.0,866.5,905.91,703.88
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,1034.62,796.1
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,1036.28,797.93
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,1034.6,798.43
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,1027.58,794.87
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,1017.27,789.12
2016,5,13,13,45,898.5,117.0,5.4,15.0,906.5,1001.71,779.73
2016,5,13,14,0,894.0,115.0,5.5,15.0,882.0,983.01,768.15
2016,5,13,14,15,886.5,114.0,5.5,15.0,850.5,959.52,752.48
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,933.25,734.84
2016,5,13,14,45,872.0,109.5,5.55,15.0,782.5,902.12,713.97
2016,5,13,15,0,865.0,106.0,5.6,15.0,746.0,868.49,691.15
2016,5,13,15,15,852.0,103.5,5.55,15.0,704.0,828.59,663.02
2016,5,13,15,30,839.0,101.0,5.5,15.0,662.0,791.11,636.55
2016,5,13,15,45,827.0,96.5,5.45,15.0,616.0,746.31,604.34
2016,5,13,16,0,815.0,92.0,5.4,15.0,570.0,700.14,570.78
2016,5,13,16,15,793.0,89.0,5.3,15.0,520.0,647.68,531.65
2016,5,13,16,30,771.0,86.0,5.2,15.0,470.0,595.21,489.98
2016,5,13,16,45,746.5,80.5,5.15,15.0,419.0,538.78,444.4
2016,5,13,17,0,722.0,75.0,5.1,15.0,368.0,483.18,398.27
2016,5,13,17,15,681.5,70.0,5.05,14.5,316.0,422.49,347.35
2016,5,13,17,30,641.0,65.0,5.0,14.0,264.0,363.74,296.49
2016,5,13,17,45,584.0,58.5,5.0,14.0,213.5,300.25,240.09
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,242.21,187.35
2016,5,13,18,15,434.0,43.0,5.0,13.5,117.5,177.07,129.88
2016,5,13,18,30,341.0,34.0,5.0,13.0,72.0,121.99,81.29
2016,5,13,18,45,170.5,17.0,5.0,13.0,36.0,52.64,17.38
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,109.5,13.0,2.2,14.0,21.5,12.78,0.0
2016,5,14,5,30,219.0,26.0,2.3,14.0,43.0,20.24,9.29
2016,5,14,5,45,329.0,36.5,2.4,14.0,83.5,27.32,17.98
2016,5,14,6,0,439.0,47.0,2.5,14.0,124.0,33.93,24.39
2016,5,14,6,15,509.0,54.5,2.5,14.0,172.5,40.58,30.62
2016,5,14,6,30,579.0,62.0,2.5,14.0,221.0,81.06,43.8
2016,5,14,6,45,625.0,68.0,2.5,14.5,272.5,125.45,73.42
2016,5,14,7,0,671.0,74.0,2.5,15.0,324.0,175.04,112.96
2016,5,14,7,15,705.0,78.5,2.35,15.0,376.0,228.22,159.07
2016,5,14,7,30,739.0,83.0,2.2,15.0,428.0,282.12,206.81
2016,5,14,7,45,405.0,158.5,2.05,15.5,351.0,276.78,213.55
2016,5,14,8,0,71.0,234.0,1.9,16.0,274.0,244.31,192.86
2016,5,14,8,15,451.0,164.0,1.75,16.0,450.0,349.47,274.87
2016,5,14,8,30,831.0,94.0,1.6,16.0,626.0,502.21,393.42
2016,5,14,8,45,846.0,96.5,1.5,16.0,670.5,555.1,434.27
2016,5,14,9,0,861.0,99.0,1.4,16.0,715.0,607.97,474.34
2016,5,14,9,15,871.5,100.5,1.4,16.0,754.0,656.75,510.85
2016,5,14,9,30,882.0,102.0,1.4,16.0,793.0,704.58,545.43
2016,5,14,9,45,727.5,193.0,1.4,16.5,779.5,716.43,549.43
2016,5,14,10,0,573.0,284.0,1.4,17.0,766.0,715.49,543.66
2016,5,14,10,15,522.0,314.5,1.45,17.0,764.5,727.38,550.95
2016,5,14,10,30,471.0,345.0,1.5,17.0,763.0,734.51,554.59
2016,5,14,10,45,481.5,354.5,1.55,17.0,789.5,770.46,579.58
2016,5,14,11,0,492.0,364.0,1.6,17.0,816.0,805.64,603.54
2016,5,14,11,15,503.0,368.5,1.65,17.0,836.5,835.47,623.86
2016,5,14,11,30,514.0,373.0,1.7,17.0,857.0,864.14,643.36
2016,5,14,11,45,703.5,251.5,1.75,17.5,918.0,937.78,697.47
2016,5,14,12,0,893.0,130.0,1.8,18.0,979.0,1004.32,739.34
2016,5,14,12,15,892.5,129.5,1.9,18.0,976.5,1013.88,746.09
2016,5,14,12,30,892.0,129.0,2.0,18.0,974.0,1020.24,751.54
2016,5,14,12,45,885.5,131.0,2.15,18.0,962.5,1019.92,753.4
2016,5,14,13,0,879.0,133.0,2.3,18.0,951.0,1016.38,753.22
2016,5,14,13,15,875.0,132.5,2.4,17.5,933.5,1009.58,751.82
2016,5,14,13,30,871.0,132.0,2.5,17.0,916.0,999.62,748.38
2016,5,14,13,45,864.5,131.0,2.7,17.0,891.0,983.6,740.48
2016,5,14,14,0,858.0,130.0,2.9,17.0,866.0,964.63,730.47
2016,5,14,14,15,849.5,128.0,3.1,17.0,835.0,939.89,716.35
2016,5,14,14,30,841.0,126.0,3.3,17.0,804.0,912.53,700.19
2016,5,14,14,45,828.5,124.5,3.5,17.0,766.5,884.76,683.5
2016,5,14,15,0,816.0,123.0,3.7,17.0,729.0,849.63,661.3
2016,5,14,15,15,801.5,120.5,3.85,17.0,686.5,809.86,635.19
2016,5,14,15,30,787.0,118.0,4.0,17.0,644.0,768.56,607.58
2016,5,14,15,45,768.0,114.5,4.15,17.0,598.0,721.44,575.19
2016,5,14,16,0,749.0,111.0,4.3,17.0,552.0,673.62,541.82
2016,5,14,16,15,724.5,107.0,4.35,16.5,503.0,622.89,505.09
2016,5,14,16,30,700.0,103.0,4.4,16.0,454.0,570.71,465.68
2016,5,14,16,45,666.0,98.5,4.45,16.0,403.0,512.99,419.85
2016,5,14,17,0,632.0,94.0,4.5,16.0,352.0,457.12,374.26
2016,5,14,17,15,587.5,87.5,4.45,16.0,301.0,396.03,323.11
2016,5,14,17,30,543.0,81.0,4.4,16.0,250.0,338.48,273.64
2016,5,14,17,45,482.0,72.0,4.4,16.0,201.5,275.67,219.06
2016,5,14,18,0,421.0,63.0,4.4,16.0,153.0,218.78,168.7
2016,5,14,18,15,329.5,51.5,4.3,15.5,110.0,155.9,114.51
2016,5,14,18,30,238.0,40.0,4.2,15.0,67.0,104.63,70.6
2016,5,14,18,45,119.0,20.0,4.15,15.0,33.5,46.43,17.21
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.5,15.0,5.0,14.0,20.0,14.74,0.0
2016,5,15,5,30,129.0,30.0,5.1,14.0,40.0,23.32,11.93
2016,5,15,5,45,232.0,44.5,5.2,14.0,79.5,33.9,23.67
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,43.95,33.2
2016,5,15,6,15,407.5,69.0,5.3,14.0,166.0,53.41,42.01
2016,5,15,6,30,480.0,79.0,5.3,14.0,213.0,90.88,55.24
2016,5,15,6,45,242.0,102.5,5.3,14.5,170.0,115.46,81.79
2016,5,15,7,0,4.0,126.0,5.3,15.0,127.0,118.73,94.57
2016,5,15,7,15,50.0,160.5,5.3,15.0,183.5,157.93,125.29
2016,5,15,7,30,96.0,195.0,5.3,15.0,240.0,205.33,163.04
2016,5,15,7,45,66.5,207.0,5.35,15.5,240.0,213.33,170.05
2016,5,15,8,0,37.0,219.0,5.4,16.0,240.0,217.93,173.71
2016,5,15,8,15,55.5,248.5,5.4,16.0,283.0,256.22,204.22
2016,5,15,8,30,74.0,278.0,5.4,16.0,326.0,296.68,236.27
2016,5,15,8,45,91.0,304.0,5.45,16.0,367.5,335.23,266.64
2016,5,15,9,0,108.0,330.0,5.5,16.0,409.0,375.54,298.2
2016,5,15,9,15,226.5,336.0,5.5,16.0,511.0,463.27,368.35
2016,5,15,9,30,345.0,342.0,5.5,16.0,613.0,561.86,445.97
2016,5,15,9,45,609.0,230.5,5.55,16.0,733.0,666.29,531.82
2016,5,15,10,0,873.0,119.0,5.6,16.0,853.0,787.55,625.99
2016,5,15,10,15,879.5,120.0,5.7,16.0,880.5,826.46,653.79
2016,5,15,10,30,886.0,121.0,5.8,16.0,908.0,863.34,680.4
2016,5,15,10,45,890.5,122.5,5.9,16.5,928.5,896.77,703.08
2016,5,15,11,0,895.0,124.0,6.0,17.0,949.0,927.72,723.88
2016,5,15,11,15,650.5,263.5,6.2,17.0,867.5,868.51,680.49
2016,5,15,11,30,406.0,403.0,6.4,17.0,786.0,791.83,616.7
2016,5,15,11,45,654.5,264.5,6.65,17.0,886.0,903.84,708.84
2016,5,15,12,0,903.0,126.0,6.9,17.0,986.0,1010.42,786.95
2016,5,15,12,15,903.0,125.5,7.05,17.0,983.5,1020.54,794.51
2016,5,15,12,30,903.0,125.0,7.2,17.0,981.0,1027.44,800.33
2016,5,15,12,45,908.5,120.0,7.35,17.0,973.5,1031.97,804.59
2016,5,15,13,0,914.0,115.0,7.5,17.0,966.0,1033.13,806.55
2016,5,15,13,15,682.5,238.0,7.6,16.5,867.0,938.19,739.95
2016,5,15,13,30,451.0,361.0,7.7,16.0,768.0,831.76,656.33
2016,5,15,13,45,672.0,237.5,7.8,16.0,825.0,917.65,729.06
2016,5,15,14,0,893.0,114.0,7.9,16.0,882.0,981.83,777.45
2016,5,15,14,15,885.5,112.5,7.9,16.0,851.0,957.86,760.58
2016,5,15,14,30,878.0,111.0,7.9,16.0,820.0,931.12,742.02
2016,5,15,14,45,868.5,109.0,7.9,16.0,783.0,899.44,719.77
2016,5,15,15,0,859.0,107.0,7.9,16.0,746.0,865.41,695.7
2016,5,15,15,15,846.0,104.5,7.95,16.0,703.5,825.77,667.41
2016,5,15,15,30,833.0,102.0,8.0,16.0,661.0,788.56,640.8
2016,5,15,15,45,812.0,100.5,8.05,16.0,613.5,740.46,605.51
2016,5,15,16,0,791.0,99.0,8.1,16.0,566.0,691.72,569.34
2016,5,15,16,15,479.0,156.0,8.05,15.5,431.5,504.99,418.05
2016,5,15,16,30,167.0,213.0,8.0,15.0,297.0,332.61,273.27
2016,5,15,16,45,175.5,189.0,7.95,15.0,268.5,304.77,251.18
2016,5,15,17,0,184.0,165.0,7.9,15.0,240.0,275.74,227.4
2016,5,15,17,15,168.5,144.0,7.85,14.5,206.0,236.93,195.06
2016,5,15,17,30,153.0,123.0,7.8,14.0,172.0,199.41,163.2
2016,5,15,17,45,311.0,91.0,7.8,14.0,166.0,227.88,184.26
2016,5,15,18,0,469.0,59.0,7.8,14.0,160.0,231.45,180.74
2016,5,15,18,15,377.0,48.5,7.7,14.0,116.0,167.85,124.35
2016,5,15,18,30,285.0,38.0,7.6,14.0,72.0,114.16,77.37
2016,5,15,18,45,159.5,23.5,7.5,14.0,41.0,58.06,24.66
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,13.0,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,59.0,15.5,5.75,13.0,20.5,15.24,0.0
2016,5,16,5,30,118.0,31.0,5.6,13.0,41.0,25.73,14.18
2016,5,16,5,45,213.0,46.5,5.45,13.5,79.5,35.46,25.12
2016,5,16,6,0,308.0,62.0,5.3,14.0,118.0,46.26,35.26
2016,5,16,6,15,380.0,73.5,5.1,14.0,164.5,57.44,45.6
2016,5,16,6,30,452.0,85.0,4.9,14.0,211.0,94.92,59.39
2016,5,16,6,45,226.0,96.5,4.75,14.0,159.5,109.07,77.22
2016,5,16,7,0,0.0,108.0,4.6,14.0,108.0,102.29,81.25
2016,5,16,7,15,36.5,150.0,4.45,14.0,167.5,146.12,116.34
2016,5,16,7,30,73.0,192.0,4.3,14.0,227.0,196.4,156.69
2016,5,16,7,45,155.0,215.0,4.2,14.5,299.0,247.7,196.71
2016,5,16,8,0,237.0,238.0,4.1,15.0,371.0,308.24,244.58
2016,5,16,8,15,491.0,183.0,4.0,15.0,489.5,385.43,306.27
2016,5,16,8,30,745.0,128.0,3.9,15.0,608.0,488.48,389.49
2016,5,16,8,45,766.5,128.5,3.8,15.5,652.5,541.25,431.54
2016,5,16,9,0,788.0,129.0,3.7,16.0,697.0,592.73,471.59
2016,5,16,9,15,800.5,131.5,3.7,16.0,735.0,640.84,509.09
2016,5,16,9,30,813.0,134.0,3.7,16.0,773.0,688.4,545.35
2016,5,16,9,45,840.5,126.0,3.7,16.5,811.0,735.99,579.08
2016,5,16,10,0,868.0,118.0,3.7,17.0,849.0,783.29,611.06
2016,5,16,10,15,874.0,119.0,3.75,17.0,876.0,821.57,637.58
2016,5,16,10,30,880.0,120.0,3.8,17.0,903.0,857.8,662.54
2016,5,16,10,45,883.5,121.5,3.9,17.0,922.5,890.14,684.93
2016,5,16,11,0,887.0,123.0,4.0,17.0,942.0,919.96,705.56
2016,5,16,11,15,890.0,124.0,4.1,17.0,955.0,946.2,723.7
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,969.65,739.98
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,987.35,751.22
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,1001.98,760.92
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,1012.0,769.49
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,1018.83,775.98
2016,5,16,12,45,893.0,125.0,5.15,18.0,965.0,1021.93,780.4
2016,5,16,13,0,893.0,124.0,5.4,18.0,956.0,1021.77,782.6
2016,5,16,13,15,890.0,123.0,5.65,17.5,939.5,1015.35,781.98
2016,5,16,13,30,887.0,122.0,5.9,17.0,923.0,1005.72,779.08
2016,5,16,13,45,884.0,120.0,6.15,17.0,899.5,991.87,771.63
2016,5,16,14,0,881.0,118.0,6.4,17.0,876.0,974.9,761.89
2016,5,16,14,15,874.0,116.5,6.55,17.0,846.0,951.67,747.02
2016,5,16,14,30,867.0,115.0,6.7,17.0,816.0,925.69,730.09
2016,5,16,14,45,857.5,113.0,6.9,17.0,779.5,894.33,709.32
2016,5,16,15,0,848.0,111.0,7.1,17.0,743.0,860.66,686.63
2016,5,16,15,15,835.0,109.0,7.15,16.5,701.5,826.39,664.01
2016,5,16,15,30,822.0,107.0,7.2,16.0,660.0,785.78,636.29
2016,5,16,15,45,798.5,106.5,7.3,16.0,612.5,737.28,601.1
2016,5,16,16,0,775.0,106.0,7.4,16.0,565.0,688.33,565.11
2016,5,16,16,15,751.5,102.5,7.4,16.0,515.5,636.01,524.99
2016,5,16,16,30,728.0,99.0,7.4,16.0,466.0,585.49,484.46
2016,5,16,16,45,683.5,97.5,7.4,16.0,413.0,523.59,433.75
2016,5,16,17,0,639.0,96.0,7.4,16.0,360.0,464.43,384.23
2016,5,16,17,15,594.0,89.5,7.35,15.5,308.5,402.71,332.26
2016,5,16,17,30,549.0,83.0,7.3,15.0,257.0,344.56,281.96
2016,5,16,17,45,476.0,76.0,7.3,15.0,207.0,278.7,224.03
2016,5,16,18,0,403.0,69.0,7.3,15.0,157.0,218.78,170.74
2016,5,16,18,15,312.0,56.5,7.2,14.5,113.5,157.26,117.22
2016,5,16,18,30,221.0,44.0,7.1,14.0,70.0,105.7,72.94
2016,5,16,18,45,117.5,26.5,7.05,14.0,40.0,54.58,25.38
2016,5,16,19,0,14.0,9.0,7.0,14.0,10.0,10.58,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,101.5,14.5,3.2,13.0,23.0,14.25,0.0
2016,5,17,5,30,203.0,29.0,3.2,13.0,46.0,22.4,11.91
2016,5,17,5,45,312.0,40.5,3.2,13.5,87.5,30.67,21.04
2016,5,17,6,0,421.0,52.0,3.2,14.0,129.0,38.05,28.07
2016,5,17,6,15,490.5,60.0,2.95,14.0,177.5,47.74,31.13
2016,5,17,6,30,560.0,68.0,2.7,14.0,226.0,87.79,49.32
2016,5,17,6,45,292.5,103.0,2.5,14.5,186.5,118.61,82.04
2016,5,17,7,0,25.0,138.0,2.3,15.0,147.0,129.82,102.66
2016,5,17,7,15,39.0,163.0,2.25,15.5,180.0,157.7,124.76
2016,5,17,7,30,53.0,188.0,2.2,16.0,213.0,187.41,148.16
2016,5,17,7,45,59.0,211.0,2.15,16.5,242.0,214.43,169.35
2016,5,17,8,0,65.0,234.0,2.1,17.0,271.0,242.25,190.88
2016,5,17,8,15,92.0,262.5,2.15,17.0,319.5,285.08,224.3
2016,5,17,8,30,119.0,291.0,2.2,17.0,368.0,328.8,258.16
2016,5,17,8,45,135.5,313.5,2.3,17.5,407.0,366.59,286.67
2016,5,17,9,0,152.0,336.0,2.4,18.0,446.0,405.97,316.05
2016,5,17,9,15,143.0,355.5,2.45,18.0,463.5,427.68,331.89
2016,5,17,9,30,134.0,375.0,2.5,18.0,481.0,448.45,346.88
2016,5,17,9,45,136.5,392.5,2.6,18.5,504.5,474.84,365.59
2016,5,17,10,0,139.0,410.0,2.7,19.0,528.0,501.26,384.09
2016,5,17,10,15,282.0,387.0,2.75,19.0,635.5,602.95,461.92
2016,5,17,10,30,425.0,364.0,2.8,19.0,743.0,714.48,544.61
2016,5,17,10,45,432.5,371.0,2.85,19.5,764.0,744.06,563.71
2016,5,17,11,0,440.0,378.0,2.9,20.0,785.0,772.83,582.62
2016,5,17,11,15,684.0,247.0,2.95,20.0,889.0,883.57,666.74
2016,5,17,11,30,928.0,116.0,3.0,20.0,993.0,994.09,740.39
2016,5,17,11,45,928.0,116.5,3.1,20.5,998.0,1011.85,750.34
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,1026.42,759.08
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,1036.75,766.6
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,1043.78,772.09
2016,5,17,12,45,926.0,115.5,3.5,21.0,988.0,1045.43,774.17
2016,5,17,13,0,925.0,114.0,3.6,21.0,978.0,1043.7,774.17
2016,5,17,13,15,921.5,113.5,3.7,20.5,960.5,1037.14,772.56
2016,5,17,13,30,918.0,113.0,3.8,20.0,943.0,1027.26,768.84
2016,5,17,13,45,912.0,112.5,3.9,20.0,918.0,1011.68,759.89
2016,5,17,14,0,906.0,112.0,4.0,20.0,893.0,992.98,748.89
2016,5,17,14,15,898.0,110.5,4.1,20.0,861.5,968.35,733.84
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,940.93,716.84
2016,5,17,14,45,880.0,107.5,4.3,20.0,792.5,909.09,696.66
2016,5,17,15,0,870.0,106.0,4.4,20.0,755.0,874.91,674.73
2016,5,17,15,15,857.0,103.5,4.5,19.5,712.5,834.99,649.99
2016,5,17,15,30,844.0,101.0,4.6,19.0,670.0,793.32,623.53
2016,5,17,15,45,827.5,98.0,4.7,19.0,623.5,750.8,594.75
2016,5,17,16,0,811.0,95.0,4.8,19.0,577.0,703.15,561.66
2016,5,17,16,15,788.5,91.5,4.8,18.5,527.0,650.08,524.44
2016,5,17,16,30,766.0,88.0,4.8,18.0,477.0,597.04,484.5
2016,5,17,16,45,736.0,84.0,4.8,18.0,425.0,539.31,438.8
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,484.16,393.9
2016,5,17,17,15,665.0,75.0,4.75,17.5,321.0,422.87,343.47
2016,5,17,17,30,624.0,70.0,4.7,17.0,269.0,364.69,294.04
2016,5,17,17,45,562.5,63.5,4.7,17.0,218.0,300.15,237.88
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,241.49,185.74
2016,5,17,18,15,412.0,47.5,4.6,16.5,122.0,177.91,130.43
2016,5,17,18,30,323.0,38.0,4.5,16.0,77.0,123.85,83.65
2016,5,17,18,45,190.0,24.5,4.45,15.5,44.5,65.59,31.38
2016,5,17,19,0,57.0,11.0,4.4,15.0,12.0,17.95,0.0
2016,5,17,19,15,28.5,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,88.0,15.5,1.6,14.0,23.0,12.1,0.0
2016,5,18,5,30,176.0,31.0,1.6,14.0,46.0,24.0,13.35
2016,5,18,5,45,277.0,44.0,1.65,14.5,86.5,33.31,23.28
2016,5,18,6,0,378.0,57.0,1.7,15.0,127.0,42.15,31.6
2016,5,18,6,15,447.5,66.0,1.6,15.0,174.5,53.31,35.57
2016,5,18,6,30,517.0,75.0,1.5,15.0,222.0,91.89,53.85
2016,5,18,6,45,277.0,109.0,1.4,15.5,189.5,126.21,88.57
2016,5,18,7,0,37.0,143.0,1.3,16.0,157.0,136.14,106.76
2016,5,18,7,15,67.0,170.0,1.2,16.0,200.5,170.15,133.32
2016,5,18,7,30,97.0,197.0,1.1,16.0,244.0,207.79,162.76
2016,5,18,7,45,81.0,216.0,1.05,16.5,258.0,226.36,177.54
2016,5,18,8,0,65.0,235.0,1.0,17.0,272.0,243.2,190.47
2016,5,18,8,15,76.5,260.0,0.95,17.0,307.0,276.01,215.62
2016,5,18,8,30,88.0,285.0,0.9,17.0,342.0,310.14,241.36
2016,5,18,8,45,101.0,309.0,0.9,17.5,379.0,345.45,267.29
2016,5,18,9,0,114.0,333.0,0.9,18.0,416.0,380.6,292.67
2016,5,18,9,15,173.5,352.0,1.0,18.0,485.5,444.17,340.43
2016,5,18,9,30,233.0,371.0,1.1,18.0,555.0,512.91,391.16
2016,5,18,9,45,172.5,388.5,1.2,18.5,528.0,497.39,377.65
2016,5,18,10,0,112.0,406.0,1.3,19.0,501.0,476.72,360.71
2016,5,18,10,15,105.0,417.5,1.45,19.0,509.0,487.88,369.0
2016,5,18,10,30,98.0,429.0,1.6,19.0,517.0,498.63,376.71
2016,5,18,10,45,121.5,445.0,1.75,19.0,556.5,541.66,408.45
2016,5,18,11,0,145.0,461.0,1.9,19.0,596.0,584.44,439.61
2016,5,18,11,15,146.5,468.0,1.95,19.0,606.0,599.01,449.65
2016,5,18,11,30,148.0,475.0,2.0,19.0,616.0,613.2,459.63
2016,5,18,11,45,126.5,473.0,2.15,19.0,594.0,595.84,447.2
2016,5,18,12,0,105.0,471.0,2.3,19.0,572.0,571.99,430.28
2016,5,18,12,15,96.0,466.0,2.4,19.0,558.0,560.97,422.69
2016,5,18,12,30,87.0,461.0,2.5,19.0,544.0,549.3,414.52
2016,5,18,12,45,138.5,464.5,2.6,19.0,595.0,613.04,462.48
2016,5,18,13,0,190.0,468.0,2.7,19.0,646.0,669.99,504.72
2016,5,18,13,15,296.0,425.5,2.8,19.0,696.5,739.67,557.94
2016,5,18,13,30,402.0,383.0,2.9,19.0,747.0,806.05,608.11
2016,5,18,13,45,637.5,252.5,3.05,19.0,811.5,900.02,682.22
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,972.14,732.96
2016,5,18,14,15,865.0,120.5,3.4,18.5,845.0,948.18,719.84
2016,5,18,14,30,857.0,119.0,3.6,18.0,814.0,921.55,705.44
2016,5,18,14,45,847.0,116.5,3.85,18.0,777.0,889.54,685.95
2016,5,18,15,0,837.0,114.0,4.1,18.0,740.0,855.28,664.52
2016,5,18,15,15,823.0,112.0,4.35,17.5,698.5,820.63,643.76
2016,5,18,15,30,809.0,110.0,4.6,17.0,657.0,779.69,618.38
2016,5,18,15,45,787.5,108.5,4.95,17.0,610.0,732.16,586.63
2016,5,18,16,0,766.0,107.0,5.3,17.0,563.0,684.07,553.51
2016,5,18,16,15,742.5,103.0,5.4,16.5,514.0,631.63,515.61
2016,5,18,16,30,719.0,99.0,5.5,16.0,465.0,581.0,477.01
2016,5,18,16,45,681.5,96.0,5.65,16.0,413.0,522.04,429.81
2016,5,18,17,0,644.0,93.0,5.8,16.0,361.0,465.21,383.09
2016,5,18,17,15,601.5,86.5,5.9,15.5,310.0,404.51,332.63
2016,5,18,17,30,559.0,80.0,6.0,15.0,259.0,347.13,283.45
2016,5,18,17,45,497.5,72.0,6.15,15.0,210.0,284.22,228.22
2016,5,18,18,0,436.0,64.0,6.3,15.0,161.0,227.21,177.26
2016,5,18,18,15,348.5,53.0,6.35,14.5,117.5,164.61,122.62
2016,5,18,18,30,261.0,42.0,6.4,14.0,74.0,113.24,78.17
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.0,60.71,30.99
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,14.99,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,15.21,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,29.63,18.07
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,39.37,28.69
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,50.06,38.83
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,63.13,44.23
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,101.28,63.97
2016,5,19,6,45,521.0,96.0,7.55,13.0,272.5,141.93,92.36
2016,5,19,7,0,575.0,103.0,7.7,13.0,323.0,188.09,129.77
2016,5,19,7,15,612.5,109.5,7.6,13.0,374.0,235.98,171.9
2016,5,19,7,30,650.0,116.0,7.5,13.0,425.0,287.87,218.53
2016,5,19,7,45,685.5,118.0,7.4,13.5,476.5,338.79,264.18
2016,5,19,8,0,721.0,120.0,7.3,14.0,528.0,393.01,312.0
2016,5,19,8,15,744.0,124.0,7.4,14.0,576.5,446.44,359.21
2016,5,19,8,30,767.0,128.0,7.5,14.0,625.0,503.43,408.32
2016,5,19,8,45,786.5,130.0,7.6,14.5,670.0,555.43,451.75
2016,5,19,9,0,806.0,132.0,7.7,15.0,715.0,608.0,494.61
2016,5,19,9,15,820.0,135.0,7.75,15.0,756.0,658.28,535.58
2016,5,19,9,30,834.0,138.0,7.8,15.0,797.0,708.11,575.44
2016,5,19,9,45,845.5,140.0,7.9,15.0,832.5,754.47,611.3
2016,5,19,10,0,857.0,142.0,8.0,15.0,868.0,799.67,645.1
2016,5,19,10,15,579.5,280.0,8.0,15.0,778.0,741.49,595.38
2016,5,19,10,30,302.0,418.0,8.0,15.0,688.0,662.0,525.89
2016,5,19,10,45,597.5,281.0,8.0,15.0,829.5,800.73,641.12
2016,5,19,11,0,893.0,144.0,8.0,15.0,971.0,946.64,752.59
2016,5,19,11,15,896.5,144.5,8.05,15.0,984.5,973.04,771.3
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,996.67,788.46
2016,5,19,11,45,898.0,148.0,8.2,15.0,1003.0,1014.58,801.7
2016,5,19,12,0,896.0,151.0,8.3,15.0,1008.0,1029.39,812.8
2016,5,19,12,15,895.5,150.5,8.35,15.0,1005.5,1039.1,820.07
2016,5,19,12,30,895.0,150.0,8.4,15.0,1003.0,1045.62,825.15
2016,5,19,12,45,899.5,145.0,8.5,15.0,994.5,1049.4,828.59
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,1049.86,829.74
2016,5,19,13,15,899.5,139.5,8.7,15.0,968.0,1042.58,825.35
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,1032.07,818.71
2016,5,19,13,45,724.5,223.0,9.0,15.0,868.0,954.57,762.68
2016,5,19,14,0,554.0,307.0,9.2,15.0,786.0,866.41,693.89
2016,5,19,14,15,538.5,296.5,9.35,15.0,748.5,831.89,668.97
2016,5,19,14,30,523.0,286.0,9.5,15.0,711.0,795.93,642.6
2016,5,19,14,45,523.5,268.5,9.7,15.0,678.0,765.75,621.1
2016,5,19,15,0,524.0,251.0,9.9,15.0,645.0,733.64,597.86
2016,5,19,15,15,666.0,188.5,9.75,14.5,659.0,774.02,635.37
2016,5,19,15,30,808.0,126.0,9.6,14.0,673.0,796.71,655.64
2016,5,19,15,45,699.5,143.0,9.5,14.0,593.0,704.57,584.33
2016,5,19,16,0,591.0,160.0,9.4,14.0,513.0,615.97,512.36
2016,5,19,16,15,607.0,139.0,9.6,13.5,474.5,579.8,485.44
2016,5,19,16,30,623.0,118.0,9.8,13.0,436.0,540.59,455.1
2016,5,19,16,45,457.0,137.0,10.0,13.0,357.0,429.5,361.17
2016,5,19,17,0,291.0,156.0,10.2,13.0,278.0,330.63,276.53
2016,5,19,17,15,257.0,142.0,10.1,13.0,239.0,284.43,236.88
2016,5,19,17,30,223.0,128.0,10.0,13.0,200.0,241.32,199.35
2016,5,19,17,45,197.0,107.5,9.9,13.0,162.5,197.43,160.81
2016,5,19,18,0,171.0,87.0,9.8,13.0,125.0,156.07,124.06
2016,5,19,18,15,130.5,67.0,9.8,13.0,91.5,113.68,86.78
2016,5,19,18,30,90.0,47.0,9.8,13.0,58.0,72.73,51.29
2016,5,19,18,45,45.0,28.5,9.8,13.0,34.0,39.74,20.89
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,14.0,8.6,12.0,14.0,13.51,0.0
2016,5,20,5,30,0.0,28.0,8.5,12.0,28.0,26.64,15.94
2016,5,20,5,45,16.0,47.5,8.4,12.5,51.0,42.95,31.9
2016,5,20,6,0,32.0,67.0,8.3,13.0,74.0,59.37,47.08
2016,5,20,6,15,45.0,89.0,8.25,13.0,101.0,78.49,60.85
2016,5,20,6,30,58.0,111.0,8.2,13.0,128.0,102.07,79.48
2016,5,20,6,45,71.5,131.5,8.15,13.0,156.5,126.34,99.01
2016,5,20,7,0,85.0,152.0,8.1,13.0,185.0,152.3,120.26
2016,5,20,7,15,53.0,162.5,8.05,13.0,184.0,160.86,128.78
2016,5,20,7,30,21.0,173.0,8.0,13.0,183.0,168.62,136.13
2016,5,20,7,45,372.0,147.5,7.95,13.5,357.5,258.26,203.99
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,396.22,315.12
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,449.07,361.7
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,505.34,410.16
2016,5,20,8,45,549.0,220.0,7.75,14.0,589.5,506.54,411.35
2016,5,20,9,0,332.0,310.0,7.7,14.0,551.0,488.85,395.07
2016,5,20,9,15,399.5,302.0,7.7,14.0,607.0,542.12,438.67
2016,5,20,9,30,467.0,294.0,7.7,14.0,663.0,601.59,486.7
2016,5,20,9,45,668.0,212.5,7.7,14.0,765.5,693.74,563.36
2016,5,20,10,0,869.0,131.0,7.7,14.0,868.0,798.08,645.67
2016,5,20,10,15,876.0,132.5,7.65,14.0,895.5,837.61,674.38
2016,5,20,10,30,883.0,134.0,7.6,14.0,923.0,875.18,701.65
2016,5,20,10,45,889.5,134.0,7.6,14.0,943.5,908.73,725.97
2016,5,20,11,0,896.0,134.0,7.6,14.0,964.0,939.93,748.48
2016,5,20,11,15,706.0,255.5,7.55,14.0,915.5,912.6,727.41
2016,5,20,11,30,516.0,377.0,7.5,14.0,867.0,870.3,688.85
2016,5,20,11,45,497.5,386.0,7.45,14.0,860.5,873.7,690.68
2016,5,20,12,0,479.0,395.0,7.4,14.0,854.0,874.77,690.64
2016,5,20,12,15,443.5,401.0,7.35,14.0,825.0,853.85,674.04
2016,5,20,12,30,408.0,407.0,7.3,14.0,796.0,830.56,655.75
2016,5,20,12,45,656.5,268.5,7.3,14.0,887.0,943.08,748.85
2016,5,20,13,0,905.0,130.0,7.3,14.0,978.0,1040.93,820.73
2016,5,20,13,15,900.5,129.0,7.25,14.0,960.0,1033.09,814.86
2016,5,20,13,30,896.0,128.0,7.2,14.0,942.0,1022.02,807.24
2016,5,20,13,45,697.0,227.0,7.2,14.0,850.0,932.07,741.99
2016,5,20,14,0,498.0,326.0,7.2,14.0,758.0,832.4,663.16
2016,5,20,14,15,397.5,349.0,7.15,14.0,686.0,753.35,601.5
2016,5,20,14,30,297.0,372.0,7.1,14.0,614.0,670.43,536.1
2016,5,20,14,45,561.5,250.5,7.1,14.0,681.5,781.06,630.69
2016,5,20,15,0,826.0,129.0,7.1,14.0,749.0,867.55,699.94
2016,5,20,15,15,811.5,126.0,7.05,14.0,706.5,827.12,670.28
2016,5,20,15,30,797.0,123.0,7.0,14.0,664.0,785.15,639.75
2016,5,20,15,45,772.5,122.0,7.0,14.0,616.5,736.28,603.79
2016,5,20,16,0,748.0,121.0,7.0,14.0,569.0,689.2,568.85
2016,5,20,16,15,722.5,116.5,6.95,13.5,519.5,635.59,527.79
2016,5,20,16,30,697.0,112.0,6.9,13.0,470.0,582.4,485.9
2016,5,20,16,45,662.5,107.5,6.9,13.0,418.5,524.54,438.35
2016,5,20,17,0,628.0,103.0,6.9,13.0,367.0,468.54,391.29
2016,5,20,17,15,583.0,96.0,6.8,13.0,315.5,406.75,338.35
2016,5,20,17,30,538.0,89.0,6.7,13.0,264.0,348.51,287.31
2016,5,20,17,45,476.0,80.5,6.65,13.0,215.0,285.75,231.8
2016,5,20,18,0,414.0,72.0,6.6,13.0,166.0,227.8,179.81
2016,5,20,18,15,325.0,59.5,6.5,13.0,122.0,165.83,125.27
2016,5,20,18,30,236.0,47.0,6.4,13.0,78.0,113.5,79.93
2016,5,20,18,45,118.0,31.0,6.3,13.0,46.5,58.68,32.58
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,14.74,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,2.5,15.0,3.8,13.0,15.0,14.48,0.0
2016,5,21,5,30,5.0,30.0,3.8,13.0,30.0,28.36,17.46
2016,5,21,5,45,28.5,49.5,3.8,13.0,55.0,44.52,33.28
2016,5,21,6,0,52.0,69.0,3.8,13.0,80.0,60.9,48.47
2016,5,21,6,15,68.0,91.0,3.8,13.0,108.5,80.47,62.18
2016,5,21,6,30,84.0,113.0,3.8,13.0,137.0,102.12,78.43
2016,5,21,6,45,99.0,133.5,3.8,13.5,167.5,128.15,98.88
2016,5,21,7,0,114.0,154.0,3.8,14.0,198.0,156.04,121.3
2016,5,21,7,15,108.5,177.0,3.85,14.0,223.5,182.94,144.11
2016,5,21,7,30,103.0,200.0,3.9,14.0,249.0,212.46,168.87
2016,5,21,7,45,140.5,223.5,3.95,14.0,299.0,250.78,199.66
2016,5,21,8,0,178.0,247.0,4.0,14.0,349.0,296.27,236.33
2016,5,21,8,15,165.0,271.0,4.05,14.0,371.5,323.4,258.39
2016,5,21,8,30,152.0,295.0,4.1,14.0,394.0,349.21,278.93
2016,5,21,8,45,83.5,270.0,4.2,14.0,325.0,300.59,240.05
2016,5,21,9,0,15.0,245.0,4.3,14.0,256.0,243.43,193.42
2016,5,21,9,15,209.0,284.5,4.3,14.0,449.5,403.79,323.72
2016,5,21,9,30,403.0,324.0,4.3,14.0,643.0,585.44,465.7
2016,5,21,9,45,609.5,237.5,4.35,14.5,743.5,674.83,536.55
2016,5,21,10,0,816.0,151.0,4.4,15.0,844.0,777.37,614.69
2016,5,21,10,15,823.0,152.5,4.4,15.0,870.5,815.58,641.1
2016,5,21,10,30,830.0,154.0,4.4,15.0,897.0,852.0,666.43
2016,5,21,10,45,839.5,152.5,4.4,15.0,918.0,885.68,689.66
2016,5,21,11,0,849.0,151.0,4.4,15.0,939.0,914.24,709.16
2016,5,21,11,15,852.0,151.5,4.4,15.0,951.5,939.11,726.05
2016,5,21,11,30,855.0,152.0,4.4,15.0,964.0,961.34,741.13
2016,5,21,11,45,636.5,278.5,4.45,15.0,885.0,900.94,697.52
2016,5,21,12,0,418.0,405.0,4.5,15.0,806.0,825.05,636.31
2016,5,21,12,15,383.5,422.0,4.55,15.0,789.5,811.24,626.11
2016,5,21,12,30,349.0,439.0,4.6,15.0,773.0,799.55,616.91
2016,5,21,12,45,339.0,441.0,4.65,15.0,762.0,795.31,614.09
2016,5,21,13,0,329.0,443.0,4.7,15.0,751.0,789.64,610.23
2016,5,21,13,15,585.0,296.5,4.7,15.0,832.5,901.51,700.56
2016,5,21,13,30,841.0,150.0,4.7,15.0,914.0,996.6,770.19
2016,5,21,13,45,487.0,286.5,4.7,15.0,726.5,786.56,615.95
2016,5,21,14,0,133.0,423.0,4.7,15.0,539.0,567.48,442.88
2016,5,21,14,15,109.0,400.5,4.65,15.0,493.0,511.83,401.72
2016,5,21,14,30,85.0,378.0,4.6,15.0,447.0,464.71,365.83
2016,5,21,14,45,92.0,362.5,4.6,15.0,434.5,453.64,358.48
2016,5,21,15,0,99.0,347.0,4.6,15.0,422.0,441.87,350.45
2016,5,21,15,15,99.0,327.0,4.55,15.0,398.0,418.65,333.25
2016,5,21,15,30,99.0,307.0,4.5,15.0,374.0,395.09,315.72
2016,5,21,15,45,246.0,266.5,4.5,15.0,418.0,476.96,384.75
2016,5,21,16,0,393.0,226.0,4.5,15.0,462.0,538.92,436.72
2016,5,21,16,15,336.0,216.0,4.45,14.5,405.5,465.87,379.75
2016,5,21,16,30,279.0,206.0,4.4,14.0,349.0,403.97,330.89
2016,5,21,16,45,466.5,148.5,4.4,14.0,358.5,448.44,369.65
2016,5,21,17,0,654.0,91.0,4.4,14.0,368.0,470.52,388.21
2016,5,21,17,15,613.0,85.0,4.35,14.0,317.0,410.64,337.61
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,353.89,288.65
2016,5,21,17,45,516.5,71.0,4.3,14.0,217.5,292.61,235.06
2016,5,21,18,0,461.0,63.0,4.3,14.0,169.0,236.58,185.01
2016,5,21,18,15,377.5,53.0,4.2,13.5,125.0,175.79,131.73
2016,5,21,18,30,294.0,43.0,4.1,13.0,81.0,123.12,85.93
2016,5,21,18,45,176.0,28.5,4.1,13.0,48.5,69.67,39.28
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,21.38,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,9.24,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,4.0,15.5,2.7,13.0,15.5,14.97,0.0
2016,5,22,5,30,8.0,31.0,2.7,13.0,31.0,29.24,18.35
2016,5,22,5,45,29.5,50.5,2.75,13.0,55.5,45.33,34.03
2016,5,22,6,0,51.0,70.0,2.8,13.0,80.0,61.69,49.19
2016,5,22,6,15,65.5,91.5,2.75,13.0,108.0,80.98,62.59
2016,5,22,6,30,80.0,113.0,2.7,13.0,136.0,105.49,81.37
2016,5,22,6,45,93.5,134.0,2.7,13.5,166.0,128.01,98.9
