Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,0,107.0,155.0,2.7,14.0,196.0,155.72,121.18
2016,5,22,7,15,137.0,178.0,2.65,14.0,238.5,190.66,149.23
2016,5,22,7,30,167.0,201.0,2.6,14.0,281.0,229.09,180.33
2016,5,22,7,45,182.0,223.5,2.6,14.0,320.0,265.28,209.96
2016,5,22,8,0,197.0,246.0,2.6,14.0,359.0,303.14,240.66
2016,5,22,8,15,235.5,263.5,2.6,14.0,409.5,348.81,277.14
2016,5,22,8,30,274.0,281.0,2.6,14.0,460.0,395.99,314.52
2016,5,22,8,45,541.0,203.0,2.6,14.5,586.0,487.09,387.4
2016,5,22,9,0,808.0,125.0,2.6,15.0,712.0,603.86,478.93
2016,5,22,9,15,820.0,127.0,2.65,15.0,750.5,651.85,515.57
2016,5,22,9,30,832.0,129.0,2.7,15.0,789.0,699.2,551.4
2016,5,22,9,45,859.0,120.5,2.8,15.0,826.5,746.73,585.75
2016,5,22,10,0,886.0,112.0,2.9,15.0,864.0,793.7,618.82
2016,5,22,10,15,891.5,113.0,2.95,15.0,891.0,832.01,645.17
2016,5,22,10,30,897.0,114.0,3.0,15.0,918.0,868.21,669.94
2016,5,22,10,45,900.0,115.5,3.1,15.0,937.0,900.44,692.19
2016,5,22,11,0,903.0,117.0,3.2,15.0,956.0,930.1,712.66
2016,5,22,11,15,905.5,117.5,3.25,15.0,968.5,955.64,729.94
2016,5,22,11,30,908.0,118.0,3.3,15.0,981.0,978.34,745.34
2016,5,22,11,45,907.0,119.5,3.4,15.0,985.5,995.73,757.56
2016,5,22,12,0,906.0,121.0,3.5,15.0,990.0,1010.01,767.8
2016,5,22,12,15,905.5,120.5,3.6,15.0,987.5,1019.63,774.99
2016,5,22,12,30,905.0,120.0,3.7,15.0,985.0,1026.05,780.15
2016,5,22,12,45,900.5,121.0,3.8,15.0,974.0,1026.76,781.55
2016,5,22,13,0,896.0,122.0,3.9,15.0,963.0,1024.21,780.89
2016,5,22,13,15,892.0,121.5,4.05,15.0,946.0,1017.4,777.75
2016,5,22,13,30,888.0,121.0,4.2,15.0,929.0,1007.4,772.5
2016,5,22,13,45,881.5,120.0,4.35,15.0,904.5,991.31,763.27
2016,5,22,14,0,875.0,119.0,4.5,15.0,880.0,972.23,752.31
2016,5,22,14,15,867.0,117.5,4.6,15.0,849.0,948.35,737.47
2016,5,22,14,30,859.0,116.0,4.7,15.0,818.0,921.79,720.65
2016,5,22,14,45,847.0,115.0,4.85,15.0,781.0,889.65,700.03
2016,5,22,15,0,835.0,114.0,5.0,15.0,744.0,855.38,677.61
2016,5,22,15,15,821.5,111.5,5.1,15.0,702.0,820.79,654.37
2016,5,22,15,30,808.0,109.0,5.2,15.0,660.0,779.91,626.17
2016,5,22,15,45,787.5,107.0,5.3,15.0,614.0,732.77,592.86
2016,5,22,16,0,767.0,105.0,5.4,15.0,568.0,685.01,558.57
2016,5,22,16,15,668.0,120.5,5.45,14.5,498.5,603.45,496.27
2016,5,22,16,30,569.0,136.0,5.5,14.0,429.0,526.49,435.12
2016,5,22,16,45,434.5,146.5,5.55,14.0,357.0,427.42,353.95
2016,5,22,17,0,300.0,157.0,5.6,14.0,285.0,337.37,278.93
2016,5,22,17,15,441.5,117.0,5.6,14.0,276.5,356.57,294.81
2016,5,22,17,30,583.0,77.0,5.6,14.0,268.0,357.38,293.03
2016,5,22,17,45,531.5,69.0,5.6,14.0,220.0,297.12,239.64
2016,5,22,18,0,480.0,61.0,5.6,14.0,172.0,241.7,189.61
2016,5,22,18,15,399.0,51.0,5.5,13.5,128.0,180.58,135.6
2016,5,22,18,30,318.0,41.0,5.4,13.0,84.0,128.04,89.47
2016,5,22,18,45,202.5,27.5,5.35,13.0,50.5,73.55,41.94
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,27.84,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,10.48,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,19.0,16.5,3.75,13.0,18.5,14.97,0.0
2016,5,23,5,30,38.0,33.0,3.7,13.0,37.0,28.95,18.23
2016,5,23,5,45,74.5,52.5,3.7,13.0,65.5,44.83,33.62
2016,5,23,6,0,111.0,72.0,3.7,13.0,94.0,60.3,47.98
2016,5,23,6,15,135.5,93.0,3.65,13.0,127.0,80.01,60.75
2016,5,23,6,30,160.0,114.0,3.6,13.0,160.0,108.81,81.18
2016,5,23,6,45,185.5,132.5,3.55,13.5,196.5,138.81,103.96
2016,5,23,7,0,211.0,151.0,3.5,14.0,233.0,168.15,127.3
2016,5,23,7,15,147.5,175.0,3.5,14.0,236.0,190.85,149.22
2016,5,23,7,30,84.0,199.0,3.5,14.0,239.0,206.28,164.18
2016,5,23,7,45,46.5,193.0,3.5,14.0,215.5,194.95,155.76
2016,5,23,8,0,9.0,187.0,3.5,14.0,192.0,181.12,144.68
2016,5,23,8,15,79.0,241.5,3.5,14.0,293.0,261.05,208.8
2016,5,23,8,30,149.0,296.0,3.5,14.0,394.0,348.71,278.22
2016,5,23,8,45,472.5,209.0,3.5,14.5,548.0,454.92,364.15
2016,5,23,9,0,796.0,122.0,3.5,15.0,702.0,594.14,474.67
2016,5,23,9,15,621.5,212.5,3.5,15.0,680.0,603.03,478.59
2016,5,23,9,30,447.0,303.0,3.5,15.0,658.0,596.49,470.24
2016,5,23,9,45,651.5,211.5,3.5,15.0,753.0,681.25,538.57
2016,5,23,10,0,856.0,120.0,3.5,15.0,848.0,778.43,611.38
2016,5,23,10,15,611.5,258.0,3.45,15.0,787.0,746.84,583.76
2016,5,23,10,30,367.0,396.0,3.4,15.0,726.0,695.46,538.67
2016,5,23,10,45,322.5,422.0,3.35,15.0,716.0,695.99,537.49
2016,5,23,11,0,278.0,448.0,3.3,15.0,706.0,693.28,533.54
2016,5,23,11,15,581.5,286.5,3.25,15.0,836.5,827.9,640.07
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,963.62,735.62
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,981.07,745.72
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,995.54,754.89
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,1006.49,762.18
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,1014.33,767.51
2016,5,23,12,45,867.0,136.5,3.1,15.0,959.0,1009.13,764.17
2016,5,23,13,0,846.0,148.0,3.1,15.0,944.0,1000.81,758.94
2016,5,23,13,15,842.5,147.0,3.2,15.0,927.0,994.36,755.95
2016,5,23,13,30,839.0,146.0,3.3,15.0,910.0,984.88,750.94
2016,5,23,13,45,840.0,140.5,3.4,15.0,888.0,972.21,743.8
2016,5,23,14,0,841.0,135.0,3.5,15.0,866.0,956.44,734.58
2016,5,23,14,15,833.0,133.0,3.65,15.0,836.0,932.76,720.19
2016,5,23,14,30,825.0,131.0,3.8,15.0,806.0,911.83,707.66
2016,5,23,14,45,817.5,127.0,3.95,15.0,771.0,881.28,688.18
2016,5,23,15,0,810.0,123.0,4.1,15.0,736.0,848.42,666.88
2016,5,23,15,15,796.5,120.5,4.25,15.0,695.0,809.98,641.28
2016,5,23,15,30,783.0,118.0,4.4,15.0,654.0,769.97,614.53
2016,5,23,15,45,516.0,188.5,4.6,15.0,532.0,609.79,492.92
2016,5,23,16,0,249.0,259.0,4.8,15.0,410.0,462.25,373.7
2016,5,23,16,15,148.0,232.0,4.9,15.0,320.0,346.74,281.55
2016,5,23,16,30,47.0,205.0,5.0,15.0,230.0,240.38,194.37
2016,5,23,16,45,52.5,186.0,5.15,15.0,211.0,222.24,180.4
2016,5,23,17,0,58.0,167.0,5.3,15.0,192.0,203.49,165.48
2016,5,23,17,15,51.5,146.0,5.35,14.5,166.0,175.85,142.99
2016,5,23,17,30,45.0,125.0,5.4,14.0,140.0,148.76,120.55
2016,5,23,17,45,252.0,94.5,5.45,14.0,155.5,205.71,166.49
2016,5,23,18,0,459.0,64.0,5.5,14.0,171.0,238.13,187.25
2016,5,23,18,15,377.5,53.5,5.5,14.0,127.0,177.34,133.38
2016,5,23,18,30,296.0,43.0,5.5,14.0,83.0,124.28,86.99
2016,5,23,18,45,183.5,29.0,5.5,14.0,50.0,71.92,41.89
2016,5,23,19,0,71.0,15.0,5.5,14.0,17.0,27.02,0.0
2016,5,23,19,15,35.5,7.5,5.45,13.5,8.5,10.36,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.5,17.0,3.8,13.0,27.5,13.17,0.0
2016,5,24,5,30,213.0,34.0,3.8,13.0,55.0,26.21,16.07
2016,5,24,5,45,309.5,45.5,3.8,13.5,96.0,34.21,24.32
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,41.79,31.47
2016,5,24,6,15,203.0,71.0,3.8,14.0,111.0,61.23,43.58
2016,5,24,6,30,0.0,85.0,3.8,14.0,85.0,80.05,62.63
2016,5,24,6,45,0.0,103.5,3.8,14.0,103.5,97.39,77.23
2016,5,24,7,0,0.0,122.0,3.8,14.0,122.0,114.86,91.72
2016,5,24,7,15,0.0,131.5,3.8,14.0,131.5,124.44,99.42
2016,5,24,7,30,0.0,141.0,3.8,14.0,141.0,133.92,106.94
2016,5,24,7,45,10.0,173.5,3.8,14.0,179.5,167.76,134.27
2016,5,24,8,0,20.0,206.0,3.8,14.0,218.0,202.84,162.37
2016,5,24,8,15,20.5,222.0,3.8,14.0,235.0,219.81,175.65
2016,5,24,8,30,21.0,238.0,3.8,14.0,252.0,236.83,188.91
2016,5,24,8,45,45.0,279.5,3.8,14.5,312.0,288.0,229.06
2016,5,24,9,0,69.0,321.0,3.8,15.0,372.0,344.27,272.56
2016,5,24,9,15,109.0,350.5,3.85,15.0,435.0,402.43,317.86
2016,5,24,9,30,149.0,380.0,3.9,15.0,498.0,463.44,364.87
2016,5,24,9,45,209.0,390.5,3.95,15.0,564.0,525.99,413.2
2016,5,24,10,0,269.0,401.0,4.0,15.0,630.0,592.93,464.27
2016,5,24,10,15,272.0,414.0,4.0,15.0,652.5,620.54,484.13
2016,5,24,10,30,275.0,427.0,4.0,15.0,675.0,647.75,503.74
2016,5,24,10,45,582.5,276.0,4.05,15.0,814.5,783.11,612.42
2016,5,24,11,0,890.0,125.0,4.1,15.0,954.0,926.47,716.53
2016,5,24,11,15,893.0,125.5,4.1,15.0,966.5,952.17,733.01
2016,5,24,11,30,896.0,126.0,4.1,15.0,979.0,975.11,748.45
2016,5,24,11,45,898.5,125.5,4.2,15.5,985.0,993.72,760.12
2016,5,24,12,0,901.0,125.0,4.3,16.0,991.0,1009.35,769.81
2016,5,24,12,15,900.5,124.5,4.35,16.0,988.5,1018.97,776.69
2016,5,24,12,30,900.0,124.0,4.4,16.0,986.0,1025.4,781.65
2016,5,24,12,45,900.5,122.0,4.45,16.0,977.0,1028.1,784.19
2016,5,24,13,0,901.0,120.0,4.5,16.0,968.0,1027.53,784.64
2016,5,24,13,15,897.0,119.5,4.55,16.0,951.0,1020.74,780.94
2016,5,24,13,30,893.0,119.0,4.6,16.0,934.0,1010.75,775.17
2016,5,24,13,45,889.0,117.0,4.7,16.0,910.0,996.05,766.67
2016,5,24,14,0,885.0,115.0,4.8,16.0,886.0,978.28,756.06
2016,5,24,14,15,877.5,113.5,4.85,15.5,855.0,954.74,742.42
2016,5,24,14,30,870.0,112.0,4.9,15.0,824.0,928.48,726.77
2016,5,24,14,45,861.0,109.5,5.0,15.0,788.0,897.23,706.37
2016,5,24,15,0,852.0,107.0,5.1,15.0,752.0,863.65,684.11
2016,5,24,15,15,839.0,105.0,5.2,15.0,710.5,825.09,657.94
2016,5,24,15,30,826.0,103.0,5.3,15.0,669.0,788.95,633.28
2016,5,24,15,45,810.0,99.5,5.4,15.0,623.0,743.07,600.94
2016,5,24,16,0,794.0,96.0,5.5,15.0,577.0,696.19,567.37
2016,5,24,16,15,772.5,93.0,5.55,15.0,528.5,645.29,529.96
2016,5,24,16,30,751.0,90.0,5.6,15.0,480.0,594.37,490.05
2016,5,24,16,45,722.0,86.0,5.65,15.0,429.5,538.08,444.77
2016,5,24,17,0,693.0,82.0,5.7,15.0,379.0,484.22,400.26
2016,5,24,17,15,654.5,77.0,5.7,14.5,328.0,424.85,350.71
2016,5,24,17,30,616.0,72.0,5.7,14.0,277.0,368.31,302.05
2016,5,24,17,45,561.5,65.5,5.75,14.0,227.5,306.75,247.65
2016,5,24,18,0,507.0,59.0,5.8,14.0,178.0,250.3,196.65
2016,5,24,18,15,426.0,50.0,5.7,13.5,133.5,188.64,141.99
2016,5,24,18,30,345.0,41.0,5.6,13.0,89.0,135.53,95.14
2016,5,24,18,45,225.0,28.5,5.55,13.0,54.5,80.31,47.49
2016,5,24,19,0,105.0,16.0,5.5,13.0,20.0,32.97,0.0
2016,5,24,19,15,52.5,8.0,5.4,13.0,10.0,12.35,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,7.5,3.2,13.0,7.5,7.23,0.0
2016,5,25,5,30,0.0,15.0,3.2,13.0,15.0,14.47,6.4
2016,5,25,5,45,0.0,26.0,3.2,13.0,26.0,25.09,16.41
2016,5,25,6,0,0.0,37.0,3.2,13.0,37.0,35.73,26.24
2016,5,25,6,15,0.0,50.0,3.2,13.0,50.0,48.31,35.75
2016,5,25,6,30,0.0,63.0,3.2,13.0,63.0,60.74,46.47
2016,5,25,6,45,0.0,76.5,3.2,13.5,76.5,73.48,57.17
2016,5,25,7,0,0.0,90.0,3.2,14.0,90.0,86.27,67.71
2016,5,25,7,15,0.0,107.0,3.3,14.0,107.0,102.31,80.94
2016,5,25,7,30,0.0,124.0,3.4,14.0,124.0,118.43,94.08
2016,5,25,7,45,4.5,156.0,3.5,14.0,158.5,149.94,119.7
2016,5,25,8,0,9.0,188.0,3.6,14.0,193.0,182.06,145.53
2016,5,25,8,15,6.0,185.0,3.7,14.0,188.5,179.19,142.77
2016,5,25,8,30,3.0,182.0,3.8,14.0,184.0,175.75,139.61
2016,5,25,8,45,9.0,215.0,3.95,14.5,221.5,210.64,167.2
2016,5,25,9,0,15.0,248.0,4.1,15.0,259.0,246.25,194.96
2016,5,25,9,15,17.0,263.5,4.2,15.0,277.0,263.51,208.27
2016,5,25,9,30,19.0,279.0,4.3,15.0,295.0,280.97,221.73
2016,5,25,9,45,20.0,293.5,4.4,15.0,310.5,296.93,233.96
2016,5,25,10,0,21.0,308.0,4.5,15.0,326.0,312.99,246.24
2016,5,25,10,15,54.0,367.0,4.55,15.0,415.5,398.14,312.82
2016,5,25,10,30,87.0,426.0,4.6,15.0,505.0,486.18,380.24
2016,5,25,10,45,55.5,387.0,4.7,15.0,437.5,425.39,332.83
2016,5,25,11,0,24.0,348.0,4.8,15.0,370.0,361.95,283.2
2016,5,25,11,15,22.0,342.0,4.85,15.0,362.5,353.12,276.4
2016,5,25,11,30,20.0,336.0,4.9,15.0,355.0,346.41,271.11
2016,5,25,11,45,159.5,398.5,4.95,15.5,552.0,552.61,432.79
2016,5,25,12,0,299.0,461.0,5.0,16.0,749.0,760.8,587.93
2016,5,25,12,15,272.0,467.0,5.1,16.0,728.5,746.35,575.98
2016,5,25,12,30,245.0,473.0,5.2,16.0,708.0,730.35,563.99
2016,5,25,12,45,201.0,472.0,5.35,16.0,663.5,682.58,528.53
2016,5,25,13,0,157.0,471.0,5.5,16.0,619.0,639.55,496.14
2016,5,25,13,15,227.0,451.0,5.65,16.0,660.5,689.84,537.02
2016,5,25,13,30,297.0,431.0,5.8,16.0,702.0,745.74,581.33
2016,5,25,13,45,296.0,418.5,6.0,16.0,683.0,730.21,571.02
2016,5,25,14,0,295.0,406.0,6.2,16.0,664.0,713.43,560.0
2016,5,25,14,15,375.0,359.0,6.35,16.0,674.5,735.73,581.02
2016,5,25,14,30,455.0,312.0,6.5,16.0,685.0,761.0,603.88
2016,5,25,14,45,276.0,330.5,6.65,16.0,554.0,601.28,479.23
2016,5,25,15,0,97.0,349.0,6.8,16.0,423.0,442.06,351.6
2016,5,25,15,15,68.0,312.5,6.9,15.5,363.0,376.83,301.3
2016,5,25,15,30,39.0,276.0,7.0,15.0,303.0,313.18,251.13
2016,5,25,15,45,415.5,186.5,7.15,15.0,440.5,530.43,436.51
2016,5,25,16,0,792.0,97.0,7.3,15.0,578.0,696.43,573.42
2016,5,25,16,15,771.0,94.0,7.35,15.0,530.0,645.99,534.93
2016,5,25,16,30,750.0,91.0,7.4,15.0,482.0,595.48,494.63
2016,5,25,16,45,719.0,88.0,7.5,15.0,431.0,539.13,448.62
2016,5,25,17,0,688.0,85.0,7.6,15.0,380.0,485.48,403.7
2016,5,25,17,15,649.5,80.0,7.6,14.5,329.5,426.34,353.8
2016,5,25,17,30,611.0,75.0,7.6,14.0,279.0,370.02,304.89
2016,5,25,17,45,550.5,69.0,7.6,14.0,229.5,306.77,248.73
2016,5,25,18,0,490.0,63.0,7.6,14.0,180.0,249.21,196.68
2016,5,25,18,15,408.0,53.5,7.5,13.5,135.0,187.5,141.92
2016,5,25,18,30,326.0,44.0,7.4,13.0,90.0,134.41,95.14
2016,5,25,18,45,201.5,31.0,7.35,13.0,55.5,78.0,47.13
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,30.31,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,12.19,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.5,19.5,5.0,13.0,27.0,16.48,0.0
2016,5,26,5,30,151.0,39.0,4.9,13.0,54.0,32.02,21.07
2016,5,26,5,45,241.0,53.5,4.8,13.0,94.0,40.59,29.98
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,50.4,39.26
2016,5,26,6,15,165.5,63.0,4.65,13.0,96.0,54.73,38.58
2016,5,26,6,30,0.0,58.0,4.6,13.0,58.0,56.05,42.46
2016,5,26,6,45,0.0,70.5,4.6,13.5,70.5,68.02,52.54
2016,5,26,7,0,0.0,83.0,4.6,14.0,83.0,79.87,62.33
2016,5,26,7,15,0.0,111.0,4.6,14.0,111.0,105.97,84.06
2016,5,26,7,30,0.0,139.0,4.6,14.0,139.0,132.12,105.54
2016,5,26,7,45,0.0,150.5,4.6,14.0,150.5,143.34,114.43
2016,5,26,8,0,0.0,162.0,4.6,14.0,162.0,154.57,123.27
2016,5,26,8,15,5.5,187.5,4.6,14.0,191.5,181.28,144.7
2016,5,26,8,30,11.0,213.0,4.6,14.0,221.0,208.67,166.53
2016,5,26,8,45,30.0,260.0,4.65,14.5,282.0,261.92,208.7
2016,5,26,9,0,49.0,307.0,4.7,15.0,343.0,319.42,253.59
2016,5,26,9,15,120.5,343.0,4.7,15.0,438.0,401.79,318.83
2016,5,26,9,30,192.0,379.0,4.7,15.0,533.0,492.2,389.26
2016,5,26,9,45,191.5,396.5,4.75,15.5,555.0,518.71,408.1
2016,5,26,10,0,191.0,414.0,4.8,16.0,577.0,544.87,426.68
2016,5,26,10,15,147.0,424.0,4.8,16.0,552.0,528.4,412.64
2016,5,26,10,30,103.0,434.0,4.8,16.0,527.0,507.3,395.1
2016,5,26,10,45,122.0,449.0,4.8,16.0,561.5,545.37,423.98
2016,5,26,11,0,141.0,464.0,4.8,16.0,596.0,583.14,452.24
2016,5,26,11,15,183.5,469.0,4.8,16.0,643.0,633.53,490.54
2016,5,26,11,30,226.0,474.0,4.8,16.0,690.0,685.27,529.42
2016,5,26,11,45,236.5,467.0,4.85,16.5,694.0,695.09,535.93
2016,5,26,12,0,247.0,460.0,4.9,17.0,698.0,708.84,545.42
2016,5,26,12,15,257.0,464.0,5.0,17.0,711.0,728.39,560.2
2016,5,26,12,30,267.0,468.0,5.1,17.0,724.0,747.07,574.38
2016,5,26,12,45,555.0,313.0,5.25,17.0,838.5,886.1,686.14
2016,5,26,13,0,843.0,158.0,5.4,17.0,953.0,1014.48,781.01
2016,5,26,13,15,562.0,297.0,5.6,16.5,823.0,878.36,683.69
2016,5,26,13,30,281.0,436.0,5.8,16.0,693.0,735.06,572.07
2016,5,26,13,45,555.0,293.0,6.05,16.0,783.5,860.23,676.38
2016,5,26,14,0,829.0,150.0,6.3,16.0,874.0,967.14,758.86
2016,5,26,14,15,821.0,148.5,6.5,16.0,844.0,944.24,743.77
2016,5,26,14,30,813.0,147.0,6.7,16.0,814.0,918.77,727.33
2016,5,26,14,45,802.5,144.0,6.9,16.0,778.5,887.04,706.12
2016,5,26,15,0,792.0,141.0,7.1,16.0,743.0,853.19,683.11
2016,5,26,15,15,778.0,138.5,7.2,15.5,702.0,814.98,657.49
2016,5,26,15,30,764.0,136.0,7.3,15.0,661.0,775.27,630.37
2016,5,26,15,45,746.0,132.0,7.45,15.0,616.0,731.91,599.0
2016,5,26,16,0,728.0,128.0,7.6,15.0,571.0,685.48,564.82
2016,5,26,16,15,704.5,123.5,7.65,15.0,523.0,634.23,524.62
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,583.25,483.87
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,527.2,438.21
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,472.68,392.78
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,412.54,342.23
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,355.66,293.19
2016,5,26,17,45,471.5,86.0,7.8,14.0,225.0,291.39,236.7
2016,5,26,18,0,409.0,78.0,7.8,14.0,176.0,235.55,186.73
2016,5,26,18,15,327.0,65.5,7.7,13.5,132.0,175.32,133.9
2016,5,26,18,30,245.0,53.0,7.6,13.0,88.0,123.88,89.26
2016,5,26,18,45,141.5,35.5,7.5,13.0,54.0,68.9,42.76
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,24.07,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,10.52,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,64.5,20.5,4.2,13.0,27.5,17.28,0.0
2016,5,27,5,30,129.0,41.0,4.1,13.0,55.0,33.55,22.44
2016,5,27,5,45,218.5,57.5,4.05,13.0,95.0,43.83,32.84
2016,5,27,6,0,308.0,74.0,4.0,13.0,135.0,55.17,43.5
2016,5,27,6,15,162.5,90.0,3.85,13.0,123.5,75.29,56.02
2016,5,27,6,30,17.0,106.0,3.7,13.0,112.0,99.03,78.3
2016,5,27,6,45,26.5,126.5,3.55,13.5,136.5,117.36,92.98
2016,5,27,7,0,36.0,147.0,3.4,14.0,161.0,139.93,111.09
2016,5,27,7,15,37.0,166.5,3.2,14.0,183.0,160.84,128.23
2016,5,27,7,30,38.0,186.0,3.0,14.0,205.0,181.97,145.38
2016,5,27,7,45,67.5,217.0,2.9,14.5,254.0,223.18,177.83
2016,5,27,8,0,97.0,248.0,2.8,15.0,303.0,267.84,212.78
2016,5,27,8,15,80.5,264.5,2.6,15.0,313.0,282.2,223.92
2016,5,27,8,30,64.0,281.0,2.4,15.0,323.0,294.79,233.32
2016,5,27,8,45,94.0,310.0,2.25,15.5,376.5,342.76,269.94
2016,5,27,9,0,124.0,339.0,2.1,16.0,430.0,392.12,306.87
2016,5,27,9,15,128.0,359.5,1.95,16.0,458.0,421.71,328.39
2016,5,27,9,30,132.0,380.0,1.8,16.0,486.0,451.58,349.84
2016,5,27,9,45,169.5,396.5,1.7,16.5,538.0,502.53,386.71
2016,5,27,10,0,207.0,413.0,1.6,17.0,590.0,556.23,424.6
2016,5,27,10,15,264.5,414.0,1.6,17.0,647.5,614.28,466.86
2016,5,27,10,30,322.0,415.0,1.6,17.0,705.0,675.6,510.74
2016,5,27,10,45,356.5,408.5,1.65,17.5,736.0,712.31,535.92
2016,5,27,11,0,391.0,402.0,1.7,18.0,767.0,749.8,561.58
2016,5,27,11,15,645.5,266.5,1.9,18.0,878.5,867.5,651.33
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,983.96,730.44
2016,5,27,11,45,900.5,131.5,2.3,18.0,995.0,1001.74,742.88
2016,5,27,12,0,901.0,132.0,2.5,18.0,1000.0,1016.5,754.45
2016,5,27,12,15,900.5,132.0,2.8,18.0,998.0,1026.69,764.05
2016,5,27,12,30,900.0,132.0,3.1,18.0,996.0,1033.74,771.5
2016,5,27,12,45,896.0,132.5,3.4,18.0,985.5,1034.58,774.77
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,1032.21,775.85
2016,5,27,13,15,888.0,132.5,4.0,18.0,957.5,1025.63,774.01
2016,5,27,13,30,884.0,132.0,4.3,18.0,940.0,1015.88,769.96
2016,5,27,13,45,877.0,131.0,4.6,18.0,915.5,999.57,762.13
2016,5,27,14,0,870.0,130.0,4.9,18.0,891.0,980.31,752.27
2016,5,27,14,15,862.0,128.5,5.1,18.0,860.5,956.76,738.38
2016,5,27,14,30,854.0,127.0,5.3,18.0,830.0,930.56,722.44
2016,5,27,14,45,843.5,125.0,5.55,18.0,793.5,899.08,702.78
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,870.22,684.69
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,831.24,658.96
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,790.62,631.75
2016,5,27,15,45,790.0,114.0,5.8,17.0,628.5,745.05,599.25
2016,5,27,16,0,774.0,110.0,5.8,17.0,583.0,698.5,565.67
2016,5,27,16,15,752.0,106.5,5.7,17.0,534.0,647.58,527.54
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,598.3,488.75
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,541.88,443.79
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,486.75,398.79
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,427.28,349.81
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,370.72,301.82
2016,5,27,17,45,537.0,74.5,5.6,16.0,232.5,308.48,247.59
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,251.46,196.87
2016,5,27,18,15,400.0,57.0,5.5,15.5,138.0,189.79,142.93
2016,5,27,18,30,319.0,47.0,5.4,15.0,93.0,135.87,96.06
2016,5,27,18,45,204.0,33.0,5.3,15.0,58.0,81.16,49.95
2016,5,27,19,0,89.0,19.0,5.2,15.0,23.0,34.84,0.0
2016,5,27,19,15,44.5,9.5,5.1,14.5,11.5,13.33,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,19.5,2.5,13.0,28.0,16.5,0.0
2016,5,28,5,30,168.0,39.0,2.5,13.0,56.0,30.19,19.73
2016,5,28,5,45,262.5,52.5,2.5,13.5,97.0,39.69,29.2
2016,5,28,6,0,357.0,66.0,2.5,14.0,138.0,48.72,37.66
2016,5,28,6,15,422.5,76.0,2.45,14.0,185.0,66.23,43.71
2016,5,28,6,30,488.0,86.0,2.4,14.0,232.0,104.77,64.72
2016,5,28,6,45,540.5,92.5,2.35,14.5,282.5,145.43,93.39
2016,5,28,7,0,593.0,99.0,2.3,15.0,333.0,192.07,130.78
2016,5,28,7,15,628.0,105.0,2.25,15.5,383.5,239.82,171.76
2016,5,28,7,30,663.0,111.0,2.2,16.0,434.0,291.23,216.27
2016,5,28,7,45,693.5,114.5,2.2,16.5,484.0,342.29,260.34
2016,5,28,8,0,724.0,118.0,2.2,17.0,534.0,396.07,305.71
2016,5,28,8,15,744.0,121.5,2.2,17.0,581.0,447.56,348.9
2016,5,28,8,30,764.0,125.0,2.2,17.0,628.0,502.25,393.34
2016,5,28,8,45,782.0,127.0,2.2,17.5,671.5,552.97,432.88
2016,5,28,9,0,800.0,129.0,2.2,18.0,715.0,604.15,471.54
2016,5,28,9,15,812.0,131.5,2.2,18.0,753.5,652.09,507.63
2016,5,28,9,30,824.0,134.0,2.2,18.0,792.0,699.43,542.43
2016,5,28,9,45,833.0,136.5,2.25,18.5,825.0,743.74,572.61
2016,5,28,10,0,842.0,139.0,2.3,19.0,858.0,786.77,600.78
2016,5,28,10,15,849.0,140.5,2.35,19.0,885.0,824.55,626.18
2016,5,28,10,30,856.0,142.0,2.4,19.0,912.0,861.1,650.62
2016,5,28,10,45,860.0,143.5,2.5,19.0,931.5,893.0,672.19
2016,5,28,11,0,864.0,145.0,2.6,19.0,951.0,922.53,692.18
2016,5,28,11,15,867.0,145.5,2.7,19.0,964.0,947.68,709.25
2016,5,28,11,30,870.0,146.0,2.8,19.0,977.0,970.18,724.61
2016,5,28,11,45,870.5,147.0,2.9,19.0,982.5,988.0,736.94
2016,5,28,12,0,871.0,148.0,3.0,19.0,988.0,1002.92,747.46
2016,5,28,12,15,870.5,148.0,3.15,19.0,985.5,1012.9,755.24
2016,5,28,12,30,870.0,148.0,3.3,19.0,983.0,1019.85,761.13
2016,5,28,12,45,866.0,148.5,3.45,19.0,973.0,1020.71,763.06
2016,5,28,13,0,862.0,149.0,3.6,19.0,963.0,1018.46,763.03
2016,5,28,13,15,858.0,148.0,3.7,19.0,946.0,1011.6,759.64
2016,5,28,13,30,854.0,147.0,3.8,19.0,929.0,1001.68,754.28
2016,5,28,13,45,847.5,146.0,3.9,19.0,905.0,986.31,745.3
2016,5,28,14,0,841.0,145.0,4.0,19.0,881.0,973.92,738.42
2016,5,28,14,15,832.5,143.0,4.05,18.5,850.5,949.87,724.61
2016,5,28,14,30,824.0,141.0,4.1,18.0,820.0,923.23,709.0
2016,5,28,14,45,813.5,138.5,4.2,18.0,784.0,891.84,688.86
2016,5,28,15,0,803.0,136.0,4.3,18.0,748.0,858.3,667.04
2016,5,28,15,15,788.5,133.0,4.35,18.0,706.5,818.89,640.68
2016,5,28,15,30,774.0,130.0,4.4,18.0,665.0,777.99,613.02
2016,5,28,15,45,757.0,126.0,4.45,18.0,620.0,732.81,581.86
2016,5,28,16,0,740.0,122.0,4.5,18.0,575.0,688.83,551.14
2016,5,28,16,15,716.5,118.0,4.5,17.5,526.5,637.71,514.18
2016,5,28,16,30,693.0,114.0,4.5,17.0,478.0,586.83,476.07
2016,5,28,16,45,663.0,108.5,4.55,17.0,428.0,530.91,432.23
2016,5,28,17,0,633.0,103.0,4.6,17.0,378.0,476.41,388.39
2016,5,28,17,15,592.0,96.5,4.5,16.5,327.5,416.92,339.79
2016,5,28,17,30,551.0,90.0,4.4,16.0,277.0,360.53,292.41
2016,5,28,17,45,494.0,81.5,4.35,16.0,228.0,298.87,239.29
2016,5,28,18,0,437.0,73.0,4.3,16.0,179.0,241.03,188.57
2016,5,28,18,15,358.0,61.5,4.15,15.5,135.0,181.11,136.64
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,129.6,92.25
2016,5,28,18,45,139.5,36.5,3.85,15.0,57.0,69.83,43.86
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,22.84,0.0
2016,5,28,19,15,0.0,11.5,3.55,14.5,11.5,11.3,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,99.0,19.0,2.65,13.0,29.5,14.71,0.0
2016,5,29,5,30,198.0,38.0,2.7,13.0,59.0,29.33,19.06
2016,5,29,5,45,297.0,50.0,2.75,13.5,100.5,37.64,27.42
2016,5,29,6,0,396.0,62.0,2.8,14.0,142.0,45.54,34.85
2016,5,29,6,15,198.0,52.0,2.65,14.0,92.0,42.5,27.26
2016,5,29,6,30,0.0,42.0,2.5,14.0,42.0,40.56,29.11
2016,5,29,6,45,0.0,51.0,2.4,14.0,51.0,49.27,36.52
2016,5,29,7,0,0.0,60.0,2.3,14.0,60.0,57.98,43.82
2016,5,29,7,15,0.0,80.5,2.1,14.0,80.5,77.83,60.4
2016,5,29,7,30,0.0,101.0,1.9,14.0,101.0,97.19,76.33
2016,5,29,7,45,2.0,139.0,1.75,14.5,140.0,133.49,105.77
2016,5,29,8,0,4.0,177.0,1.6,15.0,179.0,170.0,134.74
2016,5,29,8,15,7.5,195.5,1.55,15.0,200.5,189.59,149.94
2016,5,29,8,30,11.0,214.0,1.5,15.0,222.0,209.6,165.42
2016,5,29,8,45,19.0,246.0,1.5,15.5,259.5,245.1,192.66
2016,5,29,9,0,27.0,278.0,1.5,16.0,297.0,279.49,218.58
2016,5,29,9,15,41.0,312.5,1.55,16.0,344.0,323.21,251.91
2016,5,29,9,30,55.0,347.0,1.6,16.0,391.0,368.45,285.96
2016,5,29,9,45,150.0,377.0,1.7,16.5,504.0,469.95,363.07
2016,5,29,10,0,245.0,407.0,1.8,17.0,617.0,579.72,443.72
2016,5,29,10,15,265.5,416.5,1.9,17.0,650.0,617.28,470.46
2016,5,29,10,30,286.0,426.0,2.0,17.0,683.0,655.62,498.14
2016,5,29,10,45,364.5,403.5,2.1,17.0,739.0,714.27,541.91
2016,5,29,11,0,443.0,381.0,2.2,17.0,795.0,777.94,588.51
2016,5,29,11,15,652.0,268.5,2.3,17.0,887.0,875.3,662.47
2016,5,29,11,30,861.0,156.0,2.4,17.0,979.0,971.3,727.86
2016,5,29,11,45,678.5,274.5,2.5,17.0,925.5,937.24,704.45
2016,5,29,12,0,496.0,393.0,2.6,17.0,872.0,888.87,666.16
2016,5,29,12,15,507.0,387.5,2.65,17.0,876.0,902.67,676.81
2016,5,29,12,30,518.0,382.0,2.7,17.0,880.0,914.61,685.68
2016,5,29,12,45,491.0,383.5,2.8,17.0,851.5,893.58,671.66
2016,5,29,13,0,464.0,385.0,2.9,17.0,823.0,870.44,656.38
2016,5,29,13,15,496.0,366.5,2.95,17.0,827.5,883.99,667.76
2016,5,29,13,30,528.0,348.0,3.0,17.0,832.0,895.01,677.15
2016,5,29,13,45,679.5,252.0,3.15,17.0,858.0,942.02,716.32
2016,5,29,14,0,831.0,156.0,3.3,17.0,884.0,976.09,741.13
2016,5,29,14,15,674.0,224.5,3.5,17.0,801.5,889.05,683.01
2016,5,29,14,30,517.0,293.0,3.7,17.0,719.0,799.15,617.78
2016,5,29,14,45,389.0,320.5,3.9,17.0,633.5,692.95,539.97
2016,5,29,15,0,261.0,348.0,4.1,17.0,548.0,600.22,469.63
2016,5,29,15,15,242.0,330.5,4.25,17.0,507.5,558.41,439.67
2016,5,29,15,30,223.0,313.0,4.4,17.0,467.0,509.49,403.82
2016,5,29,15,45,179.0,292.5,4.6,17.0,411.5,446.22,355.62
2016,5,29,16,0,135.0,272.0,4.8,17.0,356.0,385.68,308.63
2016,5,29,16,15,107.5,246.0,4.9,16.5,309.5,327.41,263.56
2016,5,29,16,30,80.0,220.0,5.0,16.0,263.0,277.94,224.59
2016,5,29,16,45,78.0,197.5,5.1,16.0,236.0,250.03,202.61
2016,5,29,17,0,76.0,175.0,5.2,16.0,209.0,222.14,180.26
2016,5,29,17,15,66.0,154.5,5.25,15.5,181.0,192.38,156.16
2016,5,29,17,30,56.0,134.0,5.3,15.0,153.0,163.5,132.38
2016,5,29,17,45,242.0,106.0,5.4,15.0,168.0,215.76,174.52
2016,5,29,18,0,428.0,78.0,5.5,15.0,183.0,243.8,192.43
2016,5,29,18,15,346.5,66.0,5.5,14.5,138.0,182.97,139.39
2016,5,29,18,30,265.0,54.0,5.5,14.0,93.0,130.82,94.33
2016,5,29,18,45,162.5,37.5,5.55,14.0,58.5,78.49,50.3
2016,5,29,19,0,60.0,21.0,5.6,14.0,24.0,31.9,0.0
2016,5,29,19,15,30.0,10.5,5.55,13.5,12.0,13.09,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,105.0,19.5,2.05,13.0,30.5,15.1,0.24
2016,5,30,5,30,210.0,39.0,2.0,13.0,61.0,30.14,19.8
2016,5,30,5,45,310.0,50.5,1.95,13.0,103.0,38.02,27.84
2016,5,30,6,0,410.0,62.0,1.9,13.0,145.0,45.95,35.38
2016,5,30,6,15,205.0,61.5,1.8,13.0,103.0,50.08,33.67
2016,5,30,6,30,0.0,61.0,1.7,13.0,61.0,58.95,44.96
2016,5,30,6,45,0.0,74.5,1.65,13.5,74.5,71.7,55.65
2016,5,30,7,0,0.0,88.0,1.6,14.0,88.0,84.48,66.15
2016,5,30,7,15,0.0,107.5,1.55,14.0,107.5,102.8,81.23
2016,5,30,7,30,0.0,127.0,1.5,14.0,127.0,121.2,96.17
2016,5,30,7,45,0.0,142.0,1.45,14.5,142.0,135.55,107.37
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,149.95,118.46
2016,5,30,8,15,5.5,185.5,1.4,15.0,189.0,179.43,141.79
2016,5,30,8,30,11.0,214.0,1.4,15.0,221.0,209.6,165.37
2016,5,30,8,45,24.5,255.0,1.45,15.5,272.0,256.5,201.58
2016,5,30,9,0,38.0,296.0,1.5,16.0,323.0,302.63,236.52
2016,5,30,9,15,42.0,317.0,1.55,16.0,349.5,327.99,255.44
2016,5,30,9,30,46.0,338.0,1.6,16.0,376.0,353.79,274.66
2016,5,30,9,45,48.0,355.0,1.65,16.5,395.5,374.8,289.57
2016,5,30,10,0,50.0,372.0,1.7,17.0,415.0,395.98,304.49
2016,5,30,10,15,55.0,390.0,1.7,17.0,439.0,420.71,322.48
2016,5,30,10,30,60.0,408.0,1.7,17.0,463.0,445.82,340.6
2016,5,30,10,45,111.5,437.5,1.75,17.0,541.0,524.75,399.34
2016,5,30,11,0,163.0,467.0,1.8,17.0,619.0,605.47,457.87
2016,5,30,11,15,172.0,473.5,1.8,17.0,636.5,626.91,472.42
2016,5,30,11,30,181.0,480.0,1.8,17.0,654.0,648.24,487.32
2016,5,30,11,45,206.5,480.0,1.8,17.5,679.0,678.76,508.25
2016,5,30,12,0,232.0,480.0,1.8,18.0,704.0,709.28,528.9
2016,5,30,12,15,252.5,474.0,1.85,18.0,717.5,733.59,546.38
2016,5,30,12,30,273.0,468.0,1.9,18.0,731.0,752.64,560.4
2016,5,30,12,45,334.0,437.0,1.95,18.0,755.5,785.61,585.65
2016,5,30,13,0,395.0,406.0,2.0,18.0,780.0,817.03,609.64
2016,5,30,13,15,329.0,424.5,2.05,18.0,732.0,770.91,576.48
2016,5,30,13,30,263.0,443.0,2.1,18.0,684.0,724.29,543.21
2016,5,30,13,45,316.0,413.5,2.2,18.0,696.0,744.42,560.78
2016,5,30,14,0,369.0,384.0,2.3,18.0,708.0,761.76,575.85
2016,5,30,14,15,367.5,370.5,2.4,18.0,684.0,740.95,562.67
2016,5,30,14,30,366.0,357.0,2.5,18.0,660.0,718.77,548.7
2016,5,30,14,45,385.0,332.5,2.6,18.0,638.5,702.16,539.31
2016,5,30,15,0,404.0,308.0,2.7,18.0,617.0,690.37,533.01
2016,5,30,15,15,330.0,308.0,2.75,18.0,551.5,608.99,473.51
2016,5,30,15,30,256.0,308.0,2.8,18.0,486.0,538.52,421.04
2016,5,30,15,45,201.5,290.5,2.9,18.0,425.0,461.61,363.61
2016,5,30,16,0,147.0,273.0,3.0,18.0,364.0,395.65,313.16
2016,5,30,16,15,113.5,247.0,3.0,17.5,313.5,339.09,270.07
2016,5,30,16,30,80.0,221.0,3.0,17.0,263.0,279.01,223.31
2016,5,30,16,45,54.0,191.5,3.05,17.0,218.5,228.88,183.43
2016,5,30,17,0,28.0,162.0,3.1,17.0,174.0,181.02,144.78
2016,5,30,17,15,22.5,142.5,3.05,16.5,151.5,153.09,122.46
2016,5,30,17,30,17.0,123.0,3.0,16.0,129.0,130.02,103.74
2016,5,30,17,45,255.5,95.5,2.95,16.0,159.5,209.95,168.49
2016,5,30,18,0,494.0,68.0,2.9,16.0,190.0,259.01,202.21
2016,5,30,18,15,414.0,58.0,2.8,15.5,144.5,196.71,148.03
2016,5,30,18,30,334.0,48.0,2.7,15.0,99.0,141.91,100.71
2016,5,30,18,45,220.0,34.5,2.65,15.0,63.0,86.65,54.6
2016,5,30,19,0,106.0,21.0,2.6,15.0,27.0,40.29,3.51
2016,5,30,19,15,53.0,10.5,2.55,14.5,13.5,15.29,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.0,18.5,1.35,13.0,31.5,14.27,0.36
2016,5,31,5,30,246.0,37.0,1.3,13.0,63.0,28.46,18.45
2016,5,31,5,45,341.0,48.0,1.3,13.5,105.5,36.4,26.39
2016,5,31,6,0,436.0,59.0,1.3,14.0,148.0,43.07,32.71
2016,5,31,6,15,501.0,67.0,1.25,14.0,196.5,61.11,37.55
2016,5,31,6,30,566.0,75.0,1.2,14.0,245.0,101.78,58.96
2016,5,31,6,45,283.0,97.5,1.2,14.5,182.5,116.48,80.39
2016,5,31,7,0,0.0,120.0,1.2,15.0,120.0,113.22,89.7
2016,5,31,7,15,6.0,143.5,1.2,15.0,147.0,136.66,108.54
2016,5,31,7,30,12.0,167.0,1.2,15.0,174.0,160.91,127.79
2016,5,31,7,45,14.5,185.0,1.2,15.5,193.5,179.79,142.32
2016,5,31,8,0,17.0,203.0,1.2,16.0,213.0,198.98,156.93
2016,5,31,8,15,23.5,228.0,1.2,16.0,243.5,226.7,178.39
2016,5,31,8,30,30.0,253.0,1.2,16.0,274.0,252.45,198.08
2016,5,31,8,45,40.5,281.5,1.3,16.5,310.5,287.24,224.37
2016,5,31,9,0,51.0,310.0,1.4,17.0,347.0,323.26,251.23
2016,5,31,9,15,63.5,337.0,1.45,17.0,386.0,360.36,279.03
2016,5,31,9,30,76.0,364.0,1.5,17.0,425.0,398.71,307.5
2016,5,31,9,45,68.5,374.0,1.6,17.5,431.0,407.63,313.01
2016,5,31,10,0,61.0,384.0,1.7,18.0,437.0,415.79,318.08
2016,5,31,10,15,60.5,396.0,1.75,18.0,450.0,430.84,328.87
2016,5,31,10,30,60.0,408.0,1.8,18.0,463.0,445.76,339.51
2016,5,31,10,45,105.5,437.5,1.85,18.5,536.0,517.69,392.21
2016,5,31,11,0,151.0,467.0,1.9,19.0,609.0,594.56,446.89
2016,5,31,11,15,201.5,468.5,1.95,19.0,660.5,649.19,486.36
2016,5,31,11,30,252.0,470.0,2.0,19.0,712.0,708.61,528.8
2016,5,31,11,45,245.0,474.5,2.05,19.0,711.0,714.11,532.07
2016,5,31,12,0,238.0,479.0,2.1,19.0,710.0,714.05,532.08
2016,5,31,12,15,227.5,480.0,2.15,19.0,700.0,709.75,529.13
2016,5,31,12,30,217.0,481.0,2.2,19.0,690.0,704.31,525.46
2016,5,31,12,45,328.0,436.0,2.3,19.0,748.0,778.5,581.46
2016,5,31,13,0,439.0,391.0,2.4,19.0,806.0,851.39,635.14
2016,5,31,13,15,453.0,378.5,2.5,19.0,800.5,853.27,637.48
2016,5,31,13,30,467.0,366.0,2.6,19.0,795.0,853.04,639.08
2016,5,31,13,45,483.0,349.0,2.75,19.5,783.0,847.92,636.7
2016,5,31,14,0,499.0,332.0,2.9,20.0,771.0,840.39,632.7
2016,5,31,14,15,514.0,311.5,3.0,20.0,750.0,825.74,624.76
2016,5,31,14,30,529.0,291.0,3.1,20.0,729.0,808.48,614.99
2016,5,31,14,45,469.0,298.5,3.25,20.0,674.0,749.98,574.06
2016,5,31,15,0,409.0,306.0,3.4,20.0,619.0,692.82,533.51
2016,5,31,15,15,354.5,303.0,3.5,19.5,563.5,624.53,485.32
2016,5,31,15,30,300.0,300.0,3.6,19.0,508.0,565.88,442.98
2016,5,31,15,45,259.5,285.0,3.7,19.0,456.5,508.15,400.16
2016,5,31,16,0,219.0,270.0,3.8,19.0,405.0,445.76,353.1
2016,5,31,16,15,169.5,248.5,3.8,18.5,348.0,379.9,302.75
2016,5,31,16,30,120.0,227.0,3.8,18.0,291.0,317.77,254.32
2016,5,31,16,45,67.0,190.0,3.85,18.0,225.0,235.18,188.28
2016,5,31,17,0,14.0,153.0,3.9,18.0,159.0,159.37,126.54
2016,5,31,17,15,9.0,134.5,3.85,17.5,138.5,137.75,109.38
2016,5,31,17,30,4.0,116.0,3.8,17.0,118.0,116.61,92.26
2016,5,31,17,45,261.0,90.5,3.8,17.0,156.0,206.96,165.71
2016,5,31,18,0,518.0,65.0,3.8,17.0,194.0,265.13,206.63
2016,5,31,18,15,438.5,56.0,3.7,16.5,148.0,202.72,152.2
2016,5,31,18,30,359.0,47.0,3.6,16.0,102.0,148.56,105.21
2016,5,31,18,45,240.5,34.0,3.55,16.0,65.0,90.4,56.87
2016,5,31,19,0,122.0,21.0,3.5,16.0,28.0,42.92,6.45
2016,5,31,19,15,61.0,10.5,3.35,15.5,14.0,16.12,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
