Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,118.0,19.5,1.85,14.0,32.0,15.07,1.06
2016,6,1,5,30,236.0,39.0,1.8,14.0,64.0,30.09,19.76
2016,6,1,5,45,333.5,50.0,1.75,14.5,107.0,37.57,27.29
2016,6,1,6,0,431.0,61.0,1.7,15.0,150.0,44.88,34.16
2016,6,1,6,15,496.5,69.5,1.6,15.0,198.5,63.45,39.31
2016,6,1,6,30,562.0,78.0,1.5,15.0,247.0,104.32,60.98
2016,6,1,6,45,281.0,77.5,1.4,15.0,162.0,99.79,66.43
2016,6,1,7,0,0.0,77.0,1.3,15.0,77.0,74.36,57.35
2016,6,1,7,15,0.0,89.5,1.25,15.0,89.5,86.23,67.12
2016,6,1,7,30,0.0,102.0,1.2,15.0,102.0,98.12,76.73
2016,6,1,7,45,0.0,125.0,1.15,15.5,125.0,119.84,94.11
2016,6,1,8,0,0.0,148.0,1.1,16.0,148.0,141.61,111.2
2016,6,1,8,15,1.5,164.0,1.05,16.0,165.0,157.64,123.65
2016,6,1,8,30,3.0,180.0,1.0,16.0,182.0,173.88,136.17
2016,6,1,8,45,7.5,207.0,1.0,16.5,212.5,202.3,157.96
2016,6,1,9,0,12.0,234.0,1.0,17.0,243.0,231.27,179.81
2016,6,1,9,15,17.5,264.0,1.0,17.0,278.0,264.25,204.81
2016,6,1,9,30,23.0,294.0,1.0,17.0,313.0,297.85,229.96
2016,6,1,9,45,47.5,343.5,1.0,17.5,383.5,363.53,278.73
2016,6,1,10,0,72.0,393.0,1.0,18.0,454.0,432.75,328.64
2016,6,1,10,15,82.5,412.5,1.05,18.0,485.5,464.31,351.05
2016,6,1,10,30,93.0,432.0,1.1,18.0,517.0,496.57,374.1
2016,6,1,10,45,109.0,447.5,1.15,18.0,549.0,530.37,398.31
2016,6,1,11,0,125.0,463.0,1.2,18.0,581.0,567.17,424.42
2016,6,1,11,15,101.5,460.0,1.25,18.0,556.5,545.36,408.17
2016,6,1,11,30,78.0,457.0,1.3,18.0,532.0,524.26,392.77
2016,6,1,11,45,86.0,464.5,1.4,18.0,547.5,542.74,406.73
2016,6,1,12,0,94.0,472.0,1.5,18.0,563.0,561.2,420.37
2016,6,1,12,15,81.5,462.5,1.6,18.0,541.5,542.05,406.83
2016,6,1,12,30,69.0,453.0,1.7,18.0,520.0,522.18,392.93
2016,6,1,12,45,161.5,458.5,1.85,18.0,612.5,628.67,472.81
2016,6,1,13,0,254.0,464.0,2.0,18.0,705.0,735.45,550.15
2016,6,1,13,15,262.5,453.0,2.1,18.0,698.0,733.91,549.58
2016,6,1,13,30,271.0,442.0,2.2,18.0,691.0,731.06,549.1
2016,6,1,13,45,271.5,429.0,2.3,18.0,673.0,716.91,540.58
2016,6,1,14,0,272.0,416.0,2.4,18.0,655.0,701.54,531.24
2016,6,1,14,15,320.5,387.0,2.45,18.0,659.5,713.76,542.72
2016,6,1,14,30,369.0,358.0,2.5,18.0,664.0,722.74,551.72
2016,6,1,14,45,364.5,344.0,2.6,18.0,635.0,695.99,534.06
2016,6,1,15,0,360.0,330.0,2.7,18.0,606.0,668.17,515.68
2016,6,1,15,15,215.0,317.0,2.7,18.0,479.5,513.6,400.19
2016,6,1,15,30,70.0,304.0,2.7,18.0,353.0,367.94,287.57
2016,6,1,15,45,57.5,276.5,2.75,18.0,315.5,327.39,257.41
2016,6,1,16,0,45.0,249.0,2.8,18.0,278.0,287.57,226.95
2016,6,1,16,15,41.0,227.5,2.8,17.5,252.0,260.96,207.07
2016,6,1,16,30,37.0,206.0,2.8,17.0,226.0,234.57,187.02
2016,6,1,16,45,100.0,193.0,2.8,17.0,239.0,264.2,212.59
2016,6,1,17,0,163.0,180.0,2.8,17.0,252.0,281.93,227.83
2016,6,1,17,15,144.5,161.5,2.85,16.5,219.0,245.29,198.41
2016,6,1,17,30,126.0,143.0,2.9,16.0,186.0,210.28,169.89
2016,6,1,17,45,113.5,120.5,2.95,16.0,154.5,175.05,140.36
2016,6,1,18,0,101.0,98.0,3.0,16.0,123.0,140.95,111.25
2016,6,1,18,15,79.5,76.5,3.0,15.5,93.5,106.36,81.72
2016,6,1,18,30,58.0,55.0,3.0,15.0,64.0,73.9,53.93
2016,6,1,18,45,29.0,36.5,3.0,15.0,41.0,43.34,27.91
2016,6,1,19,0,0.0,18.0,3.0,15.0,18.0,17.38,1.14
2016,6,1,19,15,0.0,9.0,2.9,14.5,9.0,8.85,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,129.0,18.5,1.4,13.0,33.0,14.24,1.03
2016,6,2,5,30,258.0,37.0,1.3,13.0,66.0,28.42,18.48
2016,6,2,5,45,354.5,48.0,1.2,13.5,109.0,36.29,26.32
2016,6,2,6,0,451.0,59.0,1.1,14.0,152.0,42.97,32.64
2016,6,2,6,15,225.5,73.0,1.0,14.0,119.5,64.84,45.52
2016,6,2,6,30,0.0,87.0,0.9,14.0,87.0,81.96,64.2
2016,6,2,6,45,0.0,105.5,0.85,14.0,105.5,99.29,78.64
2016,6,2,7,0,0.0,124.0,0.8,14.0,124.0,116.75,92.93
2016,6,2,7,15,0.0,124.5,0.8,14.0,124.5,118.24,93.83
2016,6,2,7,30,0.0,125.0,0.8,14.0,125.0,119.38,94.45
2016,6,2,7,45,5.5,158.5,0.8,14.5,161.5,152.61,120.94
2016,6,2,8,0,11.0,192.0,0.8,15.0,198.0,186.55,147.41
2016,6,2,8,15,11.0,203.5,0.8,15.5,210.0,198.55,156.11
2016,6,2,8,30,11.0,215.0,0.8,16.0,222.0,210.52,164.78
2016,6,2,8,45,12.0,228.0,0.85,16.5,236.5,224.43,174.96
2016,6,2,9,0,13.0,241.0,0.9,17.0,251.0,238.44,185.11
2016,6,2,9,15,16.5,262.5,0.9,17.0,275.5,262.18,202.98
2016,6,2,9,30,20.0,284.0,0.9,17.0,300.0,286.31,220.94
2016,6,2,9,45,41.5,334.5,0.9,17.5,369.5,350.62,268.75
2016,6,2,10,0,63.0,385.0,0.9,18.0,439.0,418.18,317.48
2016,6,2,10,15,48.5,376.5,0.95,18.0,419.5,402.4,304.98
2016,6,2,10,30,34.0,368.0,1.0,18.0,400.0,385.24,292.04
2016,6,2,10,45,76.0,414.5,1.05,18.0,486.0,469.51,354.48
2016,6,2,11,0,118.0,461.0,1.1,18.0,572.0,558.82,418.24
2016,6,2,11,15,308.5,423.5,1.15,18.0,718.5,706.36,525.94
2016,6,2,11,30,499.0,386.0,1.2,18.0,865.0,861.97,633.98
2016,6,2,11,45,508.5,379.5,1.3,18.5,870.0,876.87,642.3
2016,6,2,12,0,518.0,373.0,1.4,19.0,875.0,890.15,651.29
2016,6,2,12,15,378.0,425.0,1.45,19.0,791.0,807.94,593.37
2016,6,2,12,30,238.0,477.0,1.5,19.0,707.0,721.0,531.65
2016,6,2,12,45,248.0,465.5,1.6,19.0,703.0,728.43,538.98
2016,6,2,13,0,258.0,454.0,1.7,19.0,699.0,729.09,540.91
2016,6,2,13,15,370.5,402.0,1.8,19.0,746.5,788.9,586.9
2016,6,2,13,30,483.0,350.0,1.9,19.0,794.0,852.54,634.26
2016,6,2,13,45,478.5,344.0,2.05,19.0,774.5,838.44,626.03
2016,6,2,14,0,474.0,338.0,2.2,19.0,755.0,822.53,617.21
2016,6,2,14,15,410.5,351.0,2.3,19.0,703.5,768.43,579.75
2016,6,2,14,30,347.0,364.0,2.4,19.0,652.0,708.69,538.06
2016,6,2,14,45,316.5,354.5,2.55,19.0,608.5,663.72,507.5
2016,6,2,15,0,286.0,345.0,2.7,19.0,565.0,619.18,476.51
2016,6,2,15,15,247.0,331.0,2.85,19.0,513.5,563.38,436.53
2016,6,2,15,30,208.0,317.0,3.0,19.0,462.0,501.77,391.56
2016,6,2,15,45,236.5,290.0,3.15,19.0,444.5,488.57,384.07
2016,6,2,16,0,265.0,263.0,3.3,19.0,427.0,479.45,379.05
2016,6,2,16,15,185.5,245.0,3.35,18.5,355.5,387.47,308.37
2016,6,2,16,30,106.0,227.0,3.4,18.0,284.0,302.6,241.74
2016,6,2,16,45,81.0,200.5,3.5,18.0,241.5,255.11,204.32
2016,6,2,17,0,56.0,174.0,3.6,18.0,199.0,209.73,167.94
2016,6,2,17,15,49.5,153.5,3.65,17.5,173.5,182.71,146.52
2016,6,2,17,30,43.0,133.0,3.7,17.0,148.0,156.25,125.11
2016,6,2,17,45,295.5,98.5,3.75,17.0,175.0,235.46,188.74
2016,6,2,18,0,548.0,64.0,3.8,17.0,202.0,276.24,215.38
2016,6,2,18,15,470.5,55.0,3.8,16.5,155.0,212.73,159.93
2016,6,2,18,30,393.0,46.0,3.8,16.0,108.0,157.24,111.55
2016,6,2,18,45,276.5,34.0,3.8,16.0,70.0,99.11,62.93
2016,6,2,19,0,160.0,22.0,3.8,16.0,32.0,50.32,12.78
2016,6,2,19,15,80.0,11.0,3.7,15.5,16.0,18.63,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,114.5,19.0,1.45,15.0,31.5,14.64,1.43
2016,6,3,5,30,229.0,38.0,1.4,15.0,63.0,29.21,19.0
2016,6,3,5,45,308.0,51.0,1.4,15.0,103.0,38.32,27.91
2016,6,3,6,0,387.0,64.0,1.4,15.0,143.0,46.97,36.02
2016,6,3,6,15,442.5,74.0,1.3,15.0,189.0,66.45,42.65
2016,6,3,6,30,498.0,84.0,1.2,15.0,235.0,104.86,63.82
2016,6,3,6,45,565.0,82.0,1.15,15.5,283.5,140.48,87.64
2016,6,3,7,0,632.0,80.0,1.1,16.0,332.0,183.74,121.57
2016,6,3,7,15,450.5,137.0,1.1,16.0,329.0,226.03,165.45
2016,6,3,7,30,269.0,194.0,1.1,16.0,326.0,251.03,192.71
2016,6,3,7,45,457.0,163.5,1.1,16.5,416.0,304.12,232.64
2016,6,3,8,0,645.0,133.0,1.1,17.0,506.0,378.2,290.27
2016,6,3,8,15,642.5,149.5,1.15,17.5,547.5,427.16,329.77
2016,6,3,8,30,640.0,166.0,1.2,18.0,589.0,475.25,367.41
2016,6,3,8,45,748.5,138.5,1.25,18.5,665.0,545.14,420.86
2016,6,3,9,0,857.0,111.0,1.3,19.0,741.0,623.04,478.86
2016,6,3,9,15,868.0,112.5,1.3,19.0,779.5,671.38,514.01
2016,6,3,9,30,879.0,114.0,1.3,19.0,818.0,718.88,547.7
2016,6,3,9,45,713.5,207.5,1.35,19.5,794.0,722.62,546.11
2016,6,3,10,0,548.0,301.0,1.4,20.0,770.0,713.42,534.99
2016,6,3,10,15,736.5,205.0,1.45,20.0,856.5,796.54,597.34
2016,6,3,10,30,925.0,109.0,1.5,20.0,943.0,887.1,656.85
2016,6,3,10,45,710.5,240.0,1.6,20.5,890.0,859.22,636.69
2016,6,3,11,0,496.0,371.0,1.7,21.0,837.0,815.31,600.55
2016,6,3,11,15,716.0,241.5,1.8,21.0,923.0,907.48,669.5
2016,6,3,11,30,936.0,112.0,1.9,21.0,1009.0,999.02,728.94
2016,6,3,11,45,936.0,112.5,2.0,21.0,1014.5,1016.96,740.45
2016,6,3,12,0,936.0,113.0,2.1,21.0,1020.0,1031.77,750.88
2016,6,3,12,15,935.5,113.0,2.3,21.0,1018.0,1042.39,759.94
2016,6,3,12,30,935.0,113.0,2.5,21.0,1016.0,1049.76,766.95
2016,6,3,12,45,926.0,117.5,2.75,21.0,1004.0,1049.89,769.82
2016,6,3,13,0,917.0,122.0,3.0,21.0,992.0,1046.73,770.52
2016,6,3,13,15,913.5,121.0,3.15,21.0,975.0,1040.23,768.1
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,1030.49,763.6
2016,6,3,13,45,719.5,221.5,3.5,21.0,873.5,950.27,712.21
2016,6,3,14,0,529.0,323.0,3.7,21.0,789.0,860.32,648.58
2016,6,3,14,15,707.0,219.0,3.75,21.0,819.0,915.59,693.13
2016,6,3,14,30,885.0,115.0,3.8,21.0,849.0,949.12,717.03
2016,6,3,14,45,702.0,187.5,3.9,21.0,754.5,847.96,648.44
2016,6,3,15,0,519.0,260.0,4.0,21.0,660.0,741.91,571.61
2016,6,3,15,15,488.0,255.5,4.0,20.5,615.0,695.62,540.16
2016,6,3,15,30,457.0,251.0,4.0,20.0,570.0,649.71,508.05
2016,6,3,15,45,405.5,248.0,4.0,20.0,517.0,590.06,463.82
2016,6,3,16,0,354.0,245.0,4.0,20.0,464.0,526.35,416.03
2016,6,3,16,15,348.0,224.0,3.95,20.0,425.0,485.62,385.95
2016,6,3,16,30,342.0,203.0,3.9,20.0,386.0,444.5,354.95
2016,6,3,16,45,313.5,186.0,3.9,20.0,340.5,393.65,315.43
2016,6,3,17,0,285.0,169.0,3.9,20.0,295.0,344.79,276.8
2016,6,3,17,15,264.0,151.5,3.8,19.5,257.0,301.5,242.35
2016,6,3,17,30,243.0,134.0,3.7,19.0,219.0,259.88,208.45
2016,6,3,17,45,382.5,99.5,3.65,19.0,208.5,273.13,216.92
2016,6,3,18,0,522.0,65.0,3.6,19.0,198.0,268.47,207.84
2016,6,3,18,15,446.0,56.0,3.5,18.5,152.0,206.73,154.5
2016,6,3,18,30,370.0,47.0,3.4,18.0,106.0,152.84,107.96
2016,6,3,18,45,257.5,34.5,3.35,17.5,68.5,95.19,60.4
2016,6,3,19,0,145.0,22.0,3.3,17.0,31.0,48.41,13.93
2016,6,3,19,15,72.5,11.0,3.25,17.0,15.5,17.99,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,14.0,0.45,16.0,14.0,13.51,1.08
2016,6,4,5,30,0.0,28.0,0.3,16.0,28.0,27.03,17.17
2016,6,4,5,45,0.0,46.5,0.2,16.0,46.5,43.84,32.68
2016,6,4,6,0,0.0,65.0,0.1,16.0,65.0,60.42,47.72
2016,6,4,6,15,5.0,85.0,0.15,16.0,86.5,78.59,60.61
2016,6,4,6,30,10.0,105.0,0.2,16.0,108.0,97.92,76.41
2016,6,4,6,45,16.0,124.0,0.3,16.5,130.0,117.28,91.77
2016,6,4,7,0,22.0,143.0,0.4,17.0,152.0,137.42,107.55
2016,6,4,7,15,13.0,150.5,0.4,17.0,156.0,144.57,113.37
2016,6,4,7,30,4.0,158.0,0.4,17.0,160.0,150.5,118.05
2016,6,4,7,45,39.0,201.0,0.4,17.0,223.5,199.44,155.94
2016,6,4,8,0,74.0,244.0,0.4,17.0,287.0,255.11,198.46
2016,6,4,8,15,61.5,258.0,0.4,17.0,296.0,267.76,207.67
2016,6,4,8,30,49.0,272.0,0.4,17.0,305.0,279.03,215.84
2016,6,4,8,45,30.0,252.0,0.45,17.0,273.0,254.46,196.74
2016,6,4,9,0,11.0,232.0,0.5,17.0,241.0,228.77,176.71
2016,6,4,9,15,70.0,306.5,0.55,17.0,363.0,336.25,259.21
2016,6,4,9,30,129.0,381.0,0.6,17.0,485.0,449.91,342.58
2016,6,4,9,45,178.0,396.5,0.7,17.5,546.0,508.17,384.03
2016,6,4,10,0,227.0,412.0,0.8,18.0,607.0,570.05,427.93
2016,6,4,10,15,143.0,409.5,0.8,18.0,534.0,510.67,383.22
2016,6,4,10,30,59.0,407.0,0.8,18.0,461.0,443.71,333.24
2016,6,4,10,45,56.5,413.5,0.8,18.0,466.0,451.4,338.95
2016,6,4,11,0,54.0,420.0,0.8,18.0,471.0,458.8,343.84
2016,6,4,11,15,111.5,451.0,0.75,18.5,557.5,548.4,407.47
2016,6,4,11,30,169.0,482.0,0.7,19.0,644.0,638.31,468.29
2016,6,4,11,45,118.0,467.5,0.7,19.5,581.5,580.5,425.55
2016,6,4,12,0,67.0,453.0,0.7,20.0,519.0,515.46,378.9
2016,6,4,12,15,282.0,423.0,0.75,20.0,696.0,710.73,520.36
2016,6,4,12,30,497.0,393.0,0.8,20.0,873.0,904.19,650.11
2016,6,4,12,45,388.5,425.5,0.85,20.5,798.5,828.01,595.5
2016,6,4,13,0,280.0,458.0,0.9,21.0,724.0,755.08,545.4
2016,6,4,13,15,249.5,455.5,0.95,21.0,689.5,723.31,525.38
2016,6,4,13,30,219.0,453.0,1.0,21.0,655.0,683.5,499.32
2016,6,4,13,45,236.0,437.5,1.05,21.0,650.0,683.31,501.3
2016,6,4,14,0,253.0,422.0,1.1,21.0,645.0,689.38,506.99
2016,6,4,14,15,245.0,408.0,1.1,20.5,618.0,664.1,491.25
2016,6,4,14,30,237.0,394.0,1.1,20.0,591.0,630.26,469.9
2016,6,4,14,45,428.0,309.0,1.15,20.0,645.5,724.31,542.16
2016,6,4,15,0,619.0,224.0,1.2,20.0,700.0,794.93,595.94
2016,6,4,15,15,584.5,219.5,1.2,20.0,650.0,742.55,559.85
2016,6,4,15,30,550.0,215.0,1.2,20.0,600.0,687.86,523.0
2016,6,4,15,45,667.5,160.0,1.25,20.0,596.5,705.2,539.85
2016,6,4,16,0,785.0,105.0,1.3,20.0,593.0,705.87,542.48
2016,6,4,16,15,764.0,101.5,1.3,19.5,545.0,655.49,509.28
2016,6,4,16,30,743.0,98.0,1.3,19.0,497.0,605.02,474.11
2016,6,4,16,45,516.0,133.5,1.35,19.0,397.0,468.31,370.49
2016,6,4,17,0,289.0,169.0,1.4,19.0,297.0,347.29,275.96
2016,6,4,17,15,452.5,124.0,1.4,18.5,296.0,375.53,299.69
2016,6,4,17,30,616.0,79.0,1.4,18.0,295.0,383.51,304.52
2016,6,4,17,45,565.0,72.0,1.4,17.5,246.0,322.51,253.83
2016,6,4,18,0,514.0,65.0,1.4,17.0,197.0,266.16,205.87
2016,6,4,18,15,440.5,56.0,1.35,16.5,151.5,205.56,153.99
2016,6,4,18,30,367.0,47.0,1.3,16.0,106.0,152.55,108.31
2016,6,4,18,45,260.0,34.5,1.3,16.0,69.0,95.98,61.38
2016,6,4,19,0,153.0,22.0,1.3,16.0,32.0,49.96,16.08
2016,6,4,19,15,76.5,11.0,1.2,15.5,16.0,18.48,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,145.5,17.5,1.0,14.0,33.5,12.98,1.02
2016,6,5,5,30,291.0,35.0,1.0,14.0,67.0,27.04,17.31
2016,6,5,5,45,382.5,45.0,1.0,14.5,110.0,33.34,23.65
2016,6,5,6,0,474.0,55.0,1.0,15.0,153.0,39.23,29.22
2016,6,5,6,15,237.0,58.5,1.0,15.0,107.5,49.07,31.72
2016,6,5,6,30,0.0,62.0,1.0,15.0,62.0,59.92,45.42
2016,6,5,6,45,0.0,74.5,1.0,15.0,74.5,71.73,55.32
2016,6,5,7,0,0.0,87.0,1.0,15.0,87.0,83.58,65.1
2016,6,5,7,15,0.0,107.0,1.0,15.0,107.0,102.36,80.48
2016,6,5,7,30,0.0,127.0,1.0,15.0,127.0,121.21,95.69
2016,6,5,7,45,6.5,162.0,1.0,15.5,166.0,156.15,123.41
2016,6,5,8,0,13.0,197.0,1.0,16.0,205.0,191.9,151.24
2016,6,5,8,15,23.5,228.0,1.1,16.0,243.5,226.67,178.27
2016,6,5,8,30,34.0,259.0,1.2,16.0,282.0,259.76,203.78
2016,6,5,8,45,53.5,292.5,1.35,16.5,331.0,304.27,237.63
2016,6,5,9,0,73.0,326.0,1.5,17.0,380.0,350.92,272.64
2016,6,5,9,15,76.5,346.0,1.6,17.0,405.5,376.85,291.84
2016,6,5,9,30,80.0,366.0,1.7,17.0,431.0,403.08,311.24
2016,6,5,9,45,82.5,383.5,1.85,17.0,453.0,426.52,328.58
2016,6,5,10,0,85.0,401.0,2.0,17.0,475.0,450.1,345.96
2016,6,5,10,15,66.5,398.0,2.1,17.0,457.0,437.3,335.77
2016,6,5,10,30,48.0,395.0,2.2,17.0,439.0,422.85,324.48
2016,6,5,10,45,63.5,419.5,2.35,17.5,478.5,463.26,354.28
2016,6,5,11,0,79.0,444.0,2.5,18.0,518.0,504.66,384.22
2016,6,5,11,15,124.5,463.0,2.6,18.0,581.5,572.07,434.34
2016,6,5,11,30,170.0,482.0,2.7,18.0,645.0,639.15,483.42
2016,6,5,11,45,169.5,485.0,2.8,18.0,649.0,647.43,489.13
2016,6,5,12,0,169.0,488.0,2.9,18.0,653.0,655.06,494.8
2016,6,5,12,15,180.5,486.5,2.95,18.0,662.0,669.33,505.52
2016,6,5,12,30,192.0,485.0,3.0,18.0,671.0,683.01,515.81
2016,6,5,12,45,219.0,476.0,3.05,18.0,686.0,703.8,531.81
2016,6,5,13,0,246.0,467.0,3.1,18.0,701.0,730.19,551.59
2016,6,5,13,15,283.0,448.0,3.15,18.0,712.5,748.95,566.59
2016,6,5,13,30,320.0,429.0,3.2,18.0,724.0,765.98,580.46
2016,6,5,13,45,328.5,410.0,3.25,18.0,706.5,752.93,572.48
2016,6,5,14,0,337.0,391.0,3.3,18.0,689.0,738.24,563.56
2016,6,5,14,15,275.0,394.5,3.35,18.0,632.0,678.45,519.93
2016,6,5,14,30,213.0,398.0,3.4,18.0,575.0,612.16,471.3
2016,6,5,14,45,156.0,377.0,3.5,18.0,504.0,534.29,413.82
2016,6,5,15,0,99.0,356.0,3.6,18.0,433.0,450.92,351.05
2016,6,5,15,15,88.0,332.5,3.65,18.0,398.0,414.73,324.47
2016,6,5,15,30,77.0,309.0,3.7,18.0,363.0,378.9,297.68
2016,6,5,15,45,64.0,282.0,3.75,18.0,325.0,338.25,266.8
2016,6,5,16,0,51.0,255.0,3.8,18.0,287.0,298.34,236.11
2016,6,5,16,15,31.5,218.5,3.75,18.0,237.5,244.57,193.85
2016,6,5,16,30,12.0,182.0,3.7,18.0,188.0,187.71,148.51
2016,6,5,16,45,6.0,146.0,3.65,18.0,149.0,147.18,116.08
2016,6,5,17,0,0.0,110.0,3.6,18.0,110.0,107.35,83.73
2016,6,5,17,15,0.0,96.0,3.55,17.5,96.0,93.54,72.75
2016,6,5,17,30,0.0,82.0,3.5,17.0,82.0,79.73,61.56
2016,6,5,17,45,0.0,68.5,3.45,17.0,68.5,66.44,50.49
2016,6,5,18,0,0.0,55.0,3.4,17.0,55.0,53.16,39.25
2016,6,5,18,15,0.0,42.5,3.4,16.5,42.5,41.05,28.93
2016,6,5,18,30,0.0,30.0,3.4,16.0,30.0,28.96,18.5
2016,6,5,18,45,0.0,19.5,3.4,16.0,19.5,18.81,9.53
2016,6,5,19,0,0.0,9.0,3.4,16.0,9.0,8.68,0.0
2016,6,5,19,15,0.0,4.5,3.4,15.5,4.5,4.42,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,7.86,0.0
2016,6,6,5,15,168.5,21.0,2.65,14.0,38.0,16.26,2.86
2016,6,6,5,30,292.0,34.0,2.7,14.0,67.0,26.04,16.44
2016,6,6,5,45,383.5,43.5,2.75,14.5,109.5,31.93,22.37
2016,6,6,6,0,475.0,53.0,2.8,15.0,152.0,37.43,27.58
2016,6,6,6,15,280.5,85.0,2.8,15.0,147.5,71.04,49.44
2016,6,6,6,30,86.0,117.0,2.8,15.0,143.0,106.75,81.44
2016,6,6,6,45,95.0,138.5,2.8,15.0,172.5,132.8,102.22
2016,6,6,7,0,104.0,160.0,2.8,15.0,202.0,160.1,124.45
2016,6,6,7,15,76.5,176.5,2.75,15.0,210.0,178.9,141.08
2016,6,6,7,30,49.0,193.0,2.7,15.0,218.0,191.24,151.95
2016,6,6,7,45,51.5,215.0,2.65,15.5,243.0,215.88,171.36
2016,6,6,8,0,54.0,237.0,2.6,16.0,268.0,240.91,190.76
2016,6,6,8,15,134.5,266.0,2.55,16.0,353.0,305.37,241.29
2016,6,6,8,30,215.0,295.0,2.5,16.0,438.0,381.01,300.17
2016,6,6,8,45,267.5,306.0,2.5,16.5,495.5,430.88,338.19
2016,6,6,9,0,320.0,317.0,2.5,17.0,553.0,487.83,381.14
2016,6,6,9,15,594.5,211.0,2.5,17.0,677.5,583.65,457.81
2016,6,6,9,30,869.0,105.0,2.5,17.0,802.0,702.89,549.82
2016,6,6,9,45,611.0,242.0,2.5,17.5,742.0,679.46,525.86
2016,6,6,10,0,353.0,379.0,2.5,18.0,682.0,635.75,486.63
2016,6,6,10,15,357.0,390.5,2.5,18.0,705.0,665.51,508.03
2016,6,6,10,30,361.0,402.0,2.5,18.0,728.0,694.71,528.29
2016,6,6,10,45,451.5,378.5,2.5,18.0,795.5,766.2,580.55
2016,6,6,11,0,542.0,355.0,2.5,18.0,863.0,840.74,633.67
2016,6,6,11,15,726.0,234.5,2.45,18.0,925.0,909.32,684.53
2016,6,6,11,30,910.0,114.0,2.4,18.0,987.0,976.0,727.77
2016,6,6,11,45,681.5,259.5,2.35,18.0,915.5,924.35,691.9
2016,6,6,12,0,453.0,405.0,2.3,18.0,844.0,857.64,638.89
2016,6,6,12,15,288.0,443.5,2.25,18.0,722.5,737.15,551.91
2016,6,6,12,30,123.0,482.0,2.2,18.0,601.0,611.08,458.62
2016,6,6,12,45,204.5,469.5,2.15,18.0,665.0,682.57,512.72
2016,6,6,13,0,286.0,457.0,2.1,18.0,729.0,759.91,568.21
2016,6,6,13,15,311.0,440.5,2.1,18.0,731.5,769.12,575.18
2016,6,6,13,30,336.0,424.0,2.1,18.0,734.0,776.63,581.65
2016,6,6,13,45,267.0,428.0,2.15,18.0,671.0,711.29,535.17
2016,6,6,14,0,198.0,432.0,2.2,18.0,608.0,638.88,483.51
2016,6,6,14,15,204.0,415.5,2.25,18.0,591.0,625.19,475.52
2016,6,6,14,30,210.0,399.0,2.3,18.0,574.0,610.43,466.29
2016,6,6,14,45,259.0,370.5,2.4,18.0,577.0,628.72,482.38
2016,6,6,15,0,308.0,342.0,2.5,18.0,580.0,635.65,490.19
2016,6,6,15,15,276.5,328.5,2.6,17.5,533.0,586.08,455.5
2016,6,6,15,30,245.0,315.0,2.7,17.0,486.0,537.57,421.19
2016,6,6,15,45,200.5,296.5,2.8,17.0,431.0,467.72,369.14
2016,6,6,16,0,156.0,278.0,2.9,17.0,376.0,407.97,323.69
2016,6,6,16,15,141.5,254.5,2.95,17.0,338.0,367.04,292.76
2016,6,6,16,30,127.0,231.0,3.0,17.0,300.0,326.92,261.91
2016,6,6,16,45,76.0,197.5,3.1,17.0,237.5,248.82,199.66
2016,6,6,17,0,25.0,164.0,3.2,17.0,175.0,176.92,141.3
2016,6,6,17,15,20.5,144.5,3.25,16.5,153.0,153.99,123.16
2016,6,6,17,30,16.0,125.0,3.3,16.0,131.0,131.45,104.93
2016,6,6,17,45,9.5,106.0,3.4,16.0,109.0,109.02,86.3
2016,6,6,18,0,3.0,87.0,3.5,16.0,87.0,87.23,67.98
2016,6,6,18,15,1.5,67.0,3.55,15.5,67.0,66.6,50.48
2016,6,6,18,30,0.0,47.0,3.6,15.0,47.0,46.06,32.85
2016,6,6,18,45,0.0,31.0,3.65,15.0,31.0,30.12,18.76
2016,6,6,19,0,0.0,15.0,3.7,15.0,15.0,14.47,2.7
2016,6,6,19,15,0.0,7.5,3.7,15.0,7.5,7.37,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,7.86,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,17.08,3.38
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.53,17.63
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,34.69,24.75
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,40.97,30.73
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,59.66,35.67
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,99.52,56.84
2016,6,7,6,45,281.5,98.0,2.0,15.5,183.5,116.87,80.56
2016,6,7,7,0,0.0,124.0,2.0,16.0,124.0,116.77,92.39
2016,6,7,7,15,7.0,147.0,2.0,16.0,150.5,140.02,111.0
2016,6,7,7,30,14.0,170.0,2.0,16.0,177.0,164.18,130.16
2016,6,7,7,45,28.0,200.0,2.05,16.5,215.5,194.67,153.9
2016,6,7,8,0,42.0,230.0,2.1,17.0,254.0,229.93,181.21
2016,6,7,8,15,28.5,227.5,2.1,17.0,245.0,225.59,177.43
2016,6,7,8,30,15.0,225.0,2.1,17.0,236.0,221.75,174.0
2016,6,7,8,45,19.5,248.5,2.15,17.0,263.0,247.61,193.99
2016,6,7,9,0,24.0,272.0,2.2,17.0,290.0,273.99,214.15
2016,6,7,9,15,52.5,319.5,2.25,17.0,361.0,336.79,262.59
2016,6,7,9,30,81.0,367.0,2.3,17.0,432.0,404.57,313.89
2016,6,7,9,45,93.5,388.5,2.35,17.5,466.5,439.12,338.77
2016,6,7,10,0,106.0,410.0,2.4,18.0,501.0,474.65,364.23
2016,6,7,10,15,205.5,416.0,2.45,18.0,599.0,566.98,434.13
2016,6,7,10,30,305.0,422.0,2.5,18.0,697.0,666.55,507.39
2016,6,7,10,45,330.0,422.5,2.6,18.0,726.5,701.26,532.17
2016,6,7,11,0,355.0,423.0,2.7,18.0,756.0,736.4,557.6
2016,6,7,11,15,397.0,410.5,2.7,18.0,788.0,774.68,585.23
2016,6,7,11,30,439.0,398.0,2.7,18.0,820.0,816.1,614.71
2016,6,7,11,45,436.5,402.0,2.7,18.5,823.0,828.81,621.73
2016,6,7,12,0,434.0,406.0,2.7,19.0,826.0,839.9,627.87
2016,6,7,12,15,667.0,265.0,2.7,18.5,910.0,937.71,703.86
2016,6,7,12,30,900.0,124.0,2.7,18.0,994.0,1025.83,763.18
2016,6,7,12,45,695.5,254.0,2.75,18.0,922.5,967.41,724.14
2016,6,7,13,0,491.0,384.0,2.8,18.0,851.0,896.05,670.44
2016,6,7,13,15,506.0,369.0,2.85,18.0,843.5,896.38,672.72
2016,6,7,13,30,521.0,354.0,2.9,18.0,836.0,894.39,672.86
2016,6,7,13,45,433.0,375.5,2.95,18.0,769.0,826.15,624.32
2016,6,7,14,0,345.0,397.0,3.0,18.0,702.0,752.31,571.58
2016,6,7,14,15,388.5,362.0,3.1,18.0,695.0,752.37,575.15
2016,6,7,14,30,432.0,327.0,3.2,18.0,688.0,756.54,580.9
2016,6,7,14,45,337.0,342.0,3.3,18.0,616.0,669.45,517.08
2016,6,7,15,0,242.0,357.0,3.4,18.0,544.0,593.47,460.3
2016,6,7,15,15,382.5,291.5,3.5,17.5,569.0,637.08,499.6
2016,6,7,15,30,523.0,226.0,3.6,17.0,594.0,678.33,535.95
2016,6,7,15,45,415.0,242.0,3.75,17.0,522.0,592.13,470.16
2016,6,7,16,0,307.0,258.0,3.9,17.0,450.0,506.07,403.8
2016,6,7,16,15,177.5,236.5,4.0,17.0,345.5,373.1,299.39
2016,6,7,16,30,48.0,215.0,4.1,17.0,241.0,251.36,200.9
2016,6,7,16,45,24.0,171.5,4.2,17.0,184.5,184.42,147.23
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,125.57,99.08
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,109.23,86.1
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,92.89,72.83
2016,6,7,17,45,225.0,86.5,4.45,16.0,145.0,189.17,152.4
2016,6,7,18,0,450.0,78.0,4.5,16.0,195.0,256.25,202.28
2016,6,7,18,15,375.0,67.0,4.5,15.5,150.0,196.63,150.35
2016,6,7,18,30,300.0,56.0,4.5,15.0,105.0,144.86,105.49
2016,6,7,18,45,203.5,41.0,4.5,15.0,69.0,92.3,61.46
2016,6,7,19,0,107.0,26.0,4.5,15.0,33.0,46.23,18.76
2016,6,7,19,15,53.5,13.0,4.45,15.0,16.5,18.34,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.95,0.0
2016,6,8,5,15,0.0,12.0,4.2,14.0,12.0,11.57,0.56
2016,6,8,5,30,0.0,21.0,4.1,14.0,21.0,20.26,11.55
2016,6,8,5,45,0.0,33.5,4.1,14.0,33.5,32.35,22.79
2016,6,8,6,0,0.0,46.0,4.1,14.0,46.0,44.44,33.91
2016,6,8,6,15,0.0,60.5,4.1,14.0,60.5,57.95,43.82
2016,6,8,6,30,0.0,75.0,4.1,14.0,75.0,71.55,55.45
2016,6,8,6,45,0.0,90.0,4.15,14.5,90.0,85.69,67.23
2016,6,8,7,0,0.0,105.0,4.2,15.0,105.0,99.9,78.85
2016,6,8,7,15,44.5,154.5,4.3,15.0,176.5,152.68,120.94
2016,6,8,7,30,89.0,204.0,4.4,15.0,248.0,212.33,168.64
2016,6,8,7,45,406.5,156.0,4.5,15.0,387.5,279.36,218.24
2016,6,8,8,0,724.0,108.0,4.6,15.0,527.0,389.19,305.94
2016,6,8,8,15,596.0,168.5,4.7,15.0,533.0,422.69,336.22
2016,6,8,8,30,468.0,229.0,4.8,15.0,539.0,445.01,355.46
2016,6,8,8,45,658.5,166.0,4.9,15.5,633.5,517.78,415.11
2016,6,8,9,0,849.0,103.0,5.0,16.0,728.0,609.72,489.14
2016,6,8,9,15,859.5,105.0,5.05,16.0,766.0,657.74,527.17
2016,6,8,9,30,870.0,107.0,5.1,16.0,804.0,704.92,563.6
2016,6,8,9,45,861.0,118.0,5.2,16.0,832.0,745.27,593.02
2016,6,8,10,0,852.0,129.0,5.3,16.0,860.0,782.87,620.28
2016,6,8,10,15,494.5,286.5,5.35,16.0,714.0,678.02,536.03
2016,6,8,10,30,137.0,444.0,5.4,16.0,568.0,545.44,425.45
2016,6,8,10,45,502.0,291.0,5.45,16.0,760.0,725.82,573.06
2016,6,8,11,0,867.0,138.0,5.5,16.0,952.0,917.07,716.56
2016,6,8,11,15,870.0,138.5,5.55,16.0,965.0,942.39,733.49
2016,6,8,11,30,873.0,139.0,5.6,16.0,978.0,965.08,749.5
2016,6,8,11,45,873.0,140.0,5.7,16.0,983.0,982.64,762.27
2016,6,8,12,0,873.0,141.0,5.8,16.0,988.0,997.31,773.12
2016,6,8,12,15,661.0,271.5,5.85,16.0,912.0,938.13,730.84
2016,6,8,12,30,449.0,402.0,5.9,16.0,836.0,864.92,670.7
2016,6,8,12,45,640.0,283.5,6.0,16.0,895.5,941.47,734.37
2016,6,8,13,0,831.0,165.0,6.1,16.0,955.0,1010.39,785.23
2016,6,8,13,15,563.5,301.0,6.1,16.0,833.0,884.16,691.48
2016,6,8,13,30,296.0,437.0,6.1,16.0,711.0,750.37,584.57
2016,6,8,13,45,558.5,295.5,6.15,16.5,796.0,867.13,680.2
2016,6,8,14,0,821.0,154.0,6.2,17.0,881.0,966.38,754.36
2016,6,8,14,15,813.0,152.0,6.15,17.0,851.5,943.64,738.15
2016,6,8,14,30,805.0,150.0,6.1,17.0,822.0,918.37,720.77
2016,6,8,14,45,800.5,145.0,6.05,17.0,788.5,890.72,701.69
2016,6,8,15,0,796.0,140.0,6.0,17.0,755.0,860.65,680.83
2016,6,8,15,15,782.0,137.0,5.95,16.5,715.0,822.31,655.06
2016,6,8,15,30,768.0,134.0,5.9,16.0,675.0,782.46,627.92
2016,6,8,15,45,758.0,127.5,5.85,16.0,632.5,740.74,597.91
2016,6,8,16,0,748.0,121.0,5.8,16.0,590.0,697.66,566.6
2016,6,8,16,15,687.5,123.0,5.8,16.0,527.0,628.8,513.91
2016,6,8,16,30,627.0,125.0,5.8,16.0,464.0,561.33,460.59
2016,6,8,16,45,577.5,124.0,5.8,16.0,412.5,501.2,412.26
2016,6,8,17,0,528.0,123.0,5.8,16.0,361.0,441.37,363.32
2016,6,8,17,15,462.0,117.0,5.7,15.5,307.0,374.65,308.36
2016,6,8,17,30,396.0,111.0,5.6,15.0,253.0,313.68,257.17
2016,6,8,17,45,353.0,100.5,5.6,15.0,212.0,263.71,213.93
2016,6,8,18,0,310.0,90.0,5.6,15.0,171.0,217.82,173.52
2016,6,8,18,15,264.0,74.0,5.55,15.0,132.5,169.36,130.84
2016,6,8,18,30,218.0,58.0,5.5,15.0,94.0,125.69,92.39
2016,6,8,18,45,149.5,41.5,5.45,15.0,62.5,78.74,52.69
2016,6,8,19,0,81.0,25.0,5.4,15.0,31.0,41.17,17.27
2016,6,8,19,15,40.5,12.5,5.3,15.0,15.5,16.55,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,8.85,0.0
2016,6,9,5,15,134.0,24.0,5.45,14.0,38.0,18.73,4.47
2016,6,9,5,30,242.0,39.0,5.4,14.0,66.0,29.98,19.77
2016,6,9,5,45,329.5,50.5,5.4,14.5,107.5,37.86,27.54
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,45.56,34.74
2016,6,9,6,15,208.5,60.5,5.35,15.0,104.0,49.81,32.83
2016,6,9,6,30,0.0,59.0,5.3,15.0,59.0,57.02,42.93
2016,6,9,6,45,0.0,71.0,5.25,15.0,71.0,68.53,52.65
2016,6,9,7,0,0.0,83.0,5.2,15.0,83.0,79.91,62.11
2016,6,9,7,15,21.0,137.0,5.15,15.0,147.5,134.53,106.81
2016,6,9,7,30,42.0,191.0,5.1,15.0,212.0,187.4,149.61
2016,6,9,7,45,206.5,205.0,5.05,15.0,323.0,258.48,204.67
2016,6,9,8,0,371.0,219.0,5.0,15.0,434.0,346.86,275.07
2016,6,9,8,15,292.0,257.0,4.95,15.0,435.0,366.02,291.79
2016,6,9,8,30,213.0,295.0,4.9,15.0,436.0,379.69,302.84
2016,6,9,8,45,153.5,314.5,4.9,15.5,420.0,377.16,299.89
2016,6,9,9,0,94.0,334.0,4.9,16.0,404.0,370.6,293.13
2016,6,9,9,15,226.5,338.5,4.9,16.0,518.0,465.37,368.79
2016,6,9,9,30,359.0,343.0,4.9,16.0,632.0,571.98,452.18
2016,6,9,9,45,612.5,233.0,4.95,16.0,749.5,671.35,533.27
2016,6,9,10,0,866.0,123.0,5.0,16.0,867.0,787.7,622.81
2016,6,9,10,15,872.5,124.5,5.05,16.0,894.0,826.49,650.02
2016,6,9,10,30,879.0,126.0,5.1,16.0,921.0,863.36,676.11
2016,6,9,10,45,887.0,124.5,5.15,16.5,942.0,896.56,698.13
2016,6,9,11,0,895.0,123.0,5.2,17.0,963.0,927.57,718.45
2016,6,9,11,15,898.0,123.5,5.25,17.0,976.0,953.52,736.54
2016,6,9,11,30,901.0,124.0,5.3,17.0,989.0,976.76,752.76
2016,6,9,11,45,903.5,123.0,5.35,17.0,995.0,995.22,765.71
2016,6,9,12,0,906.0,122.0,5.4,17.0,1001.0,1010.75,776.71
2016,6,9,12,15,905.5,122.0,5.55,17.0,999.5,1021.3,785.08
2016,6,9,12,30,905.0,122.0,5.7,17.0,998.0,1028.71,791.4
2016,6,9,12,45,905.5,120.0,5.9,17.0,989.5,1031.94,795.25
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,1031.93,796.92
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,1026.21,794.31
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,1017.3,789.53
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,1002.77,780.8
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,985.22,769.94
2016,6,9,14,15,881.0,114.0,6.75,16.5,872.5,963.33,756.88
2016,6,9,14,30,874.0,113.0,6.8,16.0,843.0,938.71,741.8
2016,6,9,14,45,863.5,111.5,6.85,16.0,807.0,907.78,720.59
2016,6,9,15,0,853.0,110.0,6.9,16.0,771.0,874.6,697.65
2016,6,9,15,15,841.0,108.0,6.9,16.0,731.0,837.55,671.48
2016,6,9,15,30,829.0,106.0,6.9,16.0,691.0,802.82,646.93
2016,6,9,15,45,813.5,103.5,6.95,16.0,646.0,758.96,615.38
2016,6,9,16,0,798.0,101.0,7.0,16.0,601.0,714.01,582.68
2016,6,9,16,15,693.0,119.5,7.0,15.5,528.5,629.37,518.31
2016,6,9,16,30,588.0,138.0,7.0,15.0,456.0,549.79,454.61
2016,6,9,16,45,635.5,110.5,7.0,15.0,424.0,523.14,434.09
2016,6,9,17,0,683.0,83.0,7.0,15.0,392.0,490.33,407.46
2016,6,9,17,15,514.0,101.5,7.0,15.0,318.0,388.52,321.73
2016,6,9,17,30,345.0,120.0,7.0,15.0,244.0,299.5,246.13
2016,6,9,17,45,307.5,106.5,7.0,15.0,204.0,246.49,200.46
2016,6,9,18,0,270.0,93.0,7.0,15.0,164.0,202.31,161.54
2016,6,9,18,15,233.0,75.5,6.95,14.5,127.5,157.62,122.23
2016,6,9,18,30,196.0,58.0,6.9,14.0,91.0,116.73,86.14
2016,6,9,18,45,136.0,41.5,6.85,14.0,61.0,75.99,51.3
2016,6,9,19,0,76.0,25.0,6.8,14.0,31.0,40.54,17.75
2016,6,9,19,15,38.0,12.5,6.7,14.0,15.5,16.33,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,63.0,9.0,4.6,14.0,11.0,8.85,0.0
2016,6,10,5,15,193.0,21.5,4.75,14.0,40.5,16.68,3.4
2016,6,10,5,30,323.0,34.0,4.9,14.0,70.0,26.0,16.4
2016,6,10,5,45,408.5,43.0,5.05,14.5,112.5,31.44,21.93
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,36.54,26.77
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,55.58,31.39
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,96.89,52.98
2016,6,10,6,45,647.0,70.0,5.5,15.5,299.5,140.77,84.75
2016,6,10,7,0,685.0,75.0,5.6,16.0,349.0,188.86,124.65
2016,6,10,7,15,714.5,79.0,5.65,16.0,399.0,240.64,170.56
2016,6,10,7,30,744.0,83.0,5.7,16.0,449.0,292.64,217.57
2016,6,10,7,45,765.0,87.0,5.8,16.0,497.5,344.46,264.63
2016,6,10,8,0,786.0,91.0,5.9,16.0,546.0,397.93,312.38
2016,6,10,8,15,803.0,93.5,5.95,16.0,592.0,449.64,357.82
2016,6,10,8,30,820.0,96.0,6.0,16.0,638.0,504.62,404.76
2016,6,10,8,45,833.0,98.5,6.05,16.5,680.5,555.08,446.31
2016,6,10,9,0,846.0,101.0,6.1,17.0,723.0,605.4,486.64
2016,6,10,9,15,856.5,102.5,6.15,17.0,761.5,652.8,524.72
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,699.37,561.0
2016,6,10,9,45,879.5,103.0,6.3,17.0,834.0,743.97,593.9
2016,6,10,10,0,892.0,102.0,6.4,17.0,868.0,787.43,625.74
2016,6,10,10,15,898.0,103.0,6.5,17.0,895.0,826.19,653.93
2016,6,10,10,30,904.0,104.0,6.6,17.0,922.0,862.94,680.54
2016,6,10,10,45,909.0,105.0,6.7,17.5,942.5,896.61,703.5
2016,6,10,11,0,914.0,106.0,6.8,18.0,963.0,927.88,724.6
2016,6,10,11,15,917.5,106.5,6.9,18.0,977.0,954.71,743.87
2016,6,10,11,30,921.0,107.0,7.0,18.0,991.0,978.78,761.21
2016,6,10,11,45,922.5,107.5,7.1,18.0,997.5,998.06,775.19
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,1014.32,787.12
2016,6,10,12,15,925.0,108.0,7.25,17.5,1004.0,1026.5,797.55
2016,6,10,12,30,926.0,108.0,7.3,17.0,1004.0,1035.51,805.86
2016,6,10,12,45,910.0,117.5,7.4,17.0,991.0,1033.9,805.41
2016,6,10,13,0,894.0,127.0,7.5,17.0,978.0,1029.08,802.79
2016,6,10,13,15,891.5,126.5,7.5,17.0,963.0,1024.5,799.99
2016,6,10,13,30,889.0,126.0,7.5,17.0,948.0,1016.75,795.02
2016,6,10,13,45,885.5,124.5,7.55,17.0,926.0,1003.87,786.69
2016,6,10,14,0,882.0,123.0,7.6,17.0,904.0,987.95,776.25
2016,6,10,14,15,875.5,121.5,7.65,17.0,875.0,966.2,761.63
2016,6,10,14,30,869.0,120.0,7.7,17.0,846.0,941.72,745.02
2016,6,10,14,45,860.5,118.0,7.8,17.0,811.0,912.28,724.93
2016,6,10,15,0,852.0,116.0,7.9,17.0,776.0,880.48,703.0
2016,6,10,15,15,839.5,114.0,7.95,16.5,736.0,843.1,677.87
2016,6,10,15,30,827.0,112.0,8.0,16.0,696.0,808.19,654.36
2016,6,10,15,45,810.5,109.5,8.05,16.0,651.0,763.64,621.95
2016,6,10,16,0,794.0,107.0,8.1,16.0,606.0,718.08,588.45
2016,6,10,16,15,773.5,104.0,8.1,16.0,557.5,668.4,551.21
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,618.54,511.81
2016,6,10,16,45,696.5,97.5,8.1,16.0,446.5,547.29,453.93
2016,6,10,17,0,640.0,94.0,8.1,16.0,384.0,478.42,396.96
2016,6,10,17,15,629.5,89.0,8.0,15.5,345.0,436.26,361.47
2016,6,10,17,30,619.0,84.0,7.9,15.0,306.0,394.1,324.77
2016,6,10,17,45,563.0,78.0,7.8,15.0,256.0,331.7,269.9
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,274.37,218.54
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,213.3,164.46
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,158.77,116.19
2016,6,10,18,45,254.5,40.0,7.15,14.0,76.0,102.63,68.69
2016,6,10,19,0,148.0,27.0,7.0,14.0,38.0,56.74,26.47
2016,6,10,19,15,74.0,13.5,6.85,14.0,19.0,21.22,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
