Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,5.5,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,11.0,8.0,4.4,13.0,9.0,7.86,0.0
2016,6,11,5,15,103.0,25.0,4.35,13.0,37.0,20.91,5.76
2016,6,11,5,30,195.0,42.0,4.3,13.0,65.0,32.46,21.98
2016,6,11,5,45,290.5,54.5,4.25,13.5,106.5,41.08,30.49
2016,6,11,6,0,386.0,67.0,4.2,14.0,148.0,49.27,38.18
2016,6,11,6,15,450.5,76.5,4.1,14.0,195.5,68.51,44.45
2016,6,11,6,30,515.0,86.0,4.0,14.0,243.0,107.68,65.95
2016,6,11,6,45,568.0,91.5,3.9,14.5,294.0,148.74,95.07
2016,6,11,7,0,621.0,97.0,3.8,15.0,345.0,195.78,133.05
2016,6,11,7,15,655.0,102.5,3.65,15.5,396.0,244.01,174.83
2016,6,11,7,30,689.0,108.0,3.5,16.0,447.0,295.78,220.09
2016,6,11,7,45,718.5,111.0,3.4,16.5,497.0,347.06,264.8
2016,6,11,8,0,748.0,114.0,3.3,17.0,547.0,400.94,310.72
2016,6,11,8,15,767.5,117.5,3.1,17.0,594.0,455.41,356.41
2016,6,11,8,30,787.0,121.0,2.9,17.0,641.0,508.38,399.64
2016,6,11,8,45,804.0,122.5,2.75,17.5,684.5,558.94,439.06
2016,6,11,9,0,821.0,124.0,2.6,18.0,728.0,609.83,477.33
2016,6,11,9,15,832.5,126.0,2.5,18.0,766.5,657.73,513.22
2016,6,11,9,30,844.0,128.0,2.4,18.0,805.0,704.98,547.63
2016,6,11,9,45,854.0,129.0,2.35,18.5,838.5,749.49,577.17
2016,6,11,10,0,864.0,130.0,2.3,19.0,872.0,792.1,604.34
2016,6,11,10,15,870.5,131.5,2.35,19.0,899.0,830.87,630.38
2016,6,11,10,30,877.0,133.0,2.4,19.0,926.0,867.74,654.97
2016,6,11,10,45,881.0,134.0,2.45,19.5,946.0,899.88,674.95
2016,6,11,11,0,885.0,135.0,2.5,20.0,966.0,929.62,693.23
2016,6,11,11,15,887.5,135.5,2.65,20.0,979.0,954.98,710.76
2016,6,11,11,30,890.0,136.0,2.8,20.0,992.0,977.64,726.57
2016,6,11,11,45,890.0,137.0,2.95,20.0,997.0,995.58,739.33
2016,6,11,12,0,890.0,138.0,3.1,20.0,1002.0,1010.59,750.26
2016,6,11,12,15,889.5,138.0,3.25,20.0,1000.5,1021.12,758.33
2016,6,11,12,30,889.0,138.0,3.4,20.0,999.0,1028.59,764.5
2016,6,11,12,45,893.0,133.5,3.6,20.0,991.5,1032.96,769.09
2016,6,11,13,0,897.0,129.0,3.8,20.0,984.0,1034.13,771.62
2016,6,11,13,15,893.0,128.5,3.8,20.0,967.5,1028.1,768.03
2016,6,11,13,30,889.0,128.0,3.8,20.0,951.0,1018.92,762.5
2016,6,11,13,45,879.0,129.5,3.85,20.0,926.5,1002.8,752.76
2016,6,11,14,0,869.0,131.0,3.9,20.0,902.0,983.83,741.18
2016,6,11,14,15,691.5,215.0,3.85,19.5,816.0,898.12,684.43
2016,6,11,14,30,514.0,299.0,3.8,19.0,730.0,804.46,616.75
2016,6,11,14,45,519.5,280.0,3.8,19.0,699.5,778.29,600.13
2016,6,11,15,0,525.0,261.0,3.8,19.0,669.0,749.95,581.36
2016,6,11,15,15,458.0,270.5,3.75,18.5,613.0,687.54,536.35
2016,6,11,15,30,391.0,280.0,3.7,18.0,557.0,620.66,487.57
2016,6,11,15,45,573.0,200.5,3.7,18.0,576.0,673.4,532.73
2016,6,11,16,0,755.0,121.0,3.7,18.0,595.0,704.42,559.52
2016,6,11,16,15,733.0,117.0,3.65,17.5,547.5,655.97,525.09
2016,6,11,16,30,711.0,113.0,3.6,17.0,500.0,605.72,487.98
2016,6,11,16,45,681.0,108.5,3.55,17.0,450.0,550.28,445.0
2016,6,11,17,0,651.0,104.0,3.5,17.0,400.0,496.18,402.04
2016,6,11,17,15,613.5,98.0,3.55,16.5,350.0,438.13,355.73
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,382.74,310.1
2016,6,11,17,45,524.0,84.0,3.65,16.0,251.0,321.99,258.42
2016,6,11,18,0,472.0,76.0,3.7,16.0,202.0,265.95,209.59
2016,6,11,18,15,402.0,66.0,3.6,16.0,157.0,205.76,157.13
2016,6,11,18,30,332.0,56.0,3.5,16.0,112.0,154.67,112.44
2016,6,11,18,45,234.0,41.5,3.45,16.0,75.0,100.16,66.9
2016,6,11,19,0,136.0,27.0,3.4,16.0,38.0,55.1,26.19
2016,6,11,19,15,68.0,13.5,3.2,15.5,19.0,20.65,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,3.5,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,7.0,8.0,3.6,14.0,8.0,7.86,0.0
2016,6,12,5,15,90.0,26.0,3.55,14.0,36.0,21.69,6.11
2016,6,12,5,30,173.0,44.0,3.5,14.0,64.0,35.9,24.79
2016,6,12,5,45,265.5,57.5,3.45,14.5,105.0,43.52,32.5
2016,6,12,6,0,358.0,71.0,3.4,15.0,146.0,52.44,40.82
2016,6,12,6,15,422.5,81.5,3.35,15.0,193.0,71.59,47.45
2016,6,12,6,30,487.0,92.0,3.3,15.0,240.0,110.33,69.01
2016,6,12,6,45,247.5,113.5,3.25,15.0,189.0,129.07,92.48
2016,6,12,7,0,8.0,135.0,3.2,15.0,138.0,127.83,101.71
2016,6,12,7,15,42.5,168.0,3.15,15.0,188.5,163.41,129.65
2016,6,12,7,30,77.0,201.0,3.1,15.0,239.0,206.06,163.44
2016,6,12,7,45,146.5,224.5,3.05,15.5,306.0,253.85,200.47
2016,6,12,8,0,216.0,248.0,3.0,16.0,373.0,312.35,246.23
2016,6,12,8,15,209.0,272.0,2.85,16.0,401.5,343.87,271.31
2016,6,12,8,30,202.0,296.0,2.7,16.0,430.0,374.65,295.27
2016,6,12,8,45,187.5,319.0,2.6,16.5,450.0,399.64,313.63
2016,6,12,9,0,173.0,342.0,2.5,17.0,470.0,423.15,330.31
2016,6,12,9,15,225.5,354.0,2.45,17.0,529.5,478.45,372.4
2016,6,12,9,30,278.0,366.0,2.4,17.0,589.0,536.81,416.07
2016,6,12,9,45,185.5,385.0,2.35,17.5,537.0,502.05,386.98
2016,6,12,10,0,93.0,404.0,2.3,18.0,485.0,458.58,351.46
2016,6,12,10,15,203.0,411.0,2.35,18.0,593.0,559.6,428.53
2016,6,12,10,30,313.0,418.0,2.4,18.0,701.0,668.59,508.67
2016,6,12,10,45,355.0,408.5,2.5,18.0,736.5,708.67,537.72
2016,6,12,11,0,397.0,399.0,2.6,18.0,772.0,751.44,568.97
2016,6,12,11,15,357.5,425.5,2.7,18.0,765.0,752.07,568.06
2016,6,12,11,30,318.0,452.0,2.8,18.0,758.0,751.55,566.58
2016,6,12,11,45,380.0,428.0,2.9,18.0,795.5,796.33,600.34
2016,6,12,12,0,442.0,404.0,3.0,18.0,833.0,845.05,636.19
2016,6,12,12,15,675.5,264.0,3.0,18.0,918.5,944.51,712.08
2016,6,12,12,30,909.0,124.0,3.0,18.0,1004.0,1034.51,771.61
2016,6,12,12,45,904.5,125.0,3.05,18.0,994.0,1035.92,772.34
2016,6,12,13,0,900.0,126.0,3.1,18.0,984.0,1034.12,771.92
2016,6,12,13,15,896.0,125.5,3.1,18.0,967.5,1028.1,768.39
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,1018.93,762.9
2016,6,12,13,45,886.5,124.0,3.1,18.0,927.5,1004.66,754.12
2016,6,12,14,0,881.0,123.0,3.1,18.0,904.0,987.39,743.45
2016,6,12,14,15,873.5,121.5,3.1,18.0,874.5,964.8,729.25
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,939.51,713.26
2016,6,12,14,45,855.0,119.0,3.1,18.0,809.0,909.01,693.67
2016,6,12,15,0,844.0,118.0,3.1,18.0,773.0,876.3,672.49
2016,6,12,15,15,831.5,115.5,3.05,18.0,732.5,843.15,650.58
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,803.62,624.01
2016,6,12,15,45,801.0,111.0,3.0,18.0,647.0,758.78,593.71
2016,6,12,16,0,783.0,109.0,3.0,18.0,602.0,713.06,562.39
2016,6,12,16,15,762.0,105.5,2.95,17.5,554.0,662.96,528.15
2016,6,12,16,30,741.0,102.0,2.9,17.0,506.0,612.76,491.64
2016,6,12,16,45,711.5,98.5,2.85,17.0,456.0,558.85,450.11
2016,6,12,17,0,682.0,95.0,2.8,17.0,406.0,504.78,407.48
2016,6,12,17,15,645.5,89.5,2.75,17.0,355.5,446.37,360.36
2016,6,12,17,30,609.0,84.0,2.7,17.0,305.0,390.48,313.99
2016,6,12,17,45,557.0,77.5,2.65,17.0,255.5,329.71,262.61
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,273.6,213.99
2016,6,12,18,15,434.5,62.0,2.55,16.5,160.5,213.87,162.48
2016,6,12,18,30,364.0,53.0,2.5,16.0,115.0,160.29,116.02
2016,6,12,18,45,262.0,40.0,2.45,16.0,77.0,104.73,69.62
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,59.25,28.7
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,22.04,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,13.0,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,26.0,9.0,4.2,14.0,9.0,8.85,0.0
2016,6,13,5,15,130.0,24.0,4.05,14.0,37.5,18.73,4.45
2016,6,13,5,30,234.0,39.0,3.9,14.0,66.0,29.98,19.78
2016,6,13,5,45,326.5,50.0,3.8,14.0,107.0,37.47,27.27
2016,6,13,6,0,419.0,61.0,3.7,14.0,148.0,44.66,34.1
2016,6,13,6,15,209.5,57.5,3.6,14.0,101.0,47.23,30.91
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,52.17,39.0
2016,6,13,6,45,0.0,65.0,3.4,14.5,65.0,62.83,47.92
2016,6,13,7,0,0.0,76.0,3.3,15.0,76.0,73.44,56.65
2016,6,13,7,15,0.0,93.0,3.4,15.0,93.0,89.47,69.89
2016,6,13,7,30,0.0,110.0,3.5,15.0,110.0,105.54,83.02
2016,6,13,7,45,13.0,162.5,3.6,15.5,170.0,158.81,126.12
2016,6,13,8,0,26.0,215.0,3.7,16.0,230.0,213.31,169.44
2016,6,13,8,15,13.0,184.0,3.95,16.0,191.5,181.36,143.41
2016,6,13,8,30,0.0,153.0,4.2,16.0,153.0,146.98,115.31
2016,6,13,8,45,15.5,219.5,4.45,16.0,231.0,218.3,172.63
2016,6,13,9,0,31.0,286.0,4.7,16.0,309.0,288.77,228.29
2016,6,13,9,15,73.0,331.5,4.85,16.0,389.5,360.76,285.0
2016,6,13,9,30,115.0,377.0,5.0,16.0,470.0,435.71,343.35
2016,6,13,9,45,113.5,393.5,5.15,16.0,488.5,457.25,359.44
2016,6,13,10,0,112.0,410.0,5.3,16.0,507.0,478.56,375.42
2016,6,13,10,15,507.5,260.0,5.45,16.0,717.0,662.07,526.6
2016,6,13,10,30,903.0,110.0,5.6,16.0,927.0,866.89,682.29
2016,6,13,10,45,907.5,111.0,5.75,16.0,947.5,900.2,705.56
2016,6,13,11,0,912.0,112.0,5.9,16.0,968.0,931.08,727.97
2016,6,13,11,15,915.5,112.5,6.15,16.0,982.5,957.98,748.11
2016,6,13,11,30,919.0,113.0,6.4,16.0,997.0,982.13,766.38
2016,6,13,11,45,918.5,115.0,6.65,16.0,1003.0,1001.07,780.99
2016,6,13,12,0,918.0,117.0,6.9,16.0,1009.0,1016.95,793.54
2016,6,13,12,15,918.0,117.0,7.0,16.0,1007.5,1028.25,802.1
2016,6,13,12,30,918.0,117.0,7.1,16.0,1006.0,1036.39,808.53
2016,6,13,12,45,911.5,119.5,7.25,16.0,996.0,1037.35,810.2
2016,6,13,13,0,905.0,122.0,7.4,16.0,986.0,1035.09,809.68
2016,6,13,13,15,901.5,121.5,7.4,16.0,969.5,1029.58,806.19
2016,6,13,13,30,898.0,121.0,7.4,16.0,953.0,1020.89,800.53
2016,6,13,13,45,896.5,117.5,7.4,16.0,931.0,1007.93,791.89
2016,6,13,14,0,895.0,114.0,7.4,16.0,909.0,991.81,781.07
2016,6,13,14,15,887.5,112.5,7.4,16.0,878.5,968.98,765.42
2016,6,13,14,30,880.0,111.0,7.4,16.0,848.0,943.41,747.81
2016,6,13,14,45,869.0,110.0,7.45,16.0,812.0,912.58,726.51
2016,6,13,15,0,858.0,109.0,7.5,16.0,776.0,879.51,703.47
2016,6,13,15,15,845.5,107.0,7.5,16.0,735.5,842.04,676.82
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,802.82,648.7
2016,6,13,15,45,812.0,104.5,7.5,16.0,649.0,760.86,618.28
2016,6,13,16,0,791.0,104.0,7.5,16.0,603.0,714.15,583.9
2016,6,13,16,15,771.5,101.0,7.5,15.5,555.5,665.38,548.57
2016,6,13,16,30,752.0,98.0,7.5,15.0,508.0,616.35,511.1
2016,6,13,16,45,730.0,92.5,7.5,15.0,459.5,563.09,467.97
2016,6,13,17,0,708.0,87.0,7.5,15.0,411.0,511.51,425.18
2016,6,13,17,15,674.0,82.5,7.5,15.0,361.0,454.31,376.75
2016,6,13,17,30,640.0,78.0,7.5,15.0,311.0,399.35,329.04
2016,6,13,17,45,598.5,71.0,7.55,15.0,262.0,340.98,277.52
2016,6,13,18,0,557.0,64.0,7.6,15.0,213.0,286.2,228.0
2016,6,13,18,15,487.5,56.5,7.6,14.5,167.0,225.68,173.98
2016,6,13,18,30,418.0,49.0,7.6,14.0,121.0,172.2,126.01
2016,6,13,18,45,307.5,38.0,7.6,14.0,82.0,113.56,76.03
2016,6,13,19,0,197.0,27.0,7.6,14.0,43.0,65.58,32.53
2016,6,13,19,15,98.5,13.5,7.55,14.0,21.5,24.17,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.5,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,21.0,9.0,5.9,14.0,9.0,8.85,0.0
2016,6,14,5,15,128.5,24.0,5.8,14.0,37.5,18.73,4.35
2016,6,14,5,30,236.0,39.0,5.7,14.0,66.0,29.99,19.76
2016,6,14,5,45,333.5,49.0,5.65,14.0,107.5,36.68,26.55
2016,6,14,6,0,431.0,59.0,5.6,14.0,149.0,42.83,32.46
2016,6,14,6,15,492.5,67.0,5.55,14.0,196.0,60.64,37.32
2016,6,14,6,30,554.0,75.0,5.5,14.0,243.0,100.22,58.32
2016,6,14,6,45,605.5,79.0,5.45,14.5,294.0,141.9,87.86
2016,6,14,7,0,657.0,83.0,5.4,15.0,345.0,189.31,126.5
2016,6,14,7,15,688.5,87.5,5.45,15.0,395.0,237.9,169.59
2016,6,14,7,30,720.0,92.0,5.5,15.0,445.0,292.38,218.46
2016,6,14,7,45,747.0,94.5,5.6,15.0,495.0,343.58,264.83
2016,6,14,8,0,774.0,97.0,5.7,15.0,545.0,397.09,312.56
2016,6,14,8,15,792.0,100.0,5.75,15.0,591.0,449.07,358.26
2016,6,14,8,30,810.0,103.0,5.8,15.0,637.0,501.95,403.66
2016,6,14,8,45,826.0,104.0,5.85,15.5,680.5,552.52,445.42
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,605.09,487.58
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,652.82,525.96
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,699.73,562.84
2016,6,14,9,45,651.5,222.0,6.05,16.0,757.0,687.93,549.51
2016,6,14,10,0,440.0,335.0,6.1,16.0,713.0,659.68,522.65
2016,6,14,10,15,671.0,221.5,6.2,16.0,818.0,756.56,602.66
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,863.77,682.82
2016,6,14,10,45,907.0,108.0,6.4,16.0,943.5,896.53,706.16
2016,6,14,11,0,912.0,108.0,6.5,16.0,964.0,926.88,728.07
2016,6,14,11,15,914.5,108.5,6.55,16.0,977.5,952.87,746.58
2016,6,14,11,30,917.0,109.0,6.6,16.0,991.0,976.08,763.13
2016,6,14,11,45,918.0,109.5,6.7,16.0,997.0,994.95,776.9
2016,6,14,12,0,919.0,110.0,6.8,16.0,1003.0,1010.82,788.62
2016,6,14,12,15,919.0,110.0,6.95,16.0,1001.5,1022.12,797.45
2016,6,14,12,30,919.0,110.0,7.1,16.0,1000.0,1030.27,804.15
2016,6,14,12,45,919.0,108.5,7.25,16.0,992.0,1033.69,807.58
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,1033.85,808.79
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,1028.75,806.32
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,1020.41,801.61
2016,6,14,13,45,908.0,105.5,7.85,16.0,929.0,1006.92,793.22
2016,6,14,14,0,903.0,105.0,8.0,16.0,906.0,990.36,782.63
2016,6,14,14,15,896.0,103.5,8.0,15.5,877.0,967.86,768.58
2016,6,14,14,30,889.0,102.0,8.0,15.0,848.0,942.58,752.45
2016,6,14,14,45,881.0,100.5,8.05,15.0,813.0,913.75,732.38
2016,6,14,15,0,873.0,99.0,8.1,15.0,778.0,882.48,710.43
2016,6,14,15,15,862.0,97.0,8.1,15.0,738.0,845.84,684.16
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,807.32,656.32
2016,6,14,15,45,835.5,93.0,8.15,15.0,653.5,763.58,624.37
2016,6,14,16,0,820.0,91.0,8.2,15.0,609.0,718.72,591.24
2016,6,14,16,15,438.0,156.5,8.25,14.5,431.0,486.78,404.09
2016,6,14,16,30,56.0,222.0,8.3,14.0,253.0,264.19,215.31
2016,6,14,16,45,289.5,174.0,8.35,14.0,309.5,368.23,306.31
2016,6,14,17,0,523.0,126.0,8.4,14.0,366.0,444.38,371.32
2016,6,14,17,15,589.0,99.5,8.35,14.0,339.0,428.37,357.16
2016,6,14,17,30,655.0,73.0,8.3,14.0,312.0,401.6,332.82
2016,6,14,17,45,599.0,69.0,8.3,14.0,261.5,339.55,277.83
2016,6,14,18,0,543.0,65.0,8.3,14.0,211.0,282.52,226.29
2016,6,14,18,15,473.5,57.5,8.15,13.5,165.5,222.68,172.62
2016,6,14,18,30,404.0,50.0,8.0,13.0,120.0,169.86,125.1
2016,6,14,18,45,293.0,39.0,7.9,13.0,81.5,111.74,75.49
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,64.57,32.99
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,23.92,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,9.83,0.0
2016,6,15,5,15,150.0,23.5,5.55,13.0,38.5,18.33,4.06
2016,6,15,5,30,269.0,37.0,5.5,13.0,67.0,28.36,18.45
2016,6,15,5,45,366.0,46.5,5.5,13.5,109.5,34.74,24.91
2016,6,15,6,0,463.0,56.0,5.5,14.0,152.0,40.14,30.07
2016,6,15,6,15,523.0,62.5,5.45,14.0,199.5,57.19,34.0
2016,6,15,6,30,583.0,69.0,5.4,14.0,247.0,96.97,54.52
2016,6,15,6,45,627.5,74.0,5.4,14.5,297.0,140.15,85.42
2016,6,15,7,0,672.0,79.0,5.4,15.0,347.0,188.26,124.99
2016,6,15,7,15,702.5,83.0,5.45,15.0,397.0,236.94,168.29
2016,6,15,7,30,733.0,87.0,5.5,15.0,447.0,291.21,217.14
2016,6,15,7,45,759.5,89.0,5.6,15.0,496.5,342.44,263.68
2016,6,15,8,0,786.0,91.0,5.7,15.0,546.0,395.92,311.51
2016,6,15,8,15,803.5,94.0,5.8,15.0,592.5,448.25,357.66
2016,6,15,8,30,821.0,97.0,5.9,15.0,639.0,501.43,403.47
2016,6,15,8,45,838.5,97.0,6.0,15.5,682.5,554.62,447.44
2016,6,15,9,0,856.0,97.0,6.1,16.0,726.0,605.56,488.62
2016,6,15,9,15,866.0,99.0,6.1,16.0,764.5,653.55,527.22
2016,6,15,9,30,876.0,101.0,6.1,16.0,803.0,700.68,563.88
2016,6,15,9,45,887.0,100.5,6.2,16.0,836.5,745.07,596.69
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,788.19,628.37
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,827.26,656.46
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,864.31,682.9
2016,6,15,10,45,916.5,101.5,6.35,16.0,946.0,898.13,707.1
2016,6,15,11,0,923.0,101.0,6.4,16.0,967.0,929.61,729.55
2016,6,15,11,15,926.0,101.5,6.4,16.0,981.0,956.33,748.29
2016,6,15,11,30,929.0,102.0,6.4,16.0,995.0,980.26,765.04
2016,6,15,11,45,931.0,101.5,6.4,16.0,1001.5,999.32,778.34
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,1015.36,789.57
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,1027.31,797.36
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,1036.05,802.97
2016,6,15,12,45,927.5,104.0,6.15,16.0,996.5,1037.59,803.9
2016,6,15,13,0,921.0,107.0,6.1,16.0,987.0,1035.86,802.68
2016,6,15,13,15,918.5,106.5,6.0,16.0,971.5,1031.31,799.26
2016,6,15,13,30,916.0,106.0,5.9,16.0,956.0,1023.5,793.67
2016,6,15,13,45,914.0,103.5,5.85,16.0,934.0,1010.89,785.15
2016,6,15,14,0,912.0,101.0,5.8,16.0,912.0,995.1,774.5
2016,6,15,14,15,906.0,100.0,5.7,16.0,883.0,973.96,759.81
2016,6,15,14,30,900.0,99.0,5.6,16.0,854.0,949.97,743.17
2016,6,15,14,45,894.0,96.5,5.55,16.0,819.5,921.66,723.79
2016,6,15,15,0,888.0,94.0,5.5,16.0,785.0,890.77,702.54
2016,6,15,15,15,877.0,92.0,5.45,16.0,745.0,853.71,676.73
2016,6,15,15,30,866.0,90.0,5.4,16.0,705.0,814.72,649.38
2016,6,15,15,45,854.0,87.0,5.35,16.0,660.5,772.14,619.16
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,728.12,587.6
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,678.84,552.55
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,632.07,518.63
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,578.4,476.09
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,525.2,432.86
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,467.73,384.62
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,412.2,336.83
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.5,352.22,284.43
2016,6,15,18,0,611.0,54.0,4.4,15.0,220.0,296.65,234.54
2016,6,15,18,15,546.0,48.0,4.25,14.5,173.0,236.4,180.86
2016,6,15,18,30,481.0,42.0,4.1,14.0,126.0,182.71,132.54
2016,6,15,18,45,382.5,33.0,3.95,14.0,86.5,125.31,82.9
2016,6,15,19,0,284.0,24.0,3.8,14.0,47.0,78.09,39.09
2016,6,15,19,15,142.0,12.0,3.65,14.0,23.5,27.77,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,8.85,0.0
2016,6,16,5,15,171.0,21.5,1.4,14.0,38.5,16.68,3.03
2016,6,16,5,30,295.0,34.0,1.5,14.0,67.0,26.07,16.47
2016,6,16,5,45,384.5,43.0,1.6,14.5,108.5,31.51,22.03
2016,6,16,6,0,474.0,52.0,1.7,15.0,150.0,36.61,26.87
2016,6,16,6,15,532.5,58.5,1.65,15.0,197.0,53.69,30.93
2016,6,16,6,30,591.0,65.0,1.6,15.0,244.0,93.83,51.35
2016,6,16,6,45,633.0,69.5,1.55,15.5,293.5,136.65,81.61
2016,6,16,7,0,675.0,74.0,1.5,16.0,343.0,184.11,120.12
2016,6,16,7,15,705.0,78.0,1.5,16.0,392.5,235.28,164.57
2016,6,16,7,30,735.0,82.0,1.5,16.0,442.0,286.78,209.97
2016,6,16,7,45,757.5,85.0,1.5,16.5,490.5,337.61,254.31
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,390.27,299.05
2016,6,16,8,15,797.5,90.5,1.55,17.0,585.0,441.82,342.48
2016,6,16,8,30,815.0,93.0,1.6,17.0,631.0,496.77,387.25
2016,6,16,8,45,829.0,95.0,1.65,17.0,673.5,547.04,427.39
2016,6,16,9,0,843.0,97.0,1.7,17.0,716.0,597.28,466.46
2016,6,16,9,15,853.5,98.5,1.75,17.0,754.0,644.55,502.4
2016,6,16,9,30,864.0,100.0,1.8,17.0,792.0,691.01,536.55
2016,6,16,9,45,882.0,95.5,1.9,17.5,827.5,736.2,566.98
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,780.65,596.52
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,819.37,622.95
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,856.03,647.88
2016,6,16,10,45,915.0,93.5,2.3,18.0,936.0,888.67,670.01
2016,6,16,11,0,919.0,94.0,2.4,18.0,956.0,918.84,690.46
2016,6,16,11,15,921.5,94.0,2.45,18.0,969.5,944.51,707.44
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,967.37,722.6
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,986.36,735.74
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,1002.32,746.97
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,1013.7,754.33
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,1021.89,759.73
2016,6,16,12,45,927.0,92.5,2.75,18.0,985.0,1025.31,762.6
2016,6,16,13,0,927.0,91.0,2.8,18.0,977.0,1025.45,763.46
2016,6,16,13,15,924.5,90.5,2.75,18.0,961.5,1020.81,760.35
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,1012.9,755.23
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,1000.23,747.56
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,984.39,737.92
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.0,963.15,724.72
2016,6,16,14,30,904.0,85.0,2.7,18.0,844.0,939.04,709.66
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.0,910.31,691.44
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,879.07,671.45
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,843.36,648.25
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,805.66,623.48
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,763.8,595.5
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,720.6,566.22
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,671.98,532.54
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,622.87,497.96
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,570.4,458.34
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,520.83,419.48
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,464.03,374.31
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,409.05,329.09
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,350.44,279.06
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,295.42,230.65
2016,6,16,18,15,554.0,45.0,2.6,16.5,172.0,236.14,178.55
2016,6,16,18,30,491.0,39.0,2.5,16.0,126.0,182.57,130.89
2016,6,16,18,45,390.5,31.0,2.4,16.0,86.5,125.22,81.89
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,78.4,39.16
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,27.74,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,83.0,9.0,2.0,15.0,11.0,8.85,0.0
2016,6,17,5,15,213.5,19.5,2.05,15.0,39.5,14.85,1.89
2016,6,17,5,30,344.0,30.0,2.1,15.0,68.0,22.34,13.21
2016,6,17,5,45,427.5,37.5,2.15,15.5,109.5,26.65,17.67
2016,6,17,6,0,511.0,45.0,2.2,16.0,151.0,30.69,21.52
2016,6,17,6,15,296.0,79.5,2.2,16.0,145.0,65.85,45.17
2016,6,17,6,30,81.0,114.0,2.2,16.0,139.0,107.16,81.7
2016,6,17,6,45,86.0,136.0,2.25,16.5,166.5,132.59,101.79
2016,6,17,7,0,91.0,158.0,2.3,17.0,194.0,158.84,122.87
2016,6,17,7,15,84.5,179.0,2.25,17.0,216.5,182.28,142.32
2016,6,17,7,30,78.0,200.0,2.2,17.0,239.0,205.15,161.06
2016,6,17,7,45,94.0,225.0,2.2,17.0,276.5,238.61,187.54
2016,6,17,8,0,110.0,250.0,2.2,17.0,314.0,271.0,213.01
2016,6,17,8,15,115.0,273.0,2.2,17.0,344.5,301.62,236.93
2016,6,17,8,30,120.0,296.0,2.2,17.0,375.0,332.82,260.97
2016,6,17,8,45,125.5,318.0,2.2,17.5,406.0,363.94,284.11
2016,6,17,9,0,131.0,340.0,2.2,18.0,437.0,395.58,307.26
2016,6,17,9,15,238.0,343.0,2.2,18.0,529.5,474.03,367.59
2016,6,17,9,30,345.0,346.0,2.2,18.0,622.0,563.39,434.74
2016,6,17,9,45,211.5,371.0,2.25,18.5,542.5,507.3,389.68
2016,6,17,10,0,78.0,396.0,2.3,19.0,463.0,439.14,335.43
2016,6,17,10,15,48.0,353.5,2.3,19.0,395.5,379.27,290.43
2016,6,17,10,30,18.0,311.0,2.3,19.0,328.0,315.66,241.81
2016,6,17,10,45,57.0,382.0,2.35,19.0,436.0,420.6,321.49
2016,6,17,11,0,96.0,453.0,2.4,19.0,544.0,527.84,400.02
2016,6,17,11,15,96.5,460.5,2.4,19.0,553.0,540.03,407.94
2016,6,17,11,30,97.0,468.0,2.4,19.0,562.0,551.98,416.26
2016,6,17,11,45,90.5,467.5,2.4,19.0,555.0,548.98,413.71
2016,6,17,12,0,84.0,467.0,2.4,19.0,548.0,545.37,410.87
2016,6,17,12,15,77.5,461.5,2.45,19.0,536.5,536.15,404.25
2016,6,17,12,30,71.0,456.0,2.5,19.0,525.0,526.37,397.27
2016,6,17,12,45,46.0,398.0,2.55,19.0,442.5,444.11,337.2
2016,6,17,13,0,21.0,340.0,2.6,19.0,360.0,354.95,270.97
2016,6,17,13,15,81.5,399.5,2.65,19.0,475.5,483.25,368.82
2016,6,17,13,30,142.0,459.0,2.7,19.0,591.0,612.86,463.69
2016,6,17,13,45,207.0,439.5,2.8,19.0,627.0,656.74,497.34
2016,6,17,14,0,272.0,420.0,2.9,19.0,663.0,705.76,534.81
2016,6,17,14,15,288.5,391.5,3.05,18.5,641.5,688.54,525.49
2016,6,17,14,30,305.0,363.0,3.2,18.0,620.0,669.43,515.11
2016,6,17,14,45,216.5,365.0,3.4,18.0,543.5,576.99,446.74
2016,6,17,15,0,128.0,367.0,3.6,18.0,467.0,496.0,385.31
2016,6,17,15,15,132.0,347.0,3.8,18.0,445.5,475.42,371.54
2016,6,17,15,30,136.0,327.0,4.0,18.0,424.0,454.1,356.76
2016,6,17,15,45,70.5,258.5,4.25,18.0,308.5,318.46,251.83
2016,6,17,16,0,5.0,190.0,4.5,18.0,193.0,190.55,149.65
2016,6,17,16,15,3.0,175.5,4.75,17.5,177.0,174.6,137.72
2016,6,17,16,30,1.0,161.0,5.0,17.0,161.0,158.81,125.59
2016,6,17,16,45,0.5,126.0,5.3,17.0,126.0,123.39,97.02
2016,6,17,17,0,0.0,91.0,5.6,17.0,91.0,88.24,68.26
2016,6,17,17,15,0.0,93.5,5.7,16.5,93.5,90.93,70.88
2016,6,17,17,30,0.0,96.0,5.8,16.0,96.0,93.79,73.6
2016,6,17,17,45,0.0,81.0,5.9,16.0,81.0,78.98,61.26
2016,6,17,18,0,0.0,66.0,6.0,16.0,66.0,64.17,48.74
2016,6,17,18,15,0.0,52.0,5.9,15.5,52.0,50.38,36.99
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,36.7,25.17
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,25.1,14.96
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,13.5,3.99
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,6.88,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,36.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,73.0,9.0,3.1,14.0,10.0,8.85,0.0
2016,6,18,5,15,206.0,20.0,3.1,14.0,39.5,15.34,1.97
2016,6,18,5,30,339.0,31.0,3.1,14.0,69.0,23.29,14.06
2016,6,18,5,45,426.5,39.0,3.15,14.5,111.0,27.99,18.91
2016,6,18,6,0,514.0,47.0,3.2,15.0,153.0,32.4,23.12
2016,6,18,6,15,572.0,53.0,3.2,15.0,201.0,49.3,26.95
2016,6,18,6,30,630.0,59.0,3.2,15.0,249.0,90.98,47.68
2016,6,18,6,45,671.5,63.0,3.25,15.5,299.5,137.93,81.19
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,186.62,121.02
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.0,236.61,165.12
2016,6,18,7,30,773.0,74.0,3.2,16.0,452.0,289.62,212.59
2016,6,18,7,45,796.5,77.0,3.2,16.5,502.5,342.76,259.71
2016,6,18,8,0,820.0,80.0,3.2,17.0,553.0,400.96,309.78
2016,6,18,8,15,837.5,82.5,3.2,17.0,600.5,454.26,355.47
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,508.32,400.54
2016,6,18,8,45,869.0,86.5,3.2,17.0,692.0,560.04,442.63
2016,6,18,9,0,883.0,88.0,3.2,17.0,736.0,611.67,483.52
2016,6,18,9,15,894.0,89.5,3.25,17.0,776.0,661.06,521.86
2016,6,18,9,30,905.0,91.0,3.3,17.0,816.0,709.61,557.88
2016,6,18,9,45,911.5,93.5,3.4,17.5,849.5,754.78,588.73
2016,6,18,10,0,918.0,96.0,3.5,18.0,883.0,798.32,618.05
2016,6,18,10,15,924.5,97.0,3.6,18.0,911.0,838.58,645.95
2016,6,18,10,30,931.0,98.0,3.7,18.0,939.0,876.81,672.29
2016,6,18,10,45,936.5,98.0,3.85,18.5,960.5,910.97,694.67
2016,6,18,11,0,942.0,98.0,4.0,19.0,982.0,942.69,715.26
2016,6,18,11,15,944.5,98.5,4.2,19.0,996.0,969.52,734.12
2016,6,18,11,30,947.0,99.0,4.4,19.0,1010.0,993.48,751.12
2016,6,18,11,45,949.0,99.0,4.6,19.0,1016.5,1013.48,766.15
2016,6,18,12,0,951.0,99.0,4.8,19.0,1023.0,1030.4,779.19
2016,6,18,12,15,951.0,99.0,5.05,19.0,1022.0,1042.19,789.26
2016,6,18,12,30,951.0,99.0,5.3,19.0,1021.0,1050.7,797.19
2016,6,18,12,45,950.0,98.5,5.6,19.0,1013.0,1054.39,802.25
2016,6,18,13,0,949.0,98.0,5.9,19.0,1005.0,1054.72,805.0
2016,6,18,13,15,946.5,97.5,6.0,19.0,989.0,1050.17,803.0
2016,6,18,13,30,944.0,97.0,6.1,19.0,973.0,1042.28,798.78
2016,6,18,13,45,938.5,97.0,6.25,19.0,950.0,1028.65,790.96
2016,6,18,14,0,933.0,97.0,6.4,19.0,927.0,1011.87,780.94
2016,6,18,14,15,927.0,96.0,6.4,19.0,898.0,990.5,766.82
2016,6,18,14,30,921.0,95.0,6.4,19.0,869.0,966.21,750.67
2016,6,18,14,45,911.5,94.5,6.45,19.0,833.5,936.47,730.87
2016,6,18,15,0,902.0,94.0,6.5,19.0,798.0,904.28,709.23
2016,6,18,15,15,891.5,92.0,6.55,19.0,757.5,867.35,684.0
2016,6,18,15,30,881.0,90.0,6.6,19.0,717.0,828.42,657.1
2016,6,18,15,45,865.0,89.0,6.65,19.0,672.0,784.42,626.18
2016,6,18,16,0,849.0,88.0,6.7,19.0,627.0,739.26,594.04
2016,6,18,16,15,831.0,85.5,6.7,18.5,578.5,690.13,559.4
2016,6,18,16,30,813.0,83.0,6.7,18.0,530.0,643.49,525.81
2016,6,18,16,45,788.0,80.0,6.75,18.0,479.5,588.48,482.19
2016,6,18,17,0,763.0,77.0,6.8,18.0,429.0,534.14,438.05
2016,6,18,17,15,731.0,73.0,6.75,17.5,377.5,475.93,390.29
2016,6,18,17,30,699.0,69.0,6.7,17.0,326.0,419.66,342.7
2016,6,18,17,45,656.0,63.5,6.65,17.0,275.5,360.11,290.59
2016,6,18,18,0,613.0,58.0,6.6,17.0,225.0,303.38,239.75
2016,6,18,18,15,546.5,51.5,6.45,16.5,177.5,241.81,184.98
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,186.93,135.73
2016,6,18,18,45,379.5,35.5,6.15,16.0,89.5,128.32,85.26
2016,6,18,19,0,279.0,26.0,6.0,16.0,49.0,80.45,41.77
2016,6,18,19,15,139.5,13.0,5.85,16.0,24.5,28.82,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,32.0,4.5,3.7,14.5,5.0,0.0,0.0
2016,6,19,5,0,64.0,9.0,3.7,15.0,10.0,8.85,0.0
2016,6,19,5,15,201.5,21.0,3.65,15.0,40.5,16.34,2.18
2016,6,19,5,30,339.0,33.0,3.6,15.0,71.0,25.23,15.59
2016,6,19,5,45,428.0,41.5,3.55,15.5,114.0,30.27,20.79
2016,6,19,6,0,517.0,50.0,3.5,16.0,157.0,35.0,25.3
2016,6,19,6,15,575.0,56.5,3.45,16.0,205.5,51.82,29.17
2016,6,19,6,30,633.0,63.0,3.4,16.0,254.0,94.05,50.06
2016,6,19,6,45,658.5,65.5,3.35,16.5,296.5,137.97,81.49
2016,6,19,7,0,684.0,68.0,3.3,17.0,339.0,181.65,117.62
2016,6,19,7,15,727.0,74.0,3.35,17.0,397.5,235.38,164.01
2016,6,19,7,30,770.0,80.0,3.4,17.0,456.0,293.57,215.02
2016,6,19,7,45,790.5,84.0,3.5,17.5,505.5,346.45,261.83
2016,6,19,8,0,811.0,88.0,3.6,18.0,555.0,400.93,309.01
2016,6,19,8,15,828.0,90.5,3.6,18.0,602.0,453.84,354.34
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,510.09,400.98
2016,6,19,8,45,858.0,95.0,3.6,18.5,692.5,561.3,441.79
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,612.35,481.23
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,660.94,518.68
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,708.67,554.17
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,754.8,585.17
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,799.92,614.98
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,839.55,641.99
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,877.07,667.38
2016,6,19,10,45,933.5,100.0,3.8,20.0,959.0,909.92,689.71
2016,6,19,11,0,934.0,103.0,3.9,20.0,979.0,940.05,710.17
2016,6,19,11,15,936.0,103.5,4.1,20.0,992.5,966.29,728.57
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,989.65,745.08
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,1007.74,757.32
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,1022.65,767.85
2016,6,19,12,15,931.0,111.0,5.1,20.5,1014.5,1034.32,779.72
2016,6,19,12,30,931.0,111.0,5.4,20.0,1014.0,1042.79,789.48
2016,6,19,12,45,930.0,110.5,5.75,20.0,1005.5,1046.52,794.83
2016,6,19,13,0,929.0,110.0,6.1,20.0,997.0,1046.96,797.88
2016,6,19,13,15,926.0,109.0,6.35,20.0,981.5,1041.58,796.21
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,1032.92,792.27
2016,6,19,13,45,920.5,106.0,6.9,20.0,944.0,1020.48,785.93
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,1004.84,777.25
2016,6,19,14,15,912.0,103.0,7.3,20.0,893.0,983.81,763.69
2016,6,19,14,30,906.0,102.0,7.4,20.0,864.0,959.89,748.07
2016,6,19,14,45,898.5,100.0,7.55,20.0,829.0,930.79,728.86
2016,6,19,15,0,891.0,98.0,7.7,20.0,794.0,899.17,707.68
2016,6,19,15,15,570.0,208.0,7.7,19.5,645.0,722.42,576.49
2016,6,19,15,30,249.0,318.0,7.7,19.0,496.0,545.34,433.7
2016,6,19,15,45,451.0,234.0,7.75,19.0,530.5,614.94,494.76
2016,6,19,16,0,653.0,150.0,7.8,19.0,565.0,664.5,538.86
2016,6,19,16,15,728.0,118.0,7.75,19.0,546.5,657.33,535.12
2016,6,19,16,30,803.0,86.0,7.7,19.0,528.0,640.6,523.54
2016,6,19,16,45,777.0,83.0,7.7,19.0,477.5,585.4,479.42
2016,6,19,17,0,751.0,80.0,7.7,19.0,427.0,530.97,435.02
2016,6,19,17,15,718.5,76.0,7.6,18.5,376.0,473.05,387.39
2016,6,19,17,30,686.0,72.0,7.5,18.0,325.0,418.08,340.83
2016,6,19,17,45,640.5,66.5,7.4,17.5,274.5,357.22,288.28
2016,6,19,18,0,595.0,61.0,7.3,17.0,224.0,300.29,237.8
2016,6,19,18,15,528.5,54.0,7.15,16.5,177.0,239.04,183.33
2016,6,19,18,30,462.0,47.0,7.0,16.0,130.0,184.49,134.42
2016,6,19,18,45,360.5,37.5,6.9,16.0,89.5,126.51,84.59
2016,6,19,19,0,259.0,28.0,6.8,16.0,49.0,79.44,42.06
2016,6,19,19,15,129.5,14.0,6.7,16.0,24.5,28.75,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,166.0,17.0,5.8,14.0,35.5,12.61,0.18
2016,6,20,5,30,332.0,34.0,5.8,14.0,71.0,26.24,16.47
2016,6,20,5,45,430.0,42.5,5.85,14.5,115.0,31.23,21.69
2016,6,20,6,0,528.0,51.0,5.9,15.0,159.0,35.92,26.2
2016,6,20,6,15,587.0,57.0,5.9,15.0,208.0,52.03,29.55
2016,6,20,6,30,646.0,63.0,5.9,15.0,257.0,94.51,50.31
2016,6,20,6,45,690.0,67.0,5.95,15.5,309.0,142.85,84.7
2016,6,20,7,0,734.0,71.0,6.0,16.0,361.0,192.92,125.7
2016,6,20,7,15,763.0,74.5,6.0,16.0,412.5,243.76,170.98
2016,6,20,7,30,792.0,78.0,6.0,16.0,464.0,297.54,219.78
2016,6,20,7,45,815.0,80.5,6.0,16.5,514.5,351.07,268.02
2016,6,20,8,0,838.0,83.0,6.0,17.0,565.0,409.57,319.35
2016,6,20,8,15,854.0,85.0,6.0,17.0,612.5,462.7,366.02
2016,6,20,8,30,870.0,87.0,6.0,17.0,660.0,516.41,412.03
2016,6,20,8,45,883.5,88.5,6.0,17.5,703.5,568.62,454.88
2016,6,20,9,0,897.0,90.0,6.0,18.0,747.0,620.69,496.38
2016,6,20,9,15,906.0,91.5,6.0,18.0,786.0,669.48,535.26
2016,6,20,9,30,915.0,93.0,6.0,18.0,825.0,717.24,571.76
2016,6,20,9,45,907.0,102.5,6.0,18.5,854.0,759.01,600.7
2016,6,20,10,0,899.0,112.0,6.0,19.0,883.0,798.04,627.27
2016,6,20,10,15,905.0,113.5,6.05,19.0,910.0,837.82,655.59
2016,6,20,10,30,911.0,115.0,6.1,19.0,937.0,875.59,682.31
2016,6,20,10,45,917.0,114.5,6.2,19.0,958.0,909.25,706.22
2016,6,20,11,0,923.0,114.0,6.3,19.0,979.0,940.53,728.43
2016,6,20,11,15,925.5,114.5,6.4,19.0,993.0,967.05,747.25
2016,6,20,11,30,928.0,115.0,6.5,19.0,1007.0,990.76,764.15
2016,6,20,11,45,930.5,114.0,6.6,19.0,1013.5,1010.08,778.02
2016,6,20,12,0,933.0,113.0,6.7,19.0,1020.0,1026.39,789.88
2016,6,20,12,15,933.0,113.5,6.8,19.0,1019.5,1038.64,798.99
2016,6,20,12,30,933.0,114.0,6.9,19.0,1019.0,1047.7,805.98
2016,6,20,12,45,934.0,112.0,7.05,19.0,1011.0,1051.99,810.02
2016,6,20,13,0,935.0,110.0,7.2,19.0,1003.0,1052.97,811.84
2016,6,20,13,15,932.5,109.5,7.3,19.0,988.0,1048.63,809.76
2016,6,20,13,30,930.0,109.0,7.4,19.0,973.0,1041.0,805.45
2016,6,20,13,45,924.0,109.0,7.55,19.0,950.0,1027.18,797.08
2016,6,20,14,0,918.0,109.0,7.7,19.0,927.0,1010.26,786.52
2016,6,20,14,15,912.0,108.0,7.75,19.0,898.0,989.3,772.64
2016,6,20,14,30,906.0,107.0,7.8,19.0,869.0,965.45,756.69
2016,6,20,14,45,896.0,106.0,7.9,19.0,833.5,935.2,736.26
2016,6,20,15,0,886.0,105.0,8.0,19.0,798.0,902.56,713.97
2016,6,20,15,15,874.5,103.0,8.0,18.5,757.0,865.36,689.18
2016,6,20,15,30,863.0,101.0,8.0,18.0,716.0,826.25,662.7
2016,6,20,15,45,849.0,98.5,8.05,18.0,671.5,782.93,631.62
2016,6,20,16,0,835.0,96.0,8.1,18.0,627.0,741.87,602.01
2016,6,20,16,15,522.0,165.0,8.05,18.0,488.0,557.59,455.52
2016,6,20,16,30,209.0,234.0,8.0,18.0,349.0,386.1,313.15
2016,6,20,16,45,104.5,189.0,7.95,18.0,246.5,263.52,213.21
2016,6,20,17,0,0.0,144.0,7.9,18.0,144.0,141.74,112.13
2016,6,20,17,15,196.0,130.5,7.8,17.5,202.5,245.82,200.97
2016,6,20,17,30,392.0,117.0,7.7,17.0,261.0,322.19,263.8
2016,6,20,17,45,354.5,105.0,7.65,17.0,220.5,272.87,221.06
2016,6,20,18,0,317.0,93.0,7.6,17.0,180.0,227.02,180.82
2016,6,20,18,15,382.0,71.0,7.4,16.5,154.5,207.77,160.57
2016,6,20,18,30,447.0,49.0,7.2,16.0,129.0,182.81,133.58
2016,6,20,18,45,343.0,38.5,7.05,16.0,88.5,123.93,83.2
2016,6,20,19,0,239.0,28.0,6.9,16.0,48.0,76.36,40.82
2016,6,20,19,15,119.5,14.0,6.75,15.5,24.0,27.68,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
