Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.5,4.25,14.0,34.5,13.09,0.14
2016,6,21,5,30,315.0,35.0,4.3,14.0,69.0,27.27,17.32
2016,6,21,5,45,410.0,43.5,4.4,14.5,112.0,32.19,22.54
2016,6,21,6,0,505.0,52.0,4.5,15.0,155.0,36.84,27.01
2016,6,21,6,15,564.5,58.0,4.5,15.0,203.5,51.9,30.09
2016,6,21,6,30,624.0,64.0,4.5,15.0,252.0,93.16,50.11
2016,6,21,6,45,669.0,68.0,4.55,15.5,303.0,137.53,81.1
2016,6,21,7,0,714.0,72.0,4.6,16.0,354.0,189.56,123.47
2016,6,21,7,15,742.5,76.0,4.6,16.0,404.5,239.63,167.8
2016,6,21,7,30,771.0,80.0,4.6,16.0,455.0,292.6,215.52
2016,6,21,7,45,795.0,82.0,4.6,16.5,505.0,344.9,262.29
2016,6,21,8,0,819.0,84.0,4.6,17.0,555.0,399.15,309.77
2016,6,21,8,15,835.0,86.5,4.55,17.0,601.5,454.9,357.83
2016,6,21,8,30,851.0,89.0,4.5,17.0,648.0,508.13,402.71
2016,6,21,8,45,864.5,90.0,4.45,17.5,691.0,558.97,443.73
2016,6,21,9,0,878.0,91.0,4.4,18.0,734.0,609.69,483.36
2016,6,21,9,15,887.0,92.5,4.4,18.0,772.5,657.64,520.87
2016,6,21,9,30,896.0,94.0,4.4,18.0,811.0,704.6,556.17
2016,6,21,9,45,895.0,100.0,4.4,18.5,841.5,747.38,585.22
2016,6,21,10,0,894.0,106.0,4.4,19.0,872.0,787.98,612.3
2016,6,21,10,15,899.5,107.0,4.4,19.0,898.5,826.71,638.94
2016,6,21,10,30,905.0,108.0,4.4,19.0,925.0,863.4,663.95
2016,6,21,10,45,908.5,109.0,4.45,19.5,945.0,896.15,685.08
2016,6,21,11,0,912.0,110.0,4.5,20.0,965.0,926.43,704.37
2016,6,21,11,15,914.5,110.5,4.55,20.0,978.5,952.7,722.24
2016,6,21,11,30,917.0,111.0,4.6,20.0,992.0,976.19,738.24
2016,6,21,11,45,917.5,111.5,4.7,20.0,998.5,994.88,751.47
2016,6,21,12,0,918.0,112.0,4.8,20.0,1005.0,1010.56,762.75
2016,6,21,12,15,918.0,112.0,4.95,20.0,1004.0,1022.18,771.81
2016,6,21,12,30,918.0,112.0,5.1,20.0,1003.0,1030.65,778.84
2016,6,21,12,45,917.0,111.5,5.35,20.0,995.0,1034.41,783.56
2016,6,21,13,0,916.0,111.0,5.6,20.0,987.0,1034.93,786.11
2016,6,21,13,15,913.0,110.5,5.9,20.0,971.5,1030.2,785.39
2016,6,21,13,30,910.0,110.0,6.2,20.0,956.0,1022.23,782.39
2016,6,21,13,45,905.0,109.5,6.55,20.0,934.0,1009.12,775.99
2016,6,21,14,0,900.0,109.0,6.9,20.0,912.0,992.94,767.28
2016,6,21,14,15,894.0,108.0,7.05,19.5,883.5,972.3,755.76
2016,6,21,14,30,888.0,107.0,7.2,19.0,855.0,948.85,742.12
2016,6,21,14,45,878.5,106.0,7.4,19.0,820.0,919.5,722.84
2016,6,21,15,0,869.0,105.0,7.6,19.0,785.0,887.79,701.67
2016,6,21,15,15,858.5,103.0,7.65,18.5,745.5,851.98,678.07
2016,6,21,15,30,848.0,101.0,7.7,18.0,706.0,814.23,652.75
2016,6,21,15,45,833.0,99.0,7.75,18.0,662.0,771.2,621.9
2016,6,21,16,0,818.0,97.0,7.8,18.0,618.0,730.58,592.61
2016,6,21,16,15,799.5,94.5,7.8,17.5,570.5,682.16,557.9
2016,6,21,16,30,781.0,92.0,7.8,17.0,523.0,633.33,521.59
2016,6,21,16,45,756.5,88.5,7.85,17.0,473.5,579.49,478.37
2016,6,21,17,0,732.0,85.0,7.9,17.0,424.0,526.31,434.69
2016,6,21,17,15,699.0,80.5,7.8,16.5,373.5,469.52,387.59
2016,6,21,17,30,666.0,76.0,7.7,16.0,323.0,413.76,340.1
2016,6,21,17,45,619.0,70.5,7.65,16.0,273.0,353.19,286.95
2016,6,21,18,0,572.0,65.0,7.6,16.0,223.0,296.7,236.25
2016,6,21,18,15,504.5,57.5,7.45,15.5,176.0,235.66,181.91
2016,6,21,18,30,437.0,50.0,7.3,15.0,129.0,181.41,133.28
2016,6,21,18,45,336.5,39.5,7.2,15.0,89.0,123.76,83.69
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,77.03,41.8
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,28.07,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,157.0,17.5,6.3,14.0,34.5,13.12,0.0
2016,6,22,5,30,314.0,35.0,6.4,14.0,69.0,27.33,17.31
2016,6,22,5,45,406.0,44.5,6.5,14.0,112.0,33.18,23.43
2016,6,22,6,0,498.0,54.0,6.6,14.0,155.0,38.67,28.73
2016,6,22,6,15,559.0,60.5,6.6,14.0,204.0,53.41,31.88
2016,6,22,6,30,620.0,67.0,6.6,14.0,253.0,94.84,52.04
2016,6,22,6,45,662.0,72.0,6.65,14.5,304.0,139.43,83.45
2016,6,22,7,0,704.0,77.0,6.7,15.0,355.0,188.7,123.89
2016,6,22,7,15,734.5,81.0,6.65,15.0,406.0,241.62,170.83
2016,6,22,7,30,765.0,85.0,6.6,15.0,457.0,294.73,219.06
2016,6,22,7,45,789.0,87.5,6.6,15.5,507.5,347.17,266.51
2016,6,22,8,0,813.0,90.0,6.6,16.0,558.0,401.58,314.81
2016,6,22,8,15,830.5,92.5,6.55,16.0,605.0,454.83,361.78
2016,6,22,8,30,848.0,95.0,6.5,16.0,652.0,511.48,410.27
2016,6,22,8,45,864.5,95.5,6.5,16.0,696.5,563.41,454.09
2016,6,22,9,0,881.0,96.0,6.5,16.0,741.0,615.5,497.03
2016,6,22,9,15,891.0,97.5,6.45,16.0,780.0,664.28,536.3
2016,6,22,9,30,901.0,99.0,6.4,16.0,819.0,712.15,573.57
2016,6,22,9,45,911.5,98.5,6.35,16.5,853.5,757.35,605.36
2016,6,22,10,0,922.0,98.0,6.3,17.0,888.0,801.22,635.7
2016,6,22,10,15,928.0,99.0,6.25,17.0,915.5,841.36,664.16
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,879.44,690.9
2016,6,22,10,45,940.0,100.0,6.2,17.0,964.5,914.3,715.38
2016,6,22,11,0,946.0,100.0,6.2,17.0,986.0,946.73,738.03
2016,6,22,11,15,948.5,100.0,6.2,17.0,1000.0,973.35,756.47
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,997.08,772.88
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,1017.81,787.2
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,1035.47,799.43
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,1047.51,808.11
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,1056.27,814.63
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.5,1056.81,815.5
2016,6,22,13,0,932.0,114.0,6.4,17.0,1005.0,1054.02,814.18
2016,6,22,13,15,929.0,113.5,6.4,16.5,989.5,1049.31,812.91
2016,6,22,13,30,926.0,113.0,6.4,16.0,974.0,1041.32,809.42
2016,6,22,13,45,921.5,112.0,6.45,16.0,951.0,1028.1,801.06
2016,6,22,14,0,917.0,111.0,6.5,16.0,928.0,1011.72,790.54
2016,6,22,14,15,910.5,110.0,6.5,16.0,899.0,990.39,776.24
2016,6,22,14,30,904.0,109.0,6.5,16.0,870.0,966.2,759.92
2016,6,22,14,45,895.0,107.5,6.5,16.0,834.5,936.46,739.59
2016,6,22,15,0,886.0,106.0,6.5,16.0,799.0,904.27,717.42
2016,6,22,15,15,875.0,104.0,6.5,16.0,758.5,867.57,691.83
2016,6,22,15,30,864.0,102.0,6.5,16.0,718.0,828.92,664.64
2016,6,22,15,45,848.5,100.0,6.55,16.0,673.0,784.96,633.41
2016,6,22,16,0,833.0,98.0,6.6,16.0,628.0,743.42,603.71
2016,6,22,16,15,814.0,95.0,6.65,15.5,579.5,693.52,568.25
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,643.2,531.18
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,587.4,486.59
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,532.5,441.63
2016,6,22,17,15,706.0,81.5,6.95,15.0,378.0,474.82,393.19
2016,6,22,17,30,672.0,77.0,7.0,15.0,327.0,418.21,344.45
2016,6,22,17,45,622.0,72.0,7.1,15.0,276.0,356.54,290.48
2016,6,22,18,0,572.0,67.0,7.2,15.0,225.0,299.24,239.12
2016,6,22,18,15,504.0,59.5,7.15,14.5,177.5,237.96,184.5
2016,6,22,18,30,436.0,52.0,7.1,14.0,130.0,183.5,135.58
2016,6,22,18,45,331.0,41.0,7.05,14.0,89.5,124.28,84.69
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,76.11,41.85
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,28.05,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,176.5,16.0,6.5,13.0,35.0,11.8,0.0
2016,6,23,5,30,353.0,32.0,6.5,13.0,70.0,24.47,14.95
2016,6,23,5,45,447.5,39.5,6.55,13.5,113.5,28.66,19.51
2016,6,23,6,0,542.0,47.0,6.6,14.0,157.0,32.62,23.36
2016,6,23,6,15,600.5,53.0,6.5,14.0,206.0,47.34,26.48
2016,6,23,6,30,659.0,59.0,6.4,14.0,255.0,93.28,49.42
2016,6,23,6,45,703.0,62.0,6.35,14.5,307.0,138.13,80.56
2016,6,23,7,0,747.0,65.0,6.3,15.0,359.0,187.92,121.37
2016,6,23,7,15,775.5,68.5,6.2,15.0,411.0,239.28,167.31
2016,6,23,7,30,804.0,72.0,6.1,15.0,463.0,293.51,216.79
2016,6,23,7,45,828.5,73.5,6.05,15.5,513.5,350.62,268.2
2016,6,23,8,0,853.0,75.0,6.0,16.0,564.0,406.12,317.48
2016,6,23,8,15,869.0,77.0,5.85,16.0,612.0,459.97,364.89
2016,6,23,8,30,885.0,79.0,5.7,16.0,660.0,514.4,411.48
2016,6,23,8,45,898.5,80.5,5.6,16.5,704.5,567.33,454.86
2016,6,23,9,0,912.0,82.0,5.5,17.0,749.0,620.1,496.73
2016,6,23,9,15,921.0,83.5,5.35,17.0,788.0,669.6,535.67
2016,6,23,9,30,930.0,85.0,5.2,17.0,827.0,718.05,571.76
2016,6,23,9,45,931.5,89.0,5.05,17.0,859.0,762.19,602.69
2016,6,23,10,0,933.0,93.0,4.9,17.0,891.0,804.27,631.65
2016,6,23,10,15,937.5,94.0,4.9,17.0,918.0,843.63,659.1
2016,6,23,10,30,942.0,95.0,4.9,17.0,945.0,880.8,684.8
2016,6,23,10,45,945.5,95.5,4.95,17.5,965.0,914.24,706.68
2016,6,23,11,0,949.0,96.0,5.0,18.0,985.0,945.1,726.61
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,970.48,744.44
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,992.87,760.28
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.0,1011.69,773.73
2016,6,23,12,0,952.0,96.0,5.4,18.0,1020.0,1027.38,785.12
2016,6,23,12,15,951.0,95.5,5.6,18.0,1018.5,1037.9,793.8
2016,6,23,12,30,950.0,95.0,5.8,18.0,1017.0,1045.13,800.3
2016,6,23,12,45,945.5,96.0,6.0,18.0,1007.0,1047.05,803.22
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,1045.63,803.88
2016,6,23,13,15,938.0,96.5,6.35,18.0,981.0,1040.83,801.93
2016,6,23,13,30,935.0,96.0,6.5,18.0,965.0,1032.72,797.73
2016,6,23,13,45,931.0,94.5,6.7,18.0,942.5,1019.31,790.12
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,1002.7,780.23
2016,6,23,14,15,921.0,92.0,7.0,17.5,891.0,981.62,768.09
2016,6,23,14,30,915.0,91.0,7.1,17.0,862.0,957.63,753.78
2016,6,23,14,45,909.5,88.5,7.25,17.0,828.0,929.7,735.29
2016,6,23,15,0,904.0,86.0,7.4,17.0,794.0,899.11,714.71
2016,6,23,15,15,894.0,84.5,7.4,17.0,754.0,863.22,689.49
2016,6,23,15,30,884.0,83.0,7.4,17.0,714.0,825.27,662.6
2016,6,23,15,45,874.0,80.0,7.45,17.0,670.5,783.84,633.03
2016,6,23,16,0,864.0,77.0,7.5,17.0,627.0,740.76,601.92
2016,6,23,16,15,846.5,74.5,7.5,16.5,579.0,691.44,566.57
2016,6,23,16,30,829.0,72.0,7.5,16.0,531.0,641.55,530.19
2016,6,23,16,45,805.5,69.5,7.5,16.0,481.0,587.58,487.11
2016,6,23,17,0,782.0,67.0,7.5,16.0,431.0,536.57,444.86
2016,6,23,17,15,752.0,64.0,7.4,16.0,380.0,479.66,396.72
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,424.45,348.8
2016,6,23,17,45,675.0,57.5,7.2,16.0,278.0,363.27,294.92
2016,6,23,18,0,628.0,54.0,7.1,16.0,227.0,306.07,243.32
2016,6,23,18,15,565.0,48.0,6.9,15.5,180.0,246.01,189.32
2016,6,23,18,30,502.0,42.0,6.7,15.0,133.0,191.51,139.87
2016,6,23,18,45,394.5,34.0,6.5,15.0,92.0,131.44,87.99
2016,6,23,19,0,287.0,26.0,6.3,15.0,51.0,83.05,44.63
2016,6,23,19,15,143.5,13.0,6.1,14.5,25.5,32.09,0.0
2016,6,23,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,189.0,15.0,5.7,14.0,35.0,10.95,0.0
2016,6,24,5,30,378.0,30.0,5.9,14.0,70.0,22.64,13.31
2016,6,24,5,45,464.0,38.0,6.15,14.5,113.5,27.38,18.29
2016,6,24,6,0,550.0,46.0,6.4,15.0,157.0,31.83,22.55
2016,6,24,6,15,609.0,51.5,6.5,15.0,206.5,45.65,25.24
2016,6,24,6,30,668.0,57.0,6.6,15.0,256.0,91.45,47.52
2016,6,24,6,45,704.5,62.0,6.7,15.0,307.0,137.61,79.95
2016,6,24,7,0,741.0,67.0,6.8,15.0,358.0,187.89,121.59
2016,6,24,7,15,771.0,70.5,6.75,15.0,410.5,239.27,167.48
2016,6,24,7,30,801.0,74.0,6.7,15.0,463.0,293.69,217.12
2016,6,24,7,45,820.5,78.5,6.7,15.5,513.5,348.27,266.73
2016,6,24,8,0,840.0,83.0,6.7,16.0,564.0,407.49,319.14
2016,6,24,8,15,857.0,85.5,6.65,16.0,612.5,461.65,367.02
2016,6,24,8,30,874.0,88.0,6.6,16.0,661.0,516.51,414.31
2016,6,24,8,45,885.5,91.0,6.6,16.0,705.0,569.3,458.87
2016,6,24,9,0,897.0,94.0,6.6,16.0,749.0,621.76,502.1
2016,6,24,9,15,907.0,96.0,6.6,16.0,789.0,671.78,542.48
2016,6,24,9,30,917.0,98.0,6.6,16.0,829.0,720.87,580.82
2016,6,24,9,45,924.0,100.0,6.6,16.5,863.5,766.64,613.18
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,810.79,643.93
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,851.37,672.97
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,889.85,700.3
2016,6,24,10,45,945.5,106.0,6.6,17.0,974.5,924.0,724.35
2016,6,24,11,0,948.0,108.0,6.6,17.0,995.0,955.52,746.43
2016,6,24,11,15,950.5,108.5,6.6,17.0,1009.0,982.82,765.44
2016,6,24,11,30,953.0,109.0,6.6,17.0,1023.0,1007.23,782.39
2016,6,24,11,45,952.0,110.5,6.65,17.5,1029.0,1026.27,794.32
2016,6,24,12,0,951.0,112.0,6.7,18.0,1035.0,1042.15,804.06
2016,6,24,12,15,951.0,112.0,6.8,18.0,1034.5,1054.3,813.12
2016,6,24,12,30,951.0,112.0,6.9,18.0,1034.0,1063.19,820.01
2016,6,24,12,45,947.0,113.0,7.05,18.0,1024.5,1065.77,822.87
2016,6,24,13,0,943.0,114.0,7.2,18.0,1015.0,1065.01,823.49
2016,6,24,13,15,940.0,113.0,7.3,18.0,999.5,1059.86,820.85
2016,6,24,13,30,937.0,112.0,7.4,18.0,984.0,1051.38,815.94
2016,6,24,13,45,933.5,110.5,7.5,18.0,961.5,1038.6,808.06
2016,6,24,14,0,930.0,109.0,7.6,18.0,939.0,1022.6,797.94
2016,6,24,14,15,923.5,107.5,7.65,18.0,909.5,1000.6,783.31
2016,6,24,14,30,917.0,106.0,7.7,18.0,880.0,975.68,766.6
2016,6,24,14,45,909.0,104.5,7.75,18.0,844.5,946.62,746.84
2016,6,24,15,0,901.0,103.0,7.8,18.0,809.0,915.01,725.16
2016,6,24,15,15,890.5,101.0,7.75,18.0,768.5,878.35,699.28
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,839.66,671.79
2016,6,24,15,45,864.5,97.0,7.65,18.0,682.5,795.18,639.75
2016,6,24,16,0,849.0,95.0,7.6,18.0,637.0,749.47,606.52
2016,6,24,16,15,831.0,92.5,7.55,17.5,588.5,703.78,574.09
2016,6,24,16,30,813.0,90.0,7.5,17.0,540.0,654.0,537.52
2016,6,24,16,45,786.0,87.0,7.45,17.0,488.5,597.73,492.41
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,542.28,446.98
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,483.38,398.41
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,427.64,351.05
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,365.14,296.43
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,306.93,244.36
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,244.15,188.57
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,188.3,138.55
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.0,128.02,86.87
2016,6,24,19,0,241.0,30.0,6.4,15.0,51.0,79.33,43.72
2016,6,24,19,15,120.5,15.0,6.15,15.0,25.5,31.08,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,141.0,18.0,3.6,14.0,33.0,13.91,0.0
2016,6,25,5,30,282.0,36.0,3.6,14.0,66.0,28.55,18.22
2016,6,25,5,45,383.0,45.0,3.6,14.5,109.0,33.85,23.95
2016,6,25,6,0,484.0,54.0,3.6,15.0,152.0,38.86,28.78
2016,6,25,6,15,546.5,61.0,3.6,15.0,200.5,51.92,31.8
2016,6,25,6,30,609.0,68.0,3.6,15.0,249.0,93.04,51.14
2016,6,25,6,45,656.0,72.5,3.6,15.5,300.5,137.11,81.32
2016,6,25,7,0,703.0,77.0,3.6,16.0,352.0,186.43,120.95
2016,6,25,7,15,734.0,81.0,3.65,16.0,403.5,239.37,167.18
2016,6,25,7,30,765.0,85.0,3.7,16.0,455.0,292.55,214.68
2016,6,25,7,45,790.0,87.5,3.75,16.5,506.0,345.31,261.53
2016,6,25,8,0,815.0,90.0,3.8,17.0,557.0,400.16,309.21
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.5,453.99,355.52
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,511.23,403.13
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,563.23,444.83
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,615.31,485.33
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,664.97,523.77
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,713.78,560.46
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,757.48,589.81
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,799.15,617.31
2016,6,25,10,15,910.5,113.0,3.7,19.0,912.0,839.22,644.54
2016,6,25,10,30,917.0,114.0,3.7,19.0,940.0,877.3,670.17
2016,6,25,10,45,922.5,114.5,3.75,19.0,962.0,911.87,693.49
2016,6,25,11,0,928.0,115.0,3.8,19.0,984.0,944.05,715.1
2016,6,25,11,15,930.5,115.5,3.9,19.0,998.0,970.92,733.36
2016,6,25,11,30,933.0,116.0,4.0,19.0,1012.0,994.97,749.77
2016,6,25,11,45,935.0,115.5,4.1,19.5,1019.0,1014.63,761.82
2016,6,25,12,0,937.0,115.0,4.2,20.0,1026.0,1031.26,771.89
2016,6,25,12,15,937.0,115.0,4.35,20.0,1025.0,1043.31,780.76
2016,6,25,12,30,937.0,115.0,4.5,20.0,1024.0,1052.14,787.86
2016,6,25,12,45,937.0,114.0,4.7,20.0,1016.0,1056.71,793.0
2016,6,25,13,0,937.0,113.0,4.9,20.0,1008.0,1057.95,795.99
2016,6,25,13,15,933.5,112.5,5.1,20.0,992.5,1052.87,794.73
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,1044.48,791.26
2016,6,25,13,45,925.5,111.0,5.55,20.0,954.0,1031.34,784.88
2016,6,25,14,0,921.0,110.0,5.8,20.0,931.0,1015.04,776.23
2016,6,25,14,15,914.0,108.5,5.95,19.5,901.5,992.75,764.12
2016,6,25,14,30,907.0,107.0,6.1,19.0,872.0,967.59,749.87
2016,6,25,14,45,898.0,105.5,6.25,19.0,836.5,937.88,730.74
2016,6,25,15,0,889.0,104.0,6.4,19.0,801.0,905.7,709.67
2016,6,25,15,15,878.0,102.5,6.45,19.0,760.5,869.52,685.04
2016,6,25,15,30,867.0,101.0,6.5,19.0,720.0,831.38,658.78
2016,6,25,15,45,852.0,98.5,6.6,19.0,675.0,787.23,627.97
2016,6,25,16,0,837.0,96.0,6.7,19.0,630.0,745.42,598.58
2016,6,25,16,15,818.5,93.0,6.7,18.5,582.0,695.75,563.58
2016,6,25,16,30,800.0,90.0,6.7,18.0,534.0,645.62,527.17
2016,6,25,16,45,775.0,87.0,6.7,18.0,483.0,591.19,484.02
2016,6,25,17,0,750.0,84.0,6.7,18.0,432.0,537.41,440.39
2016,6,25,17,15,716.5,79.5,6.65,17.5,380.5,478.39,392.18
2016,6,25,17,30,683.0,75.0,6.6,17.0,329.0,422.52,345.12
2016,6,25,17,45,635.0,70.0,6.55,17.0,278.0,361.12,291.77
2016,6,25,18,0,587.0,65.0,6.5,17.0,227.0,303.87,240.81
2016,6,25,18,15,519.0,57.5,6.35,16.5,179.5,241.71,185.87
2016,6,25,18,30,451.0,50.0,6.2,16.0,132.0,186.4,136.56
2016,6,25,18,45,344.5,40.0,6.1,15.5,91.0,126.91,85.95
2016,6,25,19,0,238.0,30.0,6.0,15.0,50.0,78.95,43.64
2016,6,25,19,15,119.0,15.0,5.85,15.0,25.0,30.98,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,150.0,16.5,4.55,14.0,32.5,12.36,0.0
2016,6,26,5,30,300.0,33.0,4.6,14.0,65.0,25.63,15.72
2016,6,26,5,45,395.0,42.0,4.7,14.5,107.5,31.1,21.53
2016,6,26,6,0,490.0,51.0,4.8,15.0,150.0,36.25,26.45
2016,6,26,6,15,550.5,58.0,4.8,15.0,198.0,48.8,29.54
2016,6,26,6,30,611.0,65.0,4.8,15.0,246.0,89.94,48.64
2016,6,26,6,45,654.5,69.5,4.85,15.5,296.5,133.66,78.62
2016,6,26,7,0,698.0,74.0,4.9,16.0,347.0,185.04,120.18
2016,6,26,7,15,534.5,122.5,4.9,16.0,349.0,226.85,164.21
2016,6,26,7,30,371.0,171.0,4.9,16.0,351.0,253.1,193.68
2016,6,26,7,45,587.5,129.5,4.95,16.5,449.5,311.25,238.91
2016,6,26,8,0,804.0,88.0,5.0,17.0,548.0,393.24,305.37
2016,6,26,8,15,821.5,90.5,4.95,17.0,595.0,446.04,351.29
2016,6,26,8,30,839.0,93.0,4.9,17.0,642.0,502.29,398.74
2016,6,26,8,45,852.5,95.0,4.85,17.5,685.5,553.59,440.36
2016,6,26,9,0,866.0,97.0,4.8,18.0,729.0,604.8,480.64
2016,6,26,9,15,585.5,226.0,4.7,18.0,663.5,584.67,461.71
2016,6,26,9,30,305.0,355.0,4.6,18.0,598.0,542.13,423.9
2016,6,26,9,45,604.5,228.5,4.55,18.0,736.0,655.14,515.76
2016,6,26,10,0,904.0,102.0,4.5,18.0,874.0,789.05,616.68
2016,6,26,10,15,909.5,103.5,4.5,18.0,901.0,828.79,643.62
2016,6,26,10,30,915.0,105.0,4.5,18.0,928.0,866.48,669.48
2016,6,26,10,45,919.0,105.5,4.55,18.5,949.0,899.7,691.03
2016,6,26,11,0,923.0,106.0,4.6,19.0,970.0,930.43,710.73
2016,6,26,11,15,925.0,106.5,4.65,19.0,983.0,956.72,728.69
2016,6,26,11,30,927.0,107.0,4.7,19.0,996.0,980.18,744.75
2016,6,26,11,45,927.0,107.5,4.8,19.0,1002.0,998.8,757.96
2016,6,26,12,0,927.0,108.0,4.9,19.0,1008.0,1014.35,769.2
2016,6,26,12,15,926.5,108.0,5.0,19.0,1007.0,1025.78,777.74
2016,6,26,12,30,926.0,108.0,5.1,19.0,1006.0,1034.03,784.23
2016,6,26,12,45,916.5,112.0,5.25,19.5,995.0,1034.09,784.09
2016,6,26,13,0,907.0,116.0,5.4,20.0,984.0,1030.91,781.84
2016,6,26,13,15,903.5,115.5,5.6,20.0,968.0,1025.95,780.35
2016,6,26,13,30,900.0,115.0,5.8,20.0,952.0,1017.79,776.68
2016,6,26,13,45,893.5,114.5,6.05,20.0,929.0,1003.53,769.07
2016,6,26,14,0,887.0,114.0,6.3,20.0,906.0,986.27,759.28
2016,6,26,14,15,880.5,113.0,6.45,19.5,877.0,965.59,747.9
2016,6,26,14,30,874.0,112.0,6.6,19.0,848.0,942.13,734.43
2016,6,26,14,45,863.0,111.0,6.8,19.0,813.0,911.92,714.74
2016,6,26,15,0,852.0,110.0,7.0,19.0,778.0,879.45,693.21
2016,6,26,15,15,840.5,108.0,7.05,19.0,738.5,843.42,668.28
2016,6,26,15,30,829.0,106.0,7.1,19.0,699.0,805.56,641.8
2016,6,26,15,45,813.0,104.0,7.2,19.0,654.5,766.41,614.29
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,722.06,582.51
2016,6,26,16,15,777.5,99.0,7.25,18.5,563.0,673.26,547.62
2016,6,26,16,30,758.0,96.0,7.2,18.0,516.0,624.16,511.07
2016,6,26,16,45,732.0,92.5,7.15,18.0,466.5,570.38,468.09
2016,6,26,17,0,706.0,89.0,7.1,18.0,417.0,518.62,425.77
2016,6,26,17,15,672.5,84.0,7.0,17.5,367.0,461.14,378.6
2016,6,26,17,30,639.0,79.0,6.9,17.0,317.0,405.81,331.93
2016,6,26,17,45,591.5,73.5,6.8,17.0,268.0,346.25,280.1
2016,6,26,18,0,544.0,68.0,6.7,17.0,219.0,290.82,230.78
2016,6,26,18,15,478.5,60.0,6.55,16.5,172.5,231.16,178.09
2016,6,26,18,30,413.0,52.0,6.4,16.0,126.0,178.08,130.85
2016,6,26,18,45,317.0,40.5,6.3,16.0,87.0,121.39,82.32
2016,6,26,19,0,221.0,29.0,6.2,16.0,48.0,74.59,40.95
2016,6,26,19,15,110.5,14.5,6.05,15.5,24.0,29.49,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.5,4.65,14.0,32.5,11.5,0.0
2016,6,27,5,30,333.0,31.0,4.6,14.0,65.0,23.77,14.11
2016,6,27,5,45,423.0,39.0,4.55,14.0,107.5,28.44,19.24
2016,6,27,6,0,513.0,47.0,4.5,14.0,150.0,32.84,23.54
2016,6,27,6,15,572.0,53.5,4.5,14.0,198.0,44.69,26.41
2016,6,27,6,30,631.0,60.0,4.5,14.0,246.0,86.39,45.3
2016,6,27,6,45,671.0,64.5,4.5,14.5,296.0,133.49,78.08
2016,6,27,7,0,711.0,69.0,4.5,15.0,346.0,182.04,117.5
2016,6,27,7,15,740.5,72.5,4.45,15.5,397.0,231.63,161.06
2016,6,27,7,30,770.0,76.0,4.4,16.0,448.0,284.23,208.09
2016,6,27,7,45,791.5,79.5,4.4,16.5,497.5,336.94,255.28
2016,6,27,8,0,813.0,83.0,4.4,17.0,547.0,391.38,302.97
2016,6,27,8,15,830.0,85.5,4.35,17.0,594.0,447.33,351.21
2016,6,27,8,30,847.0,88.0,4.3,17.0,641.0,500.87,396.35
2016,6,27,8,45,859.5,90.5,4.25,17.5,684.5,552.47,437.94
2016,6,27,9,0,872.0,93.0,4.2,18.0,728.0,603.89,478.1
2016,6,27,9,15,882.0,94.5,4.2,18.0,767.0,652.37,516.02
2016,6,27,9,30,892.0,96.0,4.2,18.0,806.0,699.98,552.09
2016,6,27,9,45,883.5,106.5,4.2,18.5,835.0,741.69,580.34
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,780.66,606.27
2016,6,27,10,15,881.5,118.5,4.2,19.0,891.5,820.24,633.51
2016,6,27,10,30,888.0,120.0,4.2,19.0,919.0,857.92,659.2
2016,6,27,10,45,892.5,121.0,4.25,19.5,940.0,891.31,680.67
2016,6,27,11,0,897.0,122.0,4.3,20.0,961.0,922.34,700.36
2016,6,27,11,15,899.5,122.5,4.35,20.0,975.0,948.55,718.0
2016,6,27,11,30,902.0,123.0,4.4,20.0,989.0,972.04,733.79
2016,6,27,11,45,903.5,123.5,4.5,20.0,995.5,991.76,747.68
2016,6,27,12,0,905.0,124.0,4.6,20.0,1002.0,1008.54,759.7
2016,6,27,12,15,905.0,124.0,4.75,20.0,1001.5,1020.35,768.89
2016,6,27,12,30,905.0,124.0,4.9,20.0,1001.0,1029.06,776.12
2016,6,27,12,45,906.5,121.5,5.1,20.0,994.0,1033.61,781.03
2016,6,27,13,0,908.0,119.0,5.3,20.0,987.0,1034.93,783.83
2016,6,27,13,15,905.0,118.5,5.5,20.0,972.0,1030.53,782.76
2016,6,27,13,30,902.0,118.0,5.7,20.0,957.0,1022.93,779.53
2016,6,27,13,45,899.0,116.0,5.95,20.0,935.5,1010.6,773.36
2016,6,27,14,0,896.0,114.0,6.2,20.0,914.0,995.16,764.94
2016,6,27,14,15,889.5,113.0,6.35,20.0,885.0,974.37,752.09
2016,6,27,14,30,883.0,112.0,6.5,20.0,856.0,950.77,737.21
2016,6,27,14,45,876.0,109.5,6.7,20.0,822.0,922.46,719.09
2016,6,27,15,0,869.0,107.0,6.9,20.0,788.0,891.63,698.98
2016,6,27,15,15,857.5,105.0,7.0,19.5,748.0,855.12,675.4
2016,6,27,15,30,846.0,103.0,7.1,19.0,708.0,816.73,650.12
2016,6,27,15,45,833.0,100.0,7.25,19.0,664.5,774.4,620.44
2016,6,27,16,0,820.0,97.0,7.4,19.0,621.0,734.33,592.14
2016,6,27,16,15,801.5,94.0,7.4,18.5,573.5,685.35,557.3
2016,6,27,16,30,783.0,91.0,7.4,18.0,526.0,635.94,521.02
2016,6,27,16,45,760.0,87.0,7.45,18.0,476.0,582.43,478.43
2016,6,27,17,0,737.0,83.0,7.5,18.0,426.0,529.42,435.24
2016,6,27,17,15,704.5,79.0,7.45,17.5,375.5,472.09,388.1
2016,6,27,17,30,672.0,75.0,7.4,17.0,325.0,417.82,342.12
2016,6,27,17,45,627.5,69.0,7.35,17.0,275.0,357.36,289.36
2016,6,27,18,0,583.0,63.0,7.3,17.0,225.0,300.72,238.74
2016,6,27,18,15,518.0,56.0,7.1,16.5,178.0,240.28,185.01
2016,6,27,18,30,453.0,49.0,6.9,16.0,131.0,186.34,136.64
2016,6,27,18,45,354.0,38.5,6.75,16.0,91.0,127.85,86.31
2016,6,27,19,0,255.0,28.0,6.6,16.0,51.0,80.16,43.81
2016,6,27,19,15,127.5,14.0,6.4,15.5,25.5,31.54,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,129.0,17.0,5.0,14.0,30.0,13.14,0.0
2016,6,28,5,30,258.0,34.0,5.0,14.0,60.0,26.18,16.05
2016,6,28,5,45,351.0,44.0,5.0,14.5,101.0,33.13,23.26
2016,6,28,6,0,444.0,54.0,5.0,15.0,142.0,39.07,28.93
2016,6,28,6,15,505.5,62.0,5.0,15.0,189.0,50.33,32.21
2016,6,28,6,30,567.0,70.0,5.0,15.0,236.0,89.86,50.52
2016,6,28,6,45,612.0,75.5,5.05,15.5,286.0,132.16,79.28
2016,6,28,7,0,657.0,81.0,5.1,16.0,336.0,179.49,117.23
2016,6,28,7,15,466.5,134.0,5.05,16.0,328.0,219.91,160.84
2016,6,28,7,30,276.0,187.0,5.0,16.0,320.0,242.3,187.39
2016,6,28,7,45,522.5,142.0,4.95,16.5,427.5,299.87,230.81
2016,6,28,8,0,769.0,97.0,4.9,17.0,535.0,386.26,299.93
2016,6,28,8,15,787.5,100.0,4.8,17.0,582.0,438.22,344.89
2016,6,28,8,30,806.0,103.0,4.7,17.0,629.0,491.17,389.58
2016,6,28,8,45,821.0,105.5,4.6,17.0,672.5,542.53,431.83
2016,6,28,9,0,836.0,108.0,4.5,17.0,716.0,595.89,474.38
2016,6,28,9,15,597.0,223.0,4.45,17.0,669.5,588.23,465.57
2016,6,28,9,30,358.0,338.0,4.4,17.0,623.0,561.94,441.01
2016,6,28,9,45,618.0,225.5,4.35,17.5,742.5,661.19,520.57
2016,6,28,10,0,878.0,113.0,4.3,18.0,862.0,778.57,607.96
2016,6,28,10,15,884.5,114.5,4.35,18.0,889.5,818.29,635.26
2016,6,28,10,30,891.0,116.0,4.4,18.0,917.0,856.09,661.52
2016,6,28,10,45,896.5,116.5,4.5,18.5,938.5,889.99,683.95
2016,6,28,11,0,902.0,117.0,4.6,19.0,960.0,921.57,704.65
2016,6,28,11,15,905.0,117.5,4.7,19.0,974.0,948.39,723.39
2016,6,28,11,30,908.0,118.0,4.8,19.0,988.0,972.49,740.33
2016,6,28,11,45,909.5,118.0,4.95,19.0,995.0,991.85,754.47
2016,6,28,12,0,911.0,118.0,5.1,19.0,1002.0,1008.25,766.69
2016,6,28,12,15,911.0,118.0,5.25,19.0,1001.5,1020.14,775.92
2016,6,28,12,30,911.0,118.0,5.4,19.0,1001.0,1028.91,783.13
2016,6,28,12,45,904.5,121.0,5.55,19.0,991.5,1031.03,785.86
2016,6,28,13,0,898.0,124.0,5.7,19.0,982.0,1029.94,786.49
2016,6,28,13,15,895.0,123.5,5.8,19.0,967.0,1025.64,784.64
2016,6,28,13,30,892.0,123.0,5.9,19.0,952.0,1018.16,780.68
2016,6,28,13,45,888.0,121.0,6.05,19.0,930.5,1005.02,773.14
2016,6,28,14,0,884.0,119.0,6.2,19.0,909.0,988.81,763.47
2016,6,28,14,15,877.5,118.0,6.25,19.0,880.0,968.27,750.17
2016,6,28,14,30,871.0,117.0,6.3,19.0,851.0,944.96,734.91
2016,6,28,14,45,863.5,114.5,6.4,19.0,817.0,916.52,716.18
2016,6,28,15,0,856.0,112.0,6.5,19.0,783.0,885.62,695.59
2016,6,28,15,15,844.5,109.5,6.5,18.5,743.5,849.0,671.53
2016,6,28,15,30,833.0,107.0,6.5,18.0,704.0,810.52,645.84
2016,6,28,15,45,820.0,104.0,6.55,18.0,660.0,772.58,619.25
2016,6,28,16,0,807.0,101.0,6.6,18.0,616.0,729.17,588.22
2016,6,28,16,15,788.0,98.0,6.6,17.5,569.0,680.35,553.6
2016,6,28,16,30,769.0,95.0,6.6,17.0,522.0,631.16,517.36
2016,6,28,16,45,745.5,90.5,6.65,17.0,472.5,577.39,474.7
2016,6,28,17,0,722.0,86.0,6.7,17.0,423.0,524.19,431.48
2016,6,28,17,15,688.5,81.5,6.7,16.5,372.5,467.58,385.03
2016,6,28,17,30,655.0,77.0,6.7,16.0,322.0,412.01,338.11
2016,6,28,17,45,608.5,71.5,6.75,16.0,272.0,352.05,285.86
2016,6,28,18,0,562.0,66.0,6.8,16.0,222.0,296.11,235.92
2016,6,28,18,15,496.0,58.5,6.75,15.5,175.5,235.83,182.4
2016,6,28,18,30,430.0,51.0,6.7,15.0,129.0,182.17,134.35
2016,6,28,18,45,330.5,40.0,6.65,15.0,89.0,124.21,84.52
2016,6,28,19,0,231.0,29.0,6.6,15.0,49.0,77.11,42.63
2016,6,28,19,15,115.5,14.5,6.45,14.5,24.5,30.19,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.5,15.5,5.0,13.0,32.0,11.59,0.0
2016,6,29,5,30,323.0,31.0,5.0,13.0,64.0,23.92,14.17
2016,6,29,5,45,423.0,39.5,5.0,13.5,107.0,29.04,19.77
2016,6,29,6,0,523.0,48.0,5.0,14.0,150.0,33.85,24.42
2016,6,29,6,15,277.5,77.0,5.0,14.0,132.5,59.74,42.81
2016,6,29,6,30,32.0,106.0,5.0,14.0,115.0,96.22,75.18
2016,6,29,6,45,38.0,126.0,5.05,14.5,139.5,117.37,92.25
2016,6,29,7,0,44.0,146.0,5.1,15.0,164.0,139.39,110.05
2016,6,29,7,15,46.0,167.0,5.1,15.0,187.5,162.14,128.77
2016,6,29,7,30,48.0,188.0,5.1,15.0,211.0,185.26,147.69
2016,6,29,7,45,440.5,134.5,5.1,15.0,383.0,265.22,205.81
2016,6,29,8,0,833.0,81.0,5.1,15.0,555.0,398.82,311.74
2016,6,29,8,15,850.0,83.5,5.1,15.0,603.0,452.67,359.01
2016,6,29,8,30,867.0,86.0,5.1,15.0,651.0,507.25,405.88
2016,6,29,8,45,544.0,208.5,5.2,15.5,571.5,485.55,388.64
2016,6,29,9,0,221.0,331.0,5.3,16.0,492.0,438.83,348.33
2016,6,29,9,15,330.0,316.5,5.3,16.0,571.5,505.73,402.2
2016,6,29,9,30,439.0,302.0,5.3,16.0,651.0,582.49,462.95
2016,6,29,9,45,676.0,203.5,5.35,16.0,767.0,681.78,543.85
2016,6,29,10,0,913.0,105.0,5.4,16.0,883.0,796.98,631.74
2016,6,29,10,15,919.0,106.5,5.4,16.0,911.0,837.59,660.14
2016,6,29,10,30,925.0,108.0,5.4,16.0,939.0,876.17,687.24
2016,6,29,10,45,930.5,108.0,5.45,16.5,961.0,910.67,710.16
2016,6,29,11,0,936.0,108.0,5.5,17.0,983.0,942.74,731.22
2016,6,29,11,15,939.0,108.5,5.5,17.0,997.5,970.43,750.2
2016,6,29,11,30,942.0,109.0,5.5,17.0,1012.0,995.29,767.19
2016,6,29,11,45,945.0,108.0,5.55,17.0,1019.5,1015.75,781.48
2016,6,29,12,0,948.0,107.0,5.6,17.0,1027.0,1033.16,793.74
2016,6,29,12,15,948.0,107.0,5.7,16.5,1026.5,1045.48,804.5
2016,6,29,12,30,948.0,107.0,5.8,16.0,1026.0,1054.54,813.15
2016,6,29,12,45,935.5,114.0,5.95,16.0,1014.5,1054.89,814.63
2016,6,29,13,0,923.0,121.0,6.1,16.0,1003.0,1051.92,813.9
2016,6,29,13,15,920.0,120.5,6.15,16.0,988.0,1047.59,811.64
2016,6,29,13,30,917.0,120.0,6.2,16.0,973.0,1040.0,807.2
2016,6,29,13,45,913.5,118.0,6.3,16.0,951.0,1027.14,799.44
2016,6,29,14,0,910.0,116.0,6.4,16.0,929.0,1011.11,789.49
2016,6,29,14,15,904.0,115.0,6.4,16.0,900.0,990.66,775.83
2016,6,29,14,30,898.0,114.0,6.4,16.0,871.0,967.32,760.15
2016,6,29,14,45,890.5,111.5,6.45,16.0,836.0,938.28,740.61
2016,6,29,15,0,883.0,109.0,6.5,16.0,801.0,906.7,719.14
2016,6,29,15,15,871.5,107.0,6.5,15.5,761.0,869.84,694.77
2016,6,29,15,30,860.0,105.0,6.5,15.0,721.0,831.04,668.7
2016,6,29,15,45,846.5,102.5,6.5,15.0,676.5,788.4,638.19
2016,6,29,16,0,833.0,100.0,6.5,15.0,632.0,748.08,609.19
2016,6,29,16,15,814.5,97.0,6.45,15.0,584.0,698.59,572.63
2016,6,29,16,30,796.0,94.0,6.4,15.0,536.0,648.63,534.71
2016,6,29,16,45,772.5,90.0,6.4,15.0,485.5,594.21,491.29
2016,6,29,17,0,749.0,86.0,6.4,15.0,435.0,540.31,447.25
2016,6,29,17,15,716.0,81.5,6.35,14.5,383.5,482.67,399.72
2016,6,29,17,30,683.0,77.0,6.3,14.0,332.0,425.96,351.61
2016,6,29,17,45,638.5,71.0,6.25,14.0,281.0,364.89,298.05
2016,6,29,18,0,594.0,65.0,6.2,14.0,230.0,307.61,246.55
2016,6,29,18,15,526.0,58.0,6.1,13.5,182.0,245.49,191.05
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,190.18,141.14
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,130.96,89.71
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,82.67,46.09
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,32.78,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,6.26,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,12.53,4.7
2016,6,30,5,45,0.0,22.0,4.7,13.5,22.0,21.23,12.93
2016,6,30,6,0,0.0,31.0,4.7,14.0,31.0,29.92,20.93
2016,6,30,6,15,0.0,41.5,4.65,14.0,41.5,40.08,28.57
2016,6,30,6,30,0.0,52.0,4.6,14.0,52.0,50.24,37.34
2016,6,30,6,45,0.0,63.0,4.55,14.5,63.0,60.89,46.3
2016,6,30,7,0,0.0,74.0,4.5,15.0,74.0,71.52,55.08
2016,6,30,7,15,0.0,91.5,4.35,15.0,91.5,87.99,68.74
2016,6,30,7,30,0.0,109.0,4.2,15.0,109.0,104.51,82.27
2016,6,30,7,45,0.0,129.0,4.05,15.0,129.0,123.41,97.6
2016,6,30,8,0,0.0,149.0,3.9,15.0,149.0,142.38,112.82
2016,6,30,8,15,3.0,170.5,3.8,15.0,173.0,164.14,130.16
2016,6,30,8,30,6.0,192.0,3.7,15.0,197.0,186.3,147.69
2016,6,30,8,45,14.5,229.5,3.6,15.5,240.5,226.71,179.4
2016,6,30,9,0,23.0,267.0,3.5,16.0,284.0,268.11,211.35
2016,6,30,9,15,74.0,320.5,3.45,16.0,378.5,350.03,275.6
2016,6,30,9,30,125.0,374.0,3.4,16.0,473.0,437.89,343.09
2016,6,30,9,45,166.5,391.5,3.35,16.5,529.5,491.8,383.21
2016,6,30,10,0,208.0,409.0,3.3,17.0,586.0,548.87,425.15
2016,6,30,10,15,208.0,423.5,3.3,17.0,605.5,572.89,442.16
2016,6,30,10,30,208.0,438.0,3.3,17.0,625.0,596.5,458.91
2016,6,30,10,45,209.0,449.5,3.3,17.0,641.5,617.65,473.83
2016,6,30,11,0,210.0,461.0,3.3,17.0,658.0,638.35,488.37
2016,6,30,11,15,226.5,465.5,3.4,17.0,680.5,665.96,508.73
2016,6,30,11,30,243.0,470.0,3.5,17.0,703.0,696.45,531.0
2016,6,30,11,45,249.0,467.5,3.6,17.5,708.0,707.65,538.31
2016,6,30,12,0,255.0,465.0,3.7,18.0,713.0,718.1,545.21
2016,6,30,12,15,327.5,439.5,3.85,18.0,757.5,770.12,585.17
2016,6,30,12,30,400.0,414.0,4.0,18.0,802.0,826.34,627.45
2016,6,30,12,45,411.5,406.0,4.15,18.0,802.0,834.72,634.22
2016,6,30,13,0,423.0,398.0,4.3,18.0,802.0,841.37,640.12
2016,6,30,13,15,644.0,275.0,4.45,18.0,879.0,939.54,718.06
2016,6,30,13,30,865.0,152.0,4.6,18.0,956.0,1020.88,776.06
2016,6,30,13,45,860.5,150.0,4.8,18.0,934.0,1007.76,768.88
2016,6,30,14,0,856.0,148.0,5.0,18.0,912.0,991.66,760.24
2016,6,30,14,15,848.0,146.5,5.1,18.0,882.5,975.62,750.83
2016,6,30,14,30,840.0,145.0,5.2,18.0,853.0,951.0,735.35
2016,6,30,14,45,830.5,142.5,5.35,18.0,818.0,921.41,716.62
2016,6,30,15,0,821.0,140.0,5.5,18.0,783.0,889.52,696.04
2016,6,30,15,15,807.5,137.0,5.55,17.5,742.5,851.54,671.56
2016,6,30,15,30,794.0,134.0,5.6,17.0,702.0,811.87,645.53
2016,6,30,15,45,776.5,131.0,5.7,17.0,657.5,767.55,614.64
