Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,16,0,759.0,128.0,5.8,17.0,613.0,724.4,584.23
2016,6,30,16,15,737.0,124.0,5.8,17.0,565.0,674.16,547.21
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,623.88,508.43
2016,6,30,16,45,682.5,116.0,5.8,17.0,466.0,567.21,463.75
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,512.01,419.26
2016,6,30,17,15,612.0,106.0,5.8,16.5,364.5,453.48,371.84
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,397.58,325.25
2016,6,30,17,45,517.0,93.0,5.8,16.0,264.0,335.19,271.73
2016,6,30,18,0,460.0,86.0,5.8,16.0,214.0,276.52,220.47
2016,6,30,18,15,388.5,75.0,5.7,15.5,168.0,216.33,168.08
2016,6,30,18,30,317.0,64.0,5.6,15.0,122.0,163.54,121.95
2016,6,30,18,45,220.5,49.0,5.6,14.5,83.5,108.4,75.59
2016,6,30,19,0,124.0,34.0,5.6,14.0,45.0,61.32,35.04
2016,6,30,19,15,62.0,17.0,5.45,14.0,22.5,25.57,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,98.5,18.0,3.5,13.0,28.0,14.02,0.0
2016,7,1,5,30,197.0,36.0,3.5,13.0,56.0,27.95,17.32
2016,7,1,5,45,293.0,48.5,3.5,13.5,96.0,36.76,26.48
2016,7,1,6,0,389.0,61.0,3.5,14.0,136.0,45.13,34.39
2016,7,1,6,15,456.0,70.0,3.45,14.0,183.5,55.11,38.16
2016,7,1,6,30,523.0,79.0,3.4,14.0,231.0,92.91,55.42
2016,7,1,6,45,261.5,79.0,3.4,14.0,155.0,93.25,62.3
2016,7,1,7,0,0.0,79.0,3.4,14.0,79.0,76.12,59.16
2016,7,1,7,15,0.0,104.5,3.35,14.0,104.5,99.9,78.98
2016,7,1,7,30,0.0,130.0,3.3,14.0,130.0,123.74,98.55
2016,7,1,7,45,0.0,135.0,3.3,14.5,135.0,128.93,102.28
2016,7,1,8,0,0.0,140.0,3.3,15.0,140.0,134.03,105.92
2016,7,1,8,15,0.0,147.0,3.3,15.0,147.0,140.94,111.23
2016,7,1,8,30,0.0,154.0,3.3,15.0,154.0,147.84,116.5
2016,7,1,8,45,5.0,188.0,3.3,15.5,192.0,182.83,144.21
2016,7,1,9,0,10.0,222.0,3.3,16.0,230.0,218.4,171.95
2016,7,1,9,15,8.5,215.0,3.3,16.0,222.0,211.82,166.29
2016,7,1,9,30,7.0,208.0,3.3,16.0,214.0,204.92,160.51
2016,7,1,9,45,10.5,238.0,3.35,16.0,247.0,236.67,185.39
2016,7,1,10,0,14.0,268.0,3.4,16.0,280.0,268.82,210.29
2016,7,1,10,15,19.0,301.0,3.4,16.0,317.5,305.43,238.46
2016,7,1,10,30,24.0,334.0,3.4,16.0,355.0,343.16,267.2
2016,7,1,10,45,37.0,373.5,3.45,16.5,407.5,394.59,305.82
2016,7,1,11,0,50.0,413.0,3.5,17.0,460.0,447.16,344.66
2016,7,1,11,15,61.0,431.5,3.6,17.0,489.5,478.36,367.94
2016,7,1,11,30,72.0,450.0,3.7,17.0,519.0,510.11,391.63
2016,7,1,11,45,77.5,457.5,3.8,17.0,532.5,526.06,403.49
2016,7,1,12,0,83.0,465.0,3.9,17.0,546.0,541.98,415.42
2016,7,1,12,15,105.5,474.0,4.0,17.0,577.0,576.07,441.34
2016,7,1,12,30,128.0,483.0,4.1,17.0,608.0,615.95,471.22
2016,7,1,12,45,181.5,476.5,4.2,17.0,651.5,665.75,509.52
2016,7,1,13,0,235.0,470.0,4.3,17.0,695.0,715.04,547.21
2016,7,1,13,15,241.0,460.5,4.4,17.0,688.5,719.42,551.08
2016,7,1,13,30,247.0,451.0,4.5,17.0,682.0,716.3,549.97
2016,7,1,13,45,275.0,432.5,4.6,17.0,683.0,724.29,557.84
2016,7,1,14,0,303.0,414.0,4.7,17.0,684.0,730.41,564.35
2016,7,1,14,15,280.5,404.5,4.75,17.0,648.5,695.48,539.19
2016,7,1,14,30,258.0,395.0,4.8,17.0,613.0,660.21,513.77
2016,7,1,14,45,221.5,382.5,4.9,17.0,564.0,601.06,470.28
2016,7,1,15,0,185.0,370.0,5.0,17.0,515.0,550.67,432.65
2016,7,1,15,15,205.5,347.0,5.0,16.5,501.0,539.58,426.88
2016,7,1,15,30,226.0,324.0,5.0,16.0,487.0,526.51,419.36
2016,7,1,15,45,213.5,303.5,5.05,16.0,449.5,487.76,390.29
2016,7,1,16,0,201.0,283.0,5.1,16.0,412.0,449.26,361.15
2016,7,1,16,15,475.5,193.0,5.05,16.0,466.0,556.83,452.44
2016,7,1,16,30,750.0,103.0,5.0,16.0,520.0,627.73,512.44
2016,7,1,16,45,476.5,146.0,4.95,16.0,402.0,465.94,381.36
2016,7,1,17,0,203.0,189.0,4.9,16.0,284.0,317.99,259.2
2016,7,1,17,15,125.5,165.0,4.85,15.5,221.5,241.35,196.72
2016,7,1,17,30,48.0,141.0,4.8,15.0,159.0,167.59,135.63
2016,7,1,17,45,39.0,121.0,4.75,15.0,134.0,140.8,113.28
2016,7,1,18,0,30.0,101.0,4.7,15.0,109.0,114.86,91.32
2016,7,1,18,15,208.0,78.0,4.6,14.5,117.0,155.43,121.55
2016,7,1,18,30,386.0,55.0,4.5,14.0,125.0,174.3,129.33
2016,7,1,18,45,281.0,43.0,4.4,14.0,85.5,115.58,79.41
2016,7,1,19,0,176.0,31.0,4.3,14.0,46.0,69.51,39.06
2016,7,1,19,15,88.0,15.5,4.1,14.0,23.0,28.0,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,113.5,16.0,1.4,14.0,27.0,12.4,0.0
2016,7,2,5,30,227.0,32.0,1.5,14.0,54.0,24.67,14.48
2016,7,2,5,45,316.0,44.0,1.65,14.0,94.0,33.16,23.3
2016,7,2,6,0,405.0,56.0,1.8,14.0,134.0,41.31,31.02
2016,7,2,6,15,468.5,65.0,1.8,14.0,180.5,50.04,39.1
2016,7,2,6,30,532.0,74.0,1.8,14.0,227.0,88.29,51.4
2016,7,2,6,45,266.0,92.5,1.85,14.5,169.0,104.45,71.36
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,104.92,82.98
2016,7,2,7,15,22.0,148.0,1.9,15.0,158.5,143.63,113.97
2016,7,2,7,30,44.0,185.0,1.9,15.0,206.0,181.31,143.85
2016,7,2,7,45,106.5,214.5,1.95,15.5,273.0,228.8,180.45
2016,7,2,8,0,169.0,244.0,2.0,16.0,340.0,286.45,225.24
2016,7,2,8,15,190.5,265.5,2.0,16.0,382.5,326.0,256.36
2016,7,2,8,30,212.0,287.0,2.0,16.0,425.0,367.72,288.9
2016,7,2,8,45,137.5,300.0,2.0,16.0,392.0,352.33,276.59
2016,7,2,9,0,63.0,313.0,2.0,16.0,359.0,331.27,259.29
2016,7,2,9,15,110.5,344.0,2.0,16.0,429.5,392.96,306.91
2016,7,2,9,30,158.0,375.0,2.0,16.0,500.0,460.89,358.14
2016,7,2,9,45,167.5,392.5,2.0,16.5,530.5,493.18,380.82
2016,7,2,10,0,177.0,410.0,2.0,17.0,561.0,526.01,403.78
2016,7,2,10,15,150.0,423.0,2.0,17.0,554.0,526.04,402.5
2016,7,2,10,30,123.0,436.0,2.0,17.0,547.0,523.84,399.73
2016,7,2,10,45,283.0,406.5,2.0,17.5,669.0,640.96,487.73
2016,7,2,11,0,443.0,377.0,2.0,18.0,791.0,767.48,578.36
2016,7,2,11,15,649.5,264.5,2.0,18.0,881.0,861.57,648.11
2016,7,2,11,30,856.0,152.0,2.0,18.0,971.0,955.41,710.49
2016,7,2,11,45,661.0,276.5,2.05,18.0,912.0,916.42,683.19
2016,7,2,12,0,466.0,401.0,2.1,18.0,853.0,863.04,641.21
2016,7,2,12,15,489.5,393.5,2.1,18.0,868.0,887.66,658.98
2016,7,2,12,30,513.0,386.0,2.1,18.0,883.0,910.8,674.94
2016,7,2,12,45,472.5,390.0,2.15,18.0,845.0,879.68,653.62
2016,7,2,13,0,432.0,394.0,2.2,18.0,807.0,846.37,631.16
2016,7,2,13,15,305.0,427.5,2.25,18.0,717.0,749.46,561.97
2016,7,2,13,30,178.0,461.0,2.3,18.0,627.0,650.96,490.19
2016,7,2,13,45,200.0,446.5,2.35,18.0,629.0,657.57,497.17
2016,7,2,14,0,222.0,432.0,2.4,18.0,631.0,662.81,502.45
2016,7,2,14,15,349.5,372.5,2.4,17.5,673.5,728.08,554.68
2016,7,2,14,30,477.0,313.0,2.4,17.0,716.0,787.22,601.54
2016,7,2,14,45,350.0,339.5,2.4,17.0,628.0,681.28,523.48
2016,7,2,15,0,223.0,366.0,2.4,17.0,540.0,580.36,448.23
2016,7,2,15,15,169.5,346.5,2.4,17.0,475.0,508.09,395.08
2016,7,2,15,30,116.0,327.0,2.4,17.0,410.0,438.43,342.6
2016,7,2,15,45,148.0,306.0,2.4,17.0,405.0,438.38,344.76
2016,7,2,16,0,180.0,285.0,2.4,17.0,400.0,435.56,344.34
2016,7,2,16,15,145.0,261.5,2.4,16.5,349.5,378.86,301.41
2016,7,2,16,30,110.0,238.0,2.4,16.0,299.0,324.62,259.78
2016,7,2,16,45,93.0,213.5,2.4,16.0,261.5,277.66,223.13
2016,7,2,17,0,76.0,189.0,2.4,16.0,224.0,238.17,191.81
2016,7,2,17,15,69.5,167.5,2.4,16.0,197.0,209.04,168.54
2016,7,2,17,30,63.0,146.0,2.4,16.0,170.0,180.42,145.27
2016,7,2,17,45,297.0,108.5,2.4,16.0,194.0,248.65,200.53
2016,7,2,18,0,531.0,71.0,2.4,16.0,218.0,290.15,229.02
2016,7,2,18,15,465.0,62.0,2.35,15.5,171.5,229.74,176.38
2016,7,2,18,30,399.0,53.0,2.3,15.0,125.0,176.0,129.29
2016,7,2,18,45,304.0,41.0,2.25,15.0,86.0,119.56,81.34
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,73.0,40.09
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,26.87,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,112.5,16.0,1.7,13.0,27.0,12.42,0.0
2016,7,3,5,30,225.0,32.0,1.7,13.0,54.0,24.71,14.46
2016,7,3,5,45,316.0,44.0,1.75,13.5,94.0,33.21,23.37
2016,7,3,6,0,407.0,56.0,1.8,14.0,134.0,41.43,31.11
2016,7,3,6,15,470.5,64.5,1.75,14.0,180.5,48.95,38.13
2016,7,3,6,30,534.0,73.0,1.7,14.0,227.0,86.8,50.3
2016,7,3,6,45,267.0,91.5,1.7,14.5,168.5,103.35,70.41
2016,7,3,7,0,0.0,110.0,1.7,15.0,110.0,104.01,82.21
2016,7,3,7,15,27.5,149.0,1.7,15.0,162.0,142.6,112.89
2016,7,3,7,30,55.0,188.0,1.7,15.0,214.0,186.78,147.91
2016,7,3,7,45,88.0,216.0,1.75,15.5,263.0,226.86,179.08
2016,7,3,8,0,121.0,244.0,1.8,16.0,312.0,267.79,210.83
2016,7,3,8,15,80.5,251.0,1.75,16.0,298.0,267.84,211.03
2016,7,3,8,30,40.0,258.0,1.7,16.0,284.0,260.45,204.91
2016,7,3,8,45,138.5,292.0,1.7,16.5,391.0,345.57,270.98
2016,7,3,9,0,237.0,326.0,1.7,17.0,498.0,442.81,344.5
2016,7,3,9,15,534.0,226.0,1.7,17.0,640.5,548.83,427.99
2016,7,3,9,30,831.0,126.0,1.7,17.0,783.0,681.96,529.45
2016,7,3,9,45,578.5,253.0,1.7,17.0,720.0,656.42,504.99
2016,7,3,10,0,326.0,380.0,1.7,17.0,657.0,610.2,465.68
2016,7,3,10,15,614.0,245.0,1.7,17.0,788.0,726.24,556.23
2016,7,3,10,30,902.0,110.0,1.7,17.0,919.0,856.92,647.38
2016,7,3,10,45,906.0,111.0,1.7,17.5,940.0,890.56,666.68
2016,7,3,11,0,910.0,112.0,1.7,18.0,961.0,921.78,685.23
2016,7,3,11,15,913.0,112.5,1.7,18.0,975.5,949.02,702.35
2016,7,3,11,30,916.0,113.0,1.7,18.0,990.0,973.52,717.67
2016,7,3,11,45,917.0,113.5,1.7,18.0,997.0,993.26,729.93
2016,7,3,12,0,918.0,114.0,1.7,18.0,1004.0,1009.99,740.34
2016,7,3,12,15,701.0,255.0,1.75,18.0,934.5,958.01,707.04
2016,7,3,12,30,484.0,396.0,1.8,18.0,865.0,891.87,657.6
2016,7,3,12,45,492.0,388.5,1.85,18.0,861.5,897.65,663.23
2016,7,3,13,0,500.0,381.0,1.9,18.0,858.0,901.41,666.8
2016,7,3,13,15,693.0,253.5,1.95,18.0,904.0,966.78,717.43
2016,7,3,13,30,886.0,126.0,2.0,18.0,950.0,1015.42,749.64
2016,7,3,13,45,882.5,124.0,2.05,18.0,928.0,1003.01,742.26
2016,7,3,14,0,879.0,122.0,2.1,18.0,906.0,987.53,733.61
2016,7,3,14,15,633.0,237.5,2.15,18.0,792.5,868.82,655.46
2016,7,3,14,30,387.0,353.0,2.2,18.0,679.0,737.27,559.04
2016,7,3,14,45,299.5,360.0,2.3,18.0,606.0,656.77,502.16
2016,7,3,15,0,212.0,367.0,2.4,18.0,533.0,571.7,440.08
2016,7,3,15,15,218.5,345.5,2.45,17.5,509.5,549.36,426.46
2016,7,3,15,30,225.0,324.0,2.5,17.0,486.0,525.87,411.34
2016,7,3,15,45,191.0,305.0,2.55,17.0,436.0,471.63,370.99
2016,7,3,16,0,157.0,286.0,2.6,17.0,386.0,419.25,331.54
2016,7,3,16,15,151.5,262.5,2.6,17.0,353.5,384.7,305.9
2016,7,3,16,30,146.0,239.0,2.6,17.0,321.0,350.16,279.82
2016,7,3,16,45,96.0,210.0,2.6,17.0,261.5,275.83,221.02
2016,7,3,17,0,46.0,181.0,2.6,17.0,202.0,211.94,169.62
2016,7,3,17,15,23.0,140.5,2.6,16.5,151.0,151.24,120.7
2016,7,3,17,30,0.0,100.0,2.6,16.0,100.0,97.84,76.8
2016,7,3,17,45,0.0,84.5,2.65,16.0,84.5,82.52,64.17
2016,7,3,18,0,0.0,69.0,2.7,16.0,69.0,67.2,51.29
2016,7,3,18,15,211.0,59.5,2.65,15.5,97.5,140.23,108.34
2016,7,3,18,30,422.0,50.0,2.6,15.0,126.0,179.42,131.73
2016,7,3,18,45,326.5,39.0,2.6,15.0,87.0,122.68,83.09
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,76.4,41.62
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,27.71,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,10.94,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,22.42,12.41
2016,7,4,5,45,379.0,38.5,2.35,14.5,97.0,28.54,19.17
2016,7,4,6,0,477.0,48.0,2.4,15.0,138.0,34.25,24.64
2016,7,4,6,15,539.0,54.5,2.35,15.0,185.5,39.96,29.98
2016,7,4,6,30,601.0,61.0,2.3,15.0,233.0,79.65,42.1
2016,7,4,6,45,300.5,81.5,2.3,15.0,167.5,98.56,64.88
2016,7,4,7,0,0.0,102.0,2.3,15.0,102.0,96.89,76.32
2016,7,4,7,15,3.0,128.5,2.2,15.0,130.0,122.11,96.97
2016,7,4,7,30,6.0,155.0,2.1,15.0,158.0,147.83,117.69
2016,7,4,7,45,16.0,182.0,2.05,15.5,191.0,176.79,140.42
2016,7,4,8,0,26.0,209.0,2.0,16.0,224.0,206.99,163.87
2016,7,4,8,15,28.5,228.0,1.95,16.0,245.5,224.83,177.61
2016,7,4,8,30,31.0,247.0,1.9,16.0,267.0,246.18,194.03
2016,7,4,8,45,20.0,231.5,1.9,16.5,245.0,231.42,181.58
2016,7,4,9,0,9.0,216.0,1.9,17.0,223.0,212.14,165.64
2016,7,4,9,15,58.5,292.0,1.9,17.0,338.5,313.71,245.12
2016,7,4,9,30,108.0,368.0,1.9,17.0,454.0,421.64,326.74
2016,7,4,9,45,122.5,388.0,1.9,17.5,489.5,456.51,351.31
2016,7,4,10,0,137.0,408.0,1.9,18.0,525.0,493.64,377.6
2016,7,4,10,15,86.0,387.0,1.9,18.0,462.0,440.66,337.04
2016,7,4,10,30,35.0,366.0,1.9,18.0,399.0,382.98,292.83
2016,7,4,10,45,78.5,412.0,1.9,18.0,485.5,467.46,356.43
2016,7,4,11,0,122.0,458.0,1.9,18.0,572.0,556.85,421.29
2016,7,4,11,15,92.0,448.5,1.9,18.0,535.5,523.36,395.56
2016,7,4,11,30,62.0,439.0,1.9,18.0,499.0,489.82,370.44
2016,7,4,11,45,91.5,459.5,1.9,18.0,548.5,541.42,408.64
2016,7,4,12,0,121.0,480.0,1.9,18.0,598.0,598.47,449.59
2016,7,4,12,15,206.5,471.5,1.9,18.0,672.0,678.2,508.08
2016,7,4,12,30,292.0,463.0,1.9,18.0,746.0,764.1,569.28
2016,7,4,12,45,189.5,460.5,1.9,18.0,643.5,657.46,492.1
2016,7,4,13,0,87.0,458.0,1.9,18.0,541.0,547.81,412.14
2016,7,4,13,15,147.0,458.0,1.9,18.0,595.5,616.18,463.86
2016,7,4,13,30,207.0,458.0,1.9,18.0,650.0,676.79,508.13
2016,7,4,13,45,334.5,402.0,1.9,18.0,704.5,751.4,564.41
2016,7,4,14,0,462.0,346.0,1.9,18.0,759.0,821.55,616.44
2016,7,4,14,15,672.5,229.0,1.9,18.0,807.5,897.97,674.64
2016,7,4,14,30,883.0,112.0,1.9,18.0,856.0,951.82,710.73
2016,7,4,14,45,874.0,110.5,1.95,18.0,821.5,922.9,692.54
2016,7,4,15,0,865.0,109.0,2.0,18.0,787.0,891.55,673.5
2016,7,4,15,15,609.0,202.0,2.0,18.0,667.5,752.82,578.44
2016,7,4,15,30,353.0,295.0,2.0,18.0,548.0,608.88,470.67
2016,7,4,15,45,349.5,275.0,2.05,18.0,512.5,573.14,446.95
2016,7,4,16,0,346.0,255.0,2.1,18.0,477.0,536.61,421.35
2016,7,4,16,15,230.5,246.5,2.15,17.5,389.5,431.12,341.38
2016,7,4,16,30,115.0,238.0,2.2,17.0,302.0,328.14,261.2
2016,7,4,16,45,69.5,204.0,2.25,17.0,241.5,252.61,201.84
2016,7,4,17,0,24.0,170.0,2.3,17.0,181.0,182.72,145.58
2016,7,4,17,15,12.0,132.0,2.35,16.5,137.5,136.55,108.49
2016,7,4,17,30,0.0,94.0,2.4,16.0,94.0,91.74,71.73
2016,7,4,17,45,0.0,79.0,2.45,16.0,79.0,76.93,59.49
2016,7,4,18,0,0.0,64.0,2.5,16.0,64.0,62.12,47.02
2016,7,4,18,15,207.5,57.5,2.5,15.5,95.0,136.87,105.62
2016,7,4,18,30,415.0,51.0,2.5,15.0,126.0,178.53,131.15
2016,7,4,18,45,311.5,40.0,2.55,15.0,86.0,120.31,81.66
2016,7,4,19,0,208.0,29.0,2.6,15.0,46.0,72.92,39.74
2016,7,4,19,15,104.0,14.5,2.6,14.5,23.0,26.8,0.0
2016,7,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,125.0,15.0,2.25,14.0,27.0,11.65,0.0
2016,7,5,5,30,250.0,30.0,2.2,14.0,54.0,23.5,13.13
2016,7,5,5,45,352.5,40.0,2.2,14.0,94.5,30.03,20.49
2016,7,5,6,0,455.0,50.0,2.2,14.0,135.0,36.13,26.4
2016,7,5,6,15,519.0,57.0,2.15,14.0,182.5,41.19,31.21
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,80.28,43.68
2016,7,5,6,45,378.0,106.5,2.1,14.5,222.5,127.34,85.8
2016,7,5,7,0,173.0,149.0,2.1,15.0,215.0,159.01,120.42
2016,7,5,7,15,102.5,163.0,2.1,15.0,203.5,167.28,130.39
2016,7,5,7,30,32.0,177.0,2.1,15.0,192.0,170.96,135.78
2016,7,5,7,45,65.5,208.5,2.15,15.5,244.0,212.79,168.51
2016,7,5,8,0,99.0,240.0,2.2,16.0,296.0,258.52,204.13
2016,7,5,8,15,207.0,253.0,2.25,16.0,383.0,321.57,253.34
2016,7,5,8,30,315.0,266.0,2.3,16.0,470.0,395.8,311.45
2016,7,5,8,45,220.5,298.5,2.35,16.5,446.5,394.89,309.88
2016,7,5,9,0,126.0,331.0,2.4,17.0,423.0,382.15,298.5
2016,7,5,9,15,170.0,350.0,2.45,17.0,481.0,435.51,339.55
2016,7,5,9,30,214.0,369.0,2.5,17.0,539.0,492.7,382.74
2016,7,5,9,45,553.5,238.0,2.65,17.0,701.0,623.59,487.72
2016,7,5,10,0,893.0,107.0,2.8,17.0,863.0,780.0,605.03
2016,7,5,10,15,899.5,108.0,2.9,17.0,891.5,820.08,631.87
2016,7,5,10,30,906.0,109.0,3.0,17.0,920.0,858.22,658.14
2016,7,5,10,45,491.5,273.5,3.2,17.0,715.0,693.27,536.86
2016,7,5,11,0,77.0,438.0,3.4,17.0,510.0,495.44,379.88
2016,7,5,11,15,90.0,452.5,3.55,17.0,538.0,525.43,403.4
2016,7,5,11,30,103.0,467.0,3.7,17.0,566.0,555.92,426.16
2016,7,5,11,45,110.5,473.0,3.85,17.5,580.0,573.03,438.16
2016,7,5,12,0,118.0,479.0,4.0,18.0,594.0,594.55,453.36
2016,7,5,12,15,153.5,481.5,4.1,17.5,630.5,636.04,485.72
2016,7,5,12,30,189.0,484.0,4.2,17.0,667.0,677.65,518.03
2016,7,5,12,45,180.0,480.5,4.35,17.0,653.5,668.38,511.57
2016,7,5,13,0,171.0,477.0,4.5,17.0,640.0,658.19,504.78
2016,7,5,13,15,172.0,468.5,4.6,17.0,631.0,652.05,501.16
2016,7,5,13,30,173.0,460.0,4.7,17.0,622.0,645.08,496.94
2016,7,5,13,45,173.0,448.5,4.85,17.0,606.5,633.19,489.31
2016,7,5,14,0,173.0,437.0,5.0,17.0,591.0,620.51,481.09
2016,7,5,14,15,148.5,420.0,5.1,17.0,550.0,577.81,449.58
2016,7,5,14,30,124.0,403.0,5.2,17.0,509.0,535.29,417.95
2016,7,5,14,45,227.0,371.5,5.3,17.0,554.5,594.78,467.59
2016,7,5,15,0,330.0,340.0,5.4,17.0,600.0,656.2,517.66
2016,7,5,15,15,352.0,314.5,5.5,16.5,578.5,639.4,507.85
2016,7,5,15,30,374.0,289.0,5.6,16.0,557.0,620.04,496.21
2016,7,5,15,45,301.0,284.0,5.7,16.0,491.0,544.25,437.38
2016,7,5,16,0,228.0,279.0,5.8,16.0,425.0,465.81,375.75
2016,7,5,16,15,214.5,257.5,5.9,16.0,386.5,424.81,344.29
2016,7,5,16,30,201.0,236.0,6.0,16.0,348.0,384.35,312.71
2016,7,5,16,45,189.5,213.5,6.1,16.0,311.0,344.76,281.4
2016,7,5,17,0,178.0,191.0,6.2,16.0,274.0,305.78,250.08
2016,7,5,17,15,101.0,162.5,6.25,15.5,208.5,225.65,184.09
2016,7,5,17,30,24.0,134.0,6.3,15.0,143.0,148.37,119.71
2016,7,5,17,45,18.0,114.5,6.4,15.0,121.0,121.54,97.31
2016,7,5,18,0,12.0,95.0,6.5,15.0,99.0,98.87,78.12
2016,7,5,18,15,231.0,72.0,6.45,14.5,114.5,156.65,122.36
2016,7,5,18,30,450.0,49.0,6.4,14.0,130.0,186.29,137.73
2016,7,5,18,45,341.5,39.0,6.35,14.0,89.5,126.11,85.87
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,77.67,42.25
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,28.29,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,104.0,16.0,5.65,14.0,25.5,12.5,0.0
2016,7,6,5,30,208.0,32.0,5.6,14.0,51.0,24.84,13.98
2016,7,6,5,45,306.0,43.5,5.55,14.0,91.0,32.94,22.95
2016,7,6,6,0,404.0,55.0,5.5,14.0,131.0,40.85,30.52
2016,7,6,6,15,202.0,59.5,5.4,14.0,97.5,42.91,32.69
2016,7,6,6,30,0.0,64.0,5.3,14.0,64.0,61.45,46.86
2016,7,6,6,45,0.0,78.5,5.2,14.5,78.5,75.08,58.32
2016,7,6,7,0,0.0,93.0,5.1,15.0,93.0,88.78,69.64
2016,7,6,7,15,0.0,108.5,5.0,15.0,108.5,103.46,81.73
2016,7,6,7,30,0.0,124.0,4.9,15.0,124.0,118.2,93.72
2016,7,6,7,45,6.5,157.0,4.8,15.0,161.0,151.08,120.41
2016,7,6,8,0,13.0,190.0,4.7,15.0,198.0,184.78,147.51
2016,7,6,8,15,406.0,146.0,4.65,15.0,407.5,306.84,244.71
2016,7,6,8,30,799.0,102.0,4.6,15.0,617.0,480.34,383.88
2016,7,6,8,45,818.5,102.0,4.6,15.5,661.5,531.62,425.61
2016,7,6,9,0,838.0,102.0,4.6,16.0,706.0,585.42,468.46
2016,7,6,9,15,848.5,103.5,4.6,16.0,744.5,633.04,506.39
2016,7,6,9,30,859.0,105.0,4.6,16.0,783.0,679.91,542.89
2016,7,6,9,45,865.5,108.0,4.65,16.0,816.0,724.37,575.59
2016,7,6,10,0,872.0,111.0,4.7,16.0,849.0,767.33,606.44
2016,7,6,10,15,878.0,112.0,4.75,16.0,876.0,806.29,634.15
2016,7,6,10,30,884.0,113.0,4.8,16.0,903.0,843.34,660.33
2016,7,6,10,45,892.0,111.5,4.85,16.5,925.5,877.59,683.09
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,909.67,704.14
2016,7,6,11,15,902.5,110.5,4.95,17.0,962.0,936.34,722.67
2016,7,6,11,30,905.0,111.0,5.0,17.0,976.0,960.27,739.32
2016,7,6,11,45,909.5,109.0,5.05,17.0,983.5,980.8,753.66
2016,7,6,12,0,914.0,107.0,5.1,17.0,991.0,998.44,766.06
2016,7,6,12,15,913.5,107.0,5.25,17.0,990.5,1010.16,775.23
2016,7,6,12,30,913.0,107.0,5.4,17.0,990.0,1018.73,782.34
2016,7,6,12,45,905.0,111.0,5.55,17.0,980.5,1020.65,784.92
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,1019.36,785.38
2016,7,6,13,15,894.0,114.5,5.85,16.5,956.0,1015.29,785.51
2016,7,6,13,30,891.0,114.0,6.0,16.0,941.0,1008.04,783.44
2016,7,6,13,45,885.5,113.5,6.2,16.0,919.0,995.17,776.22
2016,7,6,14,0,880.0,113.0,6.4,16.0,897.0,979.28,766.83
2016,7,6,14,15,873.5,111.5,6.5,16.0,869.0,958.46,753.31
2016,7,6,14,30,867.0,110.0,6.6,16.0,841.0,934.85,737.76
2016,7,6,14,45,857.5,109.0,6.75,16.0,806.5,906.37,718.82
2016,7,6,15,0,848.0,108.0,6.9,16.0,772.0,875.55,698.02
2016,7,6,15,15,836.5,106.0,6.9,16.0,733.0,839.78,672.79
2016,7,6,15,30,825.0,104.0,6.9,16.0,694.0,802.15,646.02
2016,7,6,15,45,811.5,101.0,6.95,16.0,650.5,764.13,618.93
2016,7,6,16,0,798.0,98.0,7.0,16.0,607.0,720.68,587.41
2016,7,6,16,15,779.0,95.0,6.9,15.5,560.0,672.21,552.3
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,623.37,515.79
2016,7,6,16,45,738.0,87.5,6.75,15.0,464.5,570.89,473.53
2016,7,6,17,0,716.0,83.0,6.7,15.0,416.0,518.85,430.69
2016,7,6,17,15,683.0,78.5,6.6,14.5,366.0,462.63,384.03
2016,7,6,17,30,650.0,74.0,6.5,14.0,316.0,407.47,336.99
2016,7,6,17,45,607.0,68.0,6.45,14.0,267.0,348.62,285.19
2016,7,6,18,0,564.0,62.0,6.4,14.0,218.0,293.46,235.43
2016,7,6,18,15,498.0,54.5,6.3,14.0,171.5,232.94,180.94
2016,7,6,18,30,432.0,47.0,6.2,14.0,125.0,179.11,132.17
2016,7,6,18,45,334.0,37.0,6.1,14.0,86.0,122.32,82.99
2016,7,6,19,0,236.0,27.0,6.0,14.0,47.0,76.09,40.72
2016,7,6,19,15,118.0,13.5,5.85,14.0,23.5,27.46,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,139.5,13.5,3.55,14.0,26.0,10.2,0.0
2016,7,7,5,30,279.0,27.0,3.5,14.0,52.0,20.79,10.64
2016,7,7,5,45,379.0,35.0,3.45,14.5,92.0,25.62,16.56
2016,7,7,6,0,479.0,43.0,3.4,15.0,132.0,30.16,20.98
2016,7,7,6,15,540.5,49.5,3.4,15.0,178.5,33.34,24.07
2016,7,7,6,30,602.0,56.0,3.4,15.0,225.0,72.87,37.23
2016,7,7,6,45,367.5,102.5,3.4,15.0,212.0,121.73,81.58
2016,7,7,7,0,133.0,149.0,3.4,15.0,199.0,151.85,116.42
2016,7,7,7,15,139.5,172.0,3.4,15.0,231.5,182.28,141.63
2016,7,7,7,30,146.0,195.0,3.4,15.0,264.0,213.65,167.65
2016,7,7,7,45,471.0,136.0,3.45,15.5,393.0,272.23,209.04
2016,7,7,8,0,796.0,77.0,3.5,16.0,522.0,373.64,288.6
2016,7,7,8,15,813.5,79.5,3.55,16.0,569.0,425.93,334.14
2016,7,7,8,30,831.0,82.0,3.6,16.0,616.0,479.06,379.38
2016,7,7,8,45,845.0,83.5,3.65,16.0,659.5,530.0,421.79
2016,7,7,9,0,859.0,85.0,3.7,16.0,703.0,580.95,463.12
2016,7,7,9,15,869.5,87.0,3.8,16.0,742.5,629.94,502.07
2016,7,7,9,30,880.0,89.0,3.9,16.0,782.0,678.16,539.5
2016,7,7,9,45,878.0,96.0,4.05,16.5,813.0,721.23,569.58
2016,7,7,10,0,876.0,103.0,4.2,17.0,844.0,762.1,597.77
2016,7,7,10,15,882.5,104.5,4.3,17.0,872.0,802.1,626.08
2016,7,7,10,30,889.0,106.0,4.4,17.0,900.0,840.21,653.07
2016,7,7,10,45,892.5,107.5,4.55,17.0,921.0,873.68,677.03
2016,7,7,11,0,896.0,109.0,4.7,17.0,942.0,904.72,699.3
2016,7,7,11,15,899.5,109.5,4.8,17.0,957.0,932.24,718.76
2016,7,7,11,30,903.0,110.0,4.9,17.0,972.0,957.08,736.39
2016,7,7,11,45,904.0,110.5,5.05,17.0,979.0,976.74,750.86
2016,7,7,12,0,905.0,111.0,5.2,17.0,986.0,993.43,763.38
2016,7,7,12,15,905.0,111.0,5.25,17.0,986.0,1005.6,772.1
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,1014.65,778.78
2016,7,7,12,45,899.5,113.5,5.4,17.0,977.5,1017.57,781.7
2016,7,7,13,0,894.0,116.0,5.5,17.0,969.0,1017.29,782.53
2016,7,7,13,15,891.0,115.5,5.55,16.5,954.0,1013.26,782.01
2016,7,7,13,30,888.0,115.0,5.6,16.0,939.0,1006.06,779.37
2016,7,7,13,45,886.5,112.0,5.7,16.0,918.5,994.6,772.65
2016,7,7,14,0,885.0,109.0,5.8,16.0,898.0,979.99,763.76
2016,7,7,14,15,878.5,108.0,5.85,16.0,869.5,959.6,750.47
2016,7,7,14,30,872.0,107.0,5.9,16.0,841.0,936.43,735.2
2016,7,7,14,45,866.5,103.5,5.95,16.0,808.0,908.84,716.72
2016,7,7,15,0,861.0,100.0,6.0,16.0,775.0,878.67,696.29
2016,7,7,15,15,850.0,98.5,6.05,16.0,735.5,843.46,672.03
2016,7,7,15,30,839.0,97.0,6.1,16.0,696.0,806.33,646.17
2016,7,7,15,45,827.5,93.5,6.15,16.0,653.0,764.93,616.85
2016,7,7,16,0,816.0,90.0,6.2,16.0,610.0,722.06,586.11
2016,7,7,16,15,797.5,87.0,6.2,15.5,563.0,676.78,554.04
2016,7,7,16,30,779.0,84.0,6.2,15.0,516.0,627.52,518.12
2016,7,7,16,45,758.0,80.0,6.2,15.0,467.5,575.38,476.42
2016,7,7,17,0,737.0,76.0,6.2,15.0,419.0,523.57,433.99
2016,7,7,17,15,705.0,72.0,6.15,14.5,368.5,466.41,386.76
2016,7,7,17,30,673.0,68.0,6.1,14.0,318.0,411.18,339.74
2016,7,7,17,45,633.5,62.5,6.1,14.0,269.0,354.13,289.4
2016,7,7,18,0,594.0,57.0,6.1,14.0,220.0,299.54,239.98
2016,7,7,18,15,530.0,50.5,6.0,14.0,173.5,239.23,185.43
2016,7,7,18,30,466.0,44.0,5.9,14.0,127.0,185.39,136.34
2016,7,7,18,45,372.0,34.5,5.8,14.0,87.5,128.25,86.41
2016,7,7,19,0,278.0,25.0,5.7,14.0,48.0,81.15,42.5
2016,7,7,19,15,139.0,12.5,5.65,14.0,24.0,28.97,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.5,12.5,3.45,14.0,25.5,12.29,0.0
2016,7,8,5,30,295.0,25.0,3.4,14.0,51.0,18.98,9.05
2016,7,8,5,45,393.5,33.0,3.4,14.5,91.0,23.92,15.06
2016,7,8,6,0,492.0,41.0,3.4,15.0,131.0,28.54,19.55
2016,7,8,6,15,552.0,46.5,3.35,15.0,177.5,30.82,21.82
2016,7,8,6,30,612.0,52.0,3.3,15.0,224.0,71.85,36.39
2016,7,8,6,45,391.5,99.5,3.3,15.0,217.5,121.26,80.21
2016,7,8,7,0,171.0,147.0,3.3,15.0,211.0,156.15,118.34
2016,7,8,7,15,462.5,107.0,3.25,15.0,316.0,189.89,135.91
2016,7,8,7,30,754.0,67.0,3.2,15.0,421.0,261.6,189.17
2016,7,8,7,45,515.5,147.0,3.15,15.5,401.5,295.72,226.49
2016,7,8,8,0,277.0,227.0,3.1,16.0,382.0,308.22,241.93
2016,7,8,8,15,554.5,151.5,3.1,16.0,496.5,374.25,294.41
2016,7,8,8,30,832.0,76.0,3.1,16.0,611.0,473.09,374.19
2016,7,8,8,45,846.0,77.5,3.1,16.0,654.0,524.07,416.18
2016,7,8,9,0,860.0,79.0,3.1,16.0,697.0,575.06,457.26
2016,7,8,9,15,870.0,80.5,3.15,16.0,735.5,623.32,495.36
2016,7,8,9,30,880.0,82.0,3.2,16.0,774.0,670.76,531.67
2016,7,8,9,45,888.5,82.5,3.25,16.5,807.5,715.12,562.17
2016,7,8,10,0,897.0,83.0,3.3,17.0,841.0,758.08,591.26
2016,7,8,10,15,903.0,84.0,3.4,17.0,869.0,797.94,619.18
2016,7,8,10,30,909.0,85.0,3.5,17.0,897.0,835.82,645.56
2016,7,8,10,45,913.5,85.5,3.6,17.5,918.0,869.75,667.8
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,901.27,688.23
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,928.38,706.57
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,952.69,723.02
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,972.64,736.84
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,989.55,748.7
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,1002.39,757.88
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,1012.02,765.03
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,1014.05,767.12
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,1012.81,767.25
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,1008.68,766.24
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,1001.32,763.08
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,989.26,757.12
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,974.11,748.95
2016,7,8,14,15,887.0,95.0,5.25,17.5,863.0,954.02,738.32
2016,7,8,14,30,881.0,94.0,5.4,17.0,835.0,931.09,725.56
2016,7,8,14,45,873.0,92.5,5.6,17.0,801.5,903.08,707.89
2016,7,8,15,0,865.0,91.0,5.8,17.0,768.0,872.6,688.21
2016,7,8,15,15,854.0,89.5,5.9,17.0,729.0,837.24,664.21
2016,7,8,15,30,843.0,88.0,6.0,17.0,690.0,799.95,638.56
2016,7,8,15,45,830.0,85.5,6.1,17.0,647.0,758.26,609.32
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,715.21,578.68
2016,7,8,16,15,799.5,80.5,6.15,16.5,557.5,667.8,544.88
2016,7,8,16,30,782.0,78.0,6.1,16.0,511.0,622.9,512.51
2016,7,8,16,45,760.5,74.5,6.1,16.0,462.5,570.87,471.09
2016,7,8,17,0,739.0,71.0,6.1,16.0,414.0,519.2,428.9
2016,7,8,17,15,708.0,67.5,6.0,16.0,364.5,463.05,381.82
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,408.73,335.1
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,350.92,284.44
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,297.28,236.11
2016,7,8,18,15,533.5,48.0,5.55,15.5,171.5,237.56,182.78
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,184.26,134.65
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.0,127.36,85.13
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,80.43,41.29
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,28.61,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.5,11.3,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,51.0,17.22,7.49
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.5,22.25,13.57
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,26.95,18.1
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,31.55,22.42
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,68.78,33.69
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,111.61,60.17
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,159.01,96.82
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,207.47,138.48
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,258.92,184.01
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,313.82,232.18
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,366.94,278.14
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,418.78,322.67
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,471.35,366.62
2016,7,9,8,45,851.0,74.0,1.95,18.0,652.0,522.57,408.58
2016,7,9,9,0,864.0,76.0,2.1,18.0,695.0,573.72,449.43
2016,7,9,9,15,874.5,77.0,2.25,18.0,734.0,622.03,487.28
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,669.55,523.36
2016,7,9,9,45,885.5,83.5,2.55,18.5,805.0,713.25,553.34
2016,7,9,10,0,886.0,89.0,2.7,19.0,837.0,754.95,581.58
2016,7,9,10,15,892.5,90.0,2.8,19.0,865.0,794.87,609.17
2016,7,9,10,30,899.0,91.0,2.9,19.0,893.0,832.88,635.26
2016,7,9,10,45,905.5,90.5,3.05,19.0,915.0,867.31,659.11
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,899.45,681.37
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,926.93,700.11
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,951.65,717.02
2016,7,9,11,45,922.5,89.5,3.5,19.0,975.0,972.94,731.67
2016,7,9,12,0,927.0,88.0,3.6,19.0,983.0,991.28,744.42
2016,7,9,12,15,927.0,88.0,3.7,19.0,983.5,1003.67,753.26
2016,7,9,12,30,927.0,88.0,3.8,19.0,984.0,1012.84,760.09
2016,7,9,12,45,925.5,88.5,3.95,19.0,976.5,1017.77,764.53
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,1019.41,766.87
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,1015.2,765.36
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,1007.71,761.73
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,996.84,756.83
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,982.71,749.64
2016,7,9,14,15,910.0,82.0,4.95,18.5,870.0,962.19,738.99
2016,7,9,14,30,904.0,81.0,5.1,18.0,842.0,938.76,726.17
2016,7,9,14,45,898.5,79.0,5.3,18.0,808.5,911.92,709.68
2016,7,9,15,0,893.0,77.0,5.5,18.0,775.0,882.4,691.04
2016,7,9,15,15,883.0,75.5,5.7,18.0,736.5,847.03,667.86
2016,7,9,15,30,873.0,74.0,5.9,18.0,698.0,809.59,642.82
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.5,768.29,614.5
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,725.53,584.63
2016,7,9,16,15,832.0,69.0,6.45,17.5,564.5,678.46,551.85
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,630.7,517.84
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,578.06,476.84
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,525.89,434.3
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,473.21,390.66
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,419.49,344.88
2016,7,9,17,45,669.5,54.0,6.95,16.0,272.0,359.59,292.17
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,303.53,241.53
2016,7,9,18,15,565.0,45.5,6.9,15.5,176.0,244.36,188.13
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,192.03,140.21
2016,7,9,18,45,400.0,32.0,6.7,15.0,89.0,131.72,87.79
2016,7,9,19,0,294.0,24.0,6.6,15.0,48.0,82.45,41.79
2016,7,9,19,15,147.0,12.0,6.45,14.5,24.0,29.32,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,134.0,13.5,5.2,15.0,25.0,13.27,0.0
2016,7,10,5,30,268.0,27.0,5.3,15.0,50.0,21.12,10.15
2016,7,10,5,45,371.0,36.5,5.4,15.0,90.5,27.3,17.86
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,33.08,23.49
2016,7,10,6,15,540.0,52.5,5.6,15.0,178.5,35.9,26.3
2016,7,10,6,30,606.0,59.0,5.7,15.0,226.0,72.75,38.02
2016,7,10,6,45,650.0,64.0,5.85,15.5,276.5,116.17,65.05
2016,7,10,7,0,694.0,69.0,6.0,16.0,327.0,167.23,104.99
2016,7,10,7,15,726.0,72.5,6.05,16.0,378.5,216.31,147.7
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,268.76,194.97
2016,7,10,7,45,783.5,79.0,6.2,16.5,480.5,321.79,242.92
2016,7,10,8,0,809.0,82.0,6.3,17.0,531.0,377.03,292.12
2016,7,10,8,15,430.5,172.5,6.3,17.0,413.5,339.19,268.77
2016,7,10,8,30,52.0,263.0,6.3,17.0,296.0,270.2,214.46
2016,7,10,8,45,464.5,176.0,6.3,17.0,506.5,407.9,327.64
2016,7,10,9,0,877.0,89.0,6.3,17.0,717.0,592.63,477.09
2016,7,10,9,15,888.5,91.0,6.25,17.0,757.5,643.25,517.49
2016,7,10,9,30,900.0,93.0,6.2,17.0,798.0,693.14,556.83
2016,7,10,9,45,907.5,94.5,6.2,17.5,833.0,738.76,589.13
2016,7,10,10,0,915.0,96.0,6.2,18.0,868.0,782.86,619.79
2016,7,10,10,15,922.0,97.0,6.2,18.0,897.0,824.36,649.41
2016,7,10,10,30,929.0,98.0,6.2,18.0,926.0,863.89,677.4
2016,7,10,10,45,933.5,99.0,6.25,18.0,948.5,899.12,702.35
2016,7,10,11,0,938.0,100.0,6.3,18.0,971.0,931.87,725.47
2016,7,10,11,15,941.5,100.5,6.35,18.0,986.0,960.59,745.67
2016,7,10,11,30,945.0,101.0,6.4,18.0,1001.0,986.48,763.88
2016,7,10,11,45,947.0,101.0,6.5,18.0,1009.0,1007.51,778.98
2016,7,10,12,0,949.0,101.0,6.6,18.0,1017.0,1025.44,792.0
2016,7,10,12,15,949.0,101.0,6.65,18.0,1017.0,1038.23,801.19
2016,7,10,12,30,949.0,101.0,6.7,18.0,1017.0,1047.73,808.21
2016,7,10,12,45,947.0,101.5,6.75,18.0,1009.5,1052.41,811.95
2016,7,10,13,0,945.0,102.0,6.8,18.0,1002.0,1053.71,813.45
2016,7,10,13,15,942.5,101.5,6.8,18.0,987.0,1050.1,811.32
2016,7,10,13,30,940.0,101.0,6.8,18.0,972.0,1043.11,806.95
2016,7,10,13,45,938.0,99.0,6.8,18.0,951.0,1031.71,799.58
2016,7,10,14,0,936.0,97.0,6.8,18.0,930.0,1017.0,789.97
2016,7,10,14,15,930.0,96.0,6.75,18.0,901.0,996.27,775.89
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,972.56,759.75
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,944.91,741.05
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,914.53,720.36
2016,7,10,15,15,902.0,89.0,6.65,18.0,764.0,878.15,694.98
2016,7,10,15,30,892.0,87.0,6.6,18.0,724.0,839.62,667.92
2016,7,10,15,45,879.5,84.5,6.6,18.0,679.5,796.62,637.53
