Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,16,0,867.0,82.0,6.6,18.0,635.0,752.09,605.71
2016,7,10,16,15,850.0,80.0,6.6,17.5,586.5,703.57,571.58
2016,7,10,16,30,833.0,78.0,6.6,17.0,538.0,654.39,536.35
2016,7,10,16,45,810.0,75.0,6.6,17.0,487.0,602.72,495.58
2016,7,10,17,0,787.0,72.0,6.6,17.0,436.0,548.4,451.38
2016,7,10,17,15,756.5,68.5,6.6,17.0,384.5,490.16,402.88
2016,7,10,17,30,726.0,65.0,6.6,17.0,333.0,433.63,354.47
2016,7,10,17,45,680.0,60.5,6.6,17.0,281.0,371.19,300.05
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,313.59,248.4
2016,7,10,18,15,568.5,50.0,6.55,16.5,180.5,251.2,192.76
2016,7,10,18,30,503.0,44.0,6.5,16.0,132.0,195.41,142.38
2016,7,10,18,45,393.0,35.0,6.45,15.5,90.5,133.24,88.97
2016,7,10,19,0,283.0,26.0,6.4,15.0,49.0,82.36,41.54
2016,7,10,19,15,141.5,13.0,6.3,15.0,24.5,29.58,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,129.0,13.5,3.6,14.0,24.0,13.27,0.0
2016,7,11,5,30,258.0,27.0,3.5,14.0,48.0,21.24,10.01
2016,7,11,5,45,363.0,36.0,3.4,14.5,88.5,26.95,17.58
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,32.3,22.81
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,35.58,26.03
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,71.43,37.49
2016,7,11,6,45,645.5,63.5,2.95,15.5,274.5,114.28,63.66
2016,7,11,7,0,692.0,68.0,2.9,16.0,325.0,165.0,102.82
2016,7,11,7,15,723.5,72.0,2.9,16.0,376.0,214.31,145.26
2016,7,11,7,30,755.0,76.0,2.9,16.0,427.0,266.93,192.05
2016,7,11,7,45,779.5,78.5,2.9,16.5,477.0,319.04,238.46
2016,7,11,8,0,804.0,81.0,2.9,17.0,527.0,373.26,285.81
2016,7,11,8,15,495.0,182.5,2.9,17.0,465.0,375.17,293.38
2016,7,11,8,30,186.0,284.0,2.9,17.0,403.0,350.39,275.44
2016,7,11,8,45,277.0,287.5,2.95,17.5,478.5,411.23,322.89
2016,7,11,9,0,368.0,291.0,3.0,18.0,554.0,482.92,377.86
2016,7,11,9,15,627.5,192.5,3.1,18.0,671.5,572.12,449.69
2016,7,11,9,30,887.0,94.0,3.2,18.0,789.0,684.65,538.1
2016,7,11,9,45,880.5,103.5,3.35,18.5,819.0,727.43,567.29
2016,7,11,10,0,874.0,113.0,3.5,19.0,849.0,767.64,594.56
2016,7,11,10,15,881.0,114.5,3.65,19.0,877.5,808.21,623.01
2016,7,11,10,30,888.0,116.0,3.8,19.0,906.0,846.92,650.02
2016,7,11,10,45,646.0,252.0,3.95,19.0,834.5,803.37,617.56
2016,7,11,11,0,404.0,388.0,4.1,19.0,763.0,741.88,566.67
2016,7,11,11,15,653.5,253.5,4.25,19.0,871.0,852.33,654.11
2016,7,11,11,30,903.0,119.0,4.4,19.0,979.0,964.6,732.55
2016,7,11,11,45,905.0,119.5,4.6,19.0,986.5,985.44,747.48
2016,7,11,12,0,907.0,120.0,4.8,19.0,994.0,1003.33,761.14
2016,7,11,12,15,907.0,120.0,5.05,19.0,994.5,1015.74,771.56
2016,7,11,12,30,907.0,120.0,5.3,19.0,995.0,1025.02,779.9
2016,7,11,12,45,914.0,114.5,5.55,19.0,990.5,1032.52,787.11
2016,7,11,13,0,921.0,109.0,5.8,19.0,986.0,1036.74,792.1
2016,7,11,13,15,918.5,108.5,6.0,19.0,971.5,1033.24,791.43
2016,7,11,13,30,916.0,108.0,6.2,19.0,957.0,1026.44,788.55
2016,7,11,13,45,913.0,107.0,6.45,19.0,936.0,1015.37,782.99
2016,7,11,14,0,910.0,106.0,6.7,19.0,915.0,1001.11,775.15
2016,7,11,14,15,904.5,104.5,6.85,18.5,887.0,980.81,763.91
2016,7,11,14,30,899.0,103.0,7.0,18.0,859.0,957.57,750.48
2016,7,11,14,45,892.0,101.5,7.2,18.0,825.0,930.15,732.67
2016,7,11,15,0,885.0,100.0,7.4,18.0,791.0,900.13,712.81
2016,7,11,15,15,875.0,98.0,7.45,18.0,752.0,864.56,688.11
2016,7,11,15,30,865.0,96.0,7.5,18.0,713.0,826.92,661.71
2016,7,11,15,45,852.5,93.5,7.55,18.0,669.0,784.88,631.78
2016,7,11,16,0,840.0,91.0,7.6,18.0,625.0,741.38,600.45
2016,7,11,16,15,822.5,88.5,7.6,17.5,577.5,696.42,568.63
2016,7,11,16,30,805.0,86.0,7.6,17.0,530.0,647.27,532.83
2016,7,11,16,45,783.0,82.5,7.6,17.0,480.0,593.84,490.02
2016,7,11,17,0,761.0,79.0,7.6,17.0,430.0,540.74,446.5
2016,7,11,17,15,729.0,75.0,7.55,16.5,378.5,482.33,398.28
2016,7,11,17,30,697.0,71.0,7.5,16.0,327.0,425.8,350.2
2016,7,11,17,45,654.5,65.0,7.5,16.0,276.5,365.74,297.36
2016,7,11,18,0,612.0,59.0,7.5,16.0,226.0,308.25,245.55
2016,7,11,18,15,544.0,52.5,7.4,15.5,177.5,245.61,189.5
2016,7,11,18,30,476.0,46.0,7.3,15.0,129.0,189.84,139.1
2016,7,11,18,45,372.5,36.0,7.2,15.0,88.0,129.53,86.77
2016,7,11,19,0,269.0,26.0,7.1,15.0,47.0,79.67,39.53
2016,7,11,19,15,134.5,13.0,6.95,14.5,23.5,28.68,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.5,12.0,5.45,14.0,24.0,11.8,0.0
2016,7,12,5,30,301.0,24.0,5.4,14.0,48.0,18.43,7.63
2016,7,12,5,45,402.0,32.5,5.35,14.5,89.0,23.85,14.86
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,28.91,19.8
2016,7,12,6,15,566.0,47.0,5.25,15.0,177.5,31.56,22.43
2016,7,12,6,30,629.0,53.0,5.2,15.0,225.0,69.7,35.55
2016,7,12,6,45,672.5,57.0,5.2,15.0,275.5,113.1,61.86
2016,7,12,7,0,716.0,61.0,5.2,15.0,326.0,161.46,99.47
2016,7,12,7,15,746.5,64.5,5.15,15.0,377.0,211.42,143.04
2016,7,12,7,30,777.0,68.0,5.1,15.0,428.0,264.55,191.08
2016,7,12,7,45,800.5,70.5,5.1,15.5,478.0,320.88,241.85
2016,7,12,8,0,824.0,73.0,5.1,16.0,528.0,375.62,290.67
2016,7,12,8,15,841.5,75.0,5.1,16.0,576.0,429.03,338.06
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,483.26,384.95
2016,7,12,8,45,872.0,79.0,5.2,16.5,668.5,535.69,428.65
2016,7,12,9,0,885.0,81.0,5.3,17.0,713.0,588.02,471.02
2016,7,12,9,15,895.5,82.5,5.35,17.0,753.0,637.95,511.28
2016,7,12,9,30,906.0,84.0,5.4,17.0,793.0,687.07,549.89
2016,7,12,9,45,913.5,86.0,5.45,17.0,827.5,733.47,583.72
2016,7,12,10,0,921.0,88.0,5.5,17.0,862.0,778.35,616.14
2016,7,12,10,15,927.5,89.0,5.55,17.0,891.0,819.74,645.76
2016,7,12,10,30,934.0,90.0,5.6,17.0,920.0,859.12,673.75
2016,7,12,10,45,938.5,90.5,5.65,17.0,942.5,894.08,698.43
2016,7,12,11,0,943.0,91.0,5.7,17.0,965.0,926.55,721.27
2016,7,12,11,15,946.5,91.5,5.7,17.0,980.0,955.45,741.23
2016,7,12,11,30,950.0,92.0,5.7,17.0,995.0,981.5,759.17
2016,7,12,11,45,952.0,91.5,5.7,17.0,1003.0,1002.17,773.33
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,1019.7,785.37
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,1033.56,794.92
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,1044.11,802.28
2016,7,12,12,45,949.0,95.0,5.75,17.0,1004.5,1047.43,805.08
2016,7,12,13,0,942.0,99.0,5.8,17.0,996.0,1047.35,805.68
2016,7,12,13,15,940.0,98.5,5.85,17.0,981.5,1044.27,804.31
2016,7,12,13,30,938.0,98.0,5.9,17.0,967.0,1037.81,800.71
2016,7,12,13,45,936.0,96.5,5.95,17.5,946.0,1026.96,792.6
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,1012.81,782.29
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,992.61,769.32
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,969.39,754.24
2016,7,12,14,45,916.5,91.5,6.2,18.0,835.0,941.84,736.32
2016,7,12,15,0,910.0,90.0,6.3,18.0,801.0,911.59,716.37
2016,7,12,15,15,900.0,88.5,6.35,17.5,761.0,875.79,693.32
2016,7,12,15,30,890.0,87.0,6.4,17.0,721.0,837.85,668.43
2016,7,12,15,45,878.0,84.5,6.5,17.0,676.5,795.3,638.69
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,751.18,607.4
2016,7,12,16,15,849.0,80.0,6.55,17.0,584.0,702.67,571.9
2016,7,12,16,30,832.0,78.0,6.5,17.0,536.0,653.5,535.46
2016,7,12,16,45,810.0,74.5,6.5,17.0,485.5,601.92,494.79
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,547.59,450.62
2016,7,12,17,15,757.0,67.5,6.4,16.5,383.0,489.0,402.47
2016,7,12,17,30,726.0,64.0,6.3,16.0,331.0,432.16,354.3
2016,7,12,17,45,683.0,59.5,6.2,16.0,279.5,371.02,300.67
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,313.44,248.8
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,251.14,192.98
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,194.52,141.72
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.5,133.12,88.45
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,82.44,39.81
2016,7,12,19,15,146.5,12.5,5.45,14.5,24.0,29.51,0.0
2016,7,12,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,24.0,12.29,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,48.0,19.51,8.05
2016,7,13,5,45,394.5,34.0,3.8,14.5,89.5,25.32,16.11
2016,7,13,6,0,502.0,43.0,3.8,15.0,131.0,30.76,21.42
2016,7,13,6,15,568.0,49.5,3.7,15.0,179.5,33.71,24.35
2016,7,13,6,30,634.0,56.0,3.6,15.0,228.0,68.57,34.86
2016,7,13,6,45,332.5,95.5,3.5,15.5,187.0,108.91,72.52
2016,7,13,7,0,31.0,135.0,3.4,16.0,146.0,126.68,99.56
2016,7,13,7,15,37.0,156.5,3.3,16.0,172.0,149.89,118.36
2016,7,13,7,30,43.0,178.0,3.2,16.0,198.0,173.95,137.74
2016,7,13,7,45,87.5,207.5,3.15,16.5,254.0,217.89,171.94
2016,7,13,8,0,132.0,237.0,3.1,17.0,310.0,264.05,207.92
2016,7,13,8,15,153.0,260.0,3.05,17.0,352.0,302.59,238.38
2016,7,13,8,30,174.0,283.0,3.0,17.0,394.0,343.35,270.33
2016,7,13,8,45,241.0,294.5,3.0,17.5,459.5,397.99,312.53
2016,7,13,9,0,308.0,306.0,3.0,18.0,525.0,461.33,360.86
2016,7,13,9,15,609.5,198.5,3.0,18.0,664.0,565.45,444.27
2016,7,13,9,30,911.0,91.0,3.0,18.0,803.0,696.3,546.04
2016,7,13,9,45,902.0,102.0,3.0,18.0,833.0,739.89,575.77
2016,7,13,10,0,893.0,113.0,3.0,18.0,863.0,780.64,603.64
2016,7,13,10,15,899.5,114.0,3.05,18.0,892.0,821.16,631.38
2016,7,13,10,30,906.0,115.0,3.1,18.0,921.0,859.72,657.56
2016,7,13,10,45,708.0,236.0,3.2,18.5,875.0,840.37,642.26
2016,7,13,11,0,510.0,357.0,3.3,19.0,829.0,805.62,610.87
2016,7,13,11,15,716.0,237.5,3.4,19.0,912.0,893.16,678.43
2016,7,13,11,30,922.0,118.0,3.5,19.0,995.0,980.69,737.79
2016,7,13,11,45,701.5,255.5,3.65,19.5,926.0,932.47,703.61
2016,7,13,12,0,481.0,393.0,3.8,20.0,857.0,868.84,652.42
2016,7,13,12,15,470.5,394.5,3.95,20.0,848.5,869.29,653.7
2016,7,13,12,30,460.0,396.0,4.1,20.0,840.0,867.69,653.13
2016,7,13,12,45,431.0,399.0,4.35,20.0,812.5,847.11,639.34
2016,7,13,13,0,402.0,402.0,4.6,20.0,785.0,824.54,624.75
2016,7,13,13,15,426.0,386.5,4.75,20.0,786.5,834.5,634.02
2016,7,13,13,30,450.0,371.0,4.9,20.0,788.0,842.37,641.69
2016,7,13,13,45,430.0,367.5,5.1,20.0,758.5,816.84,624.74
2016,7,13,14,0,410.0,364.0,5.3,20.0,729.0,789.96,606.76
2016,7,13,14,15,463.0,331.5,5.45,20.0,730.5,802.02,618.87
2016,7,13,14,30,516.0,299.0,5.6,20.0,732.0,810.12,627.99
2016,7,13,14,45,698.5,202.5,5.75,20.0,763.0,868.22,676.18
2016,7,13,15,0,881.0,106.0,5.9,20.0,794.0,902.87,702.88
2016,7,13,15,15,869.5,104.5,6.0,19.5,753.5,866.67,679.75
2016,7,13,15,30,858.0,103.0,6.1,19.0,713.0,828.51,655.19
2016,7,13,15,45,569.5,185.5,6.25,19.0,580.0,664.42,532.09
2016,7,13,16,0,281.0,268.0,6.4,19.0,447.0,501.86,401.38
2016,7,13,16,15,283.0,245.0,6.4,18.5,413.0,467.9,377.0
2016,7,13,16,30,285.0,222.0,6.4,18.0,379.0,433.0,351.04
2016,7,13,16,45,509.5,154.0,6.4,18.0,401.5,496.1,405.42
2016,7,13,17,0,734.0,86.0,6.4,18.0,424.0,532.17,436.18
2016,7,13,17,15,699.5,81.5,6.3,17.5,372.5,474.32,388.62
2016,7,13,17,30,665.0,77.0,6.2,17.0,321.0,417.46,340.81
2016,7,13,17,45,614.0,71.5,6.15,17.0,270.0,354.76,286.51
2016,7,13,18,0,563.0,66.0,6.1,17.0,219.0,296.55,234.86
2016,7,13,18,15,492.0,58.0,5.95,16.5,171.0,233.81,179.55
2016,7,13,18,30,421.0,50.0,5.8,16.0,123.0,178.27,130.22
2016,7,13,18,45,310.5,39.0,5.65,16.0,83.0,118.33,79.25
2016,7,13,19,0,200.0,28.0,5.5,16.0,43.0,69.01,33.04
2016,7,13,19,15,100.0,14.0,5.35,16.0,21.5,25.45,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,108.0,13.5,2.75,14.5,22.0,13.27,0.0
2016,7,14,5,30,216.0,27.0,2.7,15.0,44.0,21.05,8.62
2016,7,14,5,45,332.0,37.5,2.65,15.5,84.5,28.75,18.91
2016,7,14,6,0,448.0,48.0,2.6,16.0,125.0,35.39,25.36
2016,7,14,6,15,518.5,55.0,2.5,16.0,173.0,38.47,28.45
2016,7,14,6,30,589.0,62.0,2.4,16.0,221.0,70.59,38.08
2016,7,14,6,45,318.5,100.0,2.35,16.0,188.5,110.68,74.45
2016,7,14,7,0,48.0,138.0,2.3,16.0,156.0,131.56,102.76
2016,7,14,7,15,49.0,158.5,2.25,16.0,179.0,153.91,121.03
2016,7,14,7,30,50.0,179.0,2.2,16.0,202.0,176.52,139.38
2016,7,14,7,45,45.5,197.0,2.2,16.5,220.0,195.47,154.42
2016,7,14,8,0,41.0,215.0,2.2,17.0,238.0,213.98,168.8
2016,7,14,8,15,42.0,234.5,2.2,17.0,260.0,235.7,185.74
2016,7,14,8,30,43.0,254.0,2.2,17.0,282.0,257.6,202.62
2016,7,14,8,45,51.0,279.0,2.2,17.5,314.0,288.3,225.79
2016,7,14,9,0,59.0,304.0,2.2,18.0,346.0,319.93,249.34
2016,7,14,9,15,68.5,328.0,2.2,18.0,379.5,352.47,273.81
2016,7,14,9,30,78.0,352.0,2.2,18.0,413.0,385.97,298.77
2016,7,14,9,45,84.5,371.5,2.2,18.5,440.5,414.04,318.77
2016,7,14,10,0,91.0,391.0,2.2,19.0,468.0,442.61,338.93
2016,7,14,10,15,144.0,412.0,2.25,19.0,538.0,510.01,389.34
2016,7,14,10,30,197.0,433.0,2.3,19.0,608.0,581.27,441.56
2016,7,14,10,45,256.5,431.0,2.4,19.0,664.5,640.51,485.16
2016,7,14,11,0,316.0,429.0,2.5,19.0,721.0,701.87,529.89
2016,7,14,11,15,317.0,436.5,2.6,19.0,733.5,721.53,543.45
2016,7,14,11,30,318.0,444.0,2.7,19.0,746.0,740.29,556.69
2016,7,14,11,45,327.5,438.5,2.85,19.5,752.0,753.3,565.62
2016,7,14,12,0,337.0,433.0,3.0,20.0,758.0,765.36,573.93
2016,7,14,12,15,326.5,442.5,3.15,19.5,757.5,771.81,579.71
2016,7,14,12,30,316.0,452.0,3.3,19.0,757.0,776.85,584.58
2016,7,14,12,45,283.5,457.5,3.45,19.0,729.5,754.5,568.72
2016,7,14,13,0,251.0,463.0,3.6,19.0,702.0,730.73,551.89
2016,7,14,13,15,303.5,438.0,3.75,19.0,722.5,759.3,575.08
2016,7,14,13,30,356.0,413.0,3.9,19.0,743.0,785.98,596.61
2016,7,14,13,45,350.0,405.0,4.05,19.0,723.0,770.37,586.45
2016,7,14,14,0,344.0,397.0,4.2,19.0,703.0,753.44,575.57
2016,7,14,14,15,400.5,357.5,4.3,19.0,702.0,768.99,589.82
2016,7,14,14,30,457.0,318.0,4.4,19.0,701.0,774.54,597.17
2016,7,14,14,45,371.0,334.0,4.55,19.0,637.0,695.64,539.39
2016,7,14,15,0,285.0,350.0,4.7,19.0,573.0,627.44,488.43
2016,7,14,15,15,242.5,337.5,4.8,18.5,520.0,570.17,447.06
2016,7,14,15,30,200.0,325.0,4.9,18.0,467.0,506.99,400.39
2016,7,14,15,45,148.5,301.5,5.0,18.0,403.5,434.83,344.93
2016,7,14,16,0,97.0,278.0,5.1,18.0,340.0,358.88,285.57
2016,7,14,16,15,87.5,254.0,5.1,18.0,306.5,323.57,258.44
2016,7,14,16,30,78.0,230.0,5.1,18.0,273.0,288.79,231.33
2016,7,14,16,45,56.0,201.5,5.2,18.0,231.0,241.85,193.89
2016,7,14,17,0,34.0,173.0,5.3,18.0,189.0,196.76,157.5
2016,7,14,17,15,21.0,148.5,5.3,17.5,157.5,158.76,126.87
2016,7,14,17,30,8.0,124.0,5.3,17.0,126.0,126.74,100.74
2016,7,14,17,45,282.0,95.5,5.3,17.0,171.5,233.05,188.38
2016,7,14,18,0,556.0,67.0,5.3,17.0,217.0,294.67,233.13
2016,7,14,18,15,484.0,58.5,5.15,16.5,169.0,231.43,177.41
2016,7,14,18,30,412.0,50.0,5.0,16.0,121.0,175.53,128.0
2016,7,14,18,45,308.5,38.5,4.9,16.0,81.5,117.19,78.22
2016,7,14,19,0,205.0,27.0,4.8,16.0,42.0,68.45,31.6
2016,7,14,19,15,102.5,13.5,4.65,15.5,21.0,25.17,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,124.5,12.5,2.35,14.0,21.5,12.29,0.0
2016,7,15,5,30,249.0,25.0,2.4,14.0,43.0,19.76,7.28
2016,7,15,5,45,358.0,34.5,2.45,14.5,83.5,26.01,16.62
2016,7,15,6,0,467.0,44.0,2.5,15.0,124.0,31.86,22.37
2016,7,15,6,15,535.0,50.5,2.35,15.0,171.5,34.74,25.26
2016,7,15,6,30,603.0,57.0,2.2,15.0,219.0,65.97,34.39
2016,7,15,6,45,301.5,73.0,2.1,15.0,154.0,86.42,55.15
2016,7,15,7,0,0.0,89.0,2.0,15.0,89.0,84.99,66.42
2016,7,15,7,15,0.0,108.5,1.9,15.0,108.5,103.27,81.52
2016,7,15,7,30,0.0,128.0,1.8,15.0,128.0,121.66,96.44
2016,7,15,7,45,20.0,171.0,1.7,15.5,182.0,167.67,133.02
2016,7,15,8,0,40.0,214.0,1.6,16.0,236.0,212.66,168.16
2016,7,15,8,15,59.5,243.5,1.6,16.0,279.5,250.93,197.96
2016,7,15,8,30,79.0,273.0,1.6,16.0,323.0,291.47,229.32
2016,7,15,8,45,128.0,299.5,1.6,16.5,387.5,344.89,270.03
2016,7,15,9,0,177.0,326.0,1.6,17.0,452.0,405.6,315.64
2016,7,15,9,15,146.5,345.0,1.65,17.0,453.5,414.88,321.76
2016,7,15,9,30,116.0,364.0,1.7,17.0,455.0,421.22,325.66
2016,7,15,9,45,133.0,383.5,1.75,17.5,492.5,458.88,353.05
2016,7,15,10,0,150.0,403.0,1.8,18.0,530.0,497.84,380.83
2016,7,15,10,15,174.0,417.5,1.85,18.0,569.0,538.74,410.67
2016,7,15,10,30,198.0,432.0,1.9,18.0,608.0,581.07,441.25
2016,7,15,10,45,203.0,443.0,1.95,18.0,627.5,605.03,458.03
2016,7,15,11,0,208.0,454.0,2.0,18.0,647.0,628.78,474.74
2016,7,15,11,15,253.5,452.0,2.05,18.0,690.5,678.84,511.17
2016,7,15,11,30,299.0,450.0,2.1,18.0,734.0,728.43,546.76
2016,7,15,11,45,271.5,461.5,2.15,18.0,720.5,722.74,541.67
2016,7,15,12,0,244.0,473.0,2.2,18.0,707.0,715.21,535.76
2016,7,15,12,15,277.5,463.5,2.25,18.0,730.5,744.84,557.83
2016,7,15,12,30,311.0,454.0,2.3,18.0,754.0,773.94,579.17
2016,7,15,12,45,342.0,435.5,2.4,18.0,762.5,790.43,592.32
2016,7,15,13,0,373.0,417.0,2.5,18.0,771.0,805.5,604.67
2016,7,15,13,15,415.0,393.0,2.5,18.0,781.0,830.14,623.2
2016,7,15,13,30,457.0,369.0,2.5,18.0,791.0,847.33,636.68
2016,7,15,13,45,249.0,371.5,2.55,18.0,601.0,635.92,484.34
2016,7,15,14,0,41.0,374.0,2.6,18.0,411.0,418.85,320.55
2016,7,15,14,15,42.0,361.5,2.65,18.0,398.0,407.05,313.35
2016,7,15,14,30,43.0,349.0,2.7,18.0,385.0,395.01,304.98
2016,7,15,14,45,42.0,334.5,2.75,18.0,369.0,378.79,293.38
2016,7,15,15,0,41.0,320.0,2.8,18.0,353.0,362.43,281.63
2016,7,15,15,15,102.5,324.0,2.8,18.0,399.0,419.51,327.79
2016,7,15,15,30,164.0,328.0,2.8,18.0,445.0,480.37,375.73
2016,7,15,15,45,165.0,305.0,2.85,18.0,416.5,451.8,354.97
2016,7,15,16,0,166.0,282.0,2.9,18.0,388.0,422.61,333.92
2016,7,15,16,15,177.5,258.0,2.95,17.5,363.0,399.31,317.96
2016,7,15,16,30,189.0,234.0,3.0,17.0,338.0,374.57,300.47
2016,7,15,16,45,162.0,211.5,3.05,17.0,295.0,325.66,262.16
2016,7,15,17,0,135.0,189.0,3.1,17.0,252.0,278.83,224.99
2016,7,15,17,15,80.0,160.0,3.2,16.5,196.0,207.1,167.1
2016,7,15,17,30,25.0,131.0,3.3,16.0,140.0,146.05,117.0
2016,7,15,17,45,270.5,102.0,3.4,16.0,175.5,229.88,185.8
2016,7,15,18,0,516.0,73.0,3.5,16.0,211.0,285.37,225.74
2016,7,15,18,15,441.0,64.0,3.5,15.5,164.0,222.64,171.01
2016,7,15,18,30,366.0,55.0,3.5,15.0,117.0,166.86,122.28
2016,7,15,18,45,258.0,42.0,3.5,15.0,78.5,108.95,73.43
2016,7,15,19,0,150.0,29.0,3.5,15.0,40.0,61.16,27.86
2016,7,15,19,15,75.0,14.5,3.4,15.0,20.0,22.9,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,105.0,12.5,2.4,15.0,20.5,12.29,0.0
2016,7,16,5,30,210.0,25.0,2.4,15.0,41.0,19.88,6.71
2016,7,16,5,45,336.5,34.0,2.45,15.0,81.5,25.66,16.23
2016,7,16,6,0,463.0,43.0,2.5,15.0,122.0,31.08,21.66
2016,7,16,6,15,531.5,50.0,2.45,15.0,169.5,34.42,24.97
2016,7,16,6,30,600.0,57.0,2.4,15.0,217.0,64.83,33.95
2016,7,16,6,45,300.0,75.0,2.4,15.5,155.0,87.38,55.98
2016,7,16,7,0,0.0,93.0,2.4,16.0,93.0,88.55,69.15
2016,7,16,7,15,0.0,114.5,2.4,16.0,114.5,108.63,85.68
2016,7,16,7,30,0.0,136.0,2.4,16.0,136.0,128.85,102.06
2016,7,16,7,45,0.0,126.0,2.4,16.5,126.0,120.46,94.62
2016,7,16,8,0,0.0,116.0,2.4,17.0,116.0,111.54,86.84
2016,7,16,8,15,6.0,162.0,2.45,17.0,166.0,157.31,123.68
2016,7,16,8,30,12.0,208.0,2.5,17.0,216.0,203.68,160.37
2016,7,16,8,45,9.0,204.0,2.55,17.5,210.0,199.71,156.42
2016,7,16,9,0,6.0,200.0,2.6,18.0,204.0,195.21,152.2
2016,7,16,9,15,12.0,234.5,2.6,18.0,244.0,232.22,181.04
2016,7,16,9,30,18.0,269.0,2.6,18.0,284.0,269.92,210.01
2016,7,16,9,45,13.5,244.5,2.65,18.0,256.0,244.85,190.1
2016,7,16,10,0,9.0,220.0,2.7,18.0,228.0,219.02,169.72
2016,7,16,10,15,19.0,283.5,2.75,18.0,301.0,288.5,223.59
2016,7,16,10,30,29.0,347.0,2.8,18.0,374.0,359.77,277.55
2016,7,16,10,45,40.5,378.0,2.9,18.0,415.5,401.92,309.12
2016,7,16,11,0,52.0,409.0,3.0,18.0,457.0,445.04,341.25
2016,7,16,11,15,46.0,406.0,3.1,18.0,449.0,439.71,336.87
2016,7,16,11,30,40.0,403.0,3.2,18.0,441.0,433.84,332.32
2016,7,16,11,45,166.5,431.0,3.3,18.0,591.0,588.73,450.75
2016,7,16,12,0,293.0,459.0,3.4,18.0,741.0,748.71,567.9
2016,7,16,12,15,177.0,450.0,3.5,18.0,621.0,627.62,477.71
2016,7,16,12,30,61.0,441.0,3.6,18.0,501.0,501.41,382.6
2016,7,16,12,45,124.5,457.0,3.7,18.0,576.0,589.42,450.14
2016,7,16,13,0,188.0,473.0,3.8,18.0,651.0,671.61,511.47
2016,7,16,13,15,193.5,464.5,3.9,18.0,645.5,670.0,510.72
2016,7,16,13,30,199.0,456.0,4.0,18.0,640.0,667.44,509.82
2016,7,16,13,45,139.0,434.5,4.1,18.0,562.0,585.82,449.45
2016,7,16,14,0,79.0,413.0,4.2,18.0,484.0,496.66,382.65
2016,7,16,14,15,60.0,381.0,4.25,18.0,434.0,444.78,344.24
2016,7,16,14,30,41.0,349.0,4.3,18.0,384.0,393.19,305.36
2016,7,16,14,45,37.5,329.5,4.35,18.0,361.0,369.47,287.9
2016,7,16,15,0,34.0,310.0,4.4,18.0,338.0,345.71,270.21
2016,7,16,15,15,51.5,309.5,4.45,18.0,348.0,360.19,282.7
2016,7,16,15,30,69.0,309.0,4.5,18.0,358.0,373.6,294.27
2016,7,16,15,45,37.0,247.0,4.55,18.0,273.0,280.71,221.67
2016,7,16,16,0,5.0,185.0,4.6,18.0,188.0,185.71,145.91
2016,7,16,16,15,4.5,177.0,4.65,17.5,180.0,177.42,140.07
2016,7,16,16,30,4.0,169.0,4.7,17.0,172.0,169.21,134.12
2016,7,16,16,45,2.0,140.0,4.8,17.0,141.5,138.65,109.57
2016,7,16,17,0,0.0,111.0,4.9,17.0,111.0,108.36,84.93
2016,7,16,17,15,0.0,87.5,4.9,16.5,87.5,84.97,65.9
2016,7,16,17,30,0.0,64.0,4.9,16.0,64.0,61.86,46.78
2016,7,16,17,45,285.0,64.5,4.95,16.0,140.5,199.72,161.76
2016,7,16,18,0,570.0,65.0,5.0,16.0,217.0,297.26,235.72
2016,7,16,18,15,497.0,57.0,5.0,15.5,169.0,233.54,179.31
2016,7,16,18,30,424.0,49.0,5.0,15.0,121.0,177.26,129.32
2016,7,16,18,45,314.0,37.5,5.0,15.0,81.0,116.96,77.81
2016,7,16,19,0,204.0,26.0,5.0,15.0,41.0,66.53,28.31
2016,7,16,19,15,102.0,13.0,4.95,15.0,20.5,24.45,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.5,11.0,4.35,15.0,21.0,10.81,0.0
2016,7,17,5,30,279.0,22.0,4.4,15.0,42.0,17.06,4.33
2016,7,17,5,45,392.0,30.5,4.45,15.0,83.0,22.55,13.51
2016,7,17,6,0,505.0,39.0,4.5,15.0,124.0,27.68,18.65
2016,7,17,6,15,571.5,45.0,4.5,15.0,172.0,33.22,23.87
2016,7,17,6,30,638.0,51.0,4.5,15.0,220.0,63.08,31.97
2016,7,17,6,45,319.0,55.0,4.5,15.5,139.5,70.45,41.02
2016,7,17,7,0,0.0,59.0,4.5,16.0,59.0,57.01,42.7
2016,7,17,7,15,0.0,77.5,4.5,16.0,77.5,74.88,57.61
2016,7,17,7,30,0.0,96.0,4.5,16.0,96.0,92.33,71.98
2016,7,17,7,45,10.5,146.5,4.5,16.0,152.5,142.49,112.94
2016,7,17,8,0,21.0,197.0,4.5,16.0,209.0,193.61,154.12
2016,7,17,8,15,79.5,239.0,4.55,16.0,288.5,255.18,203.01
2016,7,17,8,30,138.0,281.0,4.6,16.0,368.0,323.78,257.39
2016,7,17,8,45,167.0,302.0,4.65,16.5,415.0,367.2,291.11
2016,7,17,9,0,196.0,323.0,4.7,17.0,462.0,413.42,326.72
2016,7,17,9,15,552.0,205.0,4.8,17.0,627.0,533.89,425.85
2016,7,17,9,30,908.0,87.0,4.9,17.0,792.0,687.42,548.84
2016,7,17,9,45,481.5,226.5,5.0,17.0,602.0,557.14,443.28
2016,7,17,10,0,55.0,366.0,5.1,17.0,412.0,392.03,306.32
2016,7,17,10,15,208.0,378.0,5.2,17.0,560.5,527.93,414.6
2016,7,17,10,30,361.0,390.0,5.3,17.0,709.0,675.33,528.04
2016,7,17,10,45,305.0,418.0,5.4,17.5,692.5,669.17,520.2
2016,7,17,11,0,249.0,446.0,5.5,18.0,676.0,659.0,509.9
2016,7,17,11,15,350.0,416.0,5.55,18.0,744.5,731.28,566.27
2016,7,17,11,30,451.0,386.0,5.6,18.0,813.0,809.75,626.06
2016,7,17,11,45,408.0,407.0,5.7,18.0,795.5,801.6,618.68
2016,7,17,12,0,365.0,428.0,5.8,18.0,778.0,787.41,607.36
2016,7,17,12,15,630.5,279.0,5.9,17.5,884.0,910.95,708.02
2016,7,17,12,30,896.0,130.0,6.0,17.0,990.0,1022.91,790.32
2016,7,17,12,45,894.0,129.5,6.15,17.0,982.5,1026.65,793.49
2016,7,17,13,0,892.0,129.0,6.3,17.0,975.0,1027.16,795.08
2016,7,17,13,15,889.0,128.5,6.4,17.0,960.0,1023.44,793.48
2016,7,17,13,30,886.0,128.0,6.5,17.0,945.0,1016.51,789.72
2016,7,17,13,45,644.0,247.5,6.65,17.0,834.0,905.68,711.18
2016,7,17,14,0,402.0,367.0,6.8,17.0,723.0,785.4,615.83
2016,7,17,14,15,636.0,242.0,6.85,17.0,784.0,876.77,693.07
2016,7,17,14,30,870.0,117.0,6.9,17.0,845.0,944.53,744.06
2016,7,17,14,45,865.0,113.0,7.0,17.0,811.0,916.99,725.21
2016,7,17,15,0,860.0,109.0,7.1,17.0,777.0,886.79,704.74
2016,7,17,15,15,848.0,107.0,7.15,16.5,737.0,850.2,680.49
2016,7,17,15,30,836.0,105.0,7.2,16.0,697.0,811.71,654.55
2016,7,17,15,45,824.0,101.0,7.25,16.0,653.5,773.41,627.23
2016,7,17,16,0,812.0,97.0,7.3,16.0,610.0,729.38,595.24
2016,7,17,16,15,792.5,94.0,7.3,16.0,562.0,679.82,558.46
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,629.89,520.31
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,576.31,477.24
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,523.18,433.53
2016,7,17,17,15,694.0,77.5,7.25,15.5,363.0,465.74,385.84
2016,7,17,17,30,660.0,73.0,7.2,15.0,312.0,409.36,337.7
2016,7,17,17,45,614.5,67.0,7.2,15.0,262.0,348.78,284.32
2016,7,17,18,0,569.0,61.0,7.2,15.0,212.0,292.16,233.17
2016,7,17,18,15,498.5,53.5,7.05,14.5,165.0,229.94,177.49
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,174.92,127.93
2016,7,17,18,45,319.0,35.5,6.8,14.0,79.0,115.79,76.88
2016,7,17,19,0,210.0,25.0,6.7,14.0,40.0,66.47,26.79
2016,7,17,19,15,105.0,12.5,6.55,14.0,20.0,24.21,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.5,11.0,3.95,14.0,19.5,10.81,0.0
2016,7,18,5,30,237.0,22.0,3.9,14.0,39.0,17.17,3.71
2016,7,18,5,45,352.5,31.5,3.85,14.0,78.5,23.57,14.39
2016,7,18,6,0,468.0,41.0,3.8,14.0,118.0,29.53,20.35
2016,7,18,6,15,535.0,47.5,3.75,14.0,165.0,32.53,23.36
2016,7,18,6,30,602.0,54.0,3.7,14.0,212.0,60.36,31.18
2016,7,18,6,45,348.5,97.0,3.7,14.5,193.0,108.78,72.41
2016,7,18,7,0,95.0,140.0,3.7,15.0,174.0,136.05,104.99
2016,7,18,7,15,74.0,158.5,3.65,15.0,187.5,158.39,124.44
2016,7,18,7,30,53.0,177.0,3.6,15.0,201.0,175.1,138.99
2016,7,18,7,45,47.5,195.0,3.6,15.5,218.5,193.97,154.2
2016,7,18,8,0,42.0,213.0,3.6,16.0,236.0,212.27,168.62
2016,7,18,8,15,101.5,246.5,3.6,16.0,308.5,270.84,214.9
2016,7,18,8,30,161.0,280.0,3.6,16.0,381.0,333.55,264.31
2016,7,18,8,45,158.5,302.0,3.6,16.0,407.5,362.6,286.91
2016,7,18,9,0,156.0,324.0,3.6,16.0,434.0,391.33,309.0
2016,7,18,9,15,200.0,340.0,3.65,16.0,489.5,443.0,349.2
2016,7,18,9,30,244.0,356.0,3.7,16.0,545.0,497.37,391.04
2016,7,18,9,45,568.5,226.0,3.8,16.5,693.0,617.69,488.37
2016,7,18,10,0,893.0,96.0,3.9,17.0,841.0,761.19,597.03
2016,7,18,10,15,899.0,97.0,4.0,17.0,869.5,801.46,624.75
2016,7,18,10,30,905.0,98.0,4.1,17.0,898.0,839.76,651.55
2016,7,18,10,45,910.5,98.5,4.25,17.0,920.0,874.97,676.3
2016,7,18,11,0,916.0,99.0,4.4,17.0,942.0,907.81,699.59
2016,7,18,11,15,918.5,99.5,4.5,17.0,957.0,935.4,718.99
2016,7,18,11,30,921.0,100.0,4.6,17.0,972.0,960.17,736.5
2016,7,18,11,45,923.5,99.5,4.7,17.0,979.5,981.02,751.36
2016,7,18,12,0,926.0,99.0,4.8,17.0,987.0,998.84,764.24
2016,7,18,12,15,926.5,99.0,4.85,17.0,987.5,1012.08,773.65
2016,7,18,12,30,927.0,99.0,4.9,17.0,988.0,1022.09,780.96
2016,7,18,12,45,932.5,94.0,5.0,17.5,982.5,1028.67,784.94
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,1031.87,786.7
2016,7,18,13,15,936.0,88.5,5.15,18.0,962.5,1028.82,785.41
2016,7,18,13,30,934.0,88.0,5.2,18.0,948.0,1022.39,781.93
2016,7,18,13,45,932.0,86.0,5.3,18.0,927.0,1011.03,775.52
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,996.35,766.87
2016,7,18,14,15,924.5,83.0,5.45,17.5,878.0,976.14,755.5
2016,7,18,14,30,919.0,82.0,5.5,17.0,850.0,952.92,741.97
2016,7,18,14,45,913.5,79.5,5.55,17.0,816.0,925.19,723.72
2016,7,18,15,0,908.0,77.0,5.6,17.0,782.0,894.69,703.42
2016,7,18,15,15,898.5,76.0,5.6,17.0,742.5,859.78,679.53
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,822.71,653.92
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,780.41,624.22
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,736.5,593.02
2016,7,18,16,15,850.0,68.0,5.6,17.0,568.5,688.54,558.37
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,639.82,522.66
2016,7,18,16,45,812.5,63.5,5.6,17.0,471.0,586.58,481.33
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,533.62,438.35
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,478.73,393.28
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,422.91,346.03
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.5,362.02,292.72
2016,7,18,18,0,646.0,47.0,5.8,16.0,218.0,304.74,241.04
2016,7,18,18,15,581.5,41.5,5.7,15.5,170.0,242.66,185.19
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,187.09,134.59
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,127.13,82.3
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,76.05,27.84
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,26.92,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,20.0,9.83,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,40.0,15.37,1.96
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.5,20.51,11.74
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,27.58,18.61
2016,7,19,6,15,585.0,41.5,3.4,14.0,168.5,30.25,21.33
2016,7,19,6,30,650.0,47.0,3.4,14.0,216.0,57.79,28.38
2016,7,19,6,45,693.0,51.0,3.4,14.5,267.0,102.13,52.88
2016,7,19,7,0,736.0,55.0,3.4,15.0,318.0,151.39,89.81
2016,7,19,7,15,766.0,58.0,3.45,15.0,369.5,201.92,133.26
2016,7,19,7,30,796.0,61.0,3.5,15.0,421.0,259.06,184.31
2016,7,19,7,45,504.0,144.5,3.55,15.5,382.0,282.47,215.45
2016,7,19,8,0,212.0,228.0,3.6,16.0,343.0,284.31,223.87
2016,7,19,8,15,542.0,149.5,3.65,16.0,480.0,360.2,283.42
2016,7,19,8,30,872.0,71.0,3.7,16.0,617.0,477.05,377.38
2016,7,19,8,45,883.5,73.0,3.8,16.0,661.5,529.64,421.36
2016,7,19,9,0,895.0,75.0,3.9,16.0,706.0,581.96,464.23
2016,7,19,9,15,904.5,76.5,3.95,16.0,746.0,632.06,504.24
2016,7,19,9,30,914.0,78.0,4.0,16.0,786.0,681.23,542.53
2016,7,19,9,45,910.0,86.0,4.1,16.5,817.5,725.99,573.68
2016,7,19,10,0,906.0,94.0,4.2,17.0,849.0,768.31,602.68
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.0,809.6,631.86
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,848.88,659.62
2016,7,19,10,45,922.5,97.5,4.5,17.0,929.0,883.71,684.13
2016,7,19,11,0,927.0,98.0,4.6,17.0,951.0,916.06,706.89
2016,7,19,11,15,930.0,98.5,4.7,17.0,966.0,944.43,726.86
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,969.97,744.92
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,991.09,758.49
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,1009.13,769.99
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,1022.06,779.56
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,1031.7,787.0
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,1036.51,791.64
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,1037.95,794.06
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.0,1033.98,792.1
2016,7,19,13,30,929.0,97.0,5.6,18.0,952.0,1026.65,787.94
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.0,1015.39,781.5
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,1000.84,772.82
2016,7,19,14,15,919.0,92.0,5.85,17.5,881.5,980.29,761.1
2016,7,19,14,30,913.0,91.0,5.9,17.0,853.0,956.75,747.22
2016,7,19,14,45,907.0,88.5,6.0,17.0,818.5,928.73,728.91
2016,7,19,15,0,901.0,86.0,6.1,17.0,784.0,897.99,708.53
2016,7,19,15,15,891.0,84.5,6.15,17.0,744.5,862.34,684.15
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,824.55,658.02
2016,7,19,15,45,869.0,80.0,6.3,17.0,660.5,781.61,627.97
2016,7,19,16,0,857.0,77.0,6.4,17.0,616.0,737.09,596.35
2016,7,19,16,15,840.0,75.0,6.4,17.0,568.5,688.77,561.08
2016,7,19,16,30,823.0,73.0,6.4,17.0,521.0,639.8,524.84
2016,7,19,16,45,801.5,70.0,6.4,17.0,470.5,589.33,484.93
2016,7,19,17,0,780.0,67.0,6.4,17.0,420.0,536.08,441.46
2016,7,19,17,15,749.0,63.5,6.3,16.5,369.0,477.75,393.34
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,421.21,345.22
2016,7,19,17,45,674.5,55.5,6.15,16.0,267.0,360.21,291.55
2016,7,19,18,0,631.0,51.0,6.1,16.0,216.0,302.88,239.71
2016,7,19,18,15,564.0,45.0,5.9,15.5,168.0,241.19,184.22
2016,7,19,18,30,497.0,39.0,5.7,15.0,120.0,185.49,133.67
2016,7,19,18,45,388.5,30.0,5.55,15.0,80.0,124.6,80.62
2016,7,19,19,0,280.0,21.0,5.4,15.0,40.0,73.06,24.47
2016,7,19,19,15,140.0,10.5,5.2,15.0,20.0,25.92,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.5,9.5,3.9,14.0,19.0,9.34,0.0
2016,7,20,5,30,295.0,19.0,4.0,14.0,38.0,14.52,0.67
2016,7,20,5,45,405.5,27.5,4.1,14.5,78.5,20.16,11.35
2016,7,20,6,0,516.0,36.0,4.2,15.0,119.0,27.69,18.59
2016,7,20,6,15,582.0,41.5,4.2,15.0,166.5,30.35,21.3
2016,7,20,6,30,648.0,47.0,4.2,15.0,214.0,56.6,27.85
2016,7,20,6,45,691.5,51.0,4.25,15.5,265.0,100.86,51.85
2016,7,20,7,0,735.0,55.0,4.3,16.0,316.0,150.09,88.48
2016,7,20,7,15,766.0,58.0,4.25,16.0,367.5,200.77,131.85
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,258.17,182.98
2016,7,20,7,45,819.0,63.5,4.2,16.0,470.0,311.75,231.86
2016,7,20,8,0,841.0,66.0,4.2,16.0,521.0,367.09,281.72
2016,7,20,8,15,858.5,68.0,4.15,16.0,569.0,421.64,329.96
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,477.01,377.58
2016,7,20,8,45,888.5,72.0,4.1,16.5,662.0,530.36,421.63
2016,7,20,9,0,901.0,74.0,4.1,17.0,707.0,583.53,464.12
2016,7,20,9,15,911.5,75.0,4.1,17.0,747.5,634.1,504.31
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,683.81,542.75
2016,7,20,9,45,923.0,81.5,4.2,17.5,822.0,730.09,574.89
2016,7,20,10,0,924.0,87.0,4.3,18.0,856.0,774.29,605.13
2016,7,20,10,15,930.0,88.0,4.35,18.0,885.0,815.81,634.19
2016,7,20,10,30,936.0,89.0,4.4,18.0,914.0,855.25,661.59
2016,7,20,10,45,942.0,89.0,4.5,18.0,937.0,891.45,686.94
2016,7,20,11,0,948.0,89.0,4.6,18.0,960.0,925.21,710.55
2016,7,20,11,15,951.0,89.5,4.75,18.0,975.5,954.13,731.17
2016,7,20,11,30,954.0,90.0,4.9,18.0,991.0,980.15,749.86
2016,7,20,11,45,957.0,89.5,5.05,18.5,999.5,1002.14,764.34
2016,7,20,12,0,960.0,89.0,5.2,19.0,1008.0,1020.99,776.72
