Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,12,15,960.5,89.0,5.35,19.0,1008.0,1034.67,787.14
2016,7,20,12,30,961.0,89.0,5.5,19.0,1008.0,1044.98,795.39
2016,7,20,12,45,957.5,90.0,5.65,19.0,1000.5,1048.93,799.36
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,1049.41,801.08
2016,7,20,13,15,952.0,90.5,5.9,18.5,978.5,1046.37,801.69
2016,7,20,13,30,950.0,90.0,6.0,18.0,964.0,1039.89,799.99
2016,7,20,13,45,946.5,89.0,6.15,18.0,942.0,1027.99,793.35
2016,7,20,14,0,943.0,88.0,6.3,18.0,920.0,1012.76,784.4
2016,7,20,14,15,937.5,87.0,6.35,18.0,891.5,992.36,771.22
2016,7,20,14,30,932.0,86.0,6.4,18.0,863.0,968.9,755.88
2016,7,20,14,45,924.0,85.0,6.5,18.0,828.0,940.21,737.02
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,908.85,716.13
2016,7,20,15,15,906.0,82.5,6.65,18.0,752.5,872.73,691.39
2016,7,20,15,30,896.0,81.0,6.7,18.0,712.0,834.43,664.86
2016,7,20,15,45,882.0,79.5,6.8,18.0,667.0,790.99,634.42
2016,7,20,16,0,868.0,78.0,6.9,18.0,622.0,746.11,602.51
2016,7,20,16,15,850.5,75.5,6.9,17.5,573.5,696.42,567.3
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,646.07,530.96
2016,7,20,16,45,808.0,70.5,6.9,17.0,474.0,593.5,489.21
2016,7,20,17,0,783.0,68.0,6.9,17.0,423.0,538.44,444.11
2016,7,20,17,15,751.5,64.5,6.85,16.5,371.0,479.67,395.53
2016,7,20,17,30,720.0,61.0,6.8,16.0,319.0,422.73,346.96
2016,7,20,17,45,673.5,56.5,6.75,16.0,267.5,360.31,291.96
2016,7,20,18,0,627.0,52.0,6.7,16.0,216.0,301.87,239.08
2016,7,20,18,15,558.5,46.0,6.55,15.5,167.5,240.01,183.38
2016,7,20,18,30,490.0,40.0,6.4,15.0,119.0,184.2,132.74
2016,7,20,18,45,378.5,30.5,6.3,15.0,79.0,122.6,79.1
2016,7,20,19,0,267.0,21.0,6.2,15.0,39.0,70.4,20.94
2016,7,20,19,15,133.5,10.5,6.0,15.0,19.5,25.05,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.6,14.0,18.5,9.83,0.0
2016,7,21,5,30,281.0,20.0,4.7,14.0,37.0,15.59,0.01
2016,7,21,5,45,394.5,28.0,4.8,14.5,77.0,20.71,11.73
2016,7,21,6,0,508.0,36.0,4.9,15.0,117.0,27.8,18.66
2016,7,21,6,15,574.5,42.0,4.9,15.0,165.0,30.9,21.77
2016,7,21,6,30,641.0,48.0,4.9,15.0,213.0,56.14,28.18
2016,7,21,6,45,685.0,52.0,4.9,15.5,263.5,100.02,51.62
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,148.95,87.83
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,199.66,131.2
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,253.57,179.55
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.5,310.44,231.15
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,365.67,280.99
2016,7,21,8,15,852.0,70.0,4.5,16.0,566.0,419.76,328.97
2016,7,21,8,30,869.0,72.0,4.4,16.0,614.0,474.61,376.25
2016,7,21,8,45,882.0,73.5,4.3,16.5,658.5,527.46,419.8
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,580.19,461.73
2016,7,21,9,15,905.5,76.5,4.15,17.0,743.5,631.01,502.05
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,680.99,540.67
2016,7,21,9,45,923.5,79.0,4.05,17.5,819.0,727.29,572.4
2016,7,21,10,0,931.0,80.0,4.0,18.0,854.0,772.04,602.44
2016,7,21,10,15,937.5,81.0,4.0,18.0,883.5,814.22,631.58
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,854.35,659.02
2016,7,21,10,45,781.0,190.0,4.05,18.0,889.5,854.02,658.03
2016,7,21,11,0,618.0,298.0,4.1,18.0,866.0,841.7,645.99
2016,7,21,11,15,789.5,190.5,4.25,18.0,928.0,909.47,696.98
2016,7,21,11,30,961.0,83.0,4.4,18.0,990.0,979.23,745.42
2016,7,21,11,45,963.5,82.5,4.55,18.0,998.0,1000.88,760.82
2016,7,21,12,0,966.0,82.0,4.7,18.0,1006.0,1019.34,774.48
2016,7,21,12,15,966.5,82.0,4.9,18.0,1006.5,1033.07,785.47
2016,7,21,12,30,967.0,82.0,5.1,18.0,1007.0,1043.42,794.26
2016,7,21,12,45,958.5,87.5,5.3,18.0,998.5,1047.05,798.52
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,1047.21,800.5
2016,7,21,13,15,948.0,92.5,5.6,18.0,975.0,1044.2,799.61
2016,7,21,13,30,946.0,92.0,5.7,18.0,960.0,1037.75,796.44
2016,7,21,13,45,945.5,89.0,5.8,18.0,939.5,1026.72,790.17
2016,7,21,14,0,945.0,86.0,5.9,18.0,919.0,1012.28,781.58
2016,7,21,14,15,939.5,85.0,5.85,18.0,890.0,991.83,767.83
2016,7,21,14,30,934.0,84.0,5.8,18.0,861.0,968.3,751.99
2016,7,21,14,45,930.0,81.0,5.8,18.0,827.0,941.02,733.83
2016,7,21,15,0,926.0,78.0,5.8,18.0,793.0,910.83,713.55
2016,7,21,15,15,916.0,76.5,5.8,18.0,753.0,874.37,688.66
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,835.7,662.01
2016,7,21,15,45,895.5,72.0,5.8,18.0,668.5,792.97,632.14
2016,7,21,16,0,885.0,69.0,5.8,18.0,624.0,748.49,600.66
2016,7,21,16,15,868.5,67.0,5.8,17.5,575.5,699.32,566.34
2016,7,21,16,30,852.0,65.0,5.8,17.0,527.0,649.38,530.79
2016,7,21,16,45,830.5,62.5,5.8,17.0,476.0,595.25,488.72
2016,7,21,17,0,809.0,60.0,5.8,17.0,425.0,541.37,444.91
2016,7,21,17,15,779.0,57.0,5.8,16.5,373.0,482.93,396.95
2016,7,21,17,30,749.0,54.0,5.8,16.0,321.0,428.29,350.42
2016,7,21,17,45,705.0,50.0,5.8,16.0,269.5,366.08,295.72
2016,7,21,18,0,661.0,46.0,5.8,16.0,218.0,307.58,242.77
2016,7,21,18,15,595.5,40.5,5.7,15.5,169.5,244.46,185.88
2016,7,21,18,30,530.0,35.0,5.6,15.0,121.0,187.96,134.34
2016,7,21,18,45,416.0,27.5,5.5,15.0,80.0,125.81,79.94
2016,7,21,19,0,302.0,20.0,5.4,15.0,39.0,74.48,18.86
2016,7,21,19,15,151.0,10.0,5.25,15.0,19.5,26.31,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,141.0,9.5,4.15,14.0,18.0,9.34,0.0
2016,7,22,5,30,282.0,19.0,4.2,14.0,36.0,14.74,0.0
2016,7,22,5,45,396.0,27.5,4.3,14.5,76.0,20.36,11.37
2016,7,22,6,0,510.0,36.0,4.4,15.0,116.0,27.93,18.75
2016,7,22,6,15,578.0,42.0,4.4,15.0,164.0,31.01,21.86
2016,7,22,6,30,646.0,48.0,4.4,15.0,212.0,55.18,27.85
2016,7,22,6,45,475.5,85.0,4.45,15.5,220.5,107.18,66.16
2016,7,22,7,0,305.0,122.0,4.5,16.0,229.0,146.63,104.31
2016,7,22,7,15,261.0,150.0,4.5,16.0,252.0,180.69,135.05
2016,7,22,7,30,217.0,178.0,4.5,16.0,275.0,210.29,162.17
2016,7,22,7,45,205.5,202.5,4.5,16.5,303.5,245.38,191.84
2016,7,22,8,0,194.0,227.0,4.5,17.0,332.0,276.06,217.27
2016,7,22,8,15,191.0,251.0,4.5,17.0,362.0,308.67,243.94
2016,7,22,8,30,188.0,275.0,4.5,17.0,392.0,340.99,269.85
2016,7,22,8,45,194.0,296.5,4.5,17.5,425.5,375.39,296.43
2016,7,22,9,0,200.0,318.0,4.5,18.0,459.0,410.28,322.89
2016,7,22,9,15,298.5,314.5,4.5,18.0,538.0,478.1,376.31
2016,7,22,9,30,397.0,311.0,4.5,18.0,617.0,555.93,436.76
2016,7,22,9,45,368.5,338.0,4.55,18.5,632.0,580.83,453.72
2016,7,22,10,0,340.0,365.0,4.6,19.0,647.0,602.8,468.27
2016,7,22,10,15,338.0,380.0,4.65,19.0,668.5,631.33,489.03
2016,7,22,10,30,336.0,395.0,4.7,19.0,690.0,658.97,508.92
2016,7,22,10,45,346.0,397.0,4.8,19.0,707.5,683.35,527.03
2016,7,22,11,0,356.0,399.0,4.9,19.0,725.0,707.31,544.81
2016,7,22,11,15,417.0,388.0,5.0,19.0,776.5,766.52,589.37
2016,7,22,11,30,478.0,377.0,5.1,19.0,828.0,825.63,633.35
2016,7,22,11,45,449.0,387.5,5.2,19.0,813.5,821.21,629.45
2016,7,22,12,0,420.0,398.0,5.3,19.0,799.0,814.21,624.05
2016,7,22,12,15,492.0,374.5,5.45,19.0,844.5,870.02,666.86
2016,7,22,12,30,564.0,351.0,5.6,19.0,890.0,925.14,708.64
2016,7,22,12,45,755.0,224.5,5.8,19.5,940.5,993.41,760.99
2016,7,22,13,0,946.0,98.0,6.0,20.0,991.0,1048.09,798.83
2016,7,22,13,15,943.0,97.5,6.2,19.5,975.5,1044.13,799.11
2016,7,22,13,30,940.0,97.0,6.4,19.0,960.0,1036.75,797.36
2016,7,22,13,45,935.5,96.5,6.6,19.0,937.5,1024.52,790.67
2016,7,22,14,0,931.0,96.0,6.8,19.0,915.0,1009.01,781.66
2016,7,22,14,15,924.5,95.0,6.9,19.0,886.0,987.88,768.11
2016,7,22,14,30,918.0,94.0,7.0,19.0,857.0,963.74,752.41
2016,7,22,14,45,907.5,93.5,7.15,19.0,821.0,933.62,732.56
2016,7,22,15,0,897.0,93.0,7.3,19.0,785.0,901.01,710.74
2016,7,22,15,15,886.0,91.0,7.35,18.5,744.5,864.03,686.49
2016,7,22,15,30,875.0,89.0,7.4,18.0,704.0,824.98,660.41
2016,7,22,15,45,853.0,90.0,7.45,18.0,657.5,778.65,627.25
2016,7,22,16,0,831.0,91.0,7.5,18.0,611.0,731.53,593.14
2016,7,22,16,15,812.0,88.5,7.5,17.5,562.5,685.71,560.59
2016,7,22,16,30,793.0,86.0,7.5,17.0,514.0,635.72,523.73
2016,7,22,16,45,760.0,84.5,7.5,17.0,462.0,577.84,477.13
2016,7,22,17,0,727.0,83.0,7.5,17.0,410.0,521.31,430.59
2016,7,22,17,15,691.5,78.5,7.4,17.0,358.0,463.15,381.58
2016,7,22,17,30,656.0,74.0,7.3,17.0,306.0,406.1,332.33
2016,7,22,17,45,601.0,69.0,7.25,17.0,255.0,342.72,276.92
2016,7,22,18,0,546.0,64.0,7.2,17.0,204.0,284.28,224.65
2016,7,22,18,15,470.5,55.5,7.0,16.5,157.0,220.7,168.4
2016,7,22,18,30,395.0,47.0,6.8,16.0,110.0,164.92,118.88
2016,7,22,18,45,276.0,35.0,6.65,16.0,71.5,104.38,67.36
2016,7,22,19,0,157.0,23.0,6.5,16.0,33.0,53.3,10.13
2016,7,22,19,15,78.5,11.5,6.3,15.5,16.5,19.77,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,66.0,11.0,4.35,14.5,15.0,10.81,0.0
2016,7,23,5,30,132.0,22.0,4.3,15.0,30.0,17.3,0.0
2016,7,23,5,45,250.0,35.0,4.25,15.5,67.5,26.96,16.67
2016,7,23,6,0,368.0,48.0,4.2,16.0,105.0,36.77,26.31
2016,7,23,6,15,445.5,57.0,4.1,16.0,151.5,41.5,30.98
2016,7,23,6,30,523.0,66.0,4.0,16.0,198.0,63.16,37.49
2016,7,23,6,45,578.5,72.0,3.95,16.5,249.0,103.38,58.79
2016,7,23,7,0,634.0,78.0,3.9,17.0,300.0,149.99,92.35
2016,7,23,7,15,671.0,83.0,3.85,17.0,351.5,198.35,132.66
2016,7,23,7,30,708.0,88.0,3.8,17.0,403.0,250.7,178.44
2016,7,23,7,45,737.5,91.5,3.75,17.5,454.5,305.75,226.87
2016,7,23,8,0,767.0,95.0,3.7,18.0,506.0,360.74,274.75
2016,7,23,8,15,787.0,98.5,3.65,18.0,554.5,414.31,321.25
2016,7,23,8,30,807.0,102.0,3.6,18.0,603.0,469.12,367.55
2016,7,23,8,45,822.0,104.5,3.6,18.5,647.5,521.4,410.01
2016,7,23,9,0,837.0,107.0,3.6,19.0,692.0,573.89,451.31
2016,7,23,9,15,849.0,109.5,3.7,19.0,732.5,625.9,492.15
2016,7,23,9,30,861.0,112.0,3.8,19.0,773.0,675.55,530.37
2016,7,23,9,45,873.5,111.5,3.9,19.5,809.0,721.87,563.74
2016,7,23,10,0,886.0,111.0,4.0,20.0,845.0,767.14,594.48
2016,7,23,10,15,892.5,112.5,4.15,20.0,874.0,808.34,623.35
2016,7,23,10,30,899.0,114.0,4.3,20.0,903.0,847.6,650.73
2016,7,23,10,45,886.5,125.5,4.5,20.0,920.5,878.27,672.54
2016,7,23,11,0,874.0,137.0,4.7,20.0,938.0,905.56,692.24
2016,7,23,11,15,877.5,138.0,4.9,20.0,953.0,933.81,712.71
2016,7,23,11,30,881.0,139.0,5.1,20.0,968.0,959.42,731.38
2016,7,23,11,45,872.5,146.0,5.35,20.0,973.0,976.75,744.74
2016,7,23,12,0,864.0,153.0,5.6,20.0,978.0,990.87,756.0
2016,7,23,12,15,864.5,153.0,5.8,20.0,978.5,1003.74,766.16
2016,7,23,12,30,865.0,153.0,6.0,20.0,979.0,1013.6,774.32
2016,7,23,12,45,869.0,149.0,6.25,20.0,973.0,1019.87,780.4
2016,7,23,13,0,873.0,145.0,6.5,20.0,967.0,1022.97,784.35
2016,7,23,13,15,870.0,144.5,6.65,20.0,953.0,1019.42,783.13
2016,7,23,13,30,867.0,144.0,6.8,20.0,939.0,1012.7,779.78
2016,7,23,13,45,861.5,143.5,6.95,20.0,917.0,1000.39,772.56
2016,7,23,14,0,856.0,143.0,7.1,20.0,895.0,985.06,763.24
2016,7,23,14,15,848.5,141.5,7.15,20.0,866.5,969.69,753.46
2016,7,23,14,30,841.0,140.0,7.2,20.0,838.0,945.64,737.47
2016,7,23,14,45,841.5,132.5,7.3,20.0,806.0,919.83,720.44
2016,7,23,15,0,842.0,125.0,7.4,20.0,774.0,891.1,701.21
2016,7,23,15,15,829.5,122.5,7.4,19.5,734.0,853.79,676.51
2016,7,23,15,30,817.0,120.0,7.4,19.0,694.0,814.62,650.19
2016,7,23,15,45,811.0,113.0,7.45,19.0,651.0,774.08,621.47
2016,7,23,16,0,805.0,106.0,7.5,19.0,608.0,731.63,591.02
2016,7,23,16,15,784.5,103.0,7.45,18.5,559.5,681.46,555.09
2016,7,23,16,30,764.0,100.0,7.4,18.0,511.0,630.98,517.15
2016,7,23,16,45,741.0,94.5,7.35,18.0,461.0,576.21,473.37
2016,7,23,17,0,718.0,89.0,7.3,18.0,411.0,523.45,430.15
2016,7,23,17,15,681.5,84.0,7.25,17.5,359.0,463.37,380.68
2016,7,23,17,30,645.0,79.0,7.2,17.0,307.0,405.72,331.8
2016,7,23,17,45,590.5,73.0,7.15,17.0,255.5,341.98,276.16
2016,7,23,18,0,536.0,67.0,7.1,17.0,204.0,283.13,223.63
2016,7,23,18,15,457.5,58.0,6.95,16.5,156.5,218.59,166.74
2016,7,23,18,30,379.0,49.0,6.8,16.0,109.0,162.14,116.88
2016,7,23,18,45,260.0,36.0,6.65,16.0,70.5,101.21,65.05
2016,7,23,19,0,141.0,23.0,6.5,16.0,32.0,50.37,5.96
2016,7,23,19,15,70.5,11.5,6.3,15.5,16.0,18.82,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,49.0,11.0,3.85,14.0,13.5,10.81,0.0
2016,7,24,5,30,98.0,22.0,3.9,14.0,27.0,17.35,0.0
2016,7,24,5,45,210.5,37.0,4.0,14.5,64.0,28.68,18.04
2016,7,24,6,0,323.0,52.0,4.1,15.0,101.0,39.46,28.72
2016,7,24,6,15,403.0,62.0,4.05,15.0,147.0,45.7,34.79
2016,7,24,6,30,483.0,72.0,4.0,15.0,193.0,66.64,41.84
2016,7,24,6,45,258.0,99.5,4.0,15.5,166.0,103.84,72.14
2016,7,24,7,0,33.0,127.0,4.0,16.0,139.0,119.09,93.26
2016,7,24,7,15,35.5,147.5,3.95,16.0,162.0,140.84,111.09
2016,7,24,7,30,38.0,168.0,3.9,16.0,185.0,163.04,129.17
2016,7,24,7,45,59.0,195.5,3.9,16.5,225.5,197.23,156.13
2016,7,24,8,0,80.0,223.0,3.9,17.0,266.0,233.99,185.02
2016,7,24,8,15,171.0,243.5,3.9,17.0,346.0,293.44,231.73
2016,7,24,8,30,262.0,264.0,3.9,17.0,426.0,362.85,286.56
2016,7,24,8,45,541.5,190.0,3.9,17.5,557.5,453.72,358.97
2016,7,24,9,0,821.0,116.0,3.9,18.0,689.0,572.55,452.75
2016,7,24,9,15,833.5,118.5,3.95,18.0,729.5,622.82,492.1
2016,7,24,9,30,846.0,121.0,4.0,18.0,770.0,672.61,530.51
2016,7,24,9,45,844.5,129.5,4.05,18.5,802.5,717.63,563.26
2016,7,24,10,0,843.0,138.0,4.1,19.0,835.0,760.6,592.47
2016,7,24,10,15,611.5,256.5,4.15,19.0,772.0,727.63,564.11
2016,7,24,10,30,380.0,375.0,4.2,19.0,709.0,675.46,519.91
2016,7,24,10,45,418.5,369.0,4.3,19.0,745.0,719.07,552.82
2016,7,24,11,0,457.0,363.0,4.4,19.0,781.0,762.9,585.32
2016,7,24,11,15,651.5,264.0,4.55,19.0,870.5,857.72,659.44
2016,7,24,11,30,846.0,165.0,4.7,19.0,960.0,955.96,729.42
2016,7,24,11,45,836.0,173.5,4.85,19.5,964.5,973.49,740.32
2016,7,24,12,0,826.0,182.0,5.0,20.0,969.0,987.84,749.64
2016,7,24,12,15,826.0,181.5,5.2,20.0,968.5,999.83,759.28
2016,7,24,12,30,826.0,181.0,5.4,20.0,968.0,1008.84,766.97
2016,7,24,12,45,834.0,174.0,5.65,20.0,963.5,1016.15,773.94
2016,7,24,13,0,842.0,167.0,5.9,20.0,959.0,1020.32,778.81
2016,7,24,13,15,691.5,253.5,6.1,20.0,897.0,964.03,740.94
2016,7,24,13,30,541.0,340.0,6.3,20.0,835.0,900.68,692.85
2016,7,24,13,45,671.0,257.0,6.5,20.0,856.5,941.2,728.54
2016,7,24,14,0,801.0,174.0,6.7,20.0,878.0,969.85,750.7
2016,7,24,14,15,792.5,172.0,6.75,19.5,849.0,948.02,737.54
2016,7,24,14,30,784.0,170.0,6.8,19.0,820.0,923.6,722.69
2016,7,24,14,45,778.0,164.0,6.9,19.0,786.0,894.86,703.45
2016,7,24,15,0,772.0,158.0,7.0,19.0,752.0,863.71,682.35
2016,7,24,15,15,757.0,155.0,6.95,19.0,711.5,828.8,657.8
2016,7,24,15,30,742.0,152.0,6.9,19.0,671.0,789.27,629.68
2016,7,24,15,45,739.0,141.5,6.9,19.0,629.5,749.79,601.59
2016,7,24,16,0,736.0,131.0,6.9,19.0,588.0,708.36,571.77
2016,7,24,16,15,712.5,126.5,6.8,18.5,539.5,657.08,533.91
2016,7,24,16,30,689.0,122.0,6.7,18.0,491.0,605.9,494.83
2016,7,24,16,45,675.0,111.5,6.65,18.0,443.5,554.57,454.17
2016,7,24,17,0,661.0,101.0,6.6,18.0,396.0,503.05,412.39
2016,7,24,17,15,621.5,95.0,6.5,17.5,344.5,442.96,363.09
2016,7,24,17,30,582.0,89.0,6.4,17.0,293.0,385.67,314.77
2016,7,24,17,45,544.5,78.0,6.3,17.0,244.5,327.02,263.65
2016,7,24,18,0,507.0,67.0,6.2,17.0,196.0,271.64,214.15
2016,7,24,18,15,430.5,57.5,6.0,16.5,149.5,208.84,158.95
2016,7,24,18,30,354.0,48.0,5.8,16.0,103.0,153.98,110.66
2016,7,24,18,45,247.0,34.5,5.6,16.0,66.0,96.49,61.39
2016,7,24,19,0,140.0,21.0,5.4,16.0,29.0,47.61,1.26
2016,7,24,19,15,70.0,10.5,5.2,15.5,14.5,17.69,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,68.0,9.5,3.3,14.0,13.0,9.34,0.0
2016,7,25,5,30,136.0,19.0,3.3,14.0,26.0,14.88,0.0
2016,7,25,5,45,252.0,32.5,3.3,14.5,63.5,25.49,15.27
2016,7,25,6,0,368.0,46.0,3.3,15.0,101.0,35.18,24.98
2016,7,25,6,15,446.0,55.0,3.25,15.0,147.5,39.99,29.75
2016,7,25,6,30,524.0,64.0,3.2,15.0,194.0,59.58,35.64
2016,7,25,6,45,262.0,71.5,3.15,15.5,136.5,76.71,49.25
2016,7,25,7,0,0.0,79.0,3.1,16.0,79.0,75.75,58.5
2016,7,25,7,15,0.0,101.0,3.0,16.0,101.0,96.28,75.53
2016,7,25,7,30,0.0,123.0,2.9,16.0,123.0,116.91,92.39
2016,7,25,7,45,1.0,143.0,2.85,16.5,143.5,136.16,107.65
2016,7,25,8,0,2.0,163.0,2.8,17.0,164.0,155.62,122.85
2016,7,25,8,15,15.5,198.5,2.75,17.0,208.0,194.6,153.72
2016,7,25,8,30,29.0,234.0,2.7,17.0,252.0,232.58,183.47
2016,7,25,8,45,25.0,242.5,2.65,17.5,258.5,243.53,191.24
2016,7,25,9,0,21.0,251.0,2.6,18.0,265.0,251.34,196.5
2016,7,25,9,15,23.5,270.0,2.6,18.0,287.0,272.5,212.57
2016,7,25,9,30,26.0,289.0,2.6,18.0,309.0,292.73,227.79
2016,7,25,9,45,40.5,325.0,2.6,18.0,358.0,339.24,263.26
2016,7,25,10,0,55.0,361.0,2.6,18.0,407.0,387.27,299.36
2016,7,25,10,15,66.5,384.0,2.65,18.0,441.0,422.0,325.17
2016,7,25,10,30,78.0,407.0,2.7,18.0,475.0,457.65,351.53
2016,7,25,10,45,99.5,427.0,2.75,18.5,516.5,499.71,382.03
2016,7,25,11,0,121.0,447.0,2.8,19.0,558.0,545.36,414.71
2016,7,25,11,15,217.5,443.5,2.85,19.0,646.5,635.16,482.09
2016,7,25,11,30,314.0,440.0,2.9,19.0,735.0,732.31,552.96
2016,7,25,11,45,336.5,434.0,2.95,19.0,752.5,757.11,570.49
2016,7,25,12,0,359.0,428.0,3.0,19.0,770.0,781.41,588.15
2016,7,25,12,15,391.0,412.0,3.05,19.0,784.5,804.07,605.16
2016,7,25,12,30,423.0,396.0,3.1,19.0,799.0,830.72,624.81
2016,7,25,12,45,370.0,417.5,3.2,19.0,768.0,799.92,602.31
2016,7,25,13,0,317.0,439.0,3.3,19.0,737.0,772.43,582.21
2016,7,25,13,15,312.5,432.5,3.35,19.0,723.0,763.01,576.34
2016,7,25,13,30,308.0,426.0,3.4,19.0,709.0,752.23,569.42
2016,7,25,13,45,386.0,382.0,3.5,19.0,727.0,781.87,594.27
2016,7,25,14,0,464.0,338.0,3.6,19.0,745.0,815.58,621.47
2016,7,25,14,15,479.0,319.0,3.65,19.0,727.0,804.02,614.77
2016,7,25,14,30,494.0,300.0,3.7,19.0,709.0,789.96,606.61
2016,7,25,14,45,381.0,324.0,3.75,19.0,631.5,693.97,535.97
2016,7,25,15,0,268.0,348.0,3.8,19.0,554.0,610.53,473.14
2016,7,25,15,15,238.5,332.5,3.8,19.0,508.5,553.78,431.94
2016,7,25,15,30,209.0,317.0,3.8,19.0,463.0,506.19,396.71
2016,7,25,15,45,161.0,295.5,3.8,19.0,403.5,438.79,345.48
2016,7,25,16,0,113.0,274.0,3.8,19.0,344.0,374.36,295.75
2016,7,25,16,15,90.0,247.0,3.75,18.5,300.0,318.37,253.07
2016,7,25,16,30,67.0,220.0,3.7,18.0,256.0,271.15,216.44
2016,7,25,16,45,37.0,184.0,3.7,18.0,203.5,211.59,168.8
2016,7,25,17,0,7.0,148.0,3.7,18.0,151.0,150.6,119.28
2016,7,25,17,15,3.5,130.0,3.7,17.5,131.5,130.54,103.38
2016,7,25,17,30,0.0,112.0,3.7,17.0,112.0,110.82,87.45
2016,7,25,17,45,283.5,85.5,3.7,17.0,156.5,220.84,177.52
2016,7,25,18,0,567.0,59.0,3.7,17.0,201.0,284.86,222.93
2016,7,25,18,15,490.5,51.0,3.6,16.5,153.5,220.61,166.37
2016,7,25,18,30,414.0,43.0,3.5,16.0,106.0,164.32,116.74
2016,7,25,18,45,293.5,31.5,3.4,16.0,67.5,103.47,64.61
2016,7,25,19,0,173.0,20.0,3.3,16.0,29.0,51.68,0.0
2016,7,25,19,15,86.5,10.0,3.15,15.5,14.5,18.81,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,8.85,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,14.08,0.0
2016,7,26,5,45,236.0,32.0,0.25,15.5,60.5,24.67,14.45
2016,7,26,6,0,345.0,46.0,0.2,16.0,97.0,35.35,25.1
2016,7,26,6,15,421.5,56.0,0.2,16.0,143.0,41.07,30.66
2016,7,26,6,30,498.0,66.0,0.2,16.0,189.0,59.85,36.74
2016,7,26,6,45,323.5,99.5,0.2,16.5,186.5,103.96,69.35
2016,7,26,7,0,149.0,133.0,0.2,17.0,184.0,135.87,100.91
2016,7,26,7,15,204.5,151.0,0.2,17.0,234.0,169.01,125.49
2016,7,26,7,30,260.0,169.0,0.2,17.0,284.0,211.92,158.65
2016,7,26,7,45,272.5,190.5,0.25,17.5,323.5,251.03,190.08
2016,7,26,8,0,285.0,212.0,0.3,18.0,363.0,291.56,222.16
2016,7,26,8,15,527.0,163.0,0.35,18.5,475.0,362.1,274.85
2016,7,26,8,30,769.0,114.0,0.4,19.0,587.0,460.11,348.71
2016,7,26,8,45,782.5,118.5,0.45,19.5,631.5,511.74,387.91
2016,7,26,9,0,796.0,123.0,0.5,20.0,676.0,563.53,426.39
2016,7,26,9,15,809.0,126.0,0.6,20.0,716.5,613.51,463.85
2016,7,26,9,30,822.0,129.0,0.7,20.0,757.0,663.11,500.22
2016,7,26,9,45,838.0,127.5,0.8,20.5,794.0,709.87,533.07
2016,7,26,10,0,854.0,126.0,0.9,21.0,831.0,755.79,563.06
2016,7,26,10,15,861.5,127.5,1.0,21.0,860.0,796.75,590.39
2016,7,26,10,30,869.0,129.0,1.1,21.0,889.0,835.92,616.43
2016,7,26,10,45,691.0,238.5,1.2,21.0,853.0,824.01,608.1
2016,7,26,11,0,513.0,348.0,1.3,21.0,817.0,797.27,585.96
2016,7,26,11,15,435.5,384.5,1.4,21.0,787.0,779.51,573.07
2016,7,26,11,30,358.0,421.0,1.5,21.0,757.0,754.31,554.81
2016,7,26,11,45,339.5,433.0,1.65,21.0,754.0,758.94,558.77
2016,7,26,12,0,321.0,445.0,1.8,21.0,751.0,761.81,561.17
2016,7,26,12,15,285.5,455.0,1.95,21.0,727.0,744.4,549.39
2016,7,26,12,30,250.0,465.0,2.1,21.0,703.0,725.14,536.32
2016,7,26,12,45,226.0,465.5,2.25,21.0,679.5,699.72,519.45
2016,7,26,13,0,202.0,466.0,2.4,21.0,656.0,678.94,505.51
2016,7,26,13,15,233.5,452.0,2.45,21.0,668.0,697.43,520.25
2016,7,26,13,30,265.0,438.0,2.5,21.0,680.0,722.21,538.92
2016,7,26,13,45,262.0,427.0,2.6,21.0,661.5,707.33,529.46
2016,7,26,14,0,259.0,416.0,2.7,21.0,643.0,691.34,519.47
2016,7,26,14,15,296.5,391.0,2.75,21.0,642.5,698.1,526.63
2016,7,26,14,30,334.0,366.0,2.8,21.0,642.0,702.21,531.81
2016,7,26,14,45,309.0,355.0,2.9,21.0,602.0,661.29,503.46
2016,7,26,15,0,284.0,344.0,3.0,21.0,562.0,620.42,475.03
2016,7,26,15,15,294.5,321.5,3.0,21.0,536.5,597.98,460.42
2016,7,26,15,30,305.0,299.0,3.0,21.0,511.0,573.82,444.28
2016,7,26,15,45,233.0,287.0,3.05,21.0,443.0,486.49,379.19
2016,7,26,16,0,161.0,275.0,3.1,21.0,375.0,411.6,322.2
2016,7,26,16,15,143.5,251.5,3.1,20.5,335.0,368.19,290.27
2016,7,26,16,30,126.0,228.0,3.1,20.0,295.0,325.81,258.4
2016,7,26,16,45,119.5,204.5,3.1,20.0,263.0,291.5,232.05
2016,7,26,17,0,113.0,181.0,3.1,20.0,231.0,257.49,205.47
2016,7,26,17,15,102.5,159.5,3.05,19.5,200.5,223.95,179.05
2016,7,26,17,30,92.0,138.0,3.0,19.0,170.0,191.27,152.75
2016,7,26,17,45,271.5,104.5,3.0,19.0,176.5,231.3,184.09
2016,7,26,18,0,451.0,71.0,3.0,19.0,183.0,253.7,197.14
2016,7,26,18,15,378.0,59.0,2.9,18.5,138.0,191.18,143.39
2016,7,26,18,30,305.0,47.0,2.8,18.0,93.0,138.25,97.83
2016,7,26,18,45,200.5,31.5,2.75,17.5,57.0,82.82,51.13
2016,7,26,19,0,96.0,16.0,2.7,17.0,21.0,34.41,0.0
2016,7,26,19,15,48.0,8.0,2.55,16.5,10.5,12.78,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,34.0,7.0,0.45,15.0,8.5,6.88,0.0
2016,7,27,5,30,68.0,14.0,0.4,15.0,17.0,10.81,0.0
2016,7,27,5,45,154.5,31.0,0.4,15.5,50.0,23.88,13.61
2016,7,27,6,0,241.0,48.0,0.4,16.0,83.0,36.39,25.94
2016,7,27,6,15,205.0,69.5,0.35,16.0,107.5,55.25,43.02
2016,7,27,6,30,169.0,91.0,0.3,16.0,132.0,76.03,55.88
2016,7,27,6,45,203.5,108.5,0.3,16.5,169.5,105.15,74.95
2016,7,27,7,0,238.0,126.0,0.3,17.0,207.0,138.24,99.08
2016,7,27,7,15,200.5,152.0,0.3,17.5,228.0,172.11,128.0
2016,7,27,7,30,163.0,178.0,0.3,18.0,249.0,198.54,150.78
2016,7,27,7,45,129.5,200.5,0.35,18.5,261.5,219.33,168.4
2016,7,27,8,0,96.0,223.0,0.4,19.0,274.0,239.23,184.49
2016,7,27,8,15,112.5,247.5,0.45,19.0,312.5,272.42,209.97
2016,7,27,8,30,129.0,272.0,0.5,19.0,351.0,310.13,238.56
2016,7,27,8,45,121.5,293.5,0.6,19.5,372.5,334.68,256.56
2016,7,27,9,0,114.0,315.0,0.7,20.0,394.0,358.47,273.7
2016,7,27,9,15,128.5,336.5,0.8,20.0,431.0,394.91,300.7
2016,7,27,9,30,143.0,358.0,0.9,20.0,468.0,432.65,328.33
2016,7,27,9,45,153.5,377.0,1.0,20.0,499.5,466.47,352.84
2016,7,27,10,0,164.0,396.0,1.1,20.0,531.0,501.01,377.69
2016,7,27,10,15,179.5,410.5,1.2,20.0,563.0,535.78,402.7
2016,7,27,10,30,195.0,425.0,1.3,20.0,595.0,571.36,428.12
2016,7,27,10,45,196.5,437.0,1.45,20.5,612.0,593.32,442.99
2016,7,27,11,0,198.0,449.0,1.6,21.0,629.0,614.9,457.59
2016,7,27,11,15,238.0,449.0,1.7,21.0,669.5,659.07,489.62
2016,7,27,11,30,278.0,449.0,1.8,21.0,710.0,707.8,524.31
2016,7,27,11,45,283.5,451.5,1.9,21.0,719.5,724.32,535.89
2016,7,27,12,0,289.0,454.0,2.0,21.0,729.0,740.0,547.21
2016,7,27,12,15,319.0,443.5,2.05,21.0,747.0,765.53,565.83
2016,7,27,12,30,349.0,433.0,2.1,21.0,765.0,790.3,583.82
2016,7,27,12,45,324.5,438.0,2.2,21.0,745.0,775.74,573.88
2016,7,27,13,0,300.0,443.0,2.3,21.0,725.0,759.67,563.18
2016,7,27,13,15,289.5,438.0,2.4,20.5,707.0,745.89,555.65
2016,7,27,13,30,279.0,433.0,2.5,20.0,689.0,730.88,547.17
2016,7,27,13,45,314.5,411.0,2.65,20.0,692.0,742.08,557.75
2016,7,27,14,0,350.0,389.0,2.8,20.0,695.0,751.07,566.62
2016,7,27,14,15,311.5,385.5,2.85,20.0,651.0,706.57,535.22
2016,7,27,14,30,273.0,382.0,2.9,20.0,607.0,662.21,503.91
2016,7,27,14,45,313.5,353.0,3.0,20.0,601.0,663.22,507.63
2016,7,27,15,0,354.0,324.0,3.1,20.0,595.0,660.95,508.67
2016,7,27,15,15,287.5,319.0,3.1,19.5,531.5,589.24,456.66
2016,7,27,15,30,221.0,314.0,3.1,19.0,468.0,512.83,400.51
2016,7,27,15,45,185.0,294.0,3.15,19.0,417.0,456.15,358.36
2016,7,27,16,0,149.0,274.0,3.2,19.0,366.0,401.51,316.94
2016,7,27,16,15,114.0,247.5,3.2,19.0,314.5,342.86,271.77
2016,7,27,16,30,79.0,221.0,3.2,19.0,263.0,280.38,222.9
2016,7,27,16,45,74.5,198.5,3.2,19.0,234.5,250.92,200.15
2016,7,27,17,0,70.0,176.0,3.2,19.0,206.0,221.7,177.15
2016,7,27,17,15,64.0,154.0,3.2,18.5,179.0,192.52,154.07
2016,7,27,17,30,58.0,132.0,3.2,18.0,152.0,163.8,130.89
2016,7,27,17,45,269.0,97.5,3.2,18.0,166.5,222.16,177.52
2016,7,27,18,0,480.0,63.0,3.2,18.0,181.0,255.44,198.95
2016,7,27,18,15,406.0,53.0,3.15,17.5,136.5,194.63,146.05
2016,7,27,18,30,332.0,43.0,3.1,17.0,92.0,141.63,99.96
2016,7,27,18,45,230.0,30.0,3.05,17.0,57.5,86.99,52.84
2016,7,27,19,0,128.0,17.0,3.0,17.0,23.0,40.14,0.0
2016,7,27,19,15,64.0,8.5,2.85,16.5,11.5,14.81,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,14.0,11.0,7.86,0.0
2016,7,28,5,30,138.0,16.0,0.6,14.0,22.0,12.5,0.0
2016,7,28,5,45,250.0,28.0,0.55,14.5,57.0,21.54,11.59
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,29.92,20.4
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,35.01,25.4
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,51.29,30.55
2016,7,28,6,45,279.0,92.5,0.4,15.5,162.0,93.66,63.04
2016,7,28,7,0,47.0,127.0,0.4,16.0,143.0,120.34,93.22
2016,7,28,7,15,32.0,140.5,0.4,16.0,152.5,133.93,104.78
2016,7,28,7,30,17.0,154.0,0.4,16.0,162.0,148.55,117.01
2016,7,28,7,45,43.0,185.5,0.45,16.5,208.0,183.44,143.83
2016,7,28,8,0,69.0,217.0,0.5,17.0,254.0,224.39,175.2
2016,7,28,8,15,69.0,238.5,0.55,17.0,278.0,249.16,194.3
2016,7,28,8,30,69.0,260.0,0.6,17.0,302.0,274.01,213.28
2016,7,28,8,45,115.0,288.5,0.7,17.5,365.0,326.8,253.21
2016,7,28,9,0,161.0,317.0,0.8,18.0,428.0,386.5,297.68
2016,7,28,9,15,201.0,333.5,0.9,18.0,480.5,436.15,334.75
2016,7,28,9,30,241.0,350.0,1.0,18.0,533.0,488.43,373.5
2016,7,28,9,45,220.5,371.5,1.1,18.5,545.0,508.0,386.38
2016,7,28,10,0,200.0,393.0,1.2,19.0,557.0,524.72,397.21
2016,7,28,10,15,246.5,399.0,1.3,19.0,609.0,577.45,435.98
2016,7,28,10,30,293.0,405.0,1.4,19.0,661.0,632.92,476.0
2016,7,28,10,45,273.0,421.5,1.5,19.0,665.0,644.69,483.5
2016,7,28,11,0,253.0,438.0,1.6,19.0,669.0,654.58,490.02
2016,7,28,11,15,216.0,452.0,1.7,19.0,651.5,642.14,480.58
2016,7,28,11,30,179.0,466.0,1.8,19.0,634.0,629.48,471.0
2016,7,28,11,45,191.5,456.5,1.9,19.0,637.5,638.15,478.21
2016,7,28,12,0,204.0,447.0,2.0,19.0,641.0,646.38,484.99
2016,7,28,12,15,250.0,449.5,2.05,19.0,687.0,704.21,526.77
2016,7,28,12,30,296.0,452.0,2.1,19.0,733.0,757.38,564.55
2016,7,28,12,45,233.0,459.0,2.15,19.0,679.5,700.06,523.21
2016,7,28,13,0,170.0,466.0,2.2,19.0,626.0,647.21,485.11
2016,7,28,13,15,201.5,454.5,2.25,19.0,641.0,668.3,502.04
2016,7,28,13,30,233.0,443.0,2.3,19.0,656.0,688.22,517.61
2016,7,28,13,45,230.5,432.0,2.4,19.0,638.0,673.86,508.41
2016,7,28,14,0,228.0,421.0,2.5,19.0,620.0,658.56,498.76
2016,7,28,14,15,241.5,403.0,2.55,19.0,607.5,658.42,500.1
2016,7,28,14,30,255.0,385.0,2.6,19.0,595.0,648.6,494.63
2016,7,28,14,45,232.0,370.5,2.65,19.0,555.5,599.36,459.87
2016,7,28,15,0,209.0,356.0,2.7,19.0,516.0,558.67,430.95
2016,7,28,15,15,234.5,331.5,2.7,18.5,501.5,549.21,426.85
2016,7,28,15,30,260.0,307.0,2.7,18.0,487.0,545.22,426.37
2016,7,28,15,45,502.0,206.5,2.75,18.0,525.0,627.24,495.08
2016,7,28,16,0,744.0,106.0,2.8,18.0,563.0,682.8,540.88
2016,7,28,16,15,433.0,166.0,2.85,18.0,427.0,495.45,396.45
2016,7,28,16,30,122.0,226.0,2.9,18.0,291.0,320.99,255.93
2016,7,28,16,45,99.0,201.0,2.95,18.0,250.0,268.95,215.54
2016,7,28,17,0,76.0,176.0,3.0,18.0,209.0,225.2,180.64
2016,7,28,17,15,71.0,153.5,3.0,17.5,181.5,195.7,157.28
2016,7,28,17,30,66.0,131.0,3.0,17.0,154.0,166.55,133.64
2016,7,28,17,45,278.5,95.0,3.0,17.0,166.5,223.11,178.79
2016,7,28,18,0,491.0,59.0,3.0,17.0,179.0,254.52,198.58
2016,7,28,18,15,417.0,50.0,2.9,16.5,135.0,194.32,145.86
2016,7,28,18,30,343.0,41.0,2.8,16.0,91.0,141.92,99.98
2016,7,28,18,45,237.0,28.5,2.7,16.0,56.5,87.51,52.52
2016,7,28,19,0,131.0,16.0,2.6,16.0,22.0,39.11,0.0
2016,7,28,19,15,65.5,8.0,2.4,16.0,11.0,14.37,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,46.0,7.0,0.7,15.0,9.0,6.88,0.0
2016,7,29,5,30,92.0,14.0,0.7,15.0,18.0,10.88,0.0
2016,7,29,5,45,197.0,28.0,0.7,15.0,51.5,21.54,11.33
2016,7,29,6,0,302.0,42.0,0.7,15.0,85.0,31.7,21.88
2016,7,29,6,15,376.5,52.5,0.7,15.0,128.0,38.3,28.26
2016,7,29,6,30,451.0,63.0,0.7,15.0,171.0,53.69,33.94
2016,7,29,6,45,317.5,95.5,0.75,15.5,181.0,98.46,65.76
2016,7,29,7,0,184.0,128.0,0.8,16.0,191.0,135.49,99.87
2016,7,29,7,15,416.5,107.5,0.8,16.0,279.5,167.13,116.48
2016,7,29,7,30,649.0,87.0,0.8,16.0,368.0,229.5,161.49
2016,7,29,7,45,684.5,89.0,0.85,16.5,418.5,279.3,204.49
2016,7,29,8,0,720.0,91.0,0.9,17.0,469.0,334.7,251.58
2016,7,29,8,15,485.0,176.5,0.95,17.0,442.0,355.36,273.59
2016,7,29,8,30,250.0,262.0,1.0,17.0,415.0,354.22,275.05
2016,7,29,8,45,243.0,285.5,1.1,17.5,443.5,387.29,300.39
2016,7,29,9,0,236.0,309.0,1.2,18.0,472.0,421.07,325.37
2016,7,29,9,15,532.5,206.5,1.2,18.0,603.0,517.87,401.62
2016,7,29,9,30,829.0,104.0,1.2,18.0,734.0,642.72,496.52
2016,7,29,9,45,559.5,239.5,1.3,18.5,673.5,619.77,473.93
2016,7,29,10,0,290.0,375.0,1.4,19.0,613.0,574.18,434.88
2016,7,29,10,15,274.5,394.0,1.45,19.0,626.0,594.37,449.19
2016,7,29,10,30,259.0,413.0,1.5,19.0,639.0,612.9,461.58
2016,7,29,10,45,293.0,415.0,1.6,19.5,676.5,655.28,491.46
2016,7,29,11,0,327.0,417.0,1.7,20.0,714.0,698.9,521.65
2016,7,29,11,15,267.0,440.0,1.8,20.0,685.5,679.22,506.32
2016,7,29,11,30,207.0,463.0,1.9,20.0,657.0,652.47,486.43
2016,7,29,11,45,261.5,454.0,2.0,20.0,701.0,706.02,525.93
2016,7,29,12,0,316.0,445.0,2.1,20.0,745.0,756.99,562.74
2016,7,29,12,15,296.0,451.0,2.2,20.0,732.0,750.68,558.03
2016,7,29,12,30,276.0,457.0,2.3,20.0,719.0,742.78,552.7
2016,7,29,12,45,281.5,451.5,2.45,20.0,717.0,746.95,556.96
2016,7,29,13,0,287.0,446.0,2.6,20.0,715.0,749.88,560.29
2016,7,29,13,15,241.0,447.0,2.7,20.0,670.5,707.12,530.01
2016,7,29,13,30,195.0,448.0,2.8,20.0,626.0,655.93,493.8
2016,7,29,13,45,159.0,435.0,2.95,20.0,578.0,607.0,459.28
2016,7,29,14,0,123.0,422.0,3.1,20.0,530.0,558.06,424.1
2016,7,29,14,15,137.5,408.5,3.15,19.5,525.0,557.05,425.73
2016,7,29,14,30,152.0,395.0,3.2,19.0,520.0,554.91,426.32
2016,7,29,14,45,133.5,375.0,3.3,19.0,481.5,514.56,397.09
2016,7,29,15,0,115.0,355.0,3.4,19.0,443.0,474.52,367.91
2016,7,29,15,15,129.0,336.0,3.4,19.0,429.5,463.87,361.4
2016,7,29,15,30,143.0,317.0,3.4,19.0,416.0,451.86,353.7
2016,7,29,15,45,131.0,294.0,3.45,19.0,380.0,413.61,325.3
2016,7,29,16,0,119.0,271.0,3.5,19.0,344.0,375.79,296.96
2016,7,29,16,15,75.0,235.0,3.5,18.5,280.0,294.86,234.24
2016,7,29,16,30,31.0,199.0,3.5,18.0,216.0,224.57,178.56
2016,7,29,16,45,22.0,175.0,3.5,18.0,186.5,187.72,149.36
2016,7,29,17,0,13.0,151.0,3.5,18.0,157.0,157.4,125.01
2016,7,29,17,15,8.5,132.0,3.45,17.5,136.0,135.51,107.55
2016,7,29,17,30,4.0,113.0,3.4,17.0,115.0,114.04,90.14
2016,7,29,17,45,236.5,88.0,3.4,17.0,145.5,197.27,158.08
2016,7,29,18,0,469.0,63.0,3.4,17.0,176.0,250.02,195.27
2016,7,29,18,15,393.5,53.0,3.2,16.5,132.0,189.49,142.32
2016,7,29,18,30,318.0,43.0,3.0,16.0,88.0,136.94,96.5
2016,7,29,18,45,212.0,29.0,2.85,16.0,54.0,81.7,48.27
2016,7,29,19,0,106.0,15.0,2.7,16.0,20.0,33.88,0.0
2016,7,29,19,15,53.0,7.5,2.45,16.0,10.0,12.55,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,9.34,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,18.68,0.0
2016,7,30,5,45,175.5,29.0,1.7,15.0,53.5,22.41,11.71
2016,7,30,6,0,351.0,39.0,1.8,15.0,88.0,29.28,19.71
2016,7,30,6,15,428.0,48.5,1.85,15.0,133.0,34.85,25.15
2016,7,30,6,30,505.0,58.0,1.9,15.0,178.0,49.37,30.2
2016,7,30,6,45,555.0,65.0,2.0,15.5,226.5,88.77,49.09
2016,7,30,7,0,605.0,72.0,2.1,16.0,275.0,133.95,80.6
2016,7,30,7,15,643.0,77.5,2.1,16.0,325.5,181.27,119.32
2016,7,30,7,30,681.0,83.0,2.1,16.0,376.0,232.72,163.91
2016,7,30,7,45,423.5,153.0,2.1,16.5,343.0,258.7,195.86
2016,7,30,8,0,166.0,223.0,2.1,17.0,310.0,260.65,203.91
2016,7,30,8,15,209.0,242.0,2.05,17.0,362.0,306.19,239.96
