Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,8,30,252.0,261.0,2.0,17.0,414.0,354.0,277.46
2016,7,30,8,45,524.0,185.5,2.0,17.5,536.0,437.48,343.08
2016,7,30,9,0,796.0,110.0,2.0,18.0,658.0,548.18,429.11
2016,7,30,9,15,809.0,112.5,2.0,18.0,698.0,597.78,466.96
2016,7,30,9,30,822.0,115.0,2.0,18.0,738.0,646.99,503.93
2016,7,30,9,45,851.0,107.0,2.0,18.5,778.5,697.11,539.59
2016,7,30,10,0,880.0,99.0,2.0,19.0,819.0,746.63,572.21
2016,7,30,10,15,887.0,100.0,2.0,19.0,848.0,787.73,599.54
2016,7,30,10,30,894.0,101.0,2.0,19.0,877.0,826.93,625.35
2016,7,30,10,45,892.0,106.0,2.0,19.0,897.5,860.34,647.02
2016,7,30,11,0,890.0,111.0,2.0,19.0,918.0,890.96,666.73
2016,7,30,11,15,609.5,271.5,2.0,19.0,828.5,825.67,619.85
2016,7,30,11,30,329.0,432.0,2.0,19.0,739.0,738.18,550.92
2016,7,30,11,45,313.0,441.0,2.0,19.0,735.5,741.78,553.51
2016,7,30,12,0,297.0,450.0,2.0,19.0,732.0,743.73,554.18
2016,7,30,12,15,235.0,461.5,1.95,19.0,684.5,696.44,519.4
2016,7,30,12,30,173.0,473.0,1.9,19.0,637.0,651.7,486.36
2016,7,30,12,45,308.5,426.5,1.85,19.0,715.5,748.06,557.95
2016,7,30,13,0,444.0,380.0,1.8,19.0,794.0,843.88,625.99
2016,7,30,13,15,388.0,398.0,1.75,19.0,755.5,802.11,595.13
2016,7,30,13,30,332.0,416.0,1.7,19.0,717.0,765.53,568.84
2016,7,30,13,45,302.5,412.5,1.65,19.0,682.0,731.88,545.53
2016,7,30,14,0,273.0,409.0,1.6,19.0,647.0,697.59,521.6
2016,7,30,14,15,261.0,396.5,1.55,19.0,618.0,670.12,502.95
2016,7,30,14,30,249.0,384.0,1.5,19.0,589.0,641.95,483.65
2016,7,30,14,45,369.0,325.5,1.5,19.0,613.5,684.1,518.34
2016,7,30,15,0,489.0,267.0,1.5,19.0,638.0,727.12,552.34
2016,7,30,15,15,443.5,268.5,1.5,18.5,591.5,675.97,516.93
2016,7,30,15,30,398.0,270.0,1.5,18.0,545.0,618.49,477.4
2016,7,30,15,45,391.0,251.5,1.5,18.0,506.0,579.65,450.77
2016,7,30,16,0,384.0,233.0,1.5,18.0,467.0,540.14,423.0
2016,7,30,16,15,262.0,228.5,1.55,18.0,382.5,433.97,342.55
2016,7,30,16,30,140.0,224.0,1.6,18.0,298.0,330.79,262.38
2016,7,30,16,45,105.0,198.5,1.65,18.0,250.5,275.96,219.98
2016,7,30,17,0,70.0,173.0,1.7,18.0,203.0,218.55,174.48
2016,7,30,17,15,64.0,151.5,1.75,17.5,176.0,189.92,152.04
2016,7,30,17,30,58.0,130.0,1.8,17.0,149.0,161.77,129.36
2016,7,30,17,45,298.5,93.0,1.85,17.0,167.0,233.88,186.69
2016,7,30,18,0,539.0,56.0,1.9,17.0,185.0,267.35,207.06
2016,7,30,18,15,462.5,47.5,1.9,16.5,139.0,204.51,152.19
2016,7,30,18,30,386.0,39.0,1.9,16.0,93.0,149.75,104.23
2016,7,30,18,45,270.0,27.0,1.9,16.0,57.0,91.88,52.77
2016,7,30,19,0,154.0,15.0,1.9,16.0,21.0,37.4,0.0
2016,7,30,19,15,77.0,7.5,1.8,16.0,10.5,7.37,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,35.5,6.5,2.4,14.0,7.5,6.39,0.0
2016,7,31,5,30,71.0,13.0,2.4,14.0,15.0,12.78,0.0
2016,7,31,5,45,160.0,29.5,2.45,14.5,47.5,22.89,11.77
2016,7,31,6,0,249.0,46.0,2.5,15.0,80.0,35.08,24.65
2016,7,31,6,15,322.0,59.5,2.4,15.0,123.0,44.26,33.39
2016,7,31,6,30,395.0,73.0,2.3,15.0,166.0,59.77,40.81
2016,7,31,6,45,207.0,95.5,2.25,15.5,145.0,93.55,66.0
2016,7,31,7,0,19.0,118.0,2.2,16.0,124.0,111.95,87.87
2016,7,31,7,15,15.5,133.0,2.05,16.0,138.5,127.13,100.43
2016,7,31,7,30,12.0,148.0,1.9,16.0,153.0,141.88,112.45
2016,7,31,7,45,19.5,171.0,1.8,16.5,180.5,166.59,131.82
2016,7,31,8,0,27.0,194.0,1.7,17.0,208.0,189.42,149.43
2016,7,31,8,15,138.5,227.0,1.6,17.0,310.0,264.45,207.66
2016,7,31,8,30,250.0,260.0,1.5,17.0,412.0,351.95,275.19
2016,7,31,8,45,472.5,209.0,1.45,17.5,523.5,432.35,337.17
2016,7,31,9,0,695.0,158.0,1.4,18.0,635.0,534.65,415.14
2016,7,31,9,15,710.0,161.5,1.3,18.0,674.5,582.2,450.09
2016,7,31,9,30,725.0,165.0,1.2,18.0,714.0,629.77,484.34
2016,7,31,9,45,441.0,278.5,1.15,18.5,617.5,573.42,437.64
2016,7,31,10,0,157.0,392.0,1.1,19.0,521.0,491.93,371.7
2016,7,31,10,15,107.5,389.5,1.05,19.0,479.5,459.92,347.6
2016,7,31,10,30,58.0,387.0,1.0,19.0,438.0,422.28,318.67
2016,7,31,10,45,50.5,387.0,0.95,19.0,432.0,419.59,316.27
2016,7,31,11,0,43.0,387.0,0.9,19.0,426.0,416.2,313.12
2016,7,31,11,15,68.0,418.0,0.9,19.0,480.5,472.06,353.72
2016,7,31,11,30,93.0,449.0,0.9,19.0,535.0,529.37,394.17
2016,7,31,11,45,80.5,444.5,0.9,19.0,520.0,516.83,384.34
2016,7,31,12,0,68.0,440.0,0.9,19.0,505.0,503.41,374.54
2016,7,31,12,15,85.0,450.5,0.9,19.0,531.5,533.26,396.15
2016,7,31,12,30,102.0,461.0,0.9,19.0,558.0,563.27,417.34
2016,7,31,12,45,87.5,449.0,0.95,19.0,531.5,538.84,400.11
2016,7,31,13,0,73.0,437.0,1.0,19.0,505.0,513.77,382.8
2016,7,31,13,15,88.5,437.5,1.05,19.0,518.5,531.0,396.28
2016,7,31,13,30,104.0,438.0,1.1,19.0,532.0,547.8,409.12
2016,7,31,13,45,83.0,414.5,1.15,19.0,488.5,503.05,377.44
2016,7,31,14,0,62.0,391.0,1.2,19.0,445.0,458.25,345.73
2016,7,31,14,15,111.0,392.0,1.2,18.5,485.0,514.5,389.37
2016,7,31,14,30,160.0,393.0,1.2,18.0,525.0,560.35,424.5
2016,7,31,14,45,113.0,363.5,1.3,18.0,455.0,483.76,369.06
2016,7,31,15,0,66.0,334.0,1.4,18.0,385.0,400.68,308.26
2016,7,31,15,15,50.5,302.5,1.45,18.0,340.0,352.96,273.4
2016,7,31,15,30,35.0,271.0,1.5,18.0,295.0,305.97,238.21
2016,7,31,15,45,30.0,248.0,1.55,18.0,267.5,277.2,216.84
2016,7,31,16,0,25.0,225.0,1.6,18.0,240.0,242.26,190.29
2016,7,31,16,15,16.0,197.5,1.6,17.5,207.0,207.17,163.37
2016,7,31,16,30,7.0,170.0,1.6,17.0,174.0,172.79,136.54
2016,7,31,16,45,3.5,145.0,1.65,17.0,147.0,145.18,114.66
2016,7,31,17,0,0.0,120.0,1.7,17.0,120.0,117.9,92.7
2016,7,31,17,15,0.0,104.0,1.75,16.5,104.0,102.04,80.09
2016,7,31,17,30,0.0,88.0,1.8,16.0,88.0,86.18,67.19
2016,7,31,17,45,241.0,74.5,1.9,16.0,131.5,188.92,151.36
2016,7,31,18,0,482.0,61.0,2.0,16.0,175.0,251.15,195.62
2016,7,31,18,15,404.0,51.0,2.05,16.0,130.5,189.34,141.4
2016,7,31,18,30,326.0,41.0,2.1,16.0,86.0,135.83,94.68
2016,7,31,18,45,221.0,27.5,2.15,16.0,52.5,82.15,46.25
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,30.6,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,73.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,147.0,13.0,1.0,15.0,18.0,12.78,0.0
2016,8,1,5,45,272.5,23.5,1.0,15.5,52.5,17.8,7.58
2016,8,1,6,0,398.0,34.0,1.0,16.0,87.0,24.96,15.85
2016,8,1,6,15,475.0,41.5,1.0,16.0,132.5,29.01,19.91
2016,8,1,6,30,552.0,49.0,1.0,16.0,178.0,40.52,23.52
2016,8,1,6,45,276.0,66.0,1.0,16.0,130.5,69.9,43.65
2016,8,1,7,0,0.0,83.0,1.0,16.0,83.0,79.16,61.33
2016,8,1,7,15,0.0,103.5,0.95,16.0,103.5,98.33,77.16
2016,8,1,7,30,0.0,124.0,0.9,16.0,124.0,117.63,92.81
2016,8,1,7,45,0.0,125.5,0.9,16.5,125.5,119.76,94.01
2016,8,1,8,0,0.0,127.0,0.9,17.0,127.0,121.67,95.05
2016,8,1,8,15,0.0,143.0,0.9,17.0,143.0,136.98,107.09
2016,8,1,8,30,0.0,159.0,0.9,17.0,159.0,152.35,119.02
2016,8,1,8,45,4.5,185.0,0.95,17.5,188.0,179.44,139.93
2016,8,1,9,0,9.0,211.0,1.0,18.0,217.0,207.1,160.97
2016,8,1,9,15,20.5,253.5,1.05,18.0,269.0,255.07,197.84
2016,8,1,9,30,32.0,296.0,1.1,18.0,321.0,303.22,234.21
2016,8,1,9,45,31.0,308.0,1.2,18.5,333.0,316.68,243.45
2016,8,1,10,0,30.0,320.0,1.3,19.0,345.0,330.03,252.74
2016,8,1,10,15,26.5,320.0,1.4,19.0,343.0,329.87,252.33
2016,8,1,10,30,23.0,320.0,1.5,19.0,341.0,328.16,250.86
2016,8,1,10,45,190.5,361.5,1.65,19.0,534.0,515.07,393.76
2016,8,1,11,0,358.0,403.0,1.8,19.0,727.0,712.13,535.89
2016,8,1,11,15,630.0,254.0,1.95,19.0,835.0,826.58,622.71
2016,8,1,11,30,902.0,105.0,2.1,19.0,943.0,941.43,701.02
2016,8,1,11,45,905.0,104.0,2.25,19.0,951.5,962.23,714.86
2016,8,1,12,0,908.0,103.0,2.4,19.0,960.0,980.0,727.77
2016,8,1,12,15,908.5,103.0,2.6,19.0,960.5,993.24,738.27
2016,8,1,12,30,909.0,103.0,2.8,19.0,961.0,1003.23,746.7
2016,8,1,12,45,912.0,100.5,3.0,19.0,954.5,1009.84,752.96
2016,8,1,13,0,915.0,98.0,3.2,19.0,948.0,1013.09,757.06
2016,8,1,13,15,912.0,97.5,3.35,19.0,933.5,1009.08,755.98
2016,8,1,13,30,909.0,97.0,3.5,19.0,919.0,1001.73,752.76
2016,8,1,13,45,907.5,94.5,3.65,19.0,898.0,990.41,746.92
2016,8,1,14,0,906.0,92.0,3.8,19.0,877.0,975.78,738.88
2016,8,1,14,15,899.5,91.0,3.9,18.5,848.5,954.78,727.54
2016,8,1,14,30,893.0,90.0,4.0,18.0,820.0,930.83,714.12
2016,8,1,14,45,887.0,87.5,4.1,18.0,785.5,902.89,696.46
2016,8,1,15,0,881.0,85.0,4.2,18.0,751.0,872.24,676.8
2016,8,1,15,15,870.0,83.5,4.2,18.0,711.0,835.9,652.46
2016,8,1,15,30,859.0,82.0,4.2,18.0,671.0,797.52,626.49
2016,8,1,15,45,844.5,80.0,4.25,18.0,626.5,754.03,596.72
2016,8,1,16,0,830.0,78.0,4.3,18.0,582.0,709.21,565.64
2016,8,1,16,15,811.5,75.5,4.3,17.5,534.0,659.95,531.59
2016,8,1,16,30,793.0,73.0,4.3,17.0,486.0,613.4,498.49
2016,8,1,16,45,765.5,70.5,4.3,17.0,435.5,557.7,454.76
2016,8,1,17,0,738.0,68.0,4.3,17.0,385.0,502.91,410.56
2016,8,1,17,15,703.5,64.0,4.25,16.5,334.0,444.03,362.4
2016,8,1,17,30,669.0,60.0,4.2,16.0,283.0,387.38,314.46
2016,8,1,17,45,615.0,55.5,4.2,16.0,232.5,325.7,260.56
2016,8,1,18,0,561.0,51.0,4.2,16.0,182.0,268.02,208.82
2016,8,1,18,15,483.0,43.0,4.1,15.5,136.0,204.32,152.42
2016,8,1,18,30,405.0,35.0,4.0,15.0,90.0,148.94,103.07
2016,8,1,18,45,276.0,24.0,3.95,15.0,54.5,88.51,47.75
2016,8,1,19,0,147.0,13.0,3.9,15.0,19.0,33.83,0.0
2016,8,1,19,15,73.5,6.5,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,56.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,112.0,13.0,2.2,14.0,17.0,12.78,0.0
2016,8,2,5,45,246.5,25.5,2.25,14.5,52.0,19.85,8.73
2016,8,2,6,0,381.0,38.0,2.3,15.0,87.0,28.83,19.17
2016,8,2,6,15,463.5,46.0,2.25,15.0,133.5,33.07,23.52
2016,8,2,6,30,546.0,54.0,2.2,15.0,180.0,43.66,27.02
2016,8,2,6,45,273.0,62.5,2.2,15.5,125.5,66.39,41.02
2016,8,2,7,0,0.0,71.0,2.2,16.0,71.0,68.33,52.28
2016,8,2,7,15,0.0,90.5,2.25,16.0,90.5,86.59,67.49
2016,8,2,7,30,0.0,110.0,2.3,16.0,110.0,104.95,82.54
2016,8,2,7,45,0.0,127.5,2.35,16.5,127.5,121.58,95.78
2016,8,2,8,0,0.0,145.0,2.4,17.0,145.0,138.28,108.88
2016,8,2,8,15,6.5,174.5,2.45,17.0,178.5,168.74,133.09
2016,8,2,8,30,13.0,204.0,2.5,17.0,212.0,200.04,157.72
2016,8,2,8,45,18.0,227.5,2.6,17.0,239.5,225.85,177.82
2016,8,2,9,0,23.0,251.0,2.7,17.0,267.0,252.28,198.28
2016,8,2,9,15,27.5,273.5,2.8,17.0,294.0,276.6,216.95
2016,8,2,9,30,32.0,296.0,2.9,17.0,321.0,303.23,237.3
2016,8,2,9,45,35.5,316.0,3.0,17.5,344.5,327.36,255.1
2016,8,2,10,0,39.0,336.0,3.1,18.0,368.0,351.88,273.04
2016,8,2,10,15,59.5,369.0,3.2,18.0,419.5,402.37,311.47
2016,8,2,10,30,80.0,402.0,3.3,18.0,471.0,454.63,350.74
2016,8,2,10,45,77.0,411.0,3.45,18.5,479.0,465.37,357.65
2016,8,2,11,0,74.0,420.0,3.6,19.0,487.0,475.72,364.44
2016,8,2,11,15,95.0,437.5,3.7,19.0,525.0,515.74,394.48
2016,8,2,11,30,116.0,455.0,3.8,19.0,563.0,560.59,427.7
2016,8,2,11,45,90.0,444.5,3.9,19.0,529.0,525.93,401.45
2016,8,2,12,0,64.0,434.0,4.0,19.0,495.0,493.66,377.07
2016,8,2,12,15,62.0,432.0,4.05,19.0,490.5,492.19,376.13
2016,8,2,12,30,60.0,430.0,4.1,19.0,486.0,490.35,374.84
2016,8,2,12,45,79.5,440.0,4.2,19.0,514.0,521.8,399.0
2016,8,2,13,0,99.0,450.0,4.3,19.0,542.0,553.21,422.98
2016,8,2,13,15,87.0,435.5,4.35,19.0,516.0,527.59,404.07
2016,8,2,13,30,75.0,421.0,4.4,19.0,490.0,501.56,385.0
2016,8,2,13,45,75.0,410.0,4.5,19.0,477.0,490.66,377.66
2016,8,2,14,0,75.0,399.0,4.6,19.0,464.0,479.41,369.99
2016,8,2,14,15,90.5,391.5,4.65,19.0,467.0,486.24,376.36
2016,8,2,14,30,106.0,384.0,4.7,19.0,470.0,492.2,382.05
2016,8,2,14,45,117.0,368.0,4.8,19.0,459.5,492.36,383.39
2016,8,2,15,0,128.0,352.0,4.9,19.0,449.0,483.02,377.69
2016,8,2,15,15,142.0,332.0,4.95,18.5,434.0,470.81,370.59
2016,8,2,15,30,156.0,312.0,5.0,18.0,419.0,457.2,362.31
2016,8,2,15,45,193.5,286.5,5.1,18.0,410.0,454.5,362.48
2016,8,2,16,0,231.0,261.0,5.2,18.0,401.0,448.39,359.79
2016,8,2,16,15,251.0,234.5,5.25,18.0,375.0,432.28,348.49
2016,8,2,16,30,271.0,208.0,5.3,18.0,349.0,406.35,329.24
2016,8,2,16,45,224.0,190.0,5.35,18.0,298.0,346.07,280.94
2016,8,2,17,0,177.0,172.0,5.4,18.0,247.0,283.86,230.5
2016,8,2,17,15,164.0,151.0,5.4,17.5,213.5,246.43,200.23
2016,8,2,17,30,151.0,130.0,5.4,17.0,180.0,210.02,170.07
2016,8,2,17,45,323.5,95.5,5.45,17.0,178.0,245.76,197.35
2016,8,2,18,0,496.0,61.0,5.5,17.0,176.0,254.53,198.52
2016,8,2,18,15,411.0,51.0,5.45,16.5,130.0,190.02,141.93
2016,8,2,18,30,326.0,41.0,5.4,16.0,84.0,134.57,93.38
2016,8,2,18,45,196.5,27.0,5.35,16.0,50.0,74.44,38.79
2016,8,2,19,0,67.0,13.0,5.3,16.0,16.0,22.24,0.0
2016,8,2,19,15,33.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,39.0,6.0,2.7,15.0,7.5,0.0,0.0
2016,8,3,5,30,78.0,12.0,2.7,15.0,15.0,11.8,0.0
2016,8,3,5,45,211.0,25.5,2.75,15.5,49.5,19.99,8.3
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,29.95,19.98
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,35.94,25.89
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,46.77,35.8
2016,8,3,6,45,257.5,72.0,2.55,16.0,130.5,72.5,46.74
2016,8,3,7,0,0.0,85.0,2.5,16.0,85.0,80.87,62.81
2016,8,3,7,15,6.0,115.5,2.4,16.0,118.5,109.97,86.72
2016,8,3,7,30,12.0,146.0,2.3,16.0,152.0,139.95,111.0
2016,8,3,7,45,6.0,150.5,2.2,16.5,153.5,144.16,114.07
2016,8,3,8,0,0.0,155.0,2.1,17.0,155.0,147.44,116.25
2016,8,3,8,15,5.5,177.0,2.05,17.0,180.5,170.62,134.49
2016,8,3,8,30,11.0,199.0,2.0,17.0,206.0,194.49,153.12
2016,8,3,8,45,25.5,236.5,2.0,17.5,253.5,237.94,186.76
2016,8,3,9,0,40.0,274.0,2.0,18.0,301.0,281.07,219.57
2016,8,3,9,15,55.5,304.0,2.05,18.0,344.5,321.68,250.53
2016,8,3,9,30,71.0,334.0,2.1,18.0,388.0,363.96,282.46
2016,8,3,9,45,139.0,360.5,2.2,18.5,471.5,440.71,340.58
2016,8,3,10,0,207.0,387.0,2.3,19.0,555.0,523.81,402.06
2016,8,3,10,15,159.0,400.5,2.4,19.0,533.0,510.23,390.42
2016,8,3,10,30,111.0,414.0,2.5,19.0,511.0,492.72,376.22
2016,8,3,10,45,78.5,401.5,2.7,19.0,471.0,457.42,349.71
2016,8,3,11,0,46.0,389.0,2.9,19.0,431.0,420.95,321.96
2016,8,3,11,15,66.5,416.0,3.1,19.0,478.0,468.9,358.34
2016,8,3,11,30,87.0,443.0,3.3,19.0,525.0,518.03,394.95
2016,8,3,11,45,106.0,454.0,3.5,19.0,554.0,550.62,419.41
2016,8,3,12,0,125.0,465.0,3.7,19.0,583.0,588.86,447.93
2016,8,3,12,15,124.0,465.0,3.85,19.0,582.0,592.03,450.36
2016,8,3,12,30,123.0,465.0,4.0,19.0,581.0,594.62,452.58
2016,8,3,12,45,112.0,457.5,4.15,19.0,562.0,578.99,441.33
2016,8,3,13,0,101.0,450.0,4.3,19.0,543.0,555.27,424.35
2016,8,3,13,15,134.5,447.5,4.45,19.0,570.0,594.94,455.37
2016,8,3,13,30,168.0,445.0,4.6,19.0,597.0,626.42,480.17
2016,8,3,13,45,151.5,432.0,4.8,19.0,566.5,596.85,459.02
2016,8,3,14,0,135.0,419.0,5.0,19.0,536.0,566.89,437.6
2016,8,3,14,15,172.0,403.0,5.1,18.5,546.5,584.25,453.73
2016,8,3,14,30,209.0,387.0,5.2,18.0,557.0,599.55,468.22
2016,8,3,14,45,184.0,370.0,5.35,18.0,515.0,555.23,435.37
2016,8,3,15,0,159.0,353.0,5.5,18.0,473.0,511.41,402.69
2016,8,3,15,15,153.0,332.0,5.55,18.0,442.5,480.19,379.78
2016,8,3,15,30,147.0,311.0,5.6,18.0,412.0,448.76,356.45
2016,8,3,15,45,157.5,288.5,5.7,18.0,389.5,428.48,342.14
2016,8,3,16,0,168.0,266.0,5.8,18.0,367.0,406.91,326.57
2016,8,3,16,15,115.5,238.0,5.85,17.5,305.0,333.71,268.8
2016,8,3,16,30,63.0,210.0,5.9,17.0,243.0,258.12,208.13
2016,8,3,16,45,64.0,188.5,5.95,17.0,219.0,233.83,189.05
2016,8,3,17,0,65.0,167.0,6.0,17.0,195.0,209.29,169.39
2016,8,3,17,15,58.0,146.0,6.0,16.5,168.5,180.94,146.4
2016,8,3,17,30,51.0,125.0,6.0,16.0,142.0,153.19,123.48
2016,8,3,17,45,290.5,91.0,6.0,16.0,160.0,226.74,182.8
2016,8,3,18,0,530.0,57.0,6.0,16.0,178.0,261.52,204.47
2016,8,3,18,15,445.0,48.0,5.9,15.5,131.5,196.42,146.72
2016,8,3,18,30,360.0,39.0,5.8,15.0,85.0,140.36,96.99
2016,8,3,18,45,223.0,26.0,5.75,15.0,50.0,78.2,38.64
2016,8,3,19,0,86.0,13.0,5.7,15.0,15.0,24.74,0.0
2016,8,3,19,15,43.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,89.0,12.0,4.0,14.0,14.0,11.8,0.0
2016,8,4,5,45,227.0,24.5,3.85,14.5,48.5,19.16,7.22
2016,8,4,6,0,365.0,37.0,3.7,15.0,83.0,28.19,18.5
2016,8,4,6,15,448.5,45.5,3.6,15.0,129.0,32.91,23.32
2016,8,4,6,30,532.0,54.0,3.5,15.0,175.0,41.61,31.37
2016,8,4,6,45,266.0,60.5,3.4,15.0,121.0,63.36,39.04
2016,8,4,7,0,0.0,67.0,3.3,15.0,67.0,64.65,49.39
2016,8,4,7,15,0.0,83.5,3.25,15.0,83.5,80.17,62.4
2016,8,4,7,30,0.0,100.0,3.2,15.0,100.0,95.78,75.28
2016,8,4,7,45,18.0,148.5,3.2,15.5,158.0,145.79,115.78
2016,8,4,8,0,36.0,197.0,3.2,16.0,216.0,194.9,154.91
2016,8,4,8,15,23.0,196.0,3.25,16.0,209.0,194.95,154.77
2016,8,4,8,30,10.0,195.0,3.3,16.0,202.0,190.32,150.74
2016,8,4,8,45,47.5,248.0,3.4,16.5,280.5,257.4,203.8
2016,8,4,9,0,85.0,301.0,3.5,17.0,359.0,330.56,260.61
2016,8,4,9,15,106.0,325.5,3.55,17.0,402.5,371.8,292.33
2016,8,4,9,30,127.0,350.0,3.6,17.0,446.0,414.44,324.97
2016,8,4,9,45,139.5,369.5,3.7,17.0,479.0,449.43,351.44
2016,8,4,10,0,152.0,389.0,3.8,17.0,512.0,485.34,378.44
2016,8,4,10,15,197.0,400.0,3.9,17.0,566.0,539.07,419.48
2016,8,4,10,30,242.0,411.0,4.0,17.0,620.0,597.03,463.2
2016,8,4,10,45,247.5,416.5,4.15,17.5,634.5,618.19,477.83
2016,8,4,11,0,253.0,422.0,4.3,18.0,649.0,638.98,492.34
2016,8,4,11,15,574.0,271.5,4.4,18.0,799.0,792.55,614.32
2016,8,4,11,30,895.0,121.0,4.5,18.0,949.0,949.3,727.08
2016,8,4,11,45,892.5,123.5,4.6,18.0,955.0,968.39,739.74
2016,8,4,12,0,890.0,126.0,4.7,18.0,961.0,984.31,751.28
2016,8,4,12,15,890.0,126.0,4.75,17.5,961.0,996.96,761.76
2016,8,4,12,30,890.0,126.0,4.8,17.0,961.0,1006.42,770.2
2016,8,4,12,45,886.5,127.0,4.85,17.0,953.0,1010.19,773.36
2016,8,4,13,0,883.0,128.0,4.9,17.0,945.0,1010.68,774.41
2016,8,4,13,15,880.0,127.0,4.95,17.0,930.0,1006.34,772.25
2016,8,4,13,30,877.0,126.0,5.0,17.0,915.0,998.74,767.96
2016,8,4,13,45,874.5,123.5,5.05,17.0,893.5,986.85,760.79
2016,8,4,14,0,872.0,121.0,5.1,17.0,872.0,971.77,751.48
2016,8,4,14,15,865.0,119.0,5.1,17.0,843.0,949.84,737.05
2016,8,4,14,30,858.0,117.0,5.1,17.0,814.0,925.07,720.65
2016,8,4,14,45,857.0,111.0,5.15,17.0,780.5,898.74,703.46
2016,8,4,15,0,856.0,105.0,5.2,17.0,747.0,869.49,684.11
2016,8,4,15,15,844.0,103.0,5.25,17.0,706.5,832.47,658.96
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,797.88,635.44
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,756.1,606.29
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,712.49,575.43
2016,8,4,16,15,548.0,147.0,5.4,16.5,463.5,555.92,453.71
2016,8,4,16,30,279.0,205.0,5.4,16.0,348.0,407.83,332.97
2016,8,4,16,45,504.0,139.5,5.45,16.0,364.5,468.49,385.7
2016,8,4,17,0,729.0,74.0,5.5,16.0,381.0,501.12,413.25
2016,8,4,17,15,691.5,69.5,5.5,15.5,329.0,440.52,362.66
2016,8,4,17,30,654.0,65.0,5.5,15.0,277.0,383.79,313.88
2016,8,4,17,45,600.0,59.0,5.5,15.0,226.0,320.32,257.73
2016,8,4,18,0,546.0,53.0,5.5,15.0,175.0,261.85,204.69
2016,8,4,18,15,461.5,44.5,5.4,15.0,129.0,196.77,146.5
2016,8,4,18,30,377.0,36.0,5.3,15.0,83.0,140.74,96.28
2016,8,4,18,45,239.0,23.5,5.25,15.0,48.5,77.77,35.33
2016,8,4,19,0,101.0,11.0,5.2,15.0,14.0,24.65,0.0
2016,8,4,19,15,50.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,36.5,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,73.0,11.0,3.1,15.0,13.0,10.81,0.0
2016,8,5,5,45,203.0,24.5,3.1,15.0,46.5,19.31,6.66
2016,8,5,6,0,333.0,38.0,3.1,15.0,80.0,29.33,19.41
2016,8,5,6,15,420.0,48.0,3.0,15.0,126.0,35.34,25.43
2016,8,5,6,30,507.0,58.0,2.9,15.0,172.0,44.03,33.51
2016,8,5,6,45,273.5,88.5,2.8,15.5,152.0,90.07,61.32
2016,8,5,7,0,40.0,119.0,2.7,16.0,132.0,111.78,86.88
2016,8,5,7,15,29.5,134.5,2.6,16.0,145.0,127.61,100.34
2016,8,5,7,30,19.0,150.0,2.5,16.0,158.0,144.95,114.9
2016,8,5,7,45,11.5,156.0,2.45,16.5,161.0,150.61,119.26
2016,8,5,8,0,4.0,162.0,2.4,17.0,164.0,155.16,122.53
2016,8,5,8,15,50.0,211.0,2.25,17.0,241.0,216.62,171.1
2016,8,5,8,30,96.0,260.0,2.1,17.0,318.0,285.5,224.87
2016,8,5,8,45,97.0,282.0,2.0,17.0,344.0,312.9,245.7
2016,8,5,9,0,98.0,304.0,1.9,17.0,370.0,340.4,266.42
2016,8,5,9,15,152.5,326.0,1.85,17.0,436.5,399.12,311.41
2016,8,5,9,30,207.0,348.0,1.8,17.0,503.0,464.25,360.41
2016,8,5,9,45,136.0,355.0,1.8,17.5,459.0,433.44,334.87
2016,8,5,10,0,65.0,362.0,1.8,18.0,415.0,395.7,304.23
2016,8,5,10,15,95.5,389.0,1.85,18.0,470.0,449.36,344.73
2016,8,5,10,30,126.0,416.0,1.9,18.0,525.0,506.84,386.99
2016,8,5,10,45,136.0,429.0,1.95,18.0,549.5,534.67,406.89
2016,8,5,11,0,146.0,442.0,2.0,18.0,574.0,562.86,427.13
2016,8,5,11,15,205.0,444.0,2.1,18.0,632.0,624.42,472.92
2016,8,5,11,30,264.0,446.0,2.2,18.0,690.0,692.02,522.1
2016,8,5,11,45,317.5,430.0,2.3,18.5,726.0,734.92,552.75
2016,8,5,12,0,371.0,414.0,2.4,19.0,762.0,778.34,583.67
2016,8,5,12,15,385.0,406.5,2.65,19.0,767.5,791.95,594.84
2016,8,5,12,30,399.0,399.0,2.9,19.0,773.0,809.41,608.78
2016,8,5,12,45,334.0,422.0,3.15,19.0,733.0,768.5,579.69
2016,8,5,13,0,269.0,445.0,3.4,19.0,693.0,731.09,552.76
2016,8,5,13,15,274.0,435.5,3.65,19.0,685.0,728.01,552.43
2016,8,5,13,30,279.0,426.0,3.9,19.0,677.0,723.61,550.91
2016,8,5,13,45,259.5,418.5,4.15,19.0,647.0,696.1,532.07
2016,8,5,14,0,240.0,411.0,4.4,19.0,617.0,667.86,512.75
2016,8,5,14,15,222.5,398.0,4.55,18.5,584.0,626.74,484.82
2016,8,5,14,30,205.0,385.0,4.7,18.0,551.0,593.67,462.24
2016,8,5,14,45,229.5,362.5,4.85,18.0,540.5,588.25,460.54
2016,8,5,15,0,254.0,340.0,5.0,18.0,530.0,589.06,463.2
2016,8,5,15,15,522.5,230.0,5.1,18.0,593.0,699.96,555.83
2016,8,5,15,30,791.0,120.0,5.2,18.0,656.0,784.33,623.28
2016,8,5,15,45,764.5,119.5,5.3,18.0,608.0,735.19,588.24
2016,8,5,16,0,738.0,119.0,5.4,18.0,560.0,687.98,554.8
2016,8,5,16,15,713.0,115.0,5.45,17.5,511.0,635.85,516.83
2016,8,5,16,30,688.0,111.0,5.5,17.0,462.0,583.99,477.52
2016,8,5,16,45,644.5,108.0,5.55,17.0,409.5,522.49,428.48
2016,8,5,17,0,601.0,105.0,5.6,17.0,357.0,463.55,380.36
2016,8,5,17,15,556.0,97.5,5.55,16.5,306.0,401.97,329.55
2016,8,5,17,30,511.0,90.0,5.5,16.0,255.0,343.89,280.26
2016,8,5,17,45,441.5,81.5,5.5,16.0,205.0,276.97,222.33
2016,8,5,18,0,372.0,73.0,5.5,16.0,155.0,219.32,171.49
2016,8,5,18,15,287.5,58.5,5.45,15.5,112.0,157.83,118.24
2016,8,5,18,30,203.0,44.0,5.4,15.0,69.0,105.66,73.26
2016,8,5,18,45,110.0,26.0,5.35,15.0,39.0,51.97,20.98
2016,8,5,19,0,17.0,8.0,5.3,15.0,9.0,10.16,0.0
2016,8,5,19,15,8.5,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.0,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,36.0,10.0,4.6,14.0,11.0,9.83,0.0
2016,8,6,5,45,149.5,26.0,4.6,14.5,42.0,20.34,6.5
2016,8,6,6,0,263.0,42.0,4.6,15.0,73.0,32.29,21.84
2016,8,6,6,15,350.5,53.5,4.6,15.0,117.5,40.0,29.46
2016,8,6,6,30,438.0,65.0,4.6,15.0,162.0,49.29,38.12
2016,8,6,6,45,219.0,60.5,4.6,15.0,109.0,59.57,37.67
2016,8,6,7,0,0.0,56.0,4.6,15.0,56.0,54.11,40.47
2016,8,6,7,15,0.0,67.5,4.6,15.0,67.5,65.25,49.84
2016,8,6,7,30,0.0,79.0,4.6,15.0,79.0,76.32,59.02
2016,8,6,7,45,0.0,89.5,4.65,15.5,89.5,86.35,67.09
2016,8,6,8,0,0.0,100.0,4.7,16.0,100.0,96.4,75.07
2016,8,6,8,15,0.0,115.0,4.75,16.0,115.0,110.72,86.63
2016,8,6,8,30,0.0,130.0,4.8,16.0,130.0,125.09,98.12
2016,8,6,8,45,1.5,156.5,4.85,16.5,158.0,151.12,118.82
2016,8,6,9,0,3.0,183.0,4.9,17.0,186.0,177.39,139.44
2016,8,6,9,15,7.5,211.0,4.95,17.0,217.5,207.13,162.97
2016,8,6,9,30,12.0,239.0,5.0,17.0,249.0,237.43,186.76
2016,8,6,9,45,15.0,260.5,5.1,17.0,273.5,261.05,205.11
2016,8,6,10,0,18.0,282.0,5.2,17.0,298.0,285.0,223.65
2016,8,6,10,15,30.5,323.0,5.25,17.0,349.5,336.02,263.41
2016,8,6,10,30,43.0,364.0,5.3,17.0,401.0,388.2,303.6
2016,8,6,10,45,42.0,371.5,5.4,17.0,408.0,397.66,310.5
2016,8,6,11,0,41.0,379.0,5.5,17.0,415.0,406.96,317.41
2016,8,6,11,15,56.5,405.0,5.55,17.0,456.0,449.23,349.96
2016,8,6,11,30,72.0,431.0,5.6,17.0,497.0,492.43,382.92
2016,8,6,11,45,126.5,449.0,5.65,17.0,566.5,569.78,442.77
2016,8,6,12,0,181.0,467.0,5.7,17.0,636.0,644.78,500.06
2016,8,6,12,15,342.0,418.0,5.7,17.0,738.0,761.82,591.63
2016,8,6,12,30,503.0,369.0,5.7,17.0,840.0,881.13,682.62
2016,8,6,12,45,692.0,252.5,5.75,17.0,894.0,955.5,742.26
2016,8,6,13,0,881.0,136.0,5.8,17.0,948.0,1015.68,785.17
2016,8,6,13,15,878.0,135.5,5.85,17.0,933.0,1011.86,782.92
2016,8,6,13,30,875.0,135.0,5.9,17.0,918.0,1004.77,778.85
2016,8,6,13,45,876.5,130.0,6.0,17.0,897.5,994.18,772.72
2016,8,6,14,0,878.0,125.0,6.1,17.0,877.0,980.25,764.31
2016,8,6,14,15,871.0,123.5,6.2,17.0,848.0,958.71,750.47
2016,8,6,14,30,864.0,122.0,6.3,17.0,819.0,934.29,734.57
2016,8,6,14,45,859.5,117.5,6.45,17.0,784.5,906.2,716.18
2016,8,6,15,0,855.0,113.0,6.6,17.0,750.0,875.38,695.65
2016,8,6,15,15,842.5,110.5,6.7,17.0,709.0,842.08,672.91
2016,8,6,15,30,830.0,108.0,6.8,17.0,668.0,801.96,644.85
2016,8,6,15,45,818.0,103.0,6.95,17.0,623.0,757.79,613.57
2016,8,6,16,0,806.0,98.0,7.1,17.0,578.0,712.12,580.71
2016,8,6,16,15,784.5,95.0,7.15,16.5,528.5,660.78,543.72
2016,8,6,16,30,763.0,92.0,7.2,16.0,479.0,609.23,504.08
2016,8,6,16,45,737.0,86.5,7.25,16.0,428.0,552.3,457.96
2016,8,6,17,0,711.0,81.0,7.3,16.0,377.0,497.7,412.49
2016,8,6,17,15,670.5,76.0,7.3,15.5,324.0,435.94,360.57
2016,8,6,17,30,630.0,71.0,7.3,15.0,271.0,377.1,309.54
2016,8,6,17,45,570.0,64.0,7.3,15.0,220.0,311.38,251.13
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,251.33,196.61
2016,8,6,18,15,418.5,47.5,7.3,15.0,123.0,185.25,137.75
2016,8,6,18,30,327.0,38.0,7.3,15.0,77.0,128.99,87.6
2016,8,6,18,45,186.5,24.0,7.3,15.0,44.0,66.0,23.26
2016,8,6,19,0,46.0,10.0,7.3,15.0,11.0,15.93,0.0
2016,8,6,19,15,23.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,32.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,65.0,10.0,6.4,14.0,11.0,9.83,0.0
2016,8,7,5,45,209.5,23.0,6.45,14.5,44.5,18.14,4.29
2016,8,7,6,0,354.0,36.0,6.5,15.0,78.0,27.73,17.88
2016,8,7,6,15,444.5,45.0,6.4,15.0,124.5,32.92,23.22
2016,8,7,6,30,535.0,54.0,6.3,15.0,171.0,38.81,28.82
2016,8,7,6,45,598.0,59.5,6.25,15.0,223.0,79.07,41.78
2016,8,7,7,0,661.0,65.0,6.2,15.0,275.0,126.64,72.97
2016,8,7,7,15,700.0,69.5,6.15,15.0,328.0,178.94,115.54
2016,8,7,7,30,739.0,74.0,6.1,15.0,381.0,232.69,162.82
2016,8,7,7,45,413.0,143.0,6.05,15.5,318.5,242.51,185.04
2016,8,7,8,0,87.0,212.0,6.0,16.0,256.0,225.0,179.12
2016,8,7,8,15,466.0,148.0,5.95,16.0,421.0,317.33,250.82
2016,8,7,8,30,845.0,84.0,5.9,16.0,586.0,458.31,364.7
2016,8,7,8,45,862.5,85.0,5.9,16.5,633.0,512.61,410.49
2016,8,7,9,0,880.0,86.0,5.9,17.0,680.0,567.23,455.4
2016,8,7,9,15,892.0,88.0,5.85,17.0,722.0,619.58,498.04
2016,8,7,9,30,904.0,90.0,5.8,17.0,764.0,671.22,539.07
2016,8,7,9,45,906.5,95.0,5.8,17.5,798.5,718.25,573.77
2016,8,7,10,0,909.0,100.0,5.8,18.0,833.0,763.32,605.16
2016,8,7,10,15,916.0,101.0,5.8,18.0,862.5,805.82,635.47
2016,8,7,10,30,923.0,102.0,5.8,18.0,892.0,846.29,664.09
2016,8,7,10,45,930.5,101.5,5.85,18.0,916.0,883.49,690.42
2016,8,7,11,0,938.0,101.0,5.9,18.0,940.0,918.29,714.94
2016,8,7,11,15,941.0,101.5,5.9,18.0,955.5,947.48,735.13
2016,8,7,11,30,944.0,102.0,5.9,18.0,971.0,973.72,753.22
2016,8,7,11,45,948.0,100.5,5.9,18.0,979.5,995.8,768.4
2016,8,7,12,0,952.0,99.0,5.9,18.0,988.0,1014.7,781.42
2016,8,7,12,15,952.5,99.0,5.9,18.0,988.5,1028.46,790.91
2016,8,7,12,30,953.0,99.0,5.9,18.0,989.0,1038.78,798.14
2016,8,7,12,45,951.5,99.5,5.95,18.0,981.0,1044.16,802.39
2016,8,7,13,0,950.0,100.0,6.0,18.0,973.0,1046.02,804.34
2016,8,7,13,15,947.0,99.0,6.05,18.0,957.5,1041.3,801.83
2016,8,7,13,30,944.0,98.0,6.1,18.0,942.0,1033.06,797.0
2016,8,7,13,45,942.0,96.0,6.2,18.0,920.0,1021.26,790.1
2016,8,7,14,0,940.0,94.0,6.3,18.0,898.0,1006.02,780.85
2016,8,7,14,15,933.5,93.0,6.4,18.0,868.0,984.25,766.98
2016,8,7,14,30,927.0,92.0,6.5,18.0,838.0,959.38,750.89
2016,8,7,14,45,918.0,90.5,6.6,18.0,801.5,928.78,730.59
2016,8,7,15,0,909.0,89.0,6.7,18.0,765.0,895.51,708.24
2016,8,7,15,15,897.5,87.5,6.75,18.0,723.5,857.67,682.14
2016,8,7,15,30,886.0,86.0,6.8,18.0,682.0,817.72,654.28
2016,8,7,15,45,869.0,84.5,6.85,18.0,635.0,771.64,621.51
2016,8,7,16,0,852.0,83.0,6.9,18.0,588.0,724.36,587.44
2016,8,7,16,15,831.5,80.0,6.9,17.5,537.5,675.55,552.68
2016,8,7,16,30,811.0,77.0,6.9,17.0,487.0,622.64,512.96
2016,8,7,16,45,780.0,74.5,6.9,17.0,434.0,563.85,465.4
2016,8,7,17,0,749.0,72.0,6.9,17.0,381.0,506.26,417.61
2016,8,7,17,15,709.5,67.5,6.85,16.5,327.5,443.68,365.15
2016,8,7,17,30,670.0,63.0,6.8,16.0,274.0,385.17,314.41
2016,8,7,17,45,607.0,57.5,6.75,16.0,222.0,317.96,254.8
2016,8,7,18,0,544.0,52.0,6.7,16.0,170.0,256.73,199.28
2016,8,7,18,15,452.0,43.0,6.55,15.5,123.0,189.45,139.65
2016,8,7,18,30,360.0,34.0,6.4,15.0,76.0,132.13,88.41
2016,8,7,18,45,180.0,17.0,6.3,15.0,38.0,56.95,14.86
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,191.0,16.0,5.8,15.0,38.5,11.69,0.06
2016,8,8,6,0,382.0,32.0,5.9,15.0,77.0,24.08,14.72
2016,8,8,6,15,470.0,40.0,5.85,15.0,123.0,28.59,19.41
2016,8,8,6,30,558.0,48.0,5.8,15.0,169.0,32.83,23.52
2016,8,8,6,45,612.0,53.5,5.75,15.5,219.5,73.79,37.11
2016,8,8,7,0,666.0,59.0,5.7,16.0,270.0,123.55,69.94
2016,8,8,7,15,342.0,103.0,5.65,16.0,212.0,144.26,101.26
2016,8,8,7,30,18.0,147.0,5.6,16.0,154.0,141.88,112.77
2016,8,8,7,45,50.0,178.5,5.55,16.5,203.0,178.36,141.49
2016,8,8,8,0,82.0,210.0,5.5,17.0,252.0,221.45,175.61
2016,8,8,8,15,147.5,234.0,5.5,17.0,318.0,272.8,216.43
2016,8,8,8,30,213.0,258.0,5.5,17.0,384.0,333.7,265.13
2016,8,8,8,45,538.5,172.0,5.5,17.5,526.0,427.9,341.22
2016,8,8,9,0,864.0,86.0,5.5,18.0,668.0,557.58,445.65
2016,8,8,9,15,876.5,88.0,5.6,18.0,709.0,609.49,487.78
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,660.76,528.77
2016,8,8,9,45,888.0,97.0,5.8,18.0,783.5,706.7,564.07
2016,8,8,10,0,887.0,104.0,5.9,18.0,817.0,750.42,596.03
2016,8,8,10,15,894.5,105.0,6.0,18.0,847.0,792.48,626.57
2016,8,8,10,30,902.0,106.0,6.1,18.0,877.0,832.62,655.56
2016,8,8,10,45,908.5,106.0,6.25,18.0,900.5,868.81,681.79
2016,8,8,11,0,915.0,106.0,6.4,18.0,924.0,902.61,706.28
2016,8,8,11,15,918.5,107.0,6.5,18.0,939.5,932.16,727.46
2016,8,8,11,30,922.0,108.0,6.6,18.0,955.0,958.86,746.64
2016,8,8,11,45,924.5,108.0,6.75,18.0,963.0,980.63,762.62
2016,8,8,12,0,927.0,108.0,6.9,18.0,971.0,999.27,776.46
2016,8,8,12,15,927.0,108.0,7.05,18.0,971.5,1012.25,786.39
2016,8,8,12,30,927.0,108.0,7.2,18.0,972.0,1021.88,794.06
2016,8,8,12,45,927.0,107.0,7.35,18.0,964.5,1027.07,798.7
2016,8,8,13,0,927.0,106.0,7.5,18.0,957.0,1028.81,801.01
2016,8,8,13,15,924.5,105.5,7.6,18.0,942.0,1025.15,799.32
2016,8,8,13,30,922.0,105.0,7.7,18.0,927.0,1018.05,795.29
2016,8,8,13,45,918.5,103.5,7.8,18.0,904.5,1005.53,787.46
2016,8,8,14,0,915.0,102.0,7.9,18.0,882.0,989.69,777.31
2016,8,8,14,15,908.5,100.5,7.9,18.0,852.5,967.78,762.39
2016,8,8,14,30,902.0,99.0,7.9,18.0,823.0,942.87,745.32
2016,8,8,14,45,893.5,97.0,7.95,18.0,787.0,912.74,724.59
2016,8,8,15,0,885.0,95.0,8.0,18.0,751.0,879.99,701.87
2016,8,8,15,15,872.5,93.0,8.0,17.5,709.0,841.45,675.83
2016,8,8,15,30,860.0,91.0,8.0,17.0,667.0,800.94,648.03
2016,8,8,15,45,845.5,88.0,8.0,17.0,621.0,756.05,615.33
2016,8,8,16,0,831.0,85.0,8.0,17.0,575.0,709.82,581.29
2016,8,8,16,15,809.5,82.5,7.9,17.0,525.5,661.75,545.22
2016,8,8,16,30,788.0,80.0,7.8,17.0,476.0,609.67,504.18
2016,8,8,16,45,762.0,75.5,7.75,17.0,424.5,552.69,457.69
2016,8,8,17,0,736.0,71.0,7.7,17.0,373.0,496.51,410.69
2016,8,8,17,15,696.5,66.5,7.6,16.5,320.0,434.6,358.4
2016,8,8,17,30,657.0,62.0,7.5,16.0,267.0,376.77,307.93
2016,8,8,17,45,603.5,55.5,7.45,16.0,216.5,313.03,250.89
2016,8,8,18,0,550.0,49.0,7.4,16.0,166.0,254.32,197.09
2016,8,8,18,15,457.5,40.5,7.25,15.5,119.5,187.33,137.52
2016,8,8,18,30,365.0,32.0,7.1,15.0,73.0,130.42,86.25
2016,8,8,18,45,182.5,16.0,7.0,15.0,36.5,55.47,9.1
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,183.5,16.5,4.85,15.0,37.0,12.22,0.0
2016,8,9,6,0,367.0,33.0,4.9,15.0,74.0,25.17,15.57
2016,8,9,6,15,457.0,41.0,4.8,15.0,120.0,29.6,20.29
2016,8,9,6,30,547.0,49.0,4.7,15.0,166.0,33.79,24.37
2016,8,9,6,45,273.5,70.5,4.65,15.5,129.0,69.38,44.5
2016,8,9,7,0,0.0,92.0,4.6,16.0,92.0,86.76,67.79
2016,8,9,7,15,0.0,110.5,4.35,16.0,110.5,104.25,82.34
2016,8,9,7,30,0.0,129.0,4.1,16.0,129.0,121.86,96.74
2016,8,9,7,45,0.5,142.0,3.95,16.0,142.5,134.75,107.03
2016,8,9,8,0,1.0,155.0,3.8,16.0,156.0,147.68,117.24
2016,8,9,8,15,10.0,183.0,3.5,16.0,189.5,177.77,141.21
2016,8,9,8,30,19.0,211.0,3.2,16.0,223.0,208.99,165.85
2016,8,9,8,45,21.0,228.5,2.95,16.5,242.0,228.12,180.26
2016,8,9,9,0,23.0,246.0,2.7,17.0,261.0,247.48,194.66
2016,8,9,9,15,24.0,260.5,2.5,17.0,277.5,263.64,206.76
