Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,9,30,25.0,275.0,2.3,17.0,294.0,279.89,218.82
2016,8,9,9,45,25.5,288.0,2.1,17.5,308.0,294.16,228.79
2016,8,9,10,0,26.0,301.0,1.9,18.0,322.0,309.25,239.24
2016,8,9,10,15,30.0,320.0,1.9,18.0,345.0,332.87,256.85
2016,8,9,10,30,34.0,339.0,1.9,18.0,368.0,356.9,274.62
2016,8,9,10,45,33.0,348.5,1.9,18.0,377.0,367.85,282.37
2016,8,9,11,0,32.0,358.0,1.9,18.0,386.0,378.7,290.11
2016,8,9,11,15,44.0,385.5,2.0,18.0,425.5,418.93,320.25
2016,8,9,11,30,56.0,413.0,2.1,18.0,465.0,459.97,350.6
2016,8,9,11,45,92.0,437.0,2.25,18.5,523.0,520.72,395.38
2016,8,9,12,0,128.0,461.0,2.4,19.0,581.0,588.22,444.14
2016,8,9,12,15,200.0,454.5,2.55,19.0,641.5,655.49,494.6
2016,8,9,12,30,272.0,448.0,2.7,19.0,702.0,729.82,549.3
2016,8,9,12,45,203.0,450.5,2.9,19.0,639.0,661.89,500.03
2016,8,9,13,0,134.0,453.0,3.1,19.0,576.0,598.94,454.03
2016,8,9,13,15,191.5,441.0,3.2,19.0,613.5,644.73,490.0
2016,8,9,13,30,249.0,429.0,3.3,19.0,651.0,697.22,529.72
2016,8,9,13,45,221.5,421.0,3.4,19.0,615.0,653.47,498.38
2016,8,9,14,0,194.0,413.0,3.5,19.0,579.0,617.41,472.66
2016,8,9,14,15,162.5,397.0,3.6,19.0,532.5,569.03,437.59
2016,8,9,14,30,131.0,381.0,3.7,19.0,486.0,521.06,402.38
2016,8,9,14,45,105.0,356.5,3.8,19.0,438.5,461.13,358.11
2016,8,9,15,0,79.0,332.0,3.9,19.0,391.0,410.64,320.2
2016,8,9,15,15,104.0,317.5,4.05,19.0,390.0,415.04,325.49
2016,8,9,15,30,129.0,303.0,4.2,19.0,389.0,425.47,335.09
2016,8,9,15,45,193.0,275.5,4.35,19.0,394.0,441.5,350.4
2016,8,9,16,0,257.0,248.0,4.5,19.0,399.0,459.56,366.91
2016,8,9,16,15,265.5,223.5,4.6,18.5,367.5,428.75,344.79
2016,8,9,16,30,274.0,199.0,4.7,18.0,336.0,396.45,321.05
2016,8,9,16,45,223.5,181.0,4.8,18.0,284.5,334.33,271.3
2016,8,9,17,0,173.0,163.0,4.9,18.0,233.0,270.64,219.6
2016,8,9,17,15,159.5,142.0,4.95,17.5,199.5,233.2,189.18
2016,8,9,17,30,146.0,121.0,5.0,17.0,166.0,196.85,158.89
2016,8,9,17,45,309.5,88.5,5.1,17.0,160.5,228.65,182.4
2016,8,9,18,0,473.0,56.0,5.2,17.0,155.0,234.12,180.27
2016,8,9,18,15,378.5,45.5,5.15,16.5,110.5,168.68,123.17
2016,8,9,18,30,284.0,35.0,5.1,16.0,66.0,113.56,74.48
2016,8,9,18,45,142.0,17.5,5.1,16.0,33.0,48.12,1.35
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,17.5,3.35,15.0,33.5,13.5,0.0
2016,8,10,6,0,288.0,35.0,3.3,15.0,67.0,27.26,17.24
2016,8,10,6,15,379.5,45.5,3.15,15.0,111.5,33.84,23.98
2016,8,10,6,30,471.0,56.0,3.0,15.0,156.0,40.0,29.86
2016,8,10,6,45,252.5,85.5,2.95,15.5,141.0,83.96,57.57
2016,8,10,7,0,34.0,115.0,2.9,16.0,126.0,107.14,83.31
2016,8,10,7,15,40.5,136.0,2.75,16.0,151.5,130.09,101.98
2016,8,10,7,30,47.0,157.0,2.6,16.0,177.0,153.95,121.35
2016,8,10,7,45,44.0,176.0,2.5,16.5,196.5,174.33,137.77
2016,8,10,8,0,41.0,195.0,2.4,17.0,216.0,194.43,153.65
2016,8,10,8,15,36.5,210.5,2.3,17.0,230.0,210.57,166.36
2016,8,10,8,30,32.0,226.0,2.2,17.0,244.0,226.21,178.44
2016,8,10,8,45,40.5,251.5,2.1,17.5,277.0,256.9,201.82
2016,8,10,9,0,49.0,277.0,2.0,18.0,310.0,288.64,225.63
2016,8,10,9,15,29.5,252.0,1.95,18.0,272.0,257.83,201.04
2016,8,10,9,30,10.0,227.0,1.9,18.0,234.0,224.75,174.67
2016,8,10,9,45,6.5,200.5,1.85,18.0,206.0,197.89,153.39
2016,8,10,10,0,3.0,174.0,1.8,18.0,178.0,170.41,131.53
2016,8,10,10,15,5.5,194.5,1.85,18.0,200.0,192.4,148.76
2016,8,10,10,30,8.0,215.0,1.9,18.0,222.0,214.67,165.95
2016,8,10,10,45,8.5,216.5,2.0,18.5,224.5,217.07,167.33
2016,8,10,11,0,9.0,218.0,2.1,19.0,227.0,219.46,168.79
2016,8,10,11,15,11.5,248.0,2.25,19.0,259.0,251.48,193.45
2016,8,10,11,30,14.0,278.0,2.4,19.0,291.0,283.77,218.08
2016,8,10,11,45,18.0,308.0,2.55,19.0,324.5,317.73,243.9
2016,8,10,12,0,22.0,338.0,2.7,19.0,358.0,352.02,269.8
2016,8,10,12,15,30.5,365.0,2.9,19.0,393.5,394.16,301.69
2016,8,10,12,30,39.0,392.0,3.1,19.0,429.0,431.56,329.86
2016,8,10,12,45,63.5,414.5,3.35,19.0,473.5,480.37,367.17
2016,8,10,13,0,88.0,437.0,3.6,19.0,518.0,529.44,404.39
2016,8,10,13,15,80.5,424.5,3.85,19.0,498.0,510.34,390.66
2016,8,10,13,30,73.0,412.0,4.1,19.0,478.0,490.85,376.84
2016,8,10,13,45,78.0,404.0,4.35,19.0,472.5,487.94,375.83
2016,8,10,14,0,83.0,396.0,4.6,19.0,467.0,484.59,374.53
2016,8,10,14,15,68.0,371.0,4.7,18.5,428.0,443.83,344.83
2016,8,10,14,30,53.0,346.0,4.8,18.0,389.0,403.24,314.92
2016,8,10,14,45,39.5,312.5,4.95,18.0,344.0,355.26,278.47
2016,8,10,15,0,26.0,279.0,5.1,18.0,299.0,299.84,235.71
2016,8,10,15,15,19.5,250.0,5.1,18.0,264.0,264.38,208.27
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,229.26,180.78
2016,8,10,15,45,16.5,215.5,5.15,18.0,225.5,226.46,179.23
2016,8,10,16,0,20.0,210.0,5.2,18.0,222.0,223.46,177.47
2016,8,10,16,15,12.5,185.0,5.15,17.5,192.5,192.28,152.93
2016,8,10,16,30,5.0,160.0,5.1,17.0,163.0,161.69,128.59
2016,8,10,16,45,2.5,135.5,5.05,17.0,137.0,135.29,107.28
2016,8,10,17,0,0.0,111.0,5.0,17.0,111.0,109.12,85.89
2016,8,10,17,15,0.0,95.0,4.9,16.5,95.0,93.25,73.02
2016,8,10,17,30,0.0,79.0,4.8,16.0,79.0,77.37,59.89
2016,8,10,17,45,251.0,65.0,4.75,16.0,116.5,178.41,142.22
2016,8,10,18,0,502.0,51.0,4.7,16.0,154.0,237.58,182.87
2016,8,10,18,15,407.0,41.5,4.55,15.5,109.0,171.76,124.94
2016,8,10,18,30,312.0,32.0,4.4,15.0,64.0,116.37,75.18
2016,8,10,18,45,156.0,16.0,4.3,15.0,32.0,49.17,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,7.0,1.6,14.5,7.0,6.75,0.0
2016,8,11,6,0,0.0,14.0,1.8,15.0,14.0,13.5,5.65
2016,8,11,6,15,0.0,24.5,1.85,15.0,24.5,23.64,15.07
2016,8,11,6,30,0.0,35.0,1.9,15.0,35.0,33.79,24.38
2016,8,11,6,45,0.0,47.0,2.0,15.5,47.0,45.4,32.97
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,57.02,42.78
2016,8,11,7,15,0.0,71.5,2.1,16.0,71.5,69.04,52.84
2016,8,11,7,30,0.0,84.0,2.1,16.0,84.0,80.92,62.64
2016,8,11,7,45,13.5,135.0,2.1,16.5,141.5,131.99,104.12
2016,8,11,8,0,27.0,186.0,2.1,17.0,199.0,181.82,143.76
2016,8,11,8,15,22.0,196.5,2.05,17.0,208.5,194.72,153.76
2016,8,11,8,30,17.0,207.0,2.0,17.0,218.0,204.37,161.08
2016,8,11,8,45,10.5,196.0,1.95,17.0,203.0,192.63,151.31
2016,8,11,9,0,4.0,185.0,1.9,17.0,188.0,179.81,140.7
2016,8,11,9,15,8.0,211.5,1.85,17.0,217.5,207.9,162.65
2016,8,11,9,30,12.0,238.0,1.8,17.0,247.0,236.48,184.65
2016,8,11,9,45,9.5,225.5,1.75,17.5,233.5,223.87,173.98
2016,8,11,10,0,7.0,213.0,1.7,18.0,220.0,210.83,163.17
2016,8,11,10,15,9.0,229.5,1.65,18.0,238.0,228.85,176.97
2016,8,11,10,30,11.0,246.0,1.6,18.0,256.0,247.08,190.74
2016,8,11,10,45,122.0,338.0,1.55,18.5,446.5,434.61,334.41
2016,8,11,11,0,233.0,430.0,1.5,19.0,637.0,626.73,471.88
2016,8,11,11,15,273.0,428.0,1.45,19.0,674.5,672.79,502.72
2016,8,11,11,30,313.0,426.0,1.4,19.0,712.0,717.07,533.22
2016,8,11,11,45,322.5,421.5,1.4,19.0,718.5,730.83,542.42
2016,8,11,12,0,332.0,417.0,1.4,19.0,725.0,743.63,551.3
2016,8,11,12,15,392.5,395.0,1.45,19.0,758.5,786.76,582.8
2016,8,11,12,30,453.0,373.0,1.5,19.0,792.0,835.22,617.16
2016,8,11,12,45,450.5,369.5,1.55,19.0,783.0,834.4,616.84
2016,8,11,13,0,448.0,366.0,1.6,19.0,774.0,831.63,615.82
2016,8,11,13,15,669.5,244.0,1.65,19.0,842.5,926.35,686.92
2016,8,11,13,30,891.0,122.0,1.7,19.0,911.0,1002.96,737.0
2016,8,11,13,45,885.0,121.0,1.8,19.0,887.5,988.8,728.96
2016,8,11,14,0,879.0,120.0,1.9,19.0,864.0,971.49,719.94
2016,8,11,14,15,871.5,118.5,1.95,19.0,834.0,949.2,707.0
2016,8,11,14,30,864.0,117.0,2.0,19.0,804.0,924.05,692.16
2016,8,11,14,45,568.5,222.5,2.05,19.0,666.5,761.31,581.06
2016,8,11,15,0,273.0,328.0,2.1,19.0,529.0,591.83,454.41
2016,8,11,15,15,240.0,312.5,2.15,19.0,482.0,540.21,418.36
2016,8,11,15,30,207.0,297.0,2.2,19.0,435.0,481.74,375.82
2016,8,11,15,45,167.0,276.0,2.25,19.0,382.0,421.8,331.12
2016,8,11,16,0,127.0,255.0,2.3,19.0,329.0,364.34,287.44
2016,8,11,16,15,89.0,225.5,2.35,18.5,275.0,294.79,234.15
2016,8,11,16,30,51.0,196.0,2.4,18.0,221.0,235.49,187.65
2016,8,11,16,45,33.0,168.0,2.45,18.0,184.0,193.08,153.91
2016,8,11,17,0,15.0,140.0,2.5,18.0,147.0,147.84,117.31
2016,8,11,17,15,9.5,121.0,2.6,17.5,125.0,125.43,99.33
2016,8,11,17,30,4.0,102.0,2.7,17.0,103.0,103.56,81.42
2016,8,11,17,45,227.0,79.0,2.85,17.0,125.0,179.0,141.78
2016,8,11,18,0,450.0,56.0,3.0,17.0,147.0,224.04,171.17
2016,8,11,18,15,357.0,44.0,3.0,16.5,103.0,159.13,114.93
2016,8,11,18,30,264.0,32.0,3.0,16.0,59.0,104.56,66.33
2016,8,11,18,45,132.0,16.0,3.0,16.0,29.5,43.4,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,166.0,15.5,1.3,14.5,33.0,11.59,0.0
2016,8,12,6,0,332.0,31.0,1.3,15.0,66.0,23.72,14.09
2016,8,12,6,15,424.5,40.5,1.2,15.0,111.5,29.57,20.23
2016,8,12,6,30,517.0,50.0,1.1,15.0,157.0,35.05,25.49
2016,8,12,6,45,578.0,56.5,1.05,15.5,208.0,70.57,36.86
2016,8,12,7,0,639.0,63.0,1.0,16.0,259.0,117.42,66.03
2016,8,12,7,15,319.5,79.0,0.95,16.0,177.0,118.18,79.97
2016,8,12,7,30,0.0,95.0,0.9,16.0,95.0,91.06,70.93
2016,8,12,7,45,0.0,109.5,0.9,16.5,109.5,104.89,82.03
2016,8,12,8,0,0.0,124.0,0.9,17.0,124.0,118.77,92.89
2016,8,12,8,15,0.0,143.0,0.95,17.0,143.0,136.89,107.23
2016,8,12,8,30,0.0,162.0,1.0,17.0,162.0,155.1,121.47
2016,8,12,8,45,3.0,179.0,1.05,17.5,181.0,173.0,135.08
2016,8,12,9,0,6.0,196.0,1.1,18.0,200.0,191.28,148.86
2016,8,12,9,15,15.5,236.0,1.2,18.0,247.0,235.49,183.15
2016,8,12,9,30,25.0,276.0,1.3,18.0,294.0,280.82,217.75
2016,8,12,9,45,23.5,283.0,1.4,18.5,301.0,288.32,222.59
2016,8,12,10,0,22.0,290.0,1.5,19.0,308.0,295.6,227.42
2016,8,12,10,15,39.0,332.5,1.6,19.0,365.0,351.93,270.04
2016,8,12,10,30,56.0,375.0,1.7,19.0,422.0,409.61,312.84
2016,8,12,10,45,48.5,375.0,1.8,19.0,417.0,406.87,310.23
2016,8,12,11,0,41.0,375.0,1.9,19.0,412.0,403.43,307.45
2016,8,12,11,15,37.5,374.5,2.05,19.0,408.5,402.44,306.75
2016,8,12,11,30,34.0,374.0,2.2,19.0,405.0,401.08,305.77
2016,8,12,11,45,56.0,405.0,2.35,19.0,456.5,454.96,346.38
2016,8,12,12,0,78.0,436.0,2.5,19.0,508.0,509.87,387.07
2016,8,12,12,15,57.0,409.5,2.65,19.0,462.5,465.24,353.98
2016,8,12,12,30,36.0,383.0,2.8,19.0,417.0,419.59,320.19
2016,8,12,12,45,47.5,397.5,2.95,19.0,441.5,447.28,341.64
2016,8,12,13,0,59.0,412.0,3.1,19.0,466.0,475.05,362.79
2016,8,12,13,15,106.0,423.0,3.25,19.0,518.0,533.96,408.18
2016,8,12,13,30,153.0,434.0,3.4,19.0,570.0,600.59,458.47
2016,8,12,13,45,188.0,419.5,3.55,19.0,581.5,619.37,473.91
2016,8,12,14,0,223.0,405.0,3.7,19.0,593.0,636.49,488.46
2016,8,12,14,15,176.0,390.5,3.75,19.0,536.0,574.76,442.75
2016,8,12,14,30,129.0,376.0,3.8,19.0,479.0,513.98,397.44
2016,8,12,14,45,105.0,352.0,3.85,19.0,433.0,456.42,354.86
2016,8,12,15,0,81.0,328.0,3.9,19.0,387.0,408.27,318.66
2016,8,12,15,15,119.0,313.5,3.95,19.0,395.0,431.55,338.58
2016,8,12,15,30,157.0,299.0,4.0,19.0,403.0,443.61,349.71
2016,8,12,15,45,137.5,276.0,4.05,19.0,362.0,399.08,315.89
2016,8,12,16,0,118.0,253.0,4.1,19.0,321.0,355.55,282.6
2016,8,12,16,15,83.0,223.0,4.1,18.5,269.0,287.94,229.96
2016,8,12,16,30,48.0,193.0,4.1,18.0,217.0,230.33,184.27
2016,8,12,16,45,24.0,156.5,4.1,18.0,168.5,170.27,135.72
2016,8,12,17,0,0.0,120.0,4.1,18.0,120.0,118.62,93.33
2016,8,12,17,15,0.0,102.0,4.05,18.0,102.0,100.68,78.74
2016,8,12,17,30,0.0,84.0,4.0,18.0,84.0,82.73,63.86
2016,8,12,17,45,227.0,69.0,3.95,18.0,114.0,172.63,136.13
2016,8,12,18,0,454.0,54.0,3.9,18.0,144.0,222.16,168.89
2016,8,12,18,15,356.5,42.5,3.85,17.5,100.0,156.52,112.15
2016,8,12,18,30,259.0,31.0,3.8,17.0,56.0,101.75,63.01
2016,8,12,18,45,129.5,15.5,3.8,16.5,28.0,41.8,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,15.5,31.0,12.15,0.0
2016,8,13,6,0,290.0,32.0,2.0,16.0,62.0,24.84,14.79
2016,8,13,6,15,384.0,42.0,2.0,16.0,106.0,31.08,21.4
2016,8,13,6,30,478.0,52.0,2.0,16.0,150.0,36.93,26.99
2016,8,13,6,45,541.0,59.0,2.05,16.5,200.0,69.98,37.66
2016,8,13,7,0,604.0,66.0,2.1,17.0,250.0,115.33,65.7
2016,8,13,7,15,646.0,71.5,2.1,17.0,302.0,163.18,103.03
2016,8,13,7,30,688.0,77.0,2.1,17.0,354.0,215.66,147.68
2016,8,13,7,45,481.5,137.0,2.1,17.5,343.5,253.05,188.19
2016,8,13,8,0,275.0,197.0,2.1,18.0,333.0,268.92,207.68
2016,8,13,8,15,535.5,144.0,2.05,18.0,444.0,337.58,260.55
2016,8,13,8,30,796.0,91.0,2.0,18.0,555.0,435.33,337.73
2016,8,13,8,45,553.5,185.5,2.0,18.5,520.5,445.03,346.67
2016,8,13,9,0,311.0,280.0,2.0,19.0,486.0,431.44,335.11
2016,8,13,9,15,584.0,189.5,2.05,19.0,607.5,526.26,410.61
2016,8,13,9,30,857.0,99.0,2.1,19.0,729.0,644.94,502.33
2016,8,13,9,45,871.0,99.0,2.15,19.5,765.5,693.19,536.48
2016,8,13,10,0,885.0,99.0,2.2,20.0,802.0,740.45,567.91
2016,8,13,10,15,892.0,100.0,2.35,20.0,831.5,782.12,596.82
2016,8,13,10,30,899.0,101.0,2.5,20.0,861.0,821.8,624.25
2016,8,13,10,45,696.5,219.0,2.65,20.0,817.0,802.87,610.76
2016,8,13,11,0,494.0,337.0,2.8,20.0,773.0,766.55,580.07
2016,8,13,11,15,462.5,354.0,3.0,20.0,768.0,771.62,583.86
2016,8,13,11,30,431.0,371.0,3.2,20.0,763.0,773.69,585.13
2016,8,13,11,45,673.0,239.0,3.45,20.5,856.5,880.81,667.4
2016,8,13,12,0,915.0,107.0,3.7,21.0,950.0,983.21,736.39
2016,8,13,12,15,915.0,107.0,4.0,21.0,950.0,995.92,746.01
2016,8,13,12,30,915.0,107.0,4.3,21.0,950.0,1005.3,754.14
2016,8,13,12,45,626.0,261.5,4.6,21.0,836.0,896.72,681.06
2016,8,13,13,0,337.0,416.0,4.9,21.0,722.0,767.47,582.65
2016,8,13,13,15,614.5,264.0,5.05,21.0,810.0,891.81,682.45
2016,8,13,13,30,892.0,112.0,5.2,21.0,898.0,991.54,754.07
2016,8,13,13,45,885.0,112.0,5.4,21.0,874.5,977.31,745.72
2016,8,13,14,0,878.0,112.0,5.6,21.0,851.0,959.96,735.86
2016,8,13,14,15,717.5,186.0,5.65,20.5,776.0,884.24,684.92
2016,8,13,14,30,557.0,260.0,5.7,20.0,701.0,799.05,623.4
2016,8,13,14,45,698.0,183.5,5.8,20.0,709.5,834.24,653.9
2016,8,13,15,0,839.0,107.0,5.9,20.0,718.0,847.03,664.86
2016,8,13,15,15,825.5,104.5,5.85,20.0,676.5,812.95,641.08
2016,8,13,15,30,812.0,102.0,5.8,20.0,635.0,772.25,612.49
2016,8,13,15,45,792.5,99.5,5.8,20.0,588.5,725.4,579.26
2016,8,13,16,0,773.0,97.0,5.8,20.0,542.0,677.69,545.0
2016,8,13,16,15,749.5,93.5,5.75,19.5,492.5,625.57,507.24
2016,8,13,16,30,726.0,90.0,5.7,19.0,443.0,573.53,467.34
2016,8,13,16,45,693.0,85.5,5.7,19.0,392.0,516.79,421.81
2016,8,13,17,0,660.0,81.0,5.7,19.0,341.0,460.06,375.16
2016,8,13,17,15,615.5,75.0,5.65,18.5,289.5,397.92,323.5
2016,8,13,17,30,571.0,69.0,5.6,18.0,238.0,339.26,273.18
2016,8,13,17,45,506.0,61.0,5.55,18.0,188.5,274.24,216.18
2016,8,13,18,0,441.0,53.0,5.5,18.0,139.0,215.59,163.81
2016,8,13,18,15,342.5,41.5,5.4,17.5,96.0,150.64,107.62
2016,8,13,18,30,244.0,30.0,5.3,17.0,53.0,96.71,58.46
2016,8,13,18,45,122.0,15.0,5.2,17.0,26.5,35.26,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,130.5,16.0,2.85,15.5,29.0,12.42,0.0
2016,8,14,6,0,261.0,32.0,2.9,16.0,58.0,25.01,14.75
2016,8,14,6,15,354.5,43.5,2.9,16.0,101.5,32.65,22.71
2016,8,14,6,30,448.0,55.0,2.9,16.0,145.0,39.78,29.46
2016,8,14,6,45,507.0,63.5,2.9,16.0,194.5,71.48,40.31
2016,8,14,7,0,566.0,72.0,2.9,16.0,244.0,115.74,68.04
2016,8,14,7,15,609.5,78.5,2.9,16.0,295.5,162.53,104.54
2016,8,14,7,30,653.0,85.0,2.9,16.0,347.0,214.2,148.51
2016,8,14,7,45,353.5,141.0,2.95,16.5,285.5,220.8,166.92
2016,8,14,8,0,54.0,197.0,3.0,17.0,224.0,200.18,158.19
2016,8,14,8,15,50.5,215.5,3.0,17.0,243.0,220.2,174.28
2016,8,14,8,30,47.0,234.0,3.0,17.0,262.0,239.87,189.72
2016,8,14,8,45,73.5,265.0,3.05,17.5,312.0,285.26,224.94
2016,8,14,9,0,100.0,296.0,3.1,18.0,362.0,333.61,262.0
2016,8,14,9,15,150.0,318.0,3.15,18.0,424.5,389.66,305.46
2016,8,14,9,30,200.0,340.0,3.2,18.0,487.0,451.45,352.87
2016,8,14,9,45,519.5,232.0,3.25,18.5,638.5,579.2,454.61
2016,8,14,10,0,839.0,124.0,3.3,19.0,790.0,730.51,569.67
2016,8,14,10,15,673.0,216.0,3.35,19.0,763.0,728.27,564.21
2016,8,14,10,30,507.0,308.0,3.4,19.0,736.0,711.03,547.37
2016,8,14,10,45,490.0,324.5,3.45,19.5,747.5,732.77,561.45
2016,8,14,11,0,473.0,341.0,3.5,20.0,759.0,752.09,573.36
2016,8,14,11,15,476.5,348.5,3.6,20.0,775.5,778.49,592.08
2016,8,14,11,30,480.0,356.0,3.7,20.0,792.0,803.51,609.71
2016,8,14,11,45,680.0,243.5,3.8,20.0,866.0,891.41,677.78
2016,8,14,12,0,880.0,131.0,3.9,20.0,940.0,973.41,733.83
2016,8,14,12,15,879.5,131.0,4.0,20.0,939.5,985.31,741.84
2016,8,14,12,30,879.0,131.0,4.1,20.0,939.0,993.99,748.33
2016,8,14,12,45,866.0,137.5,4.25,20.0,927.5,993.8,749.23
2016,8,14,13,0,853.0,144.0,4.4,20.0,916.0,990.33,748.01
2016,8,14,13,15,849.0,143.0,4.55,20.0,900.0,984.82,746.05
2016,8,14,13,30,845.0,142.0,4.7,20.0,884.0,976.12,741.97
2016,8,14,13,45,837.0,141.5,4.85,20.0,860.5,966.98,737.63
2016,8,14,14,0,829.0,141.0,5.0,20.0,837.0,948.85,727.05
2016,8,14,14,15,820.5,139.0,5.1,20.0,807.0,925.79,712.65
2016,8,14,14,30,812.0,137.0,5.2,20.0,777.0,900.01,696.3
2016,8,14,14,45,801.5,134.0,5.35,20.0,741.0,868.83,676.26
2016,8,14,15,0,791.0,131.0,5.5,20.0,705.0,835.37,654.38
2016,8,14,15,15,775.5,128.0,5.55,19.5,663.5,795.66,628.41
2016,8,14,15,30,760.0,125.0,5.6,19.0,622.0,754.4,600.93
2016,8,14,15,45,744.5,120.0,5.7,19.0,576.5,712.06,571.27
2016,8,14,16,0,729.0,115.0,5.8,19.0,531.0,666.27,538.55
2016,8,14,16,15,703.0,110.5,5.8,18.5,482.0,613.12,498.72
2016,8,14,16,30,677.0,106.0,5.8,18.0,433.0,560.36,458.16
2016,8,14,16,45,647.5,99.0,5.85,18.0,383.0,503.5,412.53
2016,8,14,17,0,618.0,92.0,5.9,18.0,333.0,448.01,366.79
2016,8,14,17,15,571.5,84.5,5.8,17.5,281.5,385.29,314.4
2016,8,14,17,30,525.0,77.0,5.7,17.0,230.0,326.31,263.68
2016,8,14,17,45,465.5,66.5,5.65,17.0,182.0,263.19,208.15
2016,8,14,18,0,406.0,56.0,5.6,17.0,134.0,205.91,156.88
2016,8,14,18,15,307.0,43.5,5.4,16.5,91.5,141.11,100.9
2016,8,14,18,30,208.0,31.0,5.2,16.0,49.0,89.01,52.58
2016,8,14,18,45,104.0,15.5,5.05,16.0,24.5,32.44,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,168.5,15.0,2.1,14.5,31.5,11.43,0.0
2016,8,15,6,0,337.0,30.0,2.1,15.0,63.0,23.24,13.22
2016,8,15,6,15,436.0,39.0,2.05,15.0,109.0,28.66,19.32
2016,8,15,6,30,535.0,48.0,2.0,15.0,155.0,33.76,24.28
2016,8,15,6,45,598.0,54.0,1.95,15.0,206.5,66.54,34.1
2016,8,15,7,0,661.0,60.0,1.9,15.0,258.0,116.85,65.27
2016,8,15,7,15,354.0,106.5,1.85,15.0,214.5,145.7,101.73
2016,8,15,7,30,47.0,153.0,1.8,15.0,171.0,150.0,118.39
2016,8,15,7,45,51.5,175.0,1.8,15.5,197.5,175.05,138.53
2016,8,15,8,0,56.0,197.0,1.8,16.0,224.0,200.75,158.87
2016,8,15,8,15,75.0,223.5,1.8,16.0,264.5,236.61,187.19
2016,8,15,8,30,94.0,250.0,1.8,16.0,305.0,274.71,217.06
2016,8,15,8,45,103.0,273.5,1.8,16.5,338.0,307.36,241.92
2016,8,15,9,0,112.0,297.0,1.8,17.0,371.0,340.96,267.13
2016,8,15,9,15,156.0,318.0,1.85,17.0,428.5,393.13,307.22
2016,8,15,9,30,200.0,339.0,1.9,17.0,486.0,450.43,350.67
2016,8,15,9,45,180.5,358.5,1.95,17.5,496.0,466.85,361.39
2016,8,15,10,0,161.0,378.0,2.0,18.0,506.0,481.34,370.66
2016,8,15,10,15,142.5,392.0,2.1,18.0,508.0,489.53,376.08
2016,8,15,10,30,124.0,406.0,2.2,18.0,510.0,496.05,380.21
2016,8,15,10,45,186.0,414.5,2.35,18.0,576.0,562.64,430.67
2016,8,15,11,0,248.0,423.0,2.5,18.0,642.0,635.64,484.72
2016,8,15,11,15,247.0,431.5,2.65,18.0,652.5,653.07,496.98
2016,8,15,11,30,246.0,440.0,2.8,18.0,663.0,669.67,509.03
2016,8,15,11,45,308.0,423.5,2.95,18.5,704.5,719.03,545.52
2016,8,15,12,0,370.0,407.0,3.1,19.0,746.0,769.19,581.98
2016,8,15,12,15,424.0,385.0,3.2,18.5,774.0,811.37,614.45
2016,8,15,12,30,478.0,363.0,3.3,18.0,802.0,848.43,643.51
2016,8,15,12,45,316.0,405.0,3.4,18.0,694.5,732.29,557.64
2016,8,15,13,0,154.0,447.0,3.5,18.0,587.0,612.7,467.57
2016,8,15,13,15,157.0,436.5,3.55,18.0,577.0,606.28,464.25
2016,8,15,13,30,160.0,426.0,3.6,18.0,567.0,599.04,459.74
2016,8,15,13,45,187.0,414.0,3.65,18.0,574.5,612.5,471.22
2016,8,15,14,0,214.0,402.0,3.7,18.0,582.0,624.5,481.56
2016,8,15,14,15,181.5,388.0,3.7,18.0,537.0,577.12,446.5
2016,8,15,14,30,149.0,374.0,3.7,18.0,492.0,530.18,411.68
2016,8,15,14,45,131.5,353.5,3.7,18.0,454.0,490.34,382.4
2016,8,15,15,0,114.0,333.0,3.7,18.0,416.0,450.81,353.02
2016,8,15,15,15,158.0,312.5,3.6,18.0,419.5,462.93,364.53
2016,8,15,15,30,202.0,292.0,3.5,18.0,423.0,471.67,373.13
2016,8,15,15,45,168.0,270.5,3.45,18.0,374.5,416.14,330.51
2016,8,15,16,0,134.0,249.0,3.4,18.0,326.0,362.66,289.14
2016,8,15,16,15,91.5,219.5,3.35,18.0,269.5,289.96,231.91
2016,8,15,16,30,49.0,190.0,3.3,18.0,213.0,227.93,182.19
2016,8,15,16,45,36.0,165.0,3.25,18.0,181.0,191.98,153.47
2016,8,15,17,0,23.0,140.0,3.2,18.0,149.0,152.55,121.47
2016,8,15,17,15,17.5,120.0,3.15,17.5,126.0,128.74,102.2
2016,8,15,17,30,12.0,100.0,3.1,17.0,103.0,105.45,82.97
2016,8,15,17,45,259.5,73.5,3.05,17.0,122.5,188.88,148.95
2016,8,15,18,0,507.0,47.0,3.0,17.0,142.0,228.55,172.24
2016,8,15,18,15,401.0,37.0,2.9,16.5,97.0,160.08,112.7
2016,8,15,18,30,295.0,27.0,2.8,16.0,52.0,102.96,57.54
2016,8,15,18,45,147.5,13.5,2.75,16.0,26.0,37.25,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,155.0,15.0,1.75,14.0,30.0,11.54,0.0
2016,8,16,6,0,310.0,30.0,1.7,14.0,60.0,23.39,13.23
2016,8,16,6,15,411.0,40.0,1.6,14.0,105.5,29.72,20.32
2016,8,16,6,30,512.0,50.0,1.5,14.0,151.0,35.65,26.06
2016,8,16,6,45,574.5,57.5,1.4,14.5,202.5,67.57,36.1
2016,8,16,7,0,637.0,65.0,1.3,15.0,254.0,115.07,64.86
2016,8,16,7,15,350.0,110.0,1.3,15.0,217.0,147.56,103.3
2016,8,16,7,30,63.0,155.0,1.3,15.0,180.0,155.0,121.74
2016,8,16,7,45,94.5,180.5,1.3,15.5,224.5,191.33,150.26
2016,8,16,8,0,126.0,206.0,1.3,16.0,269.0,229.2,179.91
2016,8,16,8,15,233.5,216.5,1.4,16.0,346.5,287.06,224.94
2016,8,16,8,30,341.0,227.0,1.5,16.0,424.0,358.53,281.05
2016,8,16,8,45,389.5,234.5,1.6,16.5,477.0,409.3,320.68
2016,8,16,9,0,438.0,242.0,1.7,17.0,530.0,463.69,362.61
2016,8,16,9,15,409.5,270.0,1.8,17.0,553.0,496.93,387.86
2016,8,16,9,30,381.0,298.0,1.9,17.0,576.0,526.85,410.05
2016,8,16,9,45,379.0,315.5,2.05,17.5,603.5,561.47,435.14
2016,8,16,10,0,377.0,333.0,2.2,18.0,631.0,595.18,459.07
2016,8,16,10,15,350.0,356.5,2.3,18.0,641.0,614.69,472.49
2016,8,16,10,30,323.0,380.0,2.4,18.0,651.0,631.48,483.81
2016,8,16,10,45,332.0,388.5,2.5,18.5,673.5,661.0,504.27
2016,8,16,11,0,341.0,397.0,2.6,19.0,696.0,690.13,524.16
2016,8,16,11,15,306.0,415.0,2.7,19.0,687.5,689.1,522.37
2016,8,16,11,30,271.0,433.0,2.8,19.0,679.0,685.48,518.91
2016,8,16,11,45,296.0,430.0,2.9,19.0,700.0,714.33,540.42
2016,8,16,12,0,321.0,427.0,3.0,19.0,721.0,742.89,561.46
2016,8,16,12,15,283.0,437.0,3.1,19.0,696.0,723.57,546.96
2016,8,16,12,30,245.0,447.0,3.2,19.0,671.0,702.36,531.35
2016,8,16,12,45,208.5,447.0,3.3,19.0,636.5,663.62,503.51
2016,8,16,13,0,172.0,447.0,3.4,19.0,602.0,630.35,479.27
2016,8,16,13,15,176.5,438.0,3.45,19.0,595.0,626.92,477.71
2016,8,16,13,30,181.0,429.0,3.5,19.0,588.0,622.62,475.4
2016,8,16,13,45,206.0,413.5,3.55,19.0,589.5,630.2,482.53
2016,8,16,14,0,231.0,398.0,3.6,19.0,591.0,636.25,488.54
2016,8,16,14,15,281.0,370.5,3.7,19.0,597.0,659.69,508.16
2016,8,16,14,30,331.0,343.0,3.8,19.0,603.0,671.31,519.3
2016,8,16,14,45,333.5,324.5,3.9,19.0,575.5,646.87,502.84
2016,8,16,15,0,336.0,306.0,4.0,19.0,548.0,620.99,485.37
2016,8,16,15,15,279.0,297.0,4.1,19.0,490.0,554.7,435.88
2016,8,16,15,30,222.0,288.0,4.2,19.0,432.0,483.03,381.71
2016,8,16,15,45,179.5,267.5,4.3,19.0,378.5,421.45,334.8
2016,8,16,16,0,137.0,247.0,4.4,19.0,325.0,362.55,289.09
2016,8,16,16,15,97.5,219.0,4.4,18.5,272.0,293.49,235.14
2016,8,16,16,30,58.0,191.0,4.4,18.0,219.0,234.84,188.41
2016,8,16,16,45,34.5,161.5,4.45,18.0,178.0,187.32,149.98
2016,8,16,17,0,11.0,132.0,4.5,18.0,137.0,137.62,109.25
2016,8,16,17,15,5.5,113.0,4.5,17.5,115.5,115.46,91.25
2016,8,16,17,30,0.0,94.0,4.5,17.0,94.0,93.84,73.36
2016,8,16,17,45,0.0,73.5,4.55,16.5,73.5,73.21,55.99
2016,8,16,18,0,0.0,53.0,4.6,16.0,53.0,52.46,38.23
2016,8,16,18,15,0.0,35.5,4.5,15.5,35.5,34.82,22.86
2016,8,16,18,30,0.0,18.0,4.4,15.0,18.0,17.37,6.12
2016,8,16,18,45,0.0,9.0,4.35,15.0,9.0,8.85,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,99.0,15.5,1.65,14.5,25.0,12.12,0.0
2016,8,17,6,0,198.0,31.0,1.7,15.0,50.0,23.97,13.38
2016,8,17,6,15,291.5,45.0,1.65,15.0,92.0,34.02,23.91
2016,8,17,6,30,385.0,59.0,1.6,15.0,134.0,43.56,32.89
2016,8,17,6,45,450.5,68.5,1.55,15.5,182.5,71.29,42.76
2016,8,17,7,0,516.0,78.0,1.5,16.0,231.0,113.67,68.59
2016,8,17,7,15,263.0,106.5,1.45,16.0,185.0,133.85,95.36
2016,8,17,7,30,10.0,135.0,1.4,16.0,139.0,129.01,102.02
2016,8,17,7,45,5.0,141.5,1.4,16.5,143.5,135.31,106.92
2016,8,17,8,0,0.0,148.0,1.4,17.0,148.0,140.81,110.96
2016,8,17,8,15,4.5,168.5,1.4,17.0,171.5,162.17,127.76
2016,8,17,8,30,9.0,189.0,1.4,17.0,195.0,184.11,144.87
2016,8,17,8,45,8.0,193.5,1.4,17.5,199.0,189.01,148.02
2016,8,17,9,0,7.0,198.0,1.4,18.0,203.0,193.69,151.03
2016,8,17,9,15,10.5,220.5,1.4,18.0,228.5,217.88,169.67
2016,8,17,9,30,14.0,243.0,1.4,18.0,254.0,242.51,188.41
2016,8,17,9,45,13.0,245.0,1.45,18.5,255.5,244.92,189.51
2016,8,17,10,0,12.0,247.0,1.5,19.0,257.0,247.16,190.57
2016,8,17,10,15,15.0,269.0,1.5,19.0,282.0,271.57,209.01
2016,8,17,10,30,18.0,291.0,1.5,19.0,307.0,296.31,227.47
2016,8,17,10,45,21.5,311.0,1.55,19.0,330.0,319.81,244.98
2016,8,17,11,0,25.0,331.0,1.6,19.0,353.0,346.61,264.86
2016,8,17,11,15,49.5,376.0,1.65,19.0,420.5,414.98,315.98
2016,8,17,11,30,74.0,421.0,1.7,19.0,488.0,485.08,367.21
2016,8,17,11,45,122.0,438.0,1.75,19.0,549.0,555.38,418.76
2016,8,17,12,0,170.0,455.0,1.8,19.0,610.0,622.61,467.36
2016,8,17,12,15,106.0,422.5,1.85,19.0,519.0,532.47,401.46
2016,8,17,12,30,42.0,390.0,1.9,19.0,428.0,433.06,328.2
2016,8,17,12,45,78.5,414.5,2.0,19.0,485.5,495.61,376.02
2016,8,17,13,0,115.0,439.0,2.1,19.0,543.0,566.3,428.05
2016,8,17,13,15,74.5,397.0,2.2,19.0,464.0,476.19,362.12
2016,8,17,13,30,34.0,355.0,2.3,19.0,385.0,393.66,300.94
2016,8,17,13,45,69.0,375.0,2.4,19.0,433.0,449.13,344.29
2016,8,17,14,0,104.0,395.0,2.5,19.0,481.0,503.97,386.09
2016,8,17,14,15,140.0,383.0,2.65,19.0,494.5,533.06,409.28
2016,8,17,14,30,176.0,371.0,2.8,19.0,508.0,551.48,424.92
2016,8,17,14,45,164.0,352.5,2.95,19.0,475.5,518.05,401.11
2016,8,17,15,0,152.0,334.0,3.1,19.0,443.0,484.57,377.22
2016,8,17,15,15,121.0,309.0,3.2,19.0,393.0,428.35,335.21
2016,8,17,15,30,90.0,284.0,3.3,19.0,343.0,365.63,287.63
2016,8,17,15,45,65.5,253.0,3.4,19.0,294.0,311.35,245.94
2016,8,17,16,0,41.0,222.0,3.5,19.0,245.0,258.69,204.77
2016,8,17,16,15,25.0,191.0,3.55,18.5,204.5,207.56,164.73
2016,8,17,16,30,9.0,160.0,3.6,18.0,164.0,164.79,130.65
2016,8,17,16,45,4.5,136.0,3.65,18.0,138.0,137.53,108.75
2016,8,17,17,0,0.0,112.0,3.7,18.0,112.0,110.67,86.87
2016,8,17,17,15,0.0,94.0,3.7,17.5,94.0,92.71,72.29
2016,8,17,17,30,0.0,76.0,3.7,17.0,76.0,74.73,57.38
2016,8,17,17,45,189.0,65.0,3.7,17.0,99.0,145.9,114.25
2016,8,17,18,0,378.0,54.0,3.7,17.0,122.0,191.35,144.22
2016,8,17,18,15,276.0,40.5,3.6,16.5,81.0,127.27,89.12
2016,8,17,18,30,174.0,27.0,3.5,16.0,40.0,73.84,35.91
2016,8,17,18,45,87.0,13.5,3.45,16.0,20.0,26.92,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,15.5,0.9,14.5,23.0,15.24,0.0
2016,8,18,6,0,160.0,31.0,0.9,15.0,46.0,24.03,13.17
2016,8,18,6,15,250.0,46.5,0.9,15.0,86.5,35.31,25.0
2016,8,18,6,30,340.0,62.0,0.9,15.0,127.0,46.01,35.04
2016,8,18,6,45,403.0,73.5,0.95,15.5,174.5,72.8,45.56
2016,8,18,7,0,466.0,85.0,1.0,16.0,222.0,114.22,71.16
2016,8,18,7,15,233.5,106.5,1.05,16.0,175.5,128.86,92.41
2016,8,18,7,30,1.0,128.0,1.1,16.0,129.0,120.86,95.6
2016,8,18,7,45,4.0,144.0,1.15,16.5,146.5,137.26,108.5
2016,8,18,8,0,7.0,160.0,1.2,17.0,164.0,154.02,121.47
2016,8,18,8,15,9.0,176.5,1.3,17.0,182.0,171.22,134.92
2016,8,18,8,30,11.0,193.0,1.4,17.0,200.0,188.67,148.48
2016,8,18,8,45,21.5,223.5,1.5,17.5,237.5,223.53,175.41
2016,8,18,9,0,32.0,254.0,1.6,18.0,275.0,258.23,201.82
2016,8,18,9,15,31.5,268.0,1.65,18.0,290.0,274.02,213.56
2016,8,18,9,30,31.0,282.0,1.7,18.0,305.0,289.76,225.26
2016,8,18,9,45,60.0,322.5,1.8,18.0,369.0,350.6,271.91
2016,8,18,10,0,89.0,363.0,1.9,18.0,433.0,414.3,319.84
2016,8,18,10,15,114.5,384.0,1.95,18.0,478.0,460.66,354.22
2016,8,18,10,30,140.0,405.0,2.0,18.0,523.0,507.96,389.04
2016,8,18,10,45,126.5,414.5,2.1,18.5,523.0,513.32,391.51
2016,8,18,11,0,113.0,424.0,2.2,19.0,523.0,517.49,393.36
2016,8,18,11,15,185.0,429.0,2.25,19.0,594.5,591.89,449.11
2016,8,18,11,30,257.0,434.0,2.3,19.0,666.0,673.68,508.62
2016,8,18,11,45,270.0,426.5,2.35,19.0,671.5,686.48,517.69
2016,8,18,12,0,283.0,419.0,2.4,19.0,677.0,698.56,526.84
2016,8,18,12,15,232.0,436.0,2.4,19.0,647.5,667.29,503.15
2016,8,18,12,30,181.0,453.0,2.4,19.0,618.0,639.8,482.17
2016,8,18,12,45,265.5,430.0,2.4,19.0,669.5,708.63,533.82
2016,8,18,13,0,350.0,407.0,2.4,19.0,721.0,769.88,578.87
2016,8,18,13,15,318.5,407.5,2.35,19.0,689.0,741.11,557.59
2016,8,18,13,30,287.0,408.0,2.3,19.0,657.0,711.25,536.23
2016,8,18,13,45,321.5,385.5,2.3,19.0,657.5,719.49,544.1
2016,8,18,14,0,356.0,363.0,2.3,19.0,658.0,725.41,550.09
2016,8,18,14,15,283.5,364.5,2.25,19.0,594.0,655.13,498.86
2016,8,18,14,30,211.0,366.0,2.2,19.0,530.0,577.77,442.38
2016,8,18,14,45,200.0,348.5,2.15,19.0,497.5,545.46,419.85
2016,8,18,15,0,189.0,331.0,2.1,19.0,465.0,512.93,396.65
2016,8,18,15,15,185.5,309.5,2.1,18.5,435.0,482.15,375.69
2016,8,18,15,30,182.0,288.0,2.1,18.0,405.0,450.91,354.04
2016,8,18,15,45,148.5,265.5,2.15,18.0,356.5,395.54,312.33
2016,8,18,16,0,115.0,243.0,2.2,18.0,308.0,342.23,271.56
2016,8,18,16,15,136.5,219.5,2.25,18.0,289.5,327.22,261.38
2016,8,18,16,30,158.0,196.0,2.3,18.0,271.0,309.93,248.88
2016,8,18,16,45,144.0,173.0,2.4,18.0,235.0,270.17,217.53
2016,8,18,17,0,130.0,150.0,2.5,18.0,199.0,231.4,186.4
2016,8,18,17,15,107.0,129.5,2.6,17.5,165.5,192.28,154.55
2016,8,18,17,30,84.0,109.0,2.7,17.0,132.0,155.36,123.89
2016,8,18,17,45,60.0,85.5,2.8,17.0,100.0,112.76,87.89
2016,8,18,18,0,36.0,62.0,2.9,17.0,68.0,76.98,57.45
2016,8,18,18,15,18.0,40.0,2.85,16.5,43.0,46.81,31.68
2016,8,18,18,30,0.0,18.0,2.8,16.0,18.0,17.38,4.31
2016,8,18,18,45,0.0,9.0,2.8,16.0,9.0,8.85,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,29.0,10.5,2.45,15.5,13.0,10.32,0.0
2016,8,19,6,0,58.0,21.0,2.6,16.0,26.0,17.77,7.95
2016,8,19,6,15,104.5,44.0,2.6,16.0,61.0,35.98,25.37
2016,8,19,6,30,151.0,67.0,2.6,16.0,96.0,53.37,41.26
2016,8,19,6,45,75.5,60.5,2.65,16.0,75.0,56.57,40.32
2016,8,19,7,0,0.0,54.0,2.7,16.0,54.0,52.17,38.66
2016,8,19,7,15,0.0,67.5,2.65,16.0,67.5,65.23,49.67
2016,8,19,7,30,0.0,81.0,2.6,16.0,81.0,78.04,60.31
2016,8,19,7,45,0.0,100.0,2.55,16.5,100.0,96.01,74.94
