Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,8,0,0.0,119.0,2.5,17.0,119.0,114.06,89.38
2016,8,19,8,15,0.0,132.0,2.4,17.0,132.0,126.59,99.29
2016,8,19,8,30,0.0,145.0,2.3,17.0,145.0,139.16,109.14
2016,8,19,8,45,2.0,166.5,2.2,17.5,168.0,160.75,125.93
2016,8,19,9,0,4.0,188.0,2.1,18.0,191.0,182.64,142.71
2016,8,19,9,15,8.0,210.0,1.95,18.0,215.5,206.47,161.12
2016,8,19,9,30,12.0,232.0,1.8,18.0,240.0,230.79,179.72
2016,8,19,9,45,14.0,249.5,1.65,18.5,260.0,249.91,193.67
2016,8,19,10,0,16.0,267.0,1.5,19.0,280.0,269.26,207.61
2016,8,19,10,15,29.5,309.5,1.45,19.0,334.5,322.85,248.07
2016,8,19,10,30,43.0,352.0,1.4,19.0,389.0,377.29,288.28
2016,8,19,10,45,81.5,388.0,1.35,19.0,459.0,447.43,340.05
2016,8,19,11,0,120.0,424.0,1.3,19.0,529.0,523.58,394.77
2016,8,19,11,15,132.5,434.0,1.3,19.0,551.5,550.4,413.3
2016,8,19,11,30,145.0,444.0,1.3,19.0,574.0,577.49,432.29
2016,8,19,11,45,234.0,433.0,1.3,19.5,645.0,654.51,487.59
2016,8,19,12,0,323.0,422.0,1.3,20.0,716.0,739.36,546.19
2016,8,19,12,15,373.5,398.0,1.35,20.0,737.5,770.05,568.28
2016,8,19,12,30,424.0,374.0,1.4,20.0,759.0,805.97,594.23
2016,8,19,12,45,503.5,335.0,1.45,20.0,787.5,848.29,625.39
2016,8,19,13,0,583.0,296.0,1.5,20.0,816.0,888.29,654.79
2016,8,19,13,15,577.5,293.0,1.6,20.0,800.5,880.35,650.66
2016,8,19,13,30,572.0,290.0,1.7,20.0,785.0,870.07,645.5
2016,8,19,13,45,568.5,283.0,1.8,20.0,763.5,855.22,637.42
2016,8,19,14,0,565.0,276.0,1.9,20.0,742.0,838.14,627.79
2016,8,19,14,15,554.0,270.0,1.95,19.5,713.0,813.01,613.13
2016,8,19,14,30,543.0,264.0,2.0,19.0,684.0,786.13,597.13
2016,8,19,14,45,534.5,253.5,2.15,19.0,650.5,755.08,577.78
2016,8,19,15,0,526.0,243.0,2.3,19.0,617.0,722.48,556.94
2016,8,19,15,15,507.5,234.0,2.35,19.0,577.0,681.87,529.12
2016,8,19,15,30,489.0,225.0,2.4,19.0,537.0,640.72,500.49
2016,8,19,15,45,470.0,213.0,2.5,19.0,494.0,595.7,468.73
2016,8,19,16,0,451.0,201.0,2.6,19.0,451.0,550.68,436.27
2016,8,19,16,15,422.5,187.5,2.65,18.5,404.5,497.92,397.69
2016,8,19,16,30,394.0,174.0,2.7,18.0,358.0,446.52,359.11
2016,8,19,16,45,358.5,158.0,2.8,18.0,310.0,383.63,309.99
2016,8,19,17,0,323.0,142.0,2.9,18.0,262.0,330.31,267.13
2016,8,19,17,15,282.5,122.5,2.95,17.5,215.5,273.6,220.89
2016,8,19,17,30,242.0,103.0,3.0,17.0,169.0,220.61,176.58
2016,8,19,17,45,192.5,80.5,3.05,17.0,125.5,164.71,128.91
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,113.79,85.26
2016,8,19,18,15,95.0,36.0,3.05,16.5,49.5,68.81,46.85
2016,8,19,18,30,47.0,14.0,3.0,16.0,17.0,26.58,6.4
2016,8,19,18,45,23.5,7.0,2.95,16.0,8.5,10.43,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,13.5,1.4,15.5,13.5,13.27,0.0
2016,8,20,6,0,0.0,27.0,1.5,16.0,27.0,25.52,13.46
2016,8,20,6,15,84.5,47.0,1.45,16.0,62.5,40.42,29.14
2016,8,20,6,30,169.0,67.0,1.4,16.0,98.0,53.38,41.25
2016,8,20,6,45,221.0,88.0,1.4,16.0,143.0,79.8,56.29
2016,8,20,7,0,273.0,109.0,1.4,16.0,188.0,117.58,82.09
2016,8,20,7,15,136.5,91.0,1.35,16.0,130.5,100.31,72.97
2016,8,20,7,30,0.0,73.0,1.3,16.0,73.0,70.58,54.0
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,88.56,68.72
2016,8,20,8,0,0.0,111.0,1.3,17.0,111.0,106.6,83.17
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,118.63,92.67
2016,8,20,8,30,0.0,136.0,1.3,17.0,136.0,130.7,102.12
2016,8,20,8,45,0.0,148.0,1.35,17.5,148.0,142.32,110.94
2016,8,20,9,0,0.0,160.0,1.4,18.0,160.0,153.99,119.7
2016,8,20,9,15,3.0,181.5,1.4,18.0,183.5,176.49,137.24
2016,8,20,9,30,6.0,203.0,1.4,18.0,207.0,199.37,154.9
2016,8,20,9,45,10.5,231.5,1.45,18.5,239.5,230.33,178.43
2016,8,20,10,0,15.0,260.0,1.5,19.0,272.0,261.83,202.02
2016,8,20,10,15,22.0,292.5,1.55,19.0,311.0,299.59,230.55
2016,8,20,10,30,29.0,325.0,1.6,19.0,350.0,339.94,260.7
2016,8,20,10,45,56.0,367.0,1.65,19.0,416.0,405.77,310.02
2016,8,20,11,0,83.0,409.0,1.7,19.0,482.0,473.73,359.9
2016,8,20,11,15,82.5,416.0,1.85,19.0,489.5,484.29,367.37
2016,8,20,11,30,82.0,423.0,2.0,19.0,497.0,494.59,375.05
2016,8,20,11,45,97.5,433.5,2.15,19.0,522.0,523.02,396.41
2016,8,20,12,0,113.0,444.0,2.3,19.0,547.0,557.67,422.03
2016,8,20,12,15,111.0,443.0,2.4,19.0,544.0,558.55,422.75
2016,8,20,12,30,109.0,442.0,2.5,19.0,541.0,551.84,418.35
2016,8,20,12,45,423.5,319.5,2.7,19.5,697.5,754.15,573.61
2016,8,20,13,0,738.0,197.0,2.9,20.0,854.0,937.61,705.04
2016,8,20,13,15,480.0,308.0,2.95,19.5,732.0,800.72,606.55
2016,8,20,13,30,222.0,419.0,3.0,19.0,610.0,651.46,495.11
2016,8,20,13,45,274.0,394.0,3.15,19.0,624.0,682.64,521.22
2016,8,20,14,0,326.0,369.0,3.3,19.0,638.0,702.86,538.52
2016,8,20,14,15,351.0,346.0,3.3,19.0,625.5,697.15,536.05
2016,8,20,14,30,376.0,323.0,3.3,19.0,613.0,688.97,531.99
2016,8,20,14,45,373.0,306.5,3.35,19.0,582.0,660.53,512.64
2016,8,20,15,0,370.0,290.0,3.4,19.0,551.0,630.82,492.28
2016,8,20,15,15,354.0,274.0,3.45,19.0,512.0,589.82,463.02
2016,8,20,15,30,338.0,258.0,3.5,19.0,473.0,548.63,433.25
2016,8,20,15,45,476.5,200.5,3.6,19.0,477.5,586.16,466.21
2016,8,20,16,0,615.0,143.0,3.7,19.0,482.0,606.78,485.5
2016,8,20,16,15,586.0,135.5,3.7,18.5,434.0,552.95,445.25
2016,8,20,16,30,557.0,128.0,3.7,18.0,386.0,500.06,405.01
2016,8,20,16,45,519.0,119.5,3.75,18.0,336.5,439.48,356.98
2016,8,20,17,0,481.0,111.0,3.8,18.0,287.0,384.66,312.22
2016,8,20,17,15,431.5,99.0,3.8,17.5,238.5,323.39,261.61
2016,8,20,17,30,382.0,87.0,3.8,17.0,190.0,266.58,213.35
2016,8,20,17,45,315.5,72.0,3.8,17.0,144.5,204.94,160.09
2016,8,20,18,0,249.0,57.0,3.8,17.0,99.0,150.31,112.49
2016,8,20,18,15,169.5,38.0,3.7,16.5,62.0,95.01,65.0
2016,8,20,18,30,90.0,19.0,3.6,16.0,25.0,44.16,9.6
2016,8,20,18,45,45.0,9.5,3.55,16.0,12.5,16.0,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,38.5,11.5,2.15,15.5,14.5,11.3,0.0
2016,8,21,6,0,77.0,23.0,2.2,16.0,29.0,19.38,8.49
2016,8,21,6,15,136.0,44.5,2.2,16.0,65.5,36.37,25.59
2016,8,21,6,30,195.0,66.0,2.2,16.0,102.0,52.66,40.57
2016,8,21,6,45,247.5,85.5,2.2,16.0,146.5,78.41,54.67
2016,8,21,7,0,300.0,105.0,2.2,16.0,191.0,116.45,80.18
2016,8,21,7,15,150.0,95.5,2.15,16.0,138.5,105.95,77.15
2016,8,21,7,30,0.0,86.0,2.1,16.0,86.0,82.63,64.11
2016,8,21,7,45,0.0,114.0,2.05,16.5,114.0,108.89,85.59
2016,8,21,8,0,0.0,142.0,2.0,17.0,142.0,135.26,106.7
2016,8,21,8,15,14.5,178.5,2.0,17.0,187.0,175.06,138.35
2016,8,21,8,30,29.0,215.0,2.0,17.0,232.0,214.74,169.58
2016,8,21,8,45,48.5,246.5,2.0,17.5,277.5,256.02,201.42
2016,8,21,9,0,68.0,278.0,2.0,18.0,323.0,299.6,234.6
2016,8,21,9,15,109.0,306.5,2.05,18.0,383.0,355.11,277.34
2016,8,21,9,30,150.0,335.0,2.1,18.0,443.0,414.64,322.61
2016,8,21,9,45,291.0,319.5,2.15,18.0,542.0,504.73,392.38
2016,8,21,10,0,432.0,304.0,2.2,18.0,641.0,606.97,469.66
2016,8,21,10,15,544.0,263.5,2.25,18.0,704.0,672.56,519.28
2016,8,21,10,30,656.0,223.0,2.3,18.0,767.0,745.0,573.35
2016,8,21,10,45,667.0,224.0,2.4,18.5,790.0,779.36,596.64
2016,8,21,11,0,678.0,225.0,2.5,19.0,813.0,812.32,618.98
2016,8,21,11,15,683.0,227.0,2.55,19.0,827.5,839.38,637.69
2016,8,21,11,30,688.0,229.0,2.6,19.0,842.0,864.36,654.63
2016,8,21,11,45,694.0,227.5,2.7,19.0,850.5,884.51,668.7
2016,8,21,12,0,700.0,226.0,2.8,19.0,859.0,902.3,681.28
2016,8,21,12,15,700.0,226.0,2.9,19.0,858.5,913.39,689.4
2016,8,21,12,30,700.0,226.0,3.0,19.0,858.0,921.77,695.84
2016,8,21,12,45,713.0,215.5,3.2,19.0,854.0,929.09,702.41
2016,8,21,13,0,726.0,205.0,3.4,19.0,850.0,933.5,707.06
2016,8,21,13,15,721.0,203.5,3.5,19.0,834.0,926.95,703.65
2016,8,21,13,30,716.0,202.0,3.6,19.0,818.0,917.57,698.45
2016,8,21,13,45,711.5,198.0,3.7,19.0,795.5,903.23,689.9
2016,8,21,14,0,707.0,194.0,3.8,19.0,773.0,886.18,679.52
2016,8,21,14,15,696.0,190.5,3.85,18.5,743.0,861.05,664.49
2016,8,21,14,30,685.0,187.0,3.9,18.0,713.0,833.68,647.81
2016,8,21,14,45,673.5,182.0,3.95,18.0,677.5,802.2,626.84
2016,8,21,15,0,662.0,177.0,4.0,18.0,642.0,768.87,604.41
2016,8,21,15,15,643.5,171.5,4.05,18.0,601.0,727.62,575.68
2016,8,21,15,30,625.0,166.0,4.1,18.0,560.0,685.38,545.41
2016,8,21,15,45,604.0,159.0,4.2,18.0,515.5,638.96,511.61
2016,8,21,16,0,583.0,152.0,4.3,18.0,471.0,592.28,476.99
2016,8,21,16,15,553.5,144.0,4.35,17.5,423.5,535.78,434.76
2016,8,21,16,30,524.0,136.0,4.4,17.0,376.0,483.94,394.92
2016,8,21,16,45,487.0,125.5,4.45,17.0,327.5,426.52,348.79
2016,8,21,17,0,450.0,115.0,4.5,17.0,279.0,371.64,303.56
2016,8,21,17,15,401.0,102.0,4.55,16.5,230.5,311.2,253.21
2016,8,21,17,30,352.0,89.0,4.6,16.0,182.0,255.21,205.29
2016,8,21,17,45,288.0,73.0,4.65,16.0,137.5,195.2,153.08
2016,8,21,18,0,224.0,57.0,4.7,16.0,93.0,141.96,106.47
2016,8,21,18,15,149.0,37.5,4.6,16.0,57.5,84.64,56.99
2016,8,21,18,30,74.0,18.0,4.5,16.0,22.0,36.44,1.79
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.0,14.22,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,10.0,3.5,15.0,10.0,9.83,0.0
2016,8,22,6,0,0.0,20.0,3.5,15.0,20.0,19.31,8.02
2016,8,22,6,15,13.0,42.0,3.4,15.0,44.5,38.27,27.26
2016,8,22,6,30,26.0,64.0,3.3,15.0,69.0,56.7,44.23
2016,8,22,6,45,44.5,87.0,3.2,15.5,98.5,78.29,59.47
2016,8,22,7,0,63.0,110.0,3.1,16.0,128.0,103.94,79.51
2016,8,22,7,15,79.5,131.0,3.0,16.0,158.5,130.18,100.44
2016,8,22,7,30,96.0,152.0,2.9,16.0,189.0,155.98,121.28
2016,8,22,7,45,149.0,174.5,2.85,16.5,241.0,197.38,153.64
2016,8,22,8,0,202.0,197.0,2.8,17.0,293.0,244.89,191.23
2016,8,22,8,15,195.0,221.0,2.75,17.0,322.0,277.08,217.87
2016,8,22,8,30,188.0,245.0,2.7,17.0,351.0,308.51,243.32
2016,8,22,8,45,228.5,262.0,2.7,17.5,402.0,355.77,280.15
2016,8,22,9,0,269.0,279.0,2.7,18.0,453.0,406.11,318.86
2016,8,22,9,15,468.5,227.0,2.75,18.0,553.0,489.41,385.2
2016,8,22,9,30,668.0,175.0,2.8,18.0,653.0,590.39,464.23
2016,8,22,9,45,483.5,262.5,2.85,18.0,617.5,580.95,453.78
2016,8,22,10,0,299.0,350.0,2.9,18.0,582.0,554.34,430.03
2016,8,22,10,15,467.0,292.0,2.95,18.0,670.5,641.54,498.51
2016,8,22,10,30,635.0,234.0,3.0,18.0,759.0,738.56,572.31
2016,8,22,10,45,531.5,292.0,3.15,18.5,739.5,732.98,564.17
2016,8,22,11,0,428.0,350.0,3.3,19.0,720.0,720.32,551.37
2016,8,22,11,15,341.0,390.0,3.4,19.0,688.0,694.51,530.61
2016,8,22,11,30,254.0,430.0,3.5,19.0,656.0,666.82,508.17
2016,8,22,11,45,308.5,416.5,3.6,19.0,693.5,711.73,542.47
2016,8,22,12,0,363.0,403.0,3.7,19.0,731.0,757.19,576.54
2016,8,22,12,15,348.5,408.5,3.75,19.0,723.0,756.27,575.37
2016,8,22,12,30,334.0,414.0,3.8,19.0,715.0,753.69,573.36
2016,8,22,12,45,341.5,408.5,3.9,19.0,713.5,759.42,578.33
2016,8,22,13,0,349.0,403.0,4.0,19.0,712.0,763.69,582.28
2016,8,22,13,15,340.0,396.0,4.05,19.0,692.5,748.88,572.16
2016,8,22,13,30,331.0,389.0,4.1,19.0,673.0,732.64,561.15
2016,8,22,13,45,308.5,383.0,4.2,19.0,642.0,703.32,540.51
2016,8,22,14,0,286.0,377.0,4.3,19.0,611.0,673.23,519.22
2016,8,22,14,15,303.5,356.5,4.35,19.0,596.5,663.88,514.28
2016,8,22,14,30,321.0,336.0,4.4,19.0,582.0,652.52,507.75
2016,8,22,14,45,357.0,308.0,4.45,19.0,568.5,647.07,506.19
2016,8,22,15,0,393.0,280.0,4.5,19.0,555.0,638.28,502.08
2016,8,22,15,15,359.5,268.5,4.5,18.5,508.5,587.15,465.05
2016,8,22,15,30,326.0,257.0,4.5,18.0,462.0,537.01,428.29
2016,8,22,15,45,316.0,237.5,4.5,18.0,423.0,496.93,398.5
2016,8,22,16,0,306.0,218.0,4.5,18.0,384.0,456.63,368.03
2016,8,22,16,15,268.0,200.5,4.45,18.0,336.0,399.93,323.53
2016,8,22,16,30,230.0,183.0,4.4,18.0,288.0,345.87,280.48
2016,8,22,16,45,146.5,161.0,4.35,18.0,225.0,257.46,208.56
2016,8,22,17,0,63.0,139.0,4.3,18.0,162.0,178.04,142.99
2016,8,22,17,15,174.5,117.5,4.2,17.5,166.5,210.02,169.72
2016,8,22,17,30,286.0,96.0,4.1,17.0,171.0,229.43,183.59
2016,8,22,17,45,229.5,76.5,4.05,17.0,127.5,172.49,134.33
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,121.44,90.16
2016,8,22,18,15,110.0,35.5,3.8,16.5,50.5,72.16,47.62
2016,8,22,18,30,47.0,14.0,3.6,16.0,17.0,25.89,0.0
2016,8,22,18,45,23.5,7.0,3.45,16.0,8.5,10.22,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,52.0,12.5,2.2,16.0,16.5,12.29,0.0
2016,8,23,6,0,104.0,25.0,2.2,16.0,33.0,20.96,8.57
2016,8,23,6,15,182.0,43.5,2.1,16.0,71.0,33.25,22.8
2016,8,23,6,30,260.0,62.0,2.0,16.0,109.0,46.48,35.13
2016,8,23,6,45,321.5,77.0,1.95,16.5,154.5,69.69,46.03
2016,8,23,7,0,383.0,92.0,1.9,17.0,200.0,109.07,70.51
2016,8,23,7,15,193.0,109.0,1.8,17.0,164.0,123.19,89.23
2016,8,23,7,30,3.0,126.0,1.7,17.0,128.0,119.3,94.06
2016,8,23,7,45,14.5,151.0,1.6,17.5,158.0,146.1,115.18
2016,8,23,8,0,26.0,176.0,1.5,18.0,188.0,174.4,137.21
2016,8,23,8,15,32.5,198.5,1.45,18.0,215.5,197.84,155.5
2016,8,23,8,30,39.0,221.0,1.4,18.0,243.0,224.4,176.1
2016,8,23,8,45,49.0,246.0,1.35,18.5,276.0,255.76,199.82
2016,8,23,9,0,59.0,271.0,1.3,19.0,309.0,288.32,224.08
2016,8,23,9,15,60.5,289.5,1.3,19.0,330.5,311.02,240.92
2016,8,23,9,30,62.0,308.0,1.3,19.0,352.0,333.87,257.74
2016,8,23,9,45,166.0,331.5,1.3,19.0,458.5,431.19,331.96
2016,8,23,10,0,270.0,355.0,1.3,19.0,565.0,538.27,410.89
2016,8,23,10,15,473.0,284.0,1.35,19.0,667.5,638.03,486.32
2016,8,23,10,30,676.0,213.0,1.4,19.0,770.0,749.96,568.56
2016,8,23,10,45,685.5,214.5,1.45,19.5,792.5,784.14,590.33
2016,8,23,11,0,695.0,216.0,1.5,20.0,815.0,816.75,611.47
2016,8,23,11,15,700.0,217.5,1.5,20.0,829.5,843.66,628.72
2016,8,23,11,30,705.0,219.0,1.5,20.0,844.0,868.41,644.55
2016,8,23,11,45,708.0,219.0,1.55,20.0,851.5,887.5,657.26
2016,8,23,12,0,711.0,219.0,1.6,20.0,859.0,904.08,668.46
2016,8,23,12,15,711.0,219.0,1.7,20.0,858.0,915.19,676.78
2016,8,23,12,30,711.0,219.0,1.8,20.0,857.0,923.54,683.44
2016,8,23,12,45,729.0,206.0,1.9,20.0,854.5,932.91,690.9
2016,8,23,13,0,747.0,193.0,2.0,20.0,852.0,939.29,696.47
2016,8,23,13,15,742.5,191.5,2.15,20.0,836.0,933.02,694.32
2016,8,23,13,30,738.0,190.0,2.3,20.0,820.0,923.83,690.34
2016,8,23,13,45,733.0,186.0,2.5,20.0,797.0,908.64,682.74
2016,8,23,14,0,728.0,182.0,2.7,20.0,774.0,890.67,673.16
2016,8,23,14,15,717.5,179.0,2.9,19.5,744.0,866.06,660.1
2016,8,23,14,30,707.0,176.0,3.1,19.0,714.0,839.13,645.16
2016,8,23,14,45,555.5,225.0,3.3,19.0,635.0,739.1,574.18
2016,8,23,15,0,404.0,274.0,3.5,19.0,556.0,648.56,506.31
2016,8,23,15,15,526.0,215.0,3.65,19.0,558.0,672.61,529.59
2016,8,23,15,30,648.0,156.0,3.8,19.0,560.0,689.87,546.8
2016,8,23,15,45,628.0,149.0,4.0,19.0,515.5,643.33,513.11
2016,8,23,16,0,608.0,142.0,4.2,19.0,471.0,596.41,478.68
2016,8,23,16,15,578.0,134.5,4.3,18.5,423.0,542.25,438.38
2016,8,23,16,30,548.0,127.0,4.4,18.0,375.0,486.1,395.49
2016,8,23,16,45,307.5,132.5,4.5,18.0,268.5,322.76,263.19
2016,8,23,17,0,67.0,138.0,4.6,18.0,162.0,179.06,143.85
2016,8,23,17,15,220.0,111.0,4.6,17.5,170.5,228.83,185.28
2016,8,23,17,30,373.0,84.0,4.6,17.0,179.0,256.45,205.11
2016,8,23,17,45,307.0,68.5,4.65,17.0,134.5,195.48,151.89
2016,8,23,18,0,241.0,53.0,4.7,17.0,90.0,141.53,104.65
2016,8,23,18,15,157.0,34.5,4.55,16.5,54.5,86.96,56.86
2016,8,23,18,30,73.0,16.0,4.4,16.0,19.0,35.38,0.0
2016,8,23,18,45,36.5,8.0,4.3,16.0,9.5,12.95,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,64.5,12.5,1.7,15.5,17.0,12.29,0.0
2016,8,24,6,0,129.0,25.0,1.7,16.0,34.0,19.42,6.88
2016,8,24,6,15,215.0,42.0,1.65,16.0,73.5,32.11,21.78
2016,8,24,6,30,301.0,59.0,1.6,16.0,113.0,44.18,33.1
2016,8,24,6,45,366.0,72.5,1.6,16.0,160.0,66.88,43.08
2016,8,24,7,0,431.0,86.0,1.6,16.0,207.0,107.73,67.82
2016,8,24,7,15,215.5,83.0,1.6,16.0,143.5,104.32,72.9
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,77.04,59.44
2016,8,24,7,45,0.0,101.5,1.6,16.5,101.5,97.33,76.05
2016,8,24,8,0,0.0,123.0,1.6,17.0,123.0,117.71,92.36
2016,8,24,8,15,2.5,149.0,1.65,17.0,150.5,143.31,112.82
2016,8,24,8,30,5.0,175.0,1.7,17.0,178.0,169.31,133.37
2016,8,24,8,45,14.5,207.0,1.75,17.5,216.5,204.69,160.89
2016,8,24,9,0,24.0,239.0,1.8,18.0,255.0,241.23,188.91
2016,8,24,9,15,83.5,284.5,1.9,18.0,344.0,319.7,250.11
2016,8,24,9,30,143.0,330.0,2.0,18.0,433.0,405.46,315.69
2016,8,24,9,45,157.5,348.5,2.1,18.0,466.5,441.5,342.47
2016,8,24,10,0,172.0,367.0,2.2,18.0,500.0,478.58,370.06
2016,8,24,10,15,181.0,382.0,2.3,18.0,526.5,509.05,392.49
2016,8,24,10,30,190.0,397.0,2.4,18.0,553.0,539.83,415.04
2016,8,24,10,45,229.0,402.5,2.5,18.5,595.5,586.17,448.83
2016,8,24,11,0,268.0,408.0,2.6,19.0,638.0,637.69,485.78
2016,8,24,11,15,250.0,419.5,2.7,19.0,637.0,643.61,489.26
2016,8,24,11,30,232.0,431.0,2.8,19.0,636.0,643.2,488.62
2016,8,24,11,45,182.5,436.5,2.95,19.0,599.0,610.2,463.91
2016,8,24,12,0,133.0,442.0,3.1,19.0,562.0,574.74,437.27
2016,8,24,12,15,138.0,437.5,3.25,19.0,561.5,578.91,441.17
2016,8,24,12,30,143.0,433.0,3.4,19.0,561.0,582.5,444.49
2016,8,24,12,45,241.5,416.0,3.55,19.0,630.0,670.17,511.7
2016,8,24,13,0,340.0,399.0,3.7,19.0,699.0,750.19,572.13
2016,8,24,13,15,413.5,359.5,3.85,19.0,716.5,787.77,601.8
2016,8,24,13,30,487.0,320.0,4.0,19.0,734.0,816.36,625.51
2016,8,24,13,45,404.0,342.0,4.2,19.0,679.0,757.2,582.11
2016,8,24,14,0,321.0,364.0,4.4,19.0,624.0,691.42,533.96
2016,8,24,14,15,311.0,351.0,4.55,19.0,595.0,664.13,515.66
2016,8,24,14,30,301.0,338.0,4.7,19.0,566.0,635.93,496.25
2016,8,24,14,45,389.0,290.5,4.85,19.0,570.0,654.84,514.86
2016,8,24,15,0,477.0,243.0,5.0,19.0,574.0,676.33,534.85
2016,8,24,15,15,482.5,224.5,5.1,18.5,541.5,646.46,515.04
2016,8,24,15,30,488.0,206.0,5.2,18.0,509.0,614.52,493.46
2016,8,24,15,45,427.0,203.5,5.3,18.0,453.5,548.67,442.8
2016,8,24,16,0,366.0,201.0,5.4,18.0,398.0,478.6,388.18
2016,8,24,16,15,487.0,157.0,5.45,17.5,391.5,502.38,410.55
2016,8,24,16,30,608.0,113.0,5.5,17.0,385.0,509.44,418.58
2016,8,24,16,45,567.5,105.5,5.55,17.0,334.5,449.09,369.15
2016,8,24,17,0,527.0,98.0,5.6,17.0,284.0,391.35,320.79
2016,8,24,17,15,474.0,88.0,5.55,16.5,234.0,326.13,265.64
2016,8,24,17,30,421.0,78.0,5.5,16.0,184.0,268.36,215.32
2016,8,24,17,45,346.5,64.5,5.45,16.0,137.5,204.18,158.89
2016,8,24,18,0,272.0,51.0,5.4,16.0,91.0,147.97,109.24
2016,8,24,18,15,176.0,33.0,5.3,16.0,55.0,89.6,57.3
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,34.97,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,12.83,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,96.0,12.0,2.6,15.0,19.0,11.8,0.0
2016,8,25,6,0,192.0,24.0,2.6,15.0,38.0,18.66,5.68
2016,8,25,6,15,295.5,36.5,2.5,15.0,78.5,27.88,18.18
2016,8,25,6,30,399.0,49.0,2.4,15.0,119.0,36.2,26.2
2016,8,25,6,45,471.5,57.5,2.35,15.5,167.5,56.58,32.68
2016,8,25,7,0,544.0,66.0,2.3,16.0,216.0,99.44,56.53
2016,8,25,7,15,272.0,60.0,2.2,16.0,135.0,89.32,57.95
2016,8,25,7,30,0.0,54.0,2.1,16.0,54.0,52.17,38.59
2016,8,25,7,45,0.0,75.5,2.05,16.5,75.5,73.0,55.87
2016,8,25,8,0,0.0,97.0,2.0,17.0,97.0,93.46,72.49
2016,8,25,8,15,0.0,122.0,2.0,17.0,122.0,117.19,91.7
2016,8,25,8,30,0.0,147.0,2.0,17.0,147.0,141.02,110.72
2016,8,25,8,45,1.5,165.0,2.0,17.0,166.5,159.08,124.9
2016,8,25,9,0,3.0,183.0,2.0,17.0,186.0,177.39,139.17
2016,8,25,9,15,6.0,199.5,2.05,17.0,204.5,195.36,153.12
2016,8,25,9,30,9.0,216.0,2.1,17.0,223.0,213.68,167.28
2016,8,25,9,45,23.0,264.5,2.2,17.5,282.0,270.34,211.16
2016,8,25,10,0,37.0,313.0,2.3,18.0,341.0,329.37,255.92
2016,8,25,10,15,40.5,330.5,2.35,18.0,363.0,351.81,272.51
2016,8,25,10,30,44.0,348.0,2.4,18.0,385.0,374.57,289.43
2016,8,25,10,45,53.5,368.5,2.45,18.0,414.0,405.5,312.59
2016,8,25,11,0,63.0,389.0,2.5,18.0,443.0,437.12,336.08
2016,8,25,11,15,53.5,384.5,2.55,18.0,431.5,427.6,328.45
2016,8,25,11,30,44.0,380.0,2.6,18.0,420.0,417.3,320.45
2016,8,25,11,45,46.0,382.0,2.65,18.0,423.5,423.51,325.19
2016,8,25,12,0,48.0,384.0,2.7,18.0,427.0,429.6,329.82
2016,8,25,12,15,108.0,413.5,2.75,18.0,510.0,525.69,402.81
2016,8,25,12,30,168.0,443.0,2.8,18.0,593.0,616.89,470.31
2016,8,25,12,45,246.0,423.5,2.85,18.0,640.5,682.22,519.49
2016,8,25,13,0,324.0,404.0,2.9,18.0,688.0,739.7,562.82
2016,8,25,13,15,591.0,267.5,2.95,18.0,773.0,864.23,659.47
2016,8,25,13,30,858.0,131.0,3.0,18.0,858.0,964.08,729.87
2016,8,25,13,45,853.5,128.5,3.15,18.0,834.5,949.36,720.87
2016,8,25,14,0,849.0,126.0,3.3,18.0,811.0,931.52,710.74
2016,8,25,14,15,840.5,124.0,3.4,18.0,780.0,913.1,699.85
2016,8,25,14,30,832.0,122.0,3.5,18.0,749.0,886.25,683.05
2016,8,25,14,45,822.5,118.5,3.6,18.0,712.5,854.27,662.57
2016,8,25,15,0,813.0,115.0,3.7,18.0,676.0,819.9,640.22
2016,8,25,15,15,585.0,179.5,3.75,18.0,570.5,683.24,540.86
2016,8,25,15,30,357.0,244.0,3.8,18.0,465.0,544.98,433.4
2016,8,25,15,45,348.0,227.5,3.85,18.0,428.5,507.72,406.45
2016,8,25,16,0,339.0,211.0,3.9,18.0,392.0,470.11,378.26
2016,8,25,16,15,176.0,182.5,3.9,17.5,276.0,310.89,251.67
2016,8,25,16,30,13.0,154.0,3.9,17.0,160.0,161.69,128.88
2016,8,25,16,45,8.5,135.5,3.9,17.0,139.5,140.14,111.62
2016,8,25,17,0,4.0,117.0,3.9,17.0,119.0,119.0,94.29
2016,8,25,17,15,259.5,90.5,3.85,16.5,155.5,222.46,180.59
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,291.91,232.77
2016,8,25,17,45,438.5,53.5,3.8,16.0,144.0,224.87,173.4
2016,8,25,18,0,362.0,43.0,3.8,16.0,96.0,165.77,120.75
2016,8,25,18,15,242.5,29.0,3.65,16.0,58.0,101.29,62.39
2016,8,25,18,30,123.0,15.0,3.5,16.0,20.0,37.6,0.0
2016,8,25,18,45,61.5,7.5,3.35,16.0,10.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,11.8,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.11,4.97
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,28.06,18.18
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,36.4,26.23
2016,8,26,6,45,489.5,57.5,2.55,16.5,170.5,56.39,32.43
2016,8,26,7,0,561.0,66.0,2.6,17.0,220.0,100.13,56.35
2016,8,26,7,15,280.5,65.5,2.6,17.0,142.5,94.8,61.92
2016,8,26,7,30,0.0,65.0,2.6,17.0,65.0,62.82,47.36
2016,8,26,7,45,0.0,68.5,2.65,17.0,68.5,66.22,50.09
2016,8,26,8,0,0.0,72.0,2.7,17.0,72.0,69.61,52.75
2016,8,26,8,15,0.0,94.0,2.65,17.0,94.0,90.79,70.09
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,111.79,87.05
2016,8,26,8,45,6.0,164.5,2.6,17.5,168.5,160.76,126.25
2016,8,26,9,0,12.0,213.0,2.6,18.0,221.0,210.45,165.2
2016,8,26,9,15,12.0,221.0,2.55,18.0,229.0,219.23,171.61
2016,8,26,9,30,12.0,229.0,2.5,18.0,237.0,227.96,178.06
2016,8,26,9,45,19.5,261.5,2.5,18.5,276.0,265.13,206.44
2016,8,26,10,0,27.0,294.0,2.5,19.0,315.0,304.03,235.65
2016,8,26,10,15,41.0,327.0,2.5,19.0,360.5,348.84,269.61
2016,8,26,10,30,55.0,360.0,2.5,19.0,406.0,395.02,304.17
2016,8,26,10,45,38.5,337.0,2.5,19.0,370.0,362.22,278.68
2016,8,26,11,0,22.0,314.0,2.5,19.0,334.0,324.59,249.7
2016,8,26,11,15,22.5,320.5,2.45,19.0,341.0,332.58,255.67
2016,8,26,11,30,23.0,327.0,2.4,19.0,348.0,340.54,261.45
2016,8,26,11,45,19.5,311.0,2.4,19.0,329.0,322.45,247.61
2016,8,26,12,0,16.0,295.0,2.4,19.0,310.0,304.05,233.6
2016,8,26,12,15,14.0,278.5,2.4,19.0,292.0,286.32,220.15
2016,8,26,12,30,12.0,262.0,2.4,19.0,274.0,268.42,206.53
2016,8,26,12,45,11.5,256.0,2.4,19.0,267.5,262.3,201.96
2016,8,26,13,0,11.0,250.0,2.4,19.0,261.0,256.1,197.32
2016,8,26,13,15,12.5,260.0,2.4,19.0,271.5,267.82,206.53
2016,8,26,13,30,14.0,270.0,2.4,19.0,282.0,279.59,215.73
2016,8,26,13,45,15.0,271.0,2.4,19.0,283.5,281.78,217.64
2016,8,26,14,0,16.0,272.0,2.4,19.0,285.0,283.94,219.61
2016,8,26,14,15,12.5,247.5,2.4,19.0,257.5,255.93,198.27
2016,8,26,14,30,9.0,223.0,2.4,19.0,230.0,227.99,176.9
2016,8,26,14,45,26.5,253.0,2.4,19.0,272.0,281.69,219.65
2016,8,26,15,0,44.0,283.0,2.4,19.0,314.0,329.0,256.86
2016,8,26,15,15,22.0,222.5,2.35,19.0,238.0,238.74,186.73
2016,8,26,15,30,0.0,162.0,2.3,19.0,162.0,159.3,123.86
2016,8,26,15,45,0.0,157.0,2.3,19.0,157.0,154.61,120.64
2016,8,26,16,0,0.0,152.0,2.3,19.0,152.0,150.0,117.33
2016,8,26,16,15,0.0,131.0,2.25,18.5,131.0,128.92,100.86
2016,8,26,16,30,0.0,110.0,2.2,18.0,110.0,107.84,84.15
2016,8,26,16,45,0.0,95.5,2.2,18.0,95.5,93.46,72.55
2016,8,26,17,0,0.0,81.0,2.2,18.0,81.0,79.07,60.77
2016,8,26,17,15,242.5,73.5,2.1,17.5,132.0,200.91,161.84
2016,8,26,17,30,485.0,66.0,2.0,17.0,183.0,280.27,221.25
2016,8,26,17,45,408.0,54.5,1.95,17.0,136.5,213.8,163.1
2016,8,26,18,0,331.0,43.0,1.9,17.0,90.0,155.39,111.83
2016,8,26,18,15,165.5,30.0,1.85,17.0,53.5,82.91,49.0
2016,8,26,18,30,0.0,17.0,1.8,17.0,17.0,16.71,0.0
2016,8,26,18,45,0.0,8.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,73.0,11.0,2.8,15.5,16.0,10.81,0.0
2016,8,27,6,0,146.0,22.0,2.9,16.0,32.0,17.1,2.85
2016,8,27,6,15,244.5,38.0,2.9,16.0,72.0,29.08,18.94
2016,8,27,6,30,343.0,54.0,2.9,16.0,112.0,40.46,29.74
2016,8,27,6,45,171.5,47.0,2.9,16.0,76.0,39.6,24.65
2016,8,27,7,0,0.0,40.0,2.9,16.0,40.0,38.62,27.18
2016,8,27,7,15,0.0,50.0,2.85,16.0,50.0,48.3,35.41
2016,8,27,7,30,0.0,60.0,2.8,16.0,60.0,57.98,43.52
2016,8,27,7,45,0.0,70.5,2.8,16.5,70.5,68.16,51.83
2016,8,27,8,0,0.0,81.0,2.8,17.0,81.0,78.34,60.01
2016,8,27,8,15,0.0,102.0,2.8,17.0,102.0,98.36,76.34
2016,8,27,8,30,0.0,123.0,2.8,17.0,123.0,118.41,92.49
2016,8,27,8,45,0.0,131.5,2.85,17.0,131.5,126.69,98.91
2016,8,27,9,0,0.0,140.0,2.9,17.0,140.0,134.98,105.33
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,137.07,106.73
2016,8,27,9,30,0.0,144.0,2.9,17.0,144.0,139.14,108.13
2016,8,27,9,45,1.5,161.0,2.95,17.5,162.5,156.64,121.74
2016,8,27,10,0,3.0,178.0,3.0,18.0,181.0,174.34,135.36
2016,8,27,10,15,6.0,202.5,3.05,18.0,207.5,200.61,155.95
2016,8,27,10,30,9.0,227.0,3.1,18.0,234.0,227.22,176.64
2016,8,27,10,45,14.0,263.0,3.15,18.0,275.0,267.01,207.49
2016,8,27,11,0,19.0,299.0,3.2,18.0,316.0,307.35,238.41
2016,8,27,11,15,16.5,285.5,3.25,18.0,300.5,292.88,227.0
2016,8,27,11,30,14.0,272.0,3.3,18.0,285.0,278.13,215.53
2016,8,27,11,45,28.5,326.0,3.35,18.5,352.0,350.85,271.14
2016,8,27,12,0,43.0,380.0,3.4,19.0,419.0,421.01,323.46
2016,8,27,12,15,44.0,378.5,3.4,19.0,418.0,422.33,324.24
2016,8,27,12,30,45.0,377.0,3.4,19.0,417.0,423.45,325.18
2016,8,27,12,45,137.0,395.5,3.4,19.0,515.5,540.37,415.21
2016,8,27,13,0,229.0,414.0,3.4,19.0,614.0,650.28,497.4
2016,8,27,13,15,223.5,410.5,3.35,19.0,602.5,642.53,491.2
2016,8,27,13,30,218.0,407.0,3.3,19.0,591.0,633.9,485.11
2016,8,27,13,45,203.5,395.5,3.25,19.0,563.5,607.4,466.02
2016,8,27,14,0,189.0,384.0,3.2,19.0,536.0,580.36,446.56
2016,8,27,14,15,186.5,368.0,3.1,19.0,513.0,559.03,431.53
2016,8,27,14,30,184.0,352.0,3.0,19.0,490.0,536.99,415.92
2016,8,27,14,45,185.5,333.0,2.95,19.0,465.5,514.5,400.2
2016,8,27,15,0,187.0,314.0,2.9,19.0,441.0,491.18,383.78
2016,8,27,15,15,162.5,293.0,2.8,18.5,398.5,443.94,349.05
2016,8,27,15,30,138.0,272.0,2.7,18.0,356.0,397.73,314.66
2016,8,27,15,45,126.0,248.5,2.65,18.0,320.5,359.17,285.54
2016,8,27,16,0,114.0,225.0,2.6,18.0,285.0,321.11,256.38
2016,8,27,16,15,125.0,202.0,2.6,18.0,261.5,299.17,240.09
2016,8,27,16,30,136.0,179.0,2.6,18.0,238.0,275.89,222.27
2016,8,27,16,45,377.5,127.5,2.6,18.0,261.5,360.14,292.21
2016,8,27,17,0,619.0,76.0,2.6,18.0,285.0,409.22,330.22
2016,8,27,17,15,565.5,68.5,2.65,17.5,234.0,344.36,275.78
2016,8,27,17,30,512.0,61.0,2.7,17.0,183.0,284.15,223.88
2016,8,27,17,45,431.5,50.5,2.8,17.0,135.5,216.35,164.76
2016,8,27,18,0,351.0,40.0,2.9,17.0,88.0,157.02,112.28
2016,8,27,18,15,229.0,26.0,2.95,16.5,51.5,92.48,51.42
2016,8,27,18,30,107.0,12.0,3.0,16.0,15.0,30.96,0.0
2016,8,27,18,45,53.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,93.5,10.5,1.9,15.0,16.5,10.32,0.0
2016,8,28,6,0,187.0,21.0,1.9,15.0,33.0,16.44,1.38
2016,8,28,6,15,296.5,34.5,1.8,15.0,74.5,26.48,16.77
2016,8,28,6,30,406.0,48.0,1.7,15.0,116.0,35.83,25.81
2016,8,28,6,45,304.0,74.5,1.65,15.5,136.0,64.61,43.57
2016,8,28,7,0,202.0,101.0,1.6,16.0,156.0,101.61,72.11
2016,8,28,7,15,227.5,119.5,1.6,16.0,193.5,135.3,98.06
2016,8,28,7,30,253.0,138.0,1.6,16.0,231.0,172.0,127.93
2016,8,28,7,45,206.5,165.5,1.6,16.5,249.0,203.21,155.99
2016,8,28,8,0,160.0,193.0,1.6,17.0,267.0,226.79,176.85
2016,8,28,8,15,136.0,215.5,1.65,17.0,283.5,249.25,195.76
2016,8,28,8,30,112.0,238.0,1.7,17.0,300.0,269.1,211.9
2016,8,28,8,45,226.0,247.5,1.8,17.5,385.5,340.22,267.22
2016,8,28,9,0,340.0,257.0,1.9,18.0,471.0,422.04,330.24
2016,8,28,9,15,595.5,180.5,2.0,18.0,586.5,516.84,405.3
2016,8,28,9,30,851.0,104.0,2.1,18.0,702.0,633.12,495.6
2016,8,28,9,45,852.5,110.5,2.25,18.5,735.5,679.08,529.07
2016,8,28,10,0,854.0,117.0,2.4,19.0,769.0,723.02,560.17
2016,8,28,10,15,862.0,118.5,2.5,19.0,798.0,764.77,589.17
2016,8,28,10,30,870.0,120.0,2.6,19.0,827.0,804.61,616.67
2016,8,28,10,45,876.0,121.0,2.75,19.0,849.5,840.23,641.44
2016,8,28,11,0,882.0,122.0,2.9,19.0,872.0,873.42,664.53
2016,8,28,11,15,885.5,123.0,2.95,19.0,886.5,901.84,683.64
2016,8,28,11,30,889.0,124.0,3.0,19.0,901.0,927.41,700.83
2016,8,28,11,45,890.0,124.5,3.15,19.5,907.5,947.19,713.55
2016,8,28,12,0,891.0,125.0,3.3,20.0,914.0,963.8,724.2
2016,8,28,12,15,891.0,124.5,3.3,20.0,912.5,975.18,731.72
2016,8,28,12,30,891.0,124.0,3.3,20.0,911.0,983.22,737.15
2016,8,28,12,45,903.5,115.0,3.35,20.0,906.0,991.0,742.93
2016,8,28,13,0,916.0,106.0,3.4,20.0,901.0,995.24,746.47
2016,8,28,13,15,912.0,105.5,3.35,19.5,883.5,989.07,743.85
2016,8,28,13,30,908.0,105.0,3.3,19.0,866.0,979.46,739.1
2016,8,28,13,45,901.5,104.0,3.3,19.0,841.0,963.57,729.2
2016,8,28,14,0,895.0,103.0,3.3,19.0,816.0,944.46,717.22
2016,8,28,14,15,887.0,101.5,3.25,19.0,784.5,920.32,701.53
2016,8,28,14,30,879.0,100.0,3.2,19.0,753.0,893.28,683.89
2016,8,28,14,45,866.5,98.5,3.2,19.0,715.0,859.62,661.94
2016,8,28,15,0,854.0,97.0,3.2,19.0,677.0,823.65,638.27
2016,8,28,15,15,839.0,94.5,3.15,19.0,633.5,782.48,610.43
2016,8,28,15,30,824.0,92.0,3.1,19.0,590.0,743.99,584.3
2016,8,28,15,45,802.0,89.5,3.05,19.0,542.0,694.38,549.73
2016,8,28,16,0,780.0,87.0,3.0,19.0,494.0,644.15,514.23
2016,8,28,16,15,753.0,83.5,3.0,18.5,443.0,589.25,473.82
2016,8,28,16,30,726.0,80.0,3.0,18.0,392.0,534.8,432.3
2016,8,28,16,45,686.0,75.5,3.0,18.0,339.5,474.63,384.07
2016,8,28,17,0,646.0,71.0,3.0,18.0,287.0,415.22,334.97
2016,8,28,17,15,591.5,64.0,3.1,17.5,235.0,349.25,279.83
2016,8,28,17,30,537.0,57.0,3.2,17.0,183.0,288.02,226.72
2016,8,28,17,45,450.5,48.0,3.3,17.0,134.5,218.73,166.06
2016,8,28,18,0,364.0,39.0,3.4,17.0,86.0,158.5,112.55
2016,8,28,18,15,232.5,25.0,3.45,16.5,50.0,90.54,46.42
2016,8,28,18,30,101.0,11.0,3.5,16.0,14.0,28.56,0.0
2016,8,28,18,45,50.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,86.0,11.0,4.65,14.5,16.5,10.81,0.0
2016,8,29,6,0,172.0,22.0,4.7,15.0,33.0,17.22,0.19
2016,8,29,6,15,286.0,35.0,4.65,15.0,73.5,27.14,17.19
2016,8,29,6,30,400.0,48.0,4.6,15.0,114.0,36.02,25.9
