Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,6,45,474.0,57.0,4.55,15.5,163.0,53.44,31.61
2016,8,29,7,0,548.0,66.0,4.5,16.0,212.0,96.71,54.72
2016,8,29,7,15,597.0,72.5,4.45,16.0,263.5,142.9,88.58
2016,8,29,7,30,646.0,79.0,4.4,16.0,315.0,194.65,131.71
2016,8,29,7,45,683.0,83.5,4.4,16.0,367.0,246.85,177.98
2016,8,29,8,0,720.0,88.0,4.4,16.0,419.0,302.73,227.93
2016,8,29,8,15,745.0,92.0,4.45,16.0,468.5,359.04,278.17
2016,8,29,8,30,770.0,96.0,4.5,16.0,518.0,415.03,327.28
2016,8,29,8,45,794.0,97.0,4.55,16.5,565.0,469.22,373.22
2016,8,29,9,0,818.0,98.0,4.6,17.0,612.0,524.49,418.72
2016,8,29,9,15,832.0,100.0,4.6,17.0,653.0,575.78,460.58
2016,8,29,9,30,846.0,102.0,4.6,17.0,694.0,627.13,501.42
2016,8,29,9,45,874.0,95.0,4.6,17.5,734.0,677.36,539.83
2016,8,29,10,0,902.0,88.0,4.6,18.0,774.0,727.59,575.39
2016,8,29,10,15,909.5,89.5,4.6,18.0,803.5,770.64,605.81
2016,8,29,10,30,917.0,91.0,4.6,18.0,833.0,811.61,634.49
2016,8,29,10,45,923.0,91.0,4.65,18.5,855.5,847.56,658.41
2016,8,29,11,0,929.0,91.0,4.7,19.0,878.0,880.92,680.33
2016,8,29,11,15,932.5,91.5,4.8,19.0,893.0,909.86,700.74
2016,8,29,11,30,936.0,92.0,4.9,19.0,908.0,935.76,719.08
2016,8,29,11,45,938.5,91.5,5.0,19.0,915.0,956.56,733.94
2016,8,29,12,0,941.0,91.0,5.1,19.0,922.0,974.04,746.61
2016,8,29,12,15,941.0,91.0,5.25,19.0,921.0,986.26,756.12
2016,8,29,12,30,941.0,91.0,5.4,19.0,920.0,994.96,763.33
2016,8,29,12,45,929.0,97.0,5.6,19.0,907.5,994.98,764.94
2016,8,29,13,0,917.0,103.0,5.8,19.0,895.0,991.43,764.18
2016,8,29,13,15,913.5,102.5,5.95,19.0,878.0,985.65,761.61
2016,8,29,13,30,910.0,102.0,6.1,19.0,861.0,976.41,756.67
2016,8,29,13,45,905.0,100.5,6.25,19.0,836.5,961.28,747.61
2016,8,29,14,0,900.0,99.0,6.4,19.0,812.0,942.87,736.22
2016,8,29,14,15,892.0,97.5,6.45,19.0,780.5,918.56,720.08
2016,8,29,14,30,884.0,96.0,6.5,19.0,749.0,891.32,701.82
2016,8,29,14,45,875.0,93.0,6.6,19.0,711.5,858.81,679.84
2016,8,29,15,0,866.0,90.0,6.7,19.0,674.0,823.76,655.84
2016,8,29,15,15,851.5,88.0,6.7,18.5,631.0,783.09,628.29
2016,8,29,15,30,837.0,86.0,6.7,18.0,588.0,740.68,599.07
2016,8,29,15,45,818.5,83.0,6.75,18.0,540.5,696.81,567.34
2016,8,29,16,0,800.0,80.0,6.8,18.0,493.0,647.76,531.14
2016,8,29,16,15,773.5,76.5,6.75,18.0,442.0,592.36,487.47
2016,8,29,16,30,747.0,73.0,6.7,18.0,391.0,537.33,442.68
2016,8,29,16,45,708.5,69.0,6.7,18.0,338.5,475.86,391.55
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,418.27,342.14
2016,8,29,17,15,615.5,59.0,6.65,17.5,234.0,352.38,285.2
2016,8,29,17,30,561.0,53.0,6.6,17.0,182.0,291.22,230.66
2016,8,29,17,45,471.5,45.0,6.55,17.0,133.5,221.06,168.08
2016,8,29,18,0,382.0,37.0,6.5,17.0,85.0,160.27,113.16
2016,8,29,18,15,191.0,25.0,6.4,16.5,49.0,78.9,35.75
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,114.5,10.0,4.6,16.0,16.5,9.83,0.0
2016,8,30,6,0,229.0,20.0,4.6,16.0,33.0,15.76,0.0
2016,8,30,6,15,349.0,30.5,4.65,16.0,74.5,23.01,13.55
2016,8,30,6,30,469.0,41.0,4.7,16.0,116.0,29.74,20.29
2016,8,30,6,45,542.0,47.5,4.8,16.5,166.0,45.84,24.47
2016,8,30,7,0,615.0,54.0,4.9,17.0,216.0,90.72,47.08
2016,8,30,7,15,662.0,59.0,4.9,17.0,268.5,141.37,84.18
2016,8,30,7,30,709.0,64.0,4.9,17.0,321.0,194.82,128.89
2016,8,30,7,45,743.0,67.5,4.9,17.5,373.5,248.62,176.62
2016,8,30,8,0,777.0,71.0,4.9,18.0,426.0,305.69,227.56
2016,8,30,8,15,800.0,73.5,4.95,18.0,475.5,360.8,277.19
2016,8,30,8,30,823.0,76.0,5.0,18.0,525.0,419.43,328.64
2016,8,30,8,45,842.0,78.0,5.05,18.5,572.0,474.56,375.49
2016,8,30,9,0,861.0,80.0,5.1,19.0,619.0,530.14,421.29
2016,8,30,9,15,874.0,81.5,5.1,19.0,660.0,581.96,463.67
2016,8,30,9,30,887.0,83.0,5.1,19.0,701.0,633.1,504.44
2016,8,30,9,45,902.0,81.5,5.2,19.0,738.0,681.67,542.79
2016,8,30,10,0,917.0,80.0,5.3,19.0,775.0,729.16,577.43
2016,8,30,10,15,923.5,81.0,5.35,19.0,804.0,771.48,607.78
2016,8,30,10,30,930.0,82.0,5.4,19.0,833.0,811.58,636.35
2016,8,30,10,45,936.0,82.0,5.5,19.0,855.0,847.87,662.27
2016,8,30,11,0,942.0,82.0,5.6,19.0,877.0,881.52,686.26
2016,8,30,11,15,944.5,82.5,5.6,19.0,891.5,909.83,705.87
2016,8,30,11,30,947.0,83.0,5.6,19.0,906.0,935.01,723.26
2016,8,30,11,45,949.5,82.5,5.7,19.5,912.5,955.9,736.84
2016,8,30,12,0,952.0,82.0,5.8,20.0,919.0,973.43,748.11
2016,8,30,12,15,951.5,81.5,5.85,20.0,917.0,984.67,756.23
2016,8,30,12,30,951.0,81.0,5.9,20.0,915.0,992.32,761.98
2016,8,30,12,45,948.0,81.5,6.0,20.0,905.0,995.03,764.74
2016,8,30,13,0,945.0,82.0,6.1,20.0,895.0,994.11,765.09
2016,8,30,13,15,941.0,81.5,6.1,20.0,877.5,987.56,761.02
2016,8,30,13,30,937.0,81.0,6.1,20.0,860.0,977.44,754.58
2016,8,30,13,45,931.0,80.5,6.2,20.0,835.5,961.97,745.05
2016,8,30,14,0,925.0,80.0,6.3,20.0,811.0,943.16,733.19
2016,8,30,14,15,917.5,79.0,6.3,19.5,779.0,919.22,718.57
2016,8,30,14,30,910.0,78.0,6.3,19.0,747.0,892.25,701.72
2016,8,30,14,45,899.0,77.0,6.3,19.0,709.0,859.42,679.17
2016,8,30,15,0,888.0,76.0,6.3,19.0,671.0,824.11,654.7
2016,8,30,15,15,874.5,74.0,6.25,19.0,628.0,783.41,625.88
2016,8,30,15,30,861.0,72.0,6.2,19.0,585.0,740.84,595.45
2016,8,30,15,45,841.5,70.0,6.2,19.0,537.5,692.33,560.33
2016,8,30,16,0,822.0,68.0,6.2,19.0,490.0,642.95,524.08
2016,8,30,16,15,797.5,65.5,6.15,18.5,439.0,592.75,486.14
2016,8,30,16,30,773.0,63.0,6.1,18.0,388.0,539.04,443.36
2016,8,30,16,45,736.5,59.5,6.05,18.0,335.5,478.13,392.66
2016,8,30,17,0,700.0,56.0,6.0,18.0,283.0,419.22,342.15
2016,8,30,17,15,647.5,51.0,5.95,17.5,231.0,353.88,285.55
2016,8,30,17,30,595.0,46.0,5.9,17.0,179.0,292.95,230.98
2016,8,30,17,45,507.5,39.0,5.9,17.0,131.0,224.76,169.73
2016,8,30,18,0,420.0,32.0,5.9,17.0,83.0,164.26,114.39
2016,8,30,18,15,210.0,22.0,5.8,17.0,47.5,79.06,29.21
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.8,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.5,5.4,15.5,16.0,9.34,0.0
2016,8,31,6,0,226.0,19.0,5.5,16.0,32.0,14.92,0.0
2016,8,31,6,15,352.0,29.5,5.55,16.0,74.0,22.22,12.78
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,29.0,19.61
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,44.79,23.95
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,90.62,46.81
2016,8,31,7,15,672.0,58.5,5.85,17.0,269.5,141.38,83.8
2016,8,31,7,30,719.0,63.0,5.9,17.0,322.0,194.9,128.63
2016,8,31,7,45,750.5,67.0,6.0,17.0,374.5,249.09,177.34
2016,8,31,8,0,782.0,71.0,6.1,17.0,427.0,306.27,229.29
2016,8,31,8,15,805.5,74.0,6.1,17.0,477.0,362.3,280.17
2016,8,31,8,30,829.0,77.0,6.1,17.0,527.0,421.88,332.92
2016,8,31,8,45,845.5,79.5,6.15,17.5,573.0,476.62,380.06
2016,8,31,9,0,862.0,82.0,6.2,18.0,619.0,531.55,425.97
2016,8,31,9,15,875.0,84.0,6.25,18.0,660.5,583.92,469.49
2016,8,31,9,30,888.0,86.0,6.3,18.0,702.0,635.59,511.45
2016,8,31,9,45,891.5,90.0,6.35,18.0,736.5,681.99,548.37
2016,8,31,10,0,895.0,94.0,6.4,18.0,771.0,726.41,581.51
2016,8,31,10,15,902.0,95.5,6.35,18.0,800.0,768.8,612.14
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,809.08,640.95
2016,8,31,10,45,915.5,97.0,6.25,18.0,851.0,845.14,666.46
2016,8,31,11,0,922.0,97.0,6.2,18.0,873.0,878.65,689.98
2016,8,31,11,15,925.0,97.5,6.1,18.0,887.0,906.91,709.34
2016,8,31,11,30,928.0,98.0,6.0,18.0,901.0,932.13,726.46
2016,8,31,11,45,930.5,97.5,5.95,18.5,908.0,952.7,739.08
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,969.97,749.36
2016,8,31,12,15,932.5,96.5,5.85,19.0,913.0,981.02,756.77
2016,8,31,12,30,932.0,96.0,5.8,19.0,911.0,988.55,761.83
2016,8,31,12,45,929.5,96.0,5.8,19.0,901.0,991.15,763.89
2016,8,31,13,0,927.0,96.0,5.8,19.0,891.0,990.18,763.6
2016,8,31,13,15,922.5,95.5,5.75,19.0,873.0,983.23,758.92
2016,8,31,13,30,918.0,95.0,5.7,19.0,855.0,972.8,751.95
2016,8,31,13,45,914.5,92.5,5.7,19.0,830.5,957.71,742.14
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,939.24,730.04
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,914.09,713.23
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,886.0,694.33
2016,8,31,14,45,886.0,84.0,5.75,19.0,704.5,853.9,672.74
2016,8,31,15,0,878.0,81.0,5.8,19.0,667.0,819.18,649.1
2016,8,31,15,15,863.5,79.0,5.85,18.5,623.0,777.99,621.66
2016,8,31,15,30,849.0,77.0,5.9,18.0,579.0,735.03,592.49
2016,8,31,15,45,512.0,147.0,5.95,18.0,442.5,540.6,440.81
2016,8,31,16,0,175.0,217.0,6.0,18.0,306.0,353.37,286.27
2016,8,31,16,15,87.5,173.5,6.0,18.0,218.0,235.94,190.85
2016,8,31,16,30,0.0,130.0,6.0,18.0,130.0,129.12,101.99
2016,8,31,16,45,0.0,112.0,6.0,18.0,112.0,111.15,87.44
2016,8,31,17,0,0.0,94.0,6.0,18.0,94.0,93.15,72.59
2016,8,31,17,15,290.5,70.0,5.95,17.5,134.0,214.75,173.3
2016,8,31,17,30,581.0,46.0,5.9,17.0,174.0,285.46,224.77
2016,8,31,17,45,491.5,38.5,5.9,17.0,126.0,217.17,163.3
2016,8,31,18,0,402.0,31.0,5.9,17.0,78.0,156.76,107.94
2016,8,31,18,15,201.0,15.5,5.8,16.5,39.0,68.31,16.76
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,118.0,9.5,4.9,15.5,15.5,9.34,0.0
2016,9,1,6,0,236.0,19.0,4.9,16.0,31.0,15.07,0.0
2016,9,1,6,15,364.5,29.0,4.9,16.0,73.5,21.9,12.41
2016,9,1,6,30,493.0,39.0,4.9,16.0,116.0,28.26,18.94
2016,9,1,6,45,567.0,46.0,4.95,16.0,167.5,43.4,23.15
2016,9,1,7,0,641.0,53.0,5.0,16.0,219.0,92.58,48.23
2016,9,1,7,15,320.5,77.0,5.0,16.0,160.0,107.65,71.25
2016,9,1,7,30,0.0,101.0,5.0,16.0,101.0,96.06,75.51
2016,9,1,7,45,0.5,123.0,5.05,16.5,123.5,116.99,92.6
2016,9,1,8,0,1.0,145.0,5.1,17.0,146.0,138.13,109.56
2016,9,1,8,15,5.5,163.0,5.1,17.0,166.5,157.24,124.79
2016,9,1,8,30,10.0,181.0,5.1,17.0,187.0,176.9,140.4
2016,9,1,8,45,18.0,207.5,5.15,17.5,219.0,206.7,163.81
2016,9,1,9,0,26.0,234.0,5.2,18.0,251.0,237.47,187.76
2016,9,1,9,15,22.5,241.0,5.25,18.0,256.5,244.17,192.65
2016,9,1,9,30,19.0,248.0,5.3,18.0,262.0,250.43,197.18
2016,9,1,9,45,71.0,301.5,5.35,18.0,355.0,338.14,266.85
2016,9,1,10,0,123.0,355.0,5.4,18.0,448.0,432.24,340.23
2016,9,1,10,15,522.0,227.0,5.5,18.0,643.0,615.42,490.24
2016,9,1,10,30,921.0,99.0,5.6,18.0,838.0,819.25,646.36
2016,9,1,10,45,923.0,101.5,5.75,18.0,859.0,854.53,671.12
2016,9,1,11,0,925.0,104.0,5.9,18.0,880.0,886.99,694.65
2016,9,1,11,15,928.0,104.5,6.1,18.0,894.5,915.33,715.5
2016,9,1,11,30,931.0,105.0,6.3,18.0,909.0,940.61,734.24
2016,9,1,11,45,928.5,107.5,6.5,18.0,914.5,959.76,748.68
2016,9,1,12,0,926.0,110.0,6.7,18.0,920.0,975.47,760.79
2016,9,1,12,15,925.5,110.0,6.8,18.0,918.0,986.99,769.51
2016,9,1,12,30,925.0,110.0,6.9,18.0,916.0,995.01,775.87
2016,9,1,12,45,924.0,108.5,7.05,18.0,906.0,997.45,778.63
2016,9,1,13,0,923.0,107.0,7.2,18.0,896.0,996.32,778.97
2016,9,1,13,15,919.0,106.5,7.1,18.0,878.5,989.86,774.39
2016,9,1,13,30,915.0,106.0,7.0,18.0,861.0,979.92,767.45
2016,9,1,13,45,909.0,104.5,6.95,18.0,835.5,963.62,756.3
2016,9,1,14,0,903.0,103.0,6.9,18.0,810.0,944.04,742.89
2016,9,1,14,15,894.0,101.5,6.8,18.0,777.5,918.61,725.06
2016,9,1,14,30,885.0,100.0,6.7,18.0,745.0,890.28,705.18
2016,9,1,14,45,873.0,98.5,6.65,18.0,706.0,856.68,681.64
2016,9,1,15,0,861.0,97.0,6.6,18.0,667.0,820.74,656.28
2016,9,1,15,15,845.0,94.5,6.65,17.5,623.0,782.95,630.99
2016,9,1,15,30,829.0,92.0,6.7,17.0,579.0,738.78,600.45
2016,9,1,15,45,805.5,89.5,6.75,17.0,530.0,687.84,563.07
2016,9,1,16,0,782.0,87.0,6.8,17.0,481.0,636.4,524.31
2016,9,1,16,15,425.5,126.0,6.8,17.0,337.0,418.44,345.86
2016,9,1,16,30,69.0,165.0,6.8,17.0,193.0,213.54,173.24
2016,9,1,16,45,352.5,117.5,6.8,17.0,232.0,330.15,272.38
2016,9,1,17,0,636.0,70.0,6.8,17.0,271.0,400.87,328.82
2016,9,1,17,15,575.5,63.0,6.75,16.5,219.0,333.33,269.84
2016,9,1,17,30,515.0,56.0,6.7,16.0,167.0,271.19,214.24
2016,9,1,17,45,416.0,46.0,6.65,16.0,119.5,198.98,150.14
2016,9,1,18,0,317.0,36.0,6.6,16.0,72.0,137.32,94.28
2016,9,1,18,15,158.5,18.0,6.55,15.5,36.0,60.68,5.07
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.0,9.5,5.5,15.5,12.5,9.34,0.0
2016,9,2,6,0,122.0,19.0,5.6,16.0,25.0,14.92,0.0
2016,9,2,6,15,242.5,33.0,5.65,16.0,64.0,25.41,15.13
2016,9,2,6,30,363.0,47.0,5.7,16.0,103.0,35.85,25.49
2016,9,2,6,45,441.0,56.5,5.8,16.5,151.0,49.73,30.57
2016,9,2,7,0,519.0,66.0,5.9,17.0,199.0,91.49,51.91
2016,9,2,7,15,571.0,72.5,5.9,17.0,250.0,136.22,83.91
2016,9,2,7,30,623.0,79.0,5.9,17.0,301.0,186.88,125.65
2016,9,2,7,45,662.0,83.5,5.9,17.0,352.0,238.18,170.96
2016,9,2,8,0,701.0,88.0,5.9,17.0,403.0,293.39,220.38
2016,9,2,8,15,727.5,92.0,5.85,17.0,452.0,349.13,270.3
2016,9,2,8,30,754.0,96.0,5.8,17.0,501.0,404.74,319.32
2016,9,2,8,45,775.0,98.5,5.8,17.5,547.0,458.04,364.88
2016,9,2,9,0,796.0,101.0,5.8,18.0,593.0,512.16,409.81
2016,9,2,9,15,811.0,103.0,5.85,18.0,634.0,562.9,451.84
2016,9,2,9,30,826.0,105.0,5.9,18.0,675.0,613.31,492.67
2016,9,2,9,45,845.5,102.5,5.95,18.5,712.5,661.65,530.23
2016,9,2,10,0,865.0,100.0,6.0,19.0,750.0,709.03,565.2
2016,9,2,10,15,873.0,101.5,6.15,19.0,778.5,750.96,596.04
2016,9,2,10,30,881.0,103.0,6.3,19.0,807.0,790.93,625.32
2016,9,2,10,45,885.5,104.5,6.45,19.0,828.5,825.9,650.85
2016,9,2,11,0,890.0,106.0,6.6,19.0,850.0,858.31,674.5
2016,9,2,11,15,893.5,106.5,6.65,19.0,864.0,886.12,694.39
2016,9,2,11,30,897.0,107.0,6.7,19.0,878.0,911.01,712.2
2016,9,2,11,45,898.5,107.0,6.75,19.0,884.5,930.52,726.2
2016,9,2,12,0,900.0,107.0,6.8,19.0,891.0,946.81,737.98
2016,9,2,12,15,899.5,107.0,6.8,19.0,889.0,957.93,745.92
2016,9,2,12,30,899.0,107.0,6.8,19.0,887.0,965.65,751.55
2016,9,2,12,45,890.0,110.5,6.85,19.0,875.5,965.55,751.97
2016,9,2,13,0,881.0,114.0,6.9,19.0,864.0,962.04,750.09
2016,9,2,13,15,657.5,220.5,6.95,19.0,774.0,870.77,684.45
2016,9,2,13,30,434.0,327.0,7.0,19.0,684.0,766.86,601.73
2016,9,2,13,45,648.5,217.5,7.1,19.0,732.0,850.05,671.92
2016,9,2,14,0,863.0,108.0,7.2,19.0,780.0,910.82,717.7
2016,9,2,14,15,854.0,106.5,7.3,18.5,748.5,886.08,702.11
2016,9,2,14,30,845.0,105.0,7.4,18.0,717.0,858.59,684.71
2016,9,2,14,45,832.5,103.0,7.55,18.0,679.0,829.97,665.22
2016,9,2,15,0,820.0,101.0,7.7,18.0,641.0,794.05,640.04
2016,9,2,15,15,803.5,98.5,7.75,18.0,598.0,752.41,610.01
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,709.28,578.56
2016,9,2,15,45,764.5,93.0,7.9,18.0,508.0,660.07,542.08
2016,9,2,16,0,742.0,90.0,8.0,18.0,461.0,610.39,503.8
2016,9,2,16,15,712.5,86.0,7.95,17.5,411.0,556.94,461.38
2016,9,2,16,30,683.0,82.0,7.9,17.0,361.0,502.5,417.06
2016,9,2,16,45,640.0,77.0,7.9,17.0,309.0,440.86,364.9
2016,9,2,17,0,597.0,72.0,7.9,17.0,257.0,382.07,313.78
2016,9,2,17,15,534.5,64.5,7.8,16.5,206.5,315.26,255.4
2016,9,2,17,30,472.0,57.0,7.7,16.0,156.0,254.12,200.59
2016,9,2,17,45,372.0,46.5,7.6,16.0,110.5,183.69,138.15
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,124.03,83.95
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,53.81,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,2.5,7.5,15.0,2.5,2.46,0.0
2016,9,3,6,0,0.0,5.0,7.5,15.0,5.0,4.82,0.0
2016,9,3,6,15,0.0,14.5,7.4,15.0,14.5,13.98,5.72
2016,9,3,6,30,0.0,24.0,7.3,15.0,24.0,23.16,14.52
2016,9,3,6,45,0.0,36.0,7.2,15.5,36.0,34.76,23.67
2016,9,3,7,0,0.0,48.0,7.1,16.0,48.0,46.37,33.65
2016,9,3,7,15,0.0,61.0,7.0,16.0,61.0,58.95,44.39
2016,9,3,7,30,0.0,74.0,6.9,16.0,74.0,71.34,54.8
2016,9,3,7,45,0.0,103.0,6.85,16.0,103.0,98.56,77.51
2016,9,3,8,0,0.0,132.0,6.8,16.0,132.0,125.88,100.01
2016,9,3,8,15,33.5,177.5,6.75,16.0,196.0,179.02,143.05
2016,9,3,8,30,67.0,223.0,6.7,16.0,260.0,237.53,190.35
2016,9,3,8,45,38.0,211.0,6.65,16.5,232.5,218.23,174.17
2016,9,3,9,0,9.0,199.0,6.6,17.0,205.0,195.65,155.08
2016,9,3,9,15,18.0,231.0,6.55,17.0,243.5,232.13,184.2
2016,9,3,9,30,27.0,263.0,6.5,17.0,282.0,269.8,214.0
2016,9,3,9,45,33.5,285.5,6.5,17.0,310.0,298.09,236.15
2016,9,3,10,0,40.0,308.0,6.5,17.0,338.0,327.11,258.76
2016,9,3,10,15,26.0,280.0,6.55,17.0,300.0,292.37,230.75
2016,9,3,10,30,12.0,252.0,6.6,17.0,262.0,253.96,199.79
2016,9,3,10,45,10.5,239.0,6.65,17.5,248.0,240.82,188.85
2016,9,3,11,0,9.0,226.0,6.7,18.0,234.0,227.45,177.75
2016,9,3,11,15,10.0,235.0,6.8,18.0,244.0,237.66,185.76
2016,9,3,11,30,11.0,244.0,6.9,18.0,254.0,247.93,193.81
2016,9,3,11,45,11.0,244.0,7.0,18.0,253.5,248.43,194.16
2016,9,3,12,0,11.0,244.0,7.1,18.0,253.0,248.88,194.51
2016,9,3,12,15,11.0,243.0,7.2,17.5,252.5,248.29,194.44
2016,9,3,12,30,11.0,242.0,7.3,17.0,252.0,247.64,194.37
2016,9,3,12,45,13.5,262.0,7.4,17.0,274.0,270.36,212.51
2016,9,3,13,0,16.0,282.0,7.5,17.0,296.0,293.23,230.75
2016,9,3,13,15,22.5,301.5,7.55,17.0,320.5,319.54,251.87
2016,9,3,13,30,29.0,321.0,7.6,17.0,345.0,354.74,279.9
2016,9,3,13,45,70.5,343.5,7.65,17.0,399.5,417.99,331.28
2016,9,3,14,0,112.0,366.0,7.7,17.0,454.0,480.51,381.66
2016,9,3,14,15,113.5,350.0,7.65,17.0,435.5,472.98,376.29
2016,9,3,14,30,115.0,334.0,7.6,17.0,417.0,455.88,363.71
2016,9,3,14,45,129.0,317.0,7.6,17.0,405.0,447.69,358.6
2016,9,3,15,0,143.0,300.0,7.6,17.0,393.0,438.22,352.44
2016,9,3,15,15,129.5,277.5,7.65,17.0,358.0,399.65,322.44
2016,9,3,15,30,116.0,255.0,7.7,17.0,323.0,361.49,292.53
2016,9,3,15,45,208.0,225.0,7.75,17.0,333.0,390.52,319.18
2016,9,3,16,0,300.0,195.0,7.8,17.0,343.0,419.01,344.61
2016,9,3,16,15,498.5,139.0,7.85,16.5,353.5,476.26,395.11
2016,9,3,16,30,697.0,83.0,7.9,16.0,364.0,509.57,424.45
2016,9,3,16,45,646.5,79.0,8.0,16.0,310.5,444.46,369.06
2016,9,3,17,0,596.0,75.0,8.1,16.0,257.0,382.89,315.4
2016,9,3,17,15,530.5,67.0,8.05,15.5,206.0,314.4,255.35
2016,9,3,17,30,465.0,59.0,8.0,15.0,155.0,251.87,199.14
2016,9,3,17,45,351.0,48.0,7.95,15.0,108.5,177.03,133.13
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,115.38,77.12
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,49.87,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.0,7.95,15.0,4.0,3.93,0.0
2016,9,4,6,0,0.0,8.0,8.0,15.0,8.0,7.71,0.0
2016,9,4,6,15,0.0,24.0,7.95,15.0,24.0,23.18,13.0
2016,9,4,6,30,0.0,40.0,7.9,15.0,40.0,38.06,27.41
2016,9,4,6,45,0.0,60.5,7.9,15.5,60.5,56.6,41.98
2016,9,4,7,0,0.0,81.0,7.9,16.0,81.0,75.72,58.37
2016,9,4,7,15,4.5,101.0,7.8,16.0,103.0,95.25,74.76
2016,9,4,7,30,9.0,121.0,7.7,16.0,125.0,115.46,91.49
2016,9,4,7,45,172.0,142.5,7.6,16.0,219.0,172.95,133.87
2016,9,4,8,0,335.0,164.0,7.5,16.0,313.0,251.32,195.68
2016,9,4,8,15,270.0,196.0,7.4,16.0,325.5,277.65,220.38
2016,9,4,8,30,205.0,228.0,7.3,16.0,338.0,297.98,238.68
2016,9,4,8,45,475.5,180.0,7.25,16.5,464.0,391.5,314.52
2016,9,4,9,0,746.0,132.0,7.2,17.0,590.0,512.89,413.38
2016,9,4,9,15,763.5,135.5,7.2,17.0,631.5,564.51,456.2
2016,9,4,9,30,781.0,139.0,7.2,17.0,673.0,616.89,498.84
2016,9,4,9,45,826.0,125.5,7.2,17.0,716.5,669.4,541.46
2016,9,4,10,0,871.0,112.0,7.2,17.0,760.0,722.75,583.61
2016,9,4,10,15,879.5,113.5,7.15,17.0,789.5,765.29,614.79
2016,9,4,10,30,888.0,115.0,7.1,17.0,819.0,805.88,644.3
2016,9,4,10,45,893.5,116.0,7.1,17.0,841.5,841.38,670.0
2016,9,4,11,0,899.0,117.0,7.1,17.0,864.0,874.33,693.73
2016,9,4,11,15,902.5,117.5,7.1,17.0,878.0,902.35,713.79
2016,9,4,11,30,906.0,118.0,7.1,17.0,892.0,927.4,731.69
2016,9,4,11,45,909.0,117.5,7.1,17.0,898.5,947.89,746.31
2016,9,4,12,0,912.0,117.0,7.1,17.0,905.0,965.15,758.67
2016,9,4,12,15,911.5,117.0,7.15,17.0,903.0,976.35,766.98
2016,9,4,12,30,911.0,117.0,7.2,17.0,901.0,984.09,772.94
2016,9,4,12,45,918.5,111.0,7.25,17.0,893.5,989.6,777.43
2016,9,4,13,0,926.0,105.0,7.3,17.0,886.0,991.51,779.47
2016,9,4,13,15,728.5,196.5,7.35,17.0,803.0,909.73,720.32
2016,9,4,13,30,531.0,288.0,7.4,17.0,720.0,814.99,646.85
2016,9,4,13,45,715.0,196.0,7.5,17.0,758.5,885.9,705.41
2016,9,4,14,0,899.0,104.0,7.6,17.0,797.0,935.11,743.05
2016,9,4,14,15,890.0,102.5,7.6,17.0,764.5,909.56,725.07
2016,9,4,14,30,881.0,101.0,7.6,17.0,732.0,881.14,705.25
2016,9,4,14,45,864.0,101.0,7.6,17.0,692.0,844.94,679.54
2016,9,4,15,0,847.0,101.0,7.6,17.0,652.0,811.52,655.86
2016,9,4,15,15,830.5,98.5,7.6,17.0,608.0,768.94,625.01
2016,9,4,15,30,814.0,96.0,7.6,17.0,564.0,724.8,592.71
2016,9,4,15,45,787.0,94.0,7.6,17.0,514.5,672.47,553.62
2016,9,4,16,0,760.0,92.0,7.6,17.0,465.0,619.95,512.65
2016,9,4,16,15,728.5,87.5,7.5,16.5,413.5,564.12,468.17
2016,9,4,16,30,697.0,83.0,7.4,16.0,362.0,507.27,421.71
2016,9,4,16,45,648.0,78.5,7.35,16.0,308.5,442.51,366.72
2016,9,4,17,0,599.0,74.0,7.3,16.0,255.0,381.14,313.19
2016,9,4,17,15,531.5,66.0,7.25,15.5,203.0,311.84,252.52
2016,9,4,17,30,464.0,58.0,7.2,15.0,151.0,248.71,195.86
2016,9,4,17,45,349.5,47.0,7.15,15.0,104.5,174.17,130.18
2016,9,4,18,0,235.0,36.0,7.1,15.0,58.0,113.15,73.69
2016,9,4,18,15,117.5,18.0,7.05,14.5,29.0,48.22,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,47.0,8.5,2.95,14.5,10.5,8.36,0.0
2016,9,5,6,0,94.0,17.0,2.9,15.0,21.0,13.38,0.0
2016,9,5,6,15,217.5,32.0,2.8,15.0,59.0,24.79,14.1
2016,9,5,6,30,341.0,47.0,2.7,15.0,97.0,36.5,26.07
2016,9,5,6,45,423.5,57.0,2.65,15.0,145.0,48.18,31.08
2016,9,5,7,0,506.0,67.0,2.6,15.0,193.0,89.39,51.52
2016,9,5,7,15,253.0,87.0,2.5,15.0,150.0,108.78,75.35
2016,9,5,7,30,0.0,107.0,2.4,15.0,107.0,101.31,80.13
2016,9,5,7,45,22.0,139.5,2.3,15.5,149.5,137.0,108.69
2016,9,5,8,0,44.0,172.0,2.2,16.0,192.0,173.5,137.62
2016,9,5,8,15,78.5,200.5,2.1,16.0,241.0,215.62,171.0
2016,9,5,8,30,113.0,229.0,2.0,16.0,290.0,260.76,206.69
2016,9,5,8,45,198.0,244.5,1.95,16.5,361.5,322.74,254.98
2016,9,5,9,0,283.0,260.0,1.9,17.0,433.0,392.99,309.19
2016,9,5,9,15,553.0,186.0,1.85,17.0,552.5,492.35,387.8
2016,9,5,9,30,823.0,112.0,1.8,17.0,672.0,615.28,482.71
2016,9,5,9,45,852.0,105.5,1.8,17.5,712.0,665.58,519.05
2016,9,5,10,0,881.0,99.0,1.8,18.0,752.0,715.79,554.01
2016,9,5,10,15,888.5,100.0,1.85,18.0,781.0,757.36,582.37
2016,9,5,10,30,896.0,101.0,1.9,18.0,810.0,796.86,609.15
2016,9,5,10,45,900.5,102.5,2.0,18.5,831.5,832.19,632.15
2016,9,5,11,0,905.0,104.0,2.1,19.0,853.0,864.88,653.24
2016,9,5,11,15,908.0,105.0,2.25,19.0,867.0,892.99,672.88
2016,9,5,11,30,911.0,106.0,2.4,19.0,881.0,918.09,690.57
2016,9,5,11,45,911.5,106.5,2.6,19.0,886.5,937.3,704.81
2016,9,5,12,0,912.0,107.0,2.8,19.0,892.0,953.19,716.94
2016,9,5,12,15,911.5,107.0,3.0,19.0,890.0,964.26,725.91
2016,9,5,12,30,911.0,107.0,3.2,19.0,888.0,971.86,732.65
2016,9,5,12,45,905.0,109.0,3.45,19.0,877.0,972.91,735.41
2016,9,5,13,0,899.0,111.0,3.7,19.0,866.0,970.47,735.87
2016,9,5,13,15,894.5,110.0,3.95,19.0,848.0,962.83,732.78
2016,9,5,13,30,890.0,109.0,4.2,19.0,830.0,951.79,727.36
2016,9,5,13,45,881.0,109.5,4.5,19.0,804.0,934.9,718.49
2016,9,5,14,0,872.0,110.0,4.8,19.0,778.0,914.93,707.82
2016,9,5,14,15,862.5,108.0,4.95,19.0,746.0,888.87,691.56
2016,9,5,14,30,853.0,106.0,5.1,19.0,714.0,860.05,673.18
2016,9,5,14,45,837.0,105.5,5.35,19.0,675.0,829.85,654.15
2016,9,5,15,0,821.0,105.0,5.6,19.0,636.0,792.5,629.48
2016,9,5,15,15,804.0,102.0,5.75,18.5,592.0,749.78,601.12
2016,9,5,15,30,787.0,99.0,5.9,18.0,548.0,705.6,571.09
2016,9,5,15,45,761.5,96.5,6.1,18.0,499.5,654.79,534.37
2016,9,5,16,0,736.0,94.0,6.3,18.0,451.0,605.92,496.82
2016,9,5,16,15,704.5,89.5,6.2,17.5,400.5,549.16,452.12
2016,9,5,16,30,673.0,85.0,6.1,17.0,350.0,493.45,407.01
2016,9,5,16,45,627.5,79.0,6.05,17.0,298.0,430.09,353.72
2016,9,5,17,0,582.0,73.0,6.0,17.0,246.0,369.86,301.63
2016,9,5,17,15,516.5,64.5,5.95,16.5,195.0,301.96,242.59
2016,9,5,17,30,451.0,56.0,5.9,16.0,144.0,240.09,187.39
2016,9,5,17,45,341.5,44.0,5.9,16.0,99.0,167.31,123.57
2016,9,5,18,0,232.0,32.0,5.9,16.0,54.0,106.92,66.6
2016,9,5,18,15,116.0,16.0,5.85,15.5,27.0,39.09,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,57.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,114.0,15.0,2.7,15.0,20.0,14.74,0.0
2016,9,6,6,15,244.5,28.5,2.55,15.0,58.0,22.18,11.77
2016,9,6,6,30,375.0,42.0,2.4,15.0,96.0,31.83,21.98
2016,9,6,6,45,459.5,51.0,2.25,15.5,144.5,42.45,26.39
2016,9,6,7,0,544.0,60.0,2.1,16.0,193.0,84.96,46.41
2016,9,6,7,15,597.0,66.5,1.9,16.0,245.0,131.09,78.59
2016,9,6,7,30,650.0,73.0,1.7,16.0,297.0,183.24,120.91
2016,9,6,7,45,689.5,77.0,1.5,16.5,349.0,235.59,166.08
2016,9,6,8,0,729.0,81.0,1.3,17.0,401.0,293.78,216.25
2016,9,6,8,15,755.0,84.5,1.25,17.5,450.5,348.19,263.18
2016,9,6,8,30,781.0,88.0,1.2,18.0,500.0,404.48,310.21
2016,9,6,8,45,801.5,90.5,1.15,18.5,546.5,458.83,354.19
2016,9,6,9,0,822.0,93.0,1.1,19.0,593.0,513.87,397.01
2016,9,6,9,15,837.0,95.5,1.2,19.0,634.5,566.22,438.08
2016,9,6,9,30,852.0,98.0,1.3,19.0,676.0,618.54,478.09
2016,9,6,9,45,857.0,102.5,1.45,19.5,710.0,664.78,512.19
2016,9,6,10,0,862.0,107.0,1.6,20.0,744.0,709.22,543.76
2016,9,6,10,15,870.5,108.5,1.7,20.0,773.0,751.3,572.68
2016,9,6,10,30,879.0,110.0,1.8,20.0,802.0,791.43,600.1
2016,9,6,10,45,886.0,110.0,1.9,20.0,824.0,826.71,624.08
2016,9,6,11,0,893.0,110.0,2.0,20.0,846.0,859.54,646.37
2016,9,6,11,15,897.0,110.5,2.1,20.0,860.5,887.66,665.5
2016,9,6,11,30,901.0,111.0,2.2,20.0,875.0,912.86,682.74
2016,9,6,11,45,904.0,110.5,2.3,20.5,881.5,933.07,695.4
2016,9,6,12,0,907.0,110.0,2.4,21.0,888.0,950.07,706.0
2016,9,6,12,15,907.0,110.0,2.6,21.0,886.0,961.48,715.29
2016,9,6,12,30,907.0,110.0,2.8,21.0,884.0,969.47,722.41
2016,9,6,12,45,903.0,110.5,3.05,21.0,873.5,970.75,725.54
2016,9,6,13,0,899.0,111.0,3.3,21.0,863.0,968.55,726.37
2016,9,6,13,15,895.0,110.0,3.6,20.5,845.0,961.3,725.51
2016,9,6,13,30,891.0,109.0,3.9,20.0,827.0,950.65,722.25
2016,9,6,13,45,885.5,107.0,4.2,20.0,802.0,934.2,713.51
2016,9,6,14,0,880.0,105.0,4.5,20.0,777.0,914.54,702.73
2016,9,6,14,15,870.5,103.5,4.7,20.0,744.5,888.78,687.3
2016,9,6,14,30,861.0,102.0,4.9,20.0,712.0,860.25,669.68
2016,9,6,14,45,849.5,99.5,5.1,20.0,673.5,826.34,647.91
2016,9,6,15,0,838.0,97.0,5.3,20.0,635.0,794.88,627.61
2016,9,6,15,15,821.5,94.5,5.35,20.0,591.0,752.53,598.24
2016,9,6,15,30,805.0,92.0,5.4,20.0,547.0,708.66,567.41
2016,9,6,15,45,784.5,88.0,5.5,20.0,499.5,659.03,531.91
2016,9,6,16,0,764.0,84.0,5.6,20.0,452.0,608.75,494.1
2016,9,6,16,15,733.5,80.0,5.5,19.5,400.5,551.95,449.89
2016,9,6,16,30,703.0,76.0,5.4,19.0,349.0,497.94,406.53
2016,9,6,16,45,663.0,69.5,5.35,19.0,297.0,435.57,354.58
2016,9,6,17,0,623.0,63.0,5.3,19.0,245.0,375.81,303.23
2016,9,6,17,15,558.0,56.0,5.15,18.5,194.0,308.01,244.51
2016,9,6,17,30,493.0,49.0,5.0,18.0,143.0,246.22,189.49
2016,9,6,17,45,390.5,38.5,4.9,17.5,98.0,175.47,127.51
2016,9,6,18,0,288.0,28.0,4.8,17.0,53.0,115.51,67.85
2016,9,6,18,15,144.0,14.0,4.7,17.0,26.5,42.22,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,119.0,14.0,1.7,16.0,18.0,13.76,0.0
2016,9,7,6,15,248.0,27.5,1.65,16.0,56.0,21.38,10.8
2016,9,7,6,30,377.0,41.0,1.6,16.0,94.0,31.06,21.19
2016,9,7,6,45,450.5,52.0,1.55,16.5,142.0,42.64,26.99
2016,9,7,7,0,524.0,63.0,1.5,17.0,190.0,85.58,47.64
2016,9,7,7,15,578.0,70.0,1.4,17.5,242.0,131.04,78.85
2016,9,7,7,30,632.0,77.0,1.3,18.0,294.0,182.68,120.0
2016,9,7,7,45,663.0,84.5,1.25,18.5,344.5,235.12,164.95
2016,9,7,8,0,694.0,92.0,1.2,19.0,395.0,290.6,212.64
2016,9,7,8,15,722.0,96.5,1.2,19.5,444.5,345.0,258.96
2016,9,7,8,30,750.0,101.0,1.2,20.0,494.0,403.24,306.98
2016,9,7,8,45,764.5,106.5,1.25,20.5,539.0,456.12,349.77
2016,9,7,9,0,779.0,112.0,1.3,21.0,584.0,509.17,391.26
2016,9,7,9,15,795.0,115.0,1.35,21.0,625.0,560.56,431.07
2016,9,7,9,30,811.0,118.0,1.4,21.0,666.0,611.73,469.66
2016,9,7,9,45,838.0,113.0,1.5,21.5,705.5,661.69,506.16
2016,9,7,10,0,865.0,108.0,1.6,22.0,745.0,711.08,541.05
2016,9,7,10,15,873.0,109.5,1.65,22.0,774.0,752.87,569.06
2016,9,7,10,30,881.0,111.0,1.7,22.0,803.0,792.66,595.55
2016,9,7,10,45,884.5,113.0,1.8,22.5,824.0,827.16,617.59
2016,9,7,11,0,888.0,115.0,1.9,23.0,845.0,859.0,637.78
2016,9,7,11,15,891.5,116.0,1.9,23.0,859.0,887.05,655.62
2016,9,7,11,30,895.0,117.0,1.9,23.0,873.0,912.16,671.53
2016,9,7,11,45,894.0,118.5,1.95,23.0,878.0,930.69,683.72
2016,9,7,12,0,893.0,120.0,2.0,23.0,883.0,945.91,693.91
2016,9,7,12,15,892.5,120.0,2.05,23.0,880.5,956.7,701.34
2016,9,7,12,30,892.0,120.0,2.1,23.0,878.0,964.09,706.74
2016,9,7,12,45,876.0,126.5,2.2,23.0,864.0,960.33,705.56
2016,9,7,13,0,860.0,133.0,2.3,23.0,850.0,953.18,702.35
2016,9,7,13,15,855.0,132.0,2.35,22.5,831.5,945.21,699.56
2016,9,7,13,30,850.0,131.0,2.4,22.0,813.0,939.73,698.51
2016,9,7,13,45,839.0,131.0,2.5,22.0,786.5,920.95,687.76
2016,9,7,14,0,828.0,131.0,2.6,22.0,760.0,899.22,675.1
2016,9,7,14,15,817.0,128.5,2.65,22.0,727.0,872.0,658.27
2016,9,7,14,30,806.0,126.0,2.7,22.0,694.0,842.18,639.6
2016,9,7,14,45,788.0,124.5,2.8,22.0,654.5,805.21,616.13
2016,9,7,15,0,770.0,123.0,2.9,22.0,615.0,766.43,591.11
2016,9,7,15,15,750.5,119.5,2.9,21.5,570.5,725.56,564.78
2016,9,7,15,30,731.0,116.0,2.9,21.0,526.0,680.85,535.22
2016,9,7,15,45,701.0,112.5,2.95,21.0,477.5,627.97,497.18
2016,9,7,16,0,671.0,109.0,3.0,21.0,429.0,575.41,458.07
2016,9,7,16,15,635.5,103.0,2.95,20.5,378.5,517.37,414.29
2016,9,7,16,30,600.0,97.0,2.9,20.0,328.0,460.86,370.34
2016,9,7,16,45,546.5,89.5,2.85,20.0,276.0,395.29,317.21
2016,9,7,17,0,493.0,82.0,2.8,20.0,224.0,333.75,265.89
2016,9,7,17,15,424.5,71.0,2.65,19.5,175.0,265.35,208.33
2016,9,7,17,30,356.0,60.0,2.5,19.0,126.0,205.95,157.03
2016,9,7,17,45,255.5,44.0,2.4,18.5,83.5,138.18,99.4
2016,9,7,18,0,155.0,28.0,2.3,18.0,41.0,79.97,43.27
2016,9,7,18,15,77.5,14.0,2.1,17.5,20.5,28.79,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.0,16.0,15.0,12.78,0.0
2016,9,8,6,15,187.5,29.0,2.05,16.0,51.0,22.5,11.28
2016,9,8,6,30,302.0,45.0,2.1,16.0,87.0,34.23,23.85
2016,9,8,6,45,390.5,56.0,2.15,16.5,135.0,45.29,34.12
2016,9,8,7,0,479.0,67.0,2.2,17.0,183.0,85.57,49.42
2016,9,8,7,15,239.5,56.0,2.15,17.0,114.0,76.58,48.49
2016,9,8,7,30,0.0,45.0,2.1,17.0,45.0,43.46,31.16
2016,9,8,7,45,0.0,54.5,2.1,17.0,54.5,52.66,38.84
2016,9,8,8,0,0.0,64.0,2.1,17.0,64.0,61.86,46.42
2016,9,8,8,15,0.0,78.0,2.05,17.0,78.0,75.43,57.53
2016,9,8,8,30,0.0,92.0,2.0,17.0,92.0,88.94,68.47
2016,9,8,8,45,0.0,104.5,1.95,17.5,104.5,100.96,77.94
2016,9,8,9,0,0.0,117.0,1.9,18.0,117.0,113.02,87.32
2016,9,8,9,15,0.0,134.0,1.8,18.0,134.0,129.43,100.29
