Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,9,30,0.0,151.0,1.7,18.0,151.0,145.92,113.19
2016,9,8,9,45,3.5,180.0,1.65,18.0,183.0,176.32,137.11
2016,9,8,10,0,7.0,209.0,1.6,18.0,215.0,207.18,161.08
2016,9,8,10,15,9.5,227.0,1.55,18.0,234.5,227.06,176.24
2016,9,8,10,30,12.0,245.0,1.5,18.0,254.0,247.2,191.54
2016,9,8,10,45,30.5,300.0,1.45,18.5,325.0,319.94,246.76
2016,9,8,11,0,49.0,355.0,1.4,19.0,396.0,392.36,300.0
2016,9,8,11,15,48.5,360.5,1.4,19.0,401.5,400.19,305.1
2016,9,8,11,30,48.0,366.0,1.4,19.0,407.0,407.85,310.51
2016,9,8,11,45,49.5,367.5,1.4,19.0,409.5,413.05,314.25
2016,9,8,12,0,51.0,369.0,1.4,19.0,412.0,418.1,317.95
2016,9,8,12,15,51.0,368.0,1.45,19.0,411.0,419.02,318.79
2016,9,8,12,30,51.0,367.0,1.5,19.0,410.0,419.71,319.54
2016,9,8,12,45,129.5,381.5,1.6,19.0,489.0,518.07,394.32
2016,9,8,13,0,208.0,396.0,1.7,19.0,568.0,608.83,461.48
2016,9,8,13,15,203.5,390.5,1.8,19.0,556.0,599.83,455.17
2016,9,8,13,30,199.0,385.0,1.9,19.0,544.0,590.02,449.08
2016,9,8,13,45,243.0,364.0,2.0,19.0,552.0,606.97,463.92
2016,9,8,14,0,287.0,343.0,2.1,19.0,560.0,630.7,483.24
2016,9,8,14,15,361.5,305.0,2.2,19.0,566.5,650.89,501.32
2016,9,8,14,30,436.0,267.0,2.3,19.0,573.0,675.05,522.01
2016,9,8,14,45,449.5,246.0,2.45,19.0,545.5,653.13,508.27
2016,9,8,15,0,463.0,225.0,2.6,19.0,518.0,628.66,492.73
2016,9,8,15,15,621.0,160.5,2.7,18.5,523.5,668.78,528.53
2016,9,8,15,30,779.0,96.0,2.8,18.0,529.0,688.98,547.5
2016,9,8,15,45,753.0,93.0,2.95,18.0,481.0,637.62,511.28
2016,9,8,16,0,727.0,90.0,3.1,18.0,433.0,588.21,474.35
2016,9,8,16,15,694.0,85.0,3.2,18.0,382.0,530.52,429.77
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,474.07,384.77
2016,9,8,16,45,611.0,74.5,3.45,18.0,279.0,409.91,332.19
2016,9,8,17,0,561.0,69.0,3.6,18.0,227.0,349.4,280.88
2016,9,8,17,15,492.5,60.0,3.65,17.5,177.0,281.48,222.64
2016,9,8,17,30,424.0,51.0,3.7,17.0,127.0,220.04,168.51
2016,9,8,17,45,314.5,38.5,3.8,16.5,84.0,149.58,107.42
2016,9,8,18,0,205.0,26.0,3.9,16.0,41.0,88.42,43.29
2016,9,8,18,15,102.5,13.0,3.85,16.0,20.5,32.28,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,49.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,99.0,12.0,1.2,15.0,15.0,11.8,0.0
2016,9,9,6,15,225.0,26.0,1.2,15.0,51.0,20.24,9.26
2016,9,9,6,30,351.0,40.0,1.2,15.0,87.0,30.47,20.69
2016,9,9,6,45,435.5,49.5,1.25,15.5,135.0,39.01,28.75
2016,9,9,7,0,520.0,59.0,1.3,16.0,183.0,80.25,43.93
2016,9,9,7,15,265.5,88.5,1.25,16.0,152.5,110.09,75.53
2016,9,9,7,30,11.0,118.0,1.2,16.0,122.0,112.88,88.86
2016,9,9,7,45,7.0,130.5,1.2,16.5,133.0,125.09,98.8
2016,9,9,8,0,3.0,143.0,1.2,17.0,144.0,136.75,107.98
2016,9,9,8,15,1.5,130.5,1.2,17.0,131.0,125.57,98.56
2016,9,9,8,30,0.0,118.0,1.2,17.0,118.0,113.64,88.58
2016,9,9,8,45,0.0,143.0,1.2,17.5,143.0,137.59,107.54
2016,9,9,9,0,0.0,168.0,1.2,18.0,168.0,161.67,126.19
2016,9,9,9,15,1.0,172.5,1.2,18.0,173.5,166.86,129.92
2016,9,9,9,30,2.0,177.0,1.2,18.0,179.0,172.12,133.78
2016,9,9,9,45,3.0,184.5,1.25,18.0,187.0,180.34,140.01
2016,9,9,10,0,4.0,192.0,1.3,18.0,195.0,188.66,146.32
2016,9,9,10,15,6.5,210.5,1.35,18.0,215.5,208.85,161.93
2016,9,9,10,30,9.0,229.0,1.4,18.0,236.0,229.31,177.63
2016,9,9,10,45,21.0,279.0,1.5,18.5,296.0,288.51,222.86
2016,9,9,11,0,33.0,329.0,1.6,19.0,356.0,353.09,271.06
2016,9,9,11,15,23.0,297.5,1.65,19.0,317.0,310.59,238.5
2016,9,9,11,30,13.0,266.0,1.7,19.0,278.0,271.54,208.73
2016,9,9,11,45,15.5,280.5,1.8,19.0,294.0,288.82,222.16
2016,9,9,12,0,18.0,295.0,1.9,19.0,310.0,306.24,235.47
2016,9,9,12,15,18.5,296.0,2.05,19.0,312.0,308.36,237.22
2016,9,9,12,30,19.0,297.0,2.2,19.0,314.0,310.43,239.04
2016,9,9,12,45,25.0,313.0,2.35,19.5,334.0,340.42,261.7
2016,9,9,13,0,31.0,329.0,2.5,20.0,354.0,363.83,279.2
2016,9,9,13,15,42.5,338.5,2.65,20.0,372.5,385.6,296.29
2016,9,9,13,30,54.0,348.0,2.8,20.0,391.0,407.3,313.34
2016,9,9,13,45,47.0,329.0,2.95,20.0,366.0,381.21,294.09
2016,9,9,14,0,40.0,310.0,3.1,20.0,341.0,355.03,274.79
2016,9,9,14,15,43.0,300.5,3.2,19.5,332.0,347.91,270.68
2016,9,9,14,30,46.0,291.0,3.3,19.0,323.0,340.53,266.29
2016,9,9,14,45,51.0,278.0,3.45,19.0,312.0,330.7,259.64
2016,9,9,15,0,56.0,265.0,3.6,19.0,301.0,320.46,252.63
2016,9,9,15,15,36.0,230.5,3.65,19.0,253.0,266.74,210.68
2016,9,9,15,30,16.0,196.0,3.7,19.0,205.0,207.53,163.83
2016,9,9,15,45,8.0,170.0,3.75,19.0,174.5,174.95,138.04
2016,9,9,16,0,0.0,144.0,3.8,19.0,144.0,142.99,112.39
2016,9,9,16,15,0.0,126.0,3.75,18.5,126.0,124.97,98.24
2016,9,9,16,30,0.0,108.0,3.7,18.0,108.0,106.94,83.82
2016,9,9,16,45,0.0,91.0,3.7,17.5,91.0,89.95,70.0
2016,9,9,17,0,0.0,74.0,3.7,17.0,74.0,72.94,55.87
2016,9,9,17,15,211.5,61.5,3.6,16.5,98.5,164.72,130.63
2016,9,9,17,30,423.0,49.0,3.5,16.0,123.0,215.93,165.49
2016,9,9,17,45,310.0,36.5,3.45,16.0,80.5,144.96,103.22
2016,9,9,18,0,197.0,24.0,3.4,16.0,38.0,82.96,33.92
2016,9,9,18,15,98.5,12.0,3.25,16.0,19.0,30.17,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,9.83,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,21.37,9.58
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,34.39,23.98
2016,9,10,6,45,326.0,58.5,2.1,15.5,122.5,45.42,34.32
2016,9,10,7,0,407.0,72.0,2.1,16.0,167.0,83.72,50.92
2016,9,10,7,15,203.5,73.0,2.1,16.0,120.5,89.0,60.69
2016,9,10,7,30,0.0,74.0,2.1,16.0,74.0,71.22,54.68
2016,9,10,7,45,0.0,88.0,2.1,16.5,88.0,84.58,65.66
2016,9,10,8,0,0.0,102.0,2.1,17.0,102.0,97.99,76.44
2016,9,10,8,15,0.0,120.5,2.1,17.0,120.5,115.68,90.74
2016,9,10,8,30,0.0,139.0,2.1,17.0,139.0,133.45,104.93
2016,9,10,8,45,1.0,158.0,2.1,17.0,158.5,152.25,119.8
2016,9,10,9,0,2.0,177.0,2.1,17.0,178.0,171.24,134.69
2016,9,10,9,15,3.5,186.5,2.1,17.0,189.0,181.64,142.63
2016,9,10,9,30,5.0,196.0,2.1,17.0,200.0,192.18,150.69
2016,9,10,9,45,9.5,220.5,2.15,17.5,228.0,219.27,171.55
2016,9,10,10,0,14.0,245.0,2.2,18.0,256.0,246.88,192.53
2016,9,10,10,15,16.5,261.0,2.2,18.0,273.5,265.25,206.46
2016,9,10,10,30,19.0,277.0,2.2,18.0,291.0,283.85,220.55
2016,9,10,10,45,27.0,304.0,2.25,18.5,325.0,321.24,248.66
2016,9,10,11,0,35.0,331.0,2.3,19.0,359.0,356.83,274.99
2016,9,10,11,15,36.5,339.5,2.3,19.0,369.5,368.86,283.73
2016,9,10,11,30,38.0,348.0,2.3,19.0,380.0,380.91,292.6
2016,9,10,11,45,43.5,358.5,2.35,19.0,395.5,398.6,305.92
2016,9,10,12,0,49.0,369.0,2.4,19.0,411.0,416.43,319.33
2016,9,10,12,15,51.0,366.0,2.4,19.0,409.5,417.09,319.86
2016,9,10,12,30,53.0,363.0,2.4,19.0,408.0,417.53,320.38
2016,9,10,12,45,53.0,358.5,2.45,19.0,403.0,414.31,318.25
2016,9,10,13,0,53.0,354.0,2.5,19.0,398.0,410.84,316.0
2016,9,10,13,15,61.5,353.5,2.5,19.0,403.5,419.3,322.92
2016,9,10,13,30,70.0,353.0,2.5,19.0,409.0,427.48,329.61
2016,9,10,13,45,67.5,342.5,2.55,19.0,395.0,414.5,320.33
2016,9,10,14,0,65.0,332.0,2.6,19.0,381.0,401.31,310.97
2016,9,10,14,15,55.5,310.0,2.6,19.0,350.5,369.28,287.09
2016,9,10,14,30,46.0,288.0,2.6,19.0,320.0,337.35,263.14
2016,9,10,14,45,40.5,267.0,2.6,19.0,294.0,310.04,242.68
2016,9,10,15,0,35.0,246.0,2.6,19.0,268.0,282.84,222.1
2016,9,10,15,15,29.0,224.5,2.6,18.5,242.0,254.89,201.11
2016,9,10,15,30,23.0,203.0,2.6,18.0,216.0,220.15,174.42
2016,9,10,15,45,11.5,175.0,2.65,18.0,181.5,182.77,144.75
2016,9,10,16,0,0.0,147.0,2.7,18.0,147.0,146.28,115.38
2016,9,10,16,15,0.0,117.5,2.75,17.5,117.5,116.13,91.29
2016,9,10,16,30,0.0,88.0,2.8,17.0,88.0,86.08,66.79
2016,9,10,16,45,222.5,84.5,2.85,17.0,145.0,209.49,170.91
2016,9,10,17,0,445.0,81.0,2.9,17.0,202.0,303.47,244.67
2016,9,10,17,15,374.5,68.5,2.95,17.0,155.0,238.01,187.81
2016,9,10,17,30,304.0,56.0,3.0,17.0,108.0,179.69,136.73
2016,9,10,17,45,209.0,39.5,3.1,17.0,69.0,117.07,82.41
2016,9,10,18,0,114.0,23.0,3.2,17.0,30.0,60.18,16.93
2016,9,10,18,15,57.0,11.5,3.1,16.5,15.0,21.73,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,4.5,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,34.0,9.0,2.5,16.0,9.0,8.85,0.0
2016,9,11,6,15,127.5,27.0,2.45,16.0,41.5,21.02,8.67
2016,9,11,6,30,221.0,45.0,2.4,16.0,74.0,34.47,23.87
2016,9,11,6,45,302.5,59.5,2.35,16.0,118.5,45.62,34.39
2016,9,11,7,0,384.0,74.0,2.3,16.0,163.0,83.38,51.58
2016,9,11,7,15,192.0,66.5,2.15,16.0,111.0,81.76,55.14
2016,9,11,7,30,0.0,59.0,2.0,16.0,59.0,57.01,42.74
2016,9,11,7,45,0.0,70.0,1.9,16.5,70.0,67.67,51.54
2016,9,11,8,0,0.0,81.0,1.8,17.0,81.0,78.26,60.1
2016,9,11,8,15,0.0,104.0,1.7,17.0,104.0,100.16,77.99
2016,9,11,8,30,0.0,127.0,1.6,17.0,127.0,122.14,95.68
2016,9,11,8,45,0.0,143.5,1.55,17.5,143.5,138.07,108.04
2016,9,11,9,0,0.0,160.0,1.5,18.0,160.0,154.07,120.3
2016,9,11,9,15,3.5,181.5,1.5,18.0,184.0,176.87,138.13
2016,9,11,9,30,7.0,203.0,1.5,18.0,208.0,200.11,156.15
2016,9,11,9,45,8.5,215.0,1.55,18.0,221.0,213.33,166.19
2016,9,11,10,0,10.0,227.0,1.6,18.0,234.0,226.7,176.35
2016,9,11,10,15,13.0,246.5,1.6,18.0,256.0,248.61,193.09
2016,9,11,10,30,16.0,266.0,1.6,18.0,278.0,270.82,209.94
2016,9,11,10,45,29.0,303.5,1.65,18.5,326.5,322.4,248.9
2016,9,11,11,0,42.0,341.0,1.7,19.0,375.0,372.72,286.11
2016,9,11,11,15,38.0,340.5,1.75,19.0,372.0,371.22,284.52
2016,9,11,11,30,34.0,340.0,1.8,19.0,369.0,369.35,282.97
2016,9,11,11,45,36.0,345.5,1.9,19.0,376.0,378.65,290.09
2016,9,11,12,0,38.0,351.0,2.0,19.0,383.0,387.92,297.18
2016,9,11,12,15,38.5,350.0,2.05,19.0,382.5,389.03,298.12
2016,9,11,12,30,39.0,349.0,2.1,19.0,382.0,389.98,299.02
2016,9,11,12,45,54.0,361.5,2.2,19.0,406.5,418.47,321.07
2016,9,11,13,0,69.0,374.0,2.3,19.0,431.0,447.04,342.98
2016,9,11,13,15,74.5,368.5,2.4,19.0,428.5,447.44,343.88
2016,9,11,13,30,80.0,363.0,2.5,19.0,426.0,447.48,344.71
2016,9,11,13,45,102.0,356.5,2.7,19.0,434.5,460.99,356.45
2016,9,11,14,0,124.0,350.0,2.9,19.0,443.0,482.58,374.07
2016,9,11,14,15,116.5,332.5,3.05,18.5,416.5,456.15,355.65
2016,9,11,14,30,109.0,315.0,3.2,18.0,390.0,420.62,330.37
2016,9,11,14,45,100.0,294.5,3.35,18.0,360.5,389.46,307.35
2016,9,11,15,0,91.0,274.0,3.5,18.0,331.0,358.42,284.1
2016,9,11,15,15,49.0,225.5,3.6,18.0,256.0,271.32,215.58
2016,9,11,15,30,7.0,177.0,3.7,18.0,181.0,181.16,143.1
2016,9,11,15,45,11.0,170.0,3.8,18.0,175.5,177.24,140.66
2016,9,11,16,0,15.0,163.0,3.9,18.0,170.0,173.14,137.87
2016,9,11,16,15,7.5,121.5,4.0,17.5,125.0,124.95,98.82
2016,9,11,16,30,0.0,80.0,4.1,17.0,80.0,77.88,59.99
2016,9,11,16,45,235.0,78.0,4.2,17.0,140.5,214.83,175.63
2016,9,11,17,0,470.0,76.0,4.3,17.0,201.0,309.53,250.11
2016,9,11,17,15,397.5,64.5,4.35,16.5,154.0,241.22,190.79
2016,9,11,17,30,325.0,53.0,4.4,16.0,107.0,182.41,138.94
2016,9,11,17,45,221.0,37.5,4.45,16.0,68.0,117.61,82.06
2016,9,11,18,0,117.0,22.0,4.5,16.0,29.0,58.62,6.86
2016,9,11,18,15,58.5,11.0,4.4,15.5,14.5,21.31,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,1.5,3.75,14.0,1.5,0.0,0.0
2016,9,12,6,0,0.0,3.0,3.8,14.0,3.0,2.95,0.0
2016,9,12,6,15,0.0,13.0,3.85,14.0,13.0,12.54,2.53
2016,9,12,6,30,0.0,23.0,3.9,14.0,23.0,22.2,13.45
2016,9,12,6,45,0.0,37.0,4.0,14.5,37.0,35.73,25.87
2016,9,12,7,0,0.0,51.0,4.1,15.0,51.0,49.17,36.08
2016,9,12,7,15,0.0,65.5,4.1,15.0,65.5,62.89,47.88
2016,9,12,7,30,0.0,80.0,4.1,15.0,80.0,76.7,59.57
2016,9,12,7,45,0.0,94.5,4.2,15.5,94.5,90.57,70.99
2016,9,12,8,0,0.0,109.0,4.3,16.0,109.0,104.49,82.27
2016,9,12,8,15,0.0,121.5,4.35,16.0,121.5,116.6,92.04
2016,9,12,8,30,0.0,134.0,4.4,16.0,134.0,128.74,101.74
2016,9,12,8,45,12.0,177.5,4.45,16.5,184.5,175.64,139.5
2016,9,12,9,0,24.0,221.0,4.5,17.0,235.0,224.02,177.86
2016,9,12,9,15,19.0,223.0,4.55,17.0,235.0,225.04,178.21
2016,9,12,9,30,14.0,225.0,4.6,17.0,235.0,225.42,178.1
2016,9,12,9,45,28.0,262.5,4.65,17.0,282.5,272.74,215.57
2016,9,12,10,0,42.0,300.0,4.7,17.0,330.0,321.13,253.43
2016,9,12,10,15,37.0,304.0,4.7,17.0,331.5,324.37,255.39
2016,9,12,10,30,32.0,308.0,4.7,17.0,333.0,327.09,257.05
2016,9,12,10,45,53.0,339.0,4.75,17.5,381.5,376.92,295.46
2016,9,12,11,0,74.0,370.0,4.8,18.0,430.0,428.32,334.45
2016,9,12,11,15,62.0,366.0,4.85,18.0,416.5,417.52,325.59
2016,9,12,11,30,50.0,362.0,4.9,18.0,403.0,405.82,316.23
2016,9,12,11,45,44.0,355.5,5.0,18.0,392.0,396.12,308.72
2016,9,12,12,0,38.0,349.0,5.1,18.0,381.0,385.94,300.85
2016,9,12,12,15,46.5,359.5,5.25,17.5,398.5,406.34,317.58
2016,9,12,12,30,55.0,370.0,5.4,17.0,416.0,426.87,334.42
2016,9,12,12,45,57.5,366.0,5.55,17.0,413.5,426.54,334.58
2016,9,12,13,0,60.0,362.0,5.7,17.0,411.0,425.98,334.67
2016,9,12,13,15,47.5,340.5,5.8,17.0,379.0,392.62,308.93
2016,9,12,13,30,35.0,319.0,5.9,17.0,347.0,359.07,282.93
2016,9,12,13,45,35.5,309.0,6.05,17.0,336.5,349.57,276.1
2016,9,12,14,0,36.0,299.0,6.2,17.0,326.0,339.89,269.09
2016,9,12,14,15,274.5,263.5,6.15,16.5,452.0,526.59,424.46
2016,9,12,14,30,513.0,228.0,6.1,16.0,578.0,693.48,559.74
2016,9,12,14,45,683.5,160.0,6.1,16.0,598.0,750.03,607.13
2016,9,12,15,0,854.0,92.0,6.1,16.0,618.0,786.37,636.03
2016,9,12,15,15,837.5,89.5,6.05,16.0,573.5,743.34,604.54
2016,9,12,15,30,821.0,87.0,6.0,16.0,529.0,698.77,571.9
2016,9,12,15,45,800.0,83.5,5.95,16.0,480.5,648.73,534.55
2016,9,12,16,0,779.0,80.0,5.9,16.0,432.0,598.07,494.2
2016,9,12,16,15,389.5,81.0,5.9,15.5,257.0,335.17,279.4
2016,9,12,16,30,0.0,82.0,5.9,15.0,82.0,80.0,62.2
2016,9,12,16,45,0.0,68.5,5.9,15.0,68.5,66.6,51.04
2016,9,12,17,0,0.0,55.0,5.9,15.0,55.0,53.18,39.59
2016,9,12,17,15,0.0,42.0,5.8,15.0,42.0,40.57,28.66
2016,9,12,17,30,0.0,29.0,5.7,15.0,29.0,27.99,17.68
2016,9,12,17,45,0.0,18.5,5.65,15.0,18.5,17.85,8.47
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,7.71,0.0
2016,9,12,18,15,0.0,4.0,5.5,14.5,4.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,2.8,16.0,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,2.9,16.0,3.0,2.95,0.0
2016,9,13,6,15,0.0,13.0,2.95,16.0,13.0,12.54,1.95
2016,9,13,6,30,0.0,23.0,3.0,16.0,23.0,22.2,13.27
2016,9,13,6,45,0.0,37.0,3.05,16.0,37.0,35.73,25.68
2016,9,13,7,0,0.0,51.0,3.1,16.0,51.0,49.14,35.89
2016,9,13,7,15,0.0,66.5,3.1,16.0,66.5,63.77,48.42
2016,9,13,7,30,0.0,82.0,3.1,16.0,82.0,78.5,60.84
2016,9,13,7,45,0.0,85.5,3.1,16.5,85.5,82.21,63.72
2016,9,13,8,0,0.0,89.0,3.1,17.0,89.0,85.78,66.39
2016,9,13,8,15,121.0,150.5,3.1,17.0,212.0,183.49,144.49
2016,9,13,8,30,242.0,212.0,3.1,17.0,335.0,295.56,233.61
2016,9,13,8,45,121.0,185.5,3.15,17.0,247.0,231.75,183.91
2016,9,13,9,0,0.0,159.0,3.2,17.0,159.0,153.13,120.26
2016,9,13,9,15,4.5,185.0,3.2,17.0,188.0,180.78,142.38
2016,9,13,9,30,9.0,211.0,3.2,17.0,217.0,209.0,164.61
2016,9,13,9,45,14.0,235.0,3.2,17.5,245.0,236.18,185.49
2016,9,13,10,0,19.0,259.0,3.2,18.0,273.0,263.9,206.57
2016,9,13,10,15,21.5,274.0,3.2,18.0,290.5,281.57,220.01
2016,9,13,10,30,24.0,289.0,3.2,18.0,308.0,299.45,233.58
2016,9,13,10,45,65.0,336.0,3.2,18.0,388.5,383.47,298.84
2016,9,13,11,0,106.0,383.0,3.2,18.0,469.0,467.75,362.79
2016,9,13,11,15,54.0,274.5,3.25,18.0,318.5,318.25,248.21
2016,9,13,11,30,2.0,166.0,3.3,18.0,168.0,163.29,125.92
2016,9,13,11,45,89.5,287.5,3.35,18.0,362.5,372.85,292.33
2016,9,13,12,0,177.0,409.0,3.4,18.0,557.0,580.55,448.49
2016,9,13,12,15,366.0,349.5,3.35,18.0,653.5,702.27,542.01
2016,9,13,12,30,555.0,290.0,3.3,18.0,750.0,826.21,634.72
2016,9,13,12,45,675.0,228.5,3.3,18.5,780.0,879.19,673.65
2016,9,13,13,0,795.0,167.0,3.3,19.0,810.0,922.65,702.44
2016,9,13,13,15,788.5,165.5,3.15,19.0,791.5,912.87,694.9
2016,9,13,13,30,782.0,164.0,3.0,19.0,773.0,900.02,685.79
2016,9,13,13,45,772.5,162.0,2.95,19.0,746.5,884.8,675.89
2016,9,13,14,0,763.0,160.0,2.9,19.0,720.0,863.09,661.58
2016,9,13,14,15,750.0,157.5,2.85,18.5,687.0,835.19,644.27
2016,9,13,14,30,737.0,155.0,2.8,18.0,654.0,805.0,625.28
2016,9,13,14,45,719.5,151.5,2.75,18.0,615.0,767.96,600.11
2016,9,13,15,0,702.0,148.0,2.7,18.0,576.0,729.32,573.64
2016,9,13,15,15,679.0,143.0,2.65,18.0,532.0,683.56,541.05
2016,9,13,15,30,656.0,138.0,2.6,18.0,488.0,637.11,507.1
2016,9,13,15,45,627.5,131.5,2.6,18.0,440.5,584.94,468.35
2016,9,13,16,0,599.0,125.0,2.6,18.0,393.0,533.14,428.96
2016,9,13,16,15,558.5,117.0,2.55,17.5,343.0,473.36,382.89
2016,9,13,16,30,518.0,109.0,2.5,17.0,293.0,413.89,335.71
2016,9,13,16,45,464.0,98.0,2.5,17.0,243.0,349.77,282.82
2016,9,13,17,0,410.0,87.0,2.5,17.0,193.0,290.19,232.22
2016,9,13,17,15,332.0,73.0,2.5,16.5,145.5,222.83,174.83
2016,9,13,17,30,254.0,59.0,2.5,16.0,98.0,163.56,123.5
2016,9,13,17,45,156.0,39.5,2.55,16.0,60.5,96.5,64.89
2016,9,13,18,0,58.0,20.0,2.6,16.0,23.0,38.28,0.0
2016,9,13,18,15,29.0,10.0,2.65,16.0,11.5,14.83,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,15.0,34.5,17.45,4.1
2016,9,14,6,30,201.0,45.0,1.9,15.0,69.0,34.76,23.99
2016,9,14,6,45,287.0,60.5,1.9,15.5,114.5,45.57,34.32
2016,9,14,7,0,373.0,76.0,1.9,16.0,160.0,82.74,51.89
2016,9,14,7,15,431.5,88.0,1.8,16.0,209.0,124.33,80.31
2016,9,14,7,30,490.0,100.0,1.7,16.0,258.0,172.58,118.19
2016,9,14,7,45,540.5,106.5,1.6,16.5,309.0,221.12,158.62
2016,9,14,8,0,591.0,113.0,1.5,17.0,360.0,274.15,203.46
2016,9,14,8,15,622.5,119.5,1.4,17.0,408.5,325.75,247.77
2016,9,14,8,30,654.0,126.0,1.3,17.0,457.0,380.05,293.28
2016,9,14,8,45,684.5,128.5,1.25,17.5,503.5,432.46,335.72
2016,9,14,9,0,715.0,131.0,1.2,18.0,550.0,486.79,378.23
2016,9,14,9,15,733.0,134.5,1.15,18.0,590.0,536.78,416.85
2016,9,14,9,30,751.0,138.0,1.1,18.0,630.0,586.86,454.33
2016,9,14,9,45,813.0,117.5,1.05,18.5,676.5,641.57,493.97
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,697.72,533.18
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,739.45,561.1
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,779.12,587.56
2016,9,14,10,45,897.5,100.0,1.15,19.5,801.0,813.82,609.36
2016,9,14,11,0,904.0,100.0,1.2,20.0,822.0,845.96,629.33
2016,9,14,11,15,907.5,100.5,1.3,20.0,835.5,873.34,647.98
2016,9,14,11,30,911.0,101.0,1.4,20.0,849.0,897.7,664.72
2016,9,14,11,45,913.5,101.0,1.55,20.0,854.5,917.51,679.23
2016,9,14,12,0,916.0,101.0,1.7,20.0,860.0,934.03,691.68
2016,9,14,12,15,915.5,100.5,1.9,20.0,857.5,943.9,700.45
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,950.26,706.98
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,949.86,709.05
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,945.97,708.83
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,937.63,705.2
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,925.88,699.31
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,908.48,689.56
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,887.91,677.62
2016,9,14,14,15,868.5,98.0,3.15,20.0,707.5,861.17,660.67
2016,9,14,14,30,859.0,96.0,3.2,20.0,674.0,831.67,641.76
2016,9,14,14,45,846.0,93.5,3.3,20.0,635.0,796.21,618.75
2016,9,14,15,0,833.0,91.0,3.4,20.0,596.0,763.21,597.28
2016,9,14,15,15,814.5,88.5,3.4,19.5,551.5,719.35,568.23
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,674.15,537.72
2016,9,14,15,45,772.0,82.5,3.45,19.0,458.5,623.09,500.89
2016,9,14,16,0,748.0,79.0,3.5,19.0,410.0,571.73,461.61
2016,9,14,16,15,713.5,74.5,3.55,18.5,358.5,513.12,416.28
2016,9,14,16,30,679.0,70.0,3.6,18.0,307.0,457.9,371.94
2016,9,14,16,45,629.0,64.0,3.65,18.0,255.5,393.23,317.83
2016,9,14,17,0,579.0,58.0,3.7,18.0,204.0,332.3,265.06
2016,9,14,17,15,501.0,49.5,3.75,17.5,154.5,261.87,203.95
2016,9,14,17,30,423.0,41.0,3.8,17.0,105.0,199.08,148.09
2016,9,14,17,45,292.5,29.0,3.85,17.0,64.5,126.35,82.0
2016,9,14,18,0,162.0,17.0,3.9,17.0,24.0,59.98,0.0
2016,9,14,18,15,81.0,8.5,3.8,17.0,12.0,8.36,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,192.5,17.0,1.95,15.0,40.0,12.57,0.6
2016,9,15,6,30,385.0,34.0,2.0,15.0,80.0,25.83,16.31
2016,9,15,6,45,478.0,42.5,2.05,15.5,128.5,30.61,21.21
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,71.6,36.44
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,118.15,66.86
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,172.94,110.58
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,226.28,156.85
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,283.46,207.25
2016,9,15,8,15,786.5,73.5,2.35,17.0,436.0,339.39,257.13
2016,9,15,8,30,813.0,77.0,2.4,17.0,486.0,397.14,307.53
2016,9,15,8,45,833.0,79.5,2.5,17.5,532.0,452.52,354.35
2016,9,15,9,0,853.0,82.0,2.6,18.0,578.0,509.48,400.9
2016,9,15,9,15,867.5,84.0,2.7,18.0,619.5,561.76,443.38
2016,9,15,9,30,882.0,86.0,2.8,18.0,661.0,613.41,484.32
2016,9,15,9,45,894.0,86.5,2.9,18.5,696.5,661.09,520.41
2016,9,15,10,0,906.0,87.0,3.0,19.0,732.0,707.38,553.9
2016,9,15,10,15,913.5,88.5,3.1,19.0,760.5,749.8,583.79
2016,9,15,10,30,921.0,90.0,3.2,19.0,789.0,790.04,611.95
2016,9,15,10,45,926.5,90.5,3.3,19.0,810.5,825.29,636.45
2016,9,15,11,0,932.0,91.0,3.4,19.0,832.0,857.83,659.02
2016,9,15,11,15,935.0,91.5,3.55,19.0,845.5,885.37,678.4
2016,9,15,11,30,938.0,92.0,3.7,19.0,859.0,909.77,695.67
2016,9,15,11,45,939.5,92.5,3.85,19.0,864.0,929.58,709.86
2016,9,15,12,0,941.0,93.0,4.0,19.0,869.0,945.96,721.81
2016,9,15,12,15,940.5,93.0,4.2,19.0,866.5,956.51,730.15
2016,9,15,12,30,940.0,93.0,4.4,19.0,864.0,963.45,736.21
2016,9,15,12,45,925.5,99.0,4.6,19.5,849.5,960.37,734.6
2016,9,15,13,0,911.0,105.0,4.8,20.0,835.0,953.72,730.61
2016,9,15,13,15,906.5,104.0,4.95,19.5,816.0,945.26,727.91
2016,9,15,13,30,902.0,103.0,5.1,19.0,797.0,933.36,722.81
2016,9,15,13,45,894.0,102.0,5.25,19.0,770.5,914.97,711.7
2016,9,15,14,0,886.0,101.0,5.4,19.0,744.0,893.42,698.33
2016,9,15,14,15,875.5,99.5,5.5,19.0,710.0,866.17,680.49
2016,9,15,14,30,865.0,98.0,5.6,19.0,676.0,836.2,660.58
2016,9,15,14,45,850.0,96.0,5.7,19.0,636.0,804.32,639.13
2016,9,15,15,0,835.0,94.0,5.8,19.0,596.0,765.4,612.21
2016,9,15,15,15,816.0,91.5,5.85,18.5,551.0,721.08,581.85
2016,9,15,15,30,797.0,89.0,5.9,18.0,506.0,675.46,549.96
2016,9,15,15,45,768.5,86.0,5.95,18.0,456.5,621.91,509.42
2016,9,15,16,0,740.0,83.0,6.0,18.0,407.0,568.43,467.0
2016,9,15,16,15,703.5,78.0,6.0,17.5,355.0,510.65,420.69
2016,9,15,16,30,667.0,73.0,6.0,17.0,303.0,452.42,372.6
2016,9,15,16,45,610.5,67.5,6.0,17.0,250.5,385.87,315.53
2016,9,15,17,0,554.0,62.0,6.0,17.0,198.0,323.68,260.61
2016,9,15,17,15,470.5,52.5,5.9,16.5,148.5,251.55,197.16
2016,9,15,17,30,387.0,43.0,5.8,16.0,99.0,187.65,139.92
2016,9,15,17,45,251.5,29.5,5.7,16.0,60.0,114.51,72.19
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,40.94,0.0
2016,9,15,18,15,58.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,12.67,0.0
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,26.0,16.37
2016,9,16,6,45,460.5,42.5,1.85,15.0,124.5,30.76,21.37
2016,9,16,7,0,557.0,51.0,1.7,15.0,173.0,70.02,36.0
2016,9,16,7,15,614.5,57.5,1.6,15.0,225.0,116.79,66.52
2016,9,16,7,30,672.0,64.0,1.5,15.0,277.0,170.04,108.78
2016,9,16,7,45,712.5,68.0,1.4,15.5,329.5,225.2,156.24
2016,9,16,8,0,753.0,72.0,1.3,16.0,382.0,282.27,206.06
2016,9,16,8,15,780.0,75.5,1.25,16.0,432.0,337.94,255.13
2016,9,16,8,30,807.0,79.0,1.2,16.0,482.0,395.5,304.53
2016,9,16,8,45,828.0,81.0,1.2,16.5,528.5,450.5,350.11
2016,9,16,9,0,849.0,83.0,1.2,17.0,575.0,507.13,395.27
2016,9,16,9,15,863.5,85.0,1.2,17.5,616.5,559.17,435.45
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,610.58,473.78
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,658.42,508.25
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,704.7,540.18
2016,9,16,10,15,904.5,93.0,1.3,19.0,756.5,746.25,568.73
2016,9,16,10,30,912.0,94.0,1.4,19.0,785.0,785.62,595.66
2016,9,16,10,45,918.0,95.0,1.5,19.5,806.0,821.44,618.89
2016,9,16,11,0,924.0,96.0,1.6,20.0,827.0,854.6,640.22
2016,9,16,11,15,927.0,96.5,1.85,20.0,840.0,881.9,660.45
2016,9,16,11,30,930.0,97.0,2.1,20.0,853.0,906.08,678.6
2016,9,16,11,45,931.5,97.0,2.4,20.0,858.5,925.17,693.82
2016,9,16,12,0,933.0,97.0,2.7,20.0,864.0,940.85,706.75
2016,9,16,12,15,932.0,97.0,2.95,20.0,860.5,950.8,715.41
2016,9,16,12,30,931.0,97.0,3.2,20.0,857.0,957.18,721.74
2016,9,16,12,45,929.5,95.5,3.45,20.0,846.0,957.89,724.28
2016,9,16,13,0,928.0,94.0,3.7,20.0,835.0,954.99,724.41
2016,9,16,13,15,923.5,93.5,3.75,20.0,815.5,946.84,719.78
2016,9,16,13,30,919.0,93.0,3.8,20.0,796.0,935.2,712.89
2016,9,16,13,45,911.0,92.0,3.9,20.0,769.0,916.48,701.49
2016,9,16,14,0,903.0,91.0,4.0,20.0,742.0,894.55,687.89
2016,9,16,14,15,893.0,89.5,3.95,20.0,708.5,867.29,669.79
2016,9,16,14,30,883.0,88.0,3.9,20.0,675.0,837.22,649.72
2016,9,16,14,45,867.5,87.0,3.85,20.0,634.5,800.67,624.96
2016,9,16,15,0,852.0,86.0,3.8,20.0,594.0,762.06,598.57
2016,9,16,15,15,833.5,83.5,3.7,19.5,549.0,722.11,571.87
2016,9,16,15,30,815.0,81.0,3.6,19.0,504.0,676.23,540.36
2016,9,16,15,45,787.5,78.0,3.55,19.0,454.0,622.72,501.15
2016,9,16,16,0,760.0,75.0,3.5,19.0,404.0,569.18,459.73
2016,9,16,16,15,725.0,71.0,3.45,18.5,352.5,510.49,413.91
2016,9,16,16,30,690.0,67.0,3.4,18.0,301.0,453.15,367.56
2016,9,16,16,45,635.0,61.5,3.35,18.0,248.5,388.44,313.03
2016,9,16,17,0,580.0,56.0,3.3,18.0,196.0,325.98,258.77
2016,9,16,17,15,498.0,47.5,3.25,17.5,146.5,254.59,196.75
2016,9,16,17,30,416.0,39.0,3.2,17.0,97.0,191.3,140.38
2016,9,16,17,45,275.0,26.0,3.2,17.0,57.5,115.68,68.7
2016,9,16,18,0,134.0,13.0,3.2,17.0,18.0,41.38,0.0
2016,9,16,18,15,67.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,12.77,0.0
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,26.18,16.43
2016,9,17,6,45,445.0,43.0,1.8,15.0,120.5,31.37,21.88
2016,9,17,7,0,541.0,52.0,1.7,15.0,168.0,69.27,36.15
2016,9,17,7,15,598.5,58.0,1.55,15.0,219.5,114.57,65.41
2016,9,17,7,30,656.0,64.0,1.4,15.0,271.0,166.36,106.32
2016,9,17,7,45,698.0,68.0,1.3,15.5,323.0,220.88,153.06
2016,9,17,8,0,740.0,72.0,1.2,16.0,375.0,277.48,202.34
2016,9,17,8,15,557.5,127.5,1.1,16.5,372.0,308.73,235.12
2016,9,17,8,30,375.0,183.0,1.0,17.0,369.0,320.29,248.64
2016,9,17,8,45,374.5,203.0,0.95,17.5,404.0,360.49,280.67
2016,9,17,9,0,374.0,223.0,0.9,18.0,439.0,400.18,311.01
2016,9,17,9,15,619.0,155.5,1.0,18.0,542.5,491.65,382.74
2016,9,17,9,30,864.0,88.0,1.1,18.0,646.0,601.81,467.28
2016,9,17,9,45,877.5,88.0,1.2,18.5,681.5,649.04,501.68
2016,9,17,10,0,891.0,88.0,1.3,19.0,717.0,695.04,534.57
2016,9,17,10,15,898.0,89.5,1.55,19.0,744.5,736.41,564.51
2016,9,17,10,30,905.0,91.0,1.8,19.0,772.0,775.59,592.82
2016,9,17,10,45,910.5,91.5,2.05,19.5,793.0,810.18,616.7
2016,9,17,11,0,916.0,92.0,2.3,20.0,814.0,842.1,638.63
2016,9,17,11,15,711.0,194.0,2.6,20.0,760.0,804.27,613.9
2016,9,17,11,30,506.0,296.0,2.9,20.0,706.0,747.8,570.83
2016,9,17,11,45,506.5,298.0,3.2,20.0,710.5,762.1,582.85
2016,9,17,12,0,507.0,300.0,3.5,20.0,715.0,774.46,592.92
2016,9,17,12,15,714.5,196.5,3.7,20.0,778.5,864.58,662.41
2016,9,17,12,30,922.0,93.0,3.9,20.0,842.0,942.34,717.04
2016,9,17,12,45,915.5,94.5,4.1,20.0,829.5,941.58,717.38
2016,9,17,13,0,909.0,96.0,4.3,20.0,817.0,937.29,715.96
2016,9,17,13,15,904.0,95.5,4.35,20.0,798.0,928.72,710.91
2016,9,17,13,30,899.0,95.0,4.4,20.0,779.0,916.74,703.63
2016,9,17,13,45,669.0,186.0,4.5,20.0,685.0,810.21,629.78
2016,9,17,14,0,439.0,277.0,4.6,20.0,591.0,694.33,541.62
2016,9,17,14,15,436.5,263.5,4.6,20.0,564.0,670.11,525.35
2016,9,17,14,30,434.0,250.0,4.6,20.0,537.0,644.19,507.24
2016,9,17,14,45,364.0,249.5,4.7,20.0,480.5,568.29,450.26
2016,9,17,15,0,294.0,249.0,4.8,20.0,424.0,504.05,401.03
2016,9,17,15,15,294.0,228.0,4.8,20.0,391.0,471.99,377.55
2016,9,17,15,30,294.0,207.0,4.8,20.0,358.0,438.89,352.77
2016,9,17,15,45,266.5,189.0,4.8,20.0,315.5,390.02,314.62
2016,9,17,16,0,239.0,171.0,4.8,20.0,273.0,342.62,277.05
2016,9,17,16,15,227.0,150.5,4.75,19.5,237.5,302.98,245.71
2016,9,17,16,30,215.0,130.0,4.7,19.0,202.0,263.85,213.95
2016,9,17,16,45,384.0,93.0,4.7,19.0,194.0,299.13,241.71
2016,9,17,17,0,553.0,56.0,4.7,19.0,186.0,312.19,247.8
2016,9,17,17,15,468.5,47.0,4.65,18.5,138.0,241.04,185.62
2016,9,17,17,30,384.0,38.0,4.6,18.0,90.0,178.33,129.73
2016,9,17,17,45,241.0,25.0,4.55,17.5,52.5,103.35,56.8
2016,9,17,18,0,98.0,12.0,4.5,17.0,15.0,32.33,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.0,16.5,0.85,16.0,35.5,12.42,0.0
2016,9,18,6,30,346.0,33.0,0.9,16.0,71.0,25.4,15.61
2016,9,18,6,45,439.0,42.5,1.0,16.5,118.0,31.09,21.48
2016,9,18,7,0,532.0,52.0,1.1,17.0,165.0,68.03,35.37
2016,9,18,7,15,591.0,58.5,1.05,17.5,216.0,113.33,64.06
2016,9,18,7,30,650.0,65.0,1.0,18.0,267.0,165.31,104.26
2016,9,18,7,45,688.5,70.0,0.95,18.5,318.5,217.7,148.66
2016,9,18,8,0,727.0,75.0,0.9,19.0,370.0,275.58,198.25
2016,9,18,8,15,755.0,78.5,0.9,19.5,419.5,330.05,245.02
2016,9,18,8,30,783.0,82.0,0.9,20.0,469.0,386.55,292.19
2016,9,18,8,45,803.5,85.0,0.9,20.5,515.0,440.94,336.33
2016,9,18,9,0,824.0,88.0,0.9,21.0,561.0,495.96,379.35
2016,9,18,9,15,839.5,90.0,1.0,21.0,601.5,547.6,419.91
2016,9,18,9,30,855.0,92.0,1.1,21.0,642.0,598.97,459.26
2016,9,18,9,45,872.5,91.0,1.2,21.5,678.5,647.32,494.7
2016,9,18,10,0,890.0,90.0,1.3,22.0,715.0,694.76,528.44
2016,9,18,10,15,898.0,91.5,1.5,22.0,743.5,736.75,558.01
2016,9,18,10,30,906.0,93.0,1.7,22.0,772.0,776.62,586.04
2016,9,18,10,45,911.0,94.0,1.95,22.5,793.0,811.31,609.71
2016,9,18,11,0,916.0,95.0,2.2,23.0,814.0,843.3,631.44
