Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,12,0,92.0,363.0,4.5,20.0,434.0,448.77,348.13
2016,9,28,12,15,143.0,366.0,4.75,20.0,476.5,506.37,393.6
2016,9,28,12,30,194.0,369.0,5.0,20.0,519.0,557.16,433.65
2016,9,28,12,45,191.0,363.0,5.25,20.0,508.5,550.4,429.24
2016,9,28,13,0,188.0,357.0,5.5,20.0,498.0,542.83,424.4
2016,9,28,13,15,187.0,347.5,5.65,19.5,484.0,532.42,418.14
2016,9,28,13,30,186.0,338.0,5.8,19.0,470.0,521.22,411.26
2016,9,28,13,45,186.5,325.5,6.0,19.0,453.5,507.23,401.6
2016,9,28,14,0,187.0,313.0,6.2,19.0,437.0,492.45,391.29
2016,9,28,14,15,189.5,293.5,6.2,18.5,414.0,470.69,376.14
2016,9,28,14,30,192.0,274.0,6.2,18.0,391.0,448.03,360.13
2016,9,28,14,45,173.5,255.5,6.25,18.0,355.5,409.62,330.33
2016,9,28,15,0,155.0,237.0,6.3,18.0,320.0,371.67,300.62
2016,9,28,15,15,137.0,215.5,6.25,18.0,284.5,331.26,268.6
2016,9,28,15,30,119.0,194.0,6.2,18.0,249.0,291.66,236.87
2016,9,28,15,45,337.5,149.0,6.2,18.0,279.5,379.36,312.17
2016,9,28,16,0,556.0,104.0,6.2,18.0,310.0,451.05,371.54
2016,9,28,16,15,505.0,95.5,6.15,17.5,261.5,386.74,318.04
2016,9,28,16,30,454.0,87.0,6.1,17.0,213.0,329.03,268.82
2016,9,28,16,45,402.5,73.0,6.05,17.0,167.0,268.78,215.94
2016,9,28,17,0,351.0,59.0,6.0,17.0,121.0,213.14,166.01
2016,9,28,17,15,246.5,43.5,5.9,16.5,80.0,143.44,105.24
2016,9,28,17,30,142.0,28.0,5.8,16.0,39.0,81.61,39.81
2016,9,28,17,45,71.0,14.0,5.75,16.0,19.5,29.39,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,14.25,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,22.7,10.02
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,33.26,22.96
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,59.13,35.36
2016,9,29,7,15,454.0,67.5,4.45,15.0,175.5,99.33,59.71
2016,9,29,7,30,525.0,77.0,4.4,15.0,224.0,146.76,95.38
2016,9,29,7,45,262.5,97.5,4.35,15.0,171.0,143.99,105.82
2016,9,29,8,0,0.0,118.0,4.3,15.0,118.0,112.55,89.51
2016,9,29,8,15,20.0,149.0,4.3,15.5,158.5,148.42,118.52
2016,9,29,8,30,40.0,180.0,4.3,16.0,199.0,186.14,148.8
2016,9,29,8,45,151.5,203.0,4.35,16.5,283.5,258.71,206.7
2016,9,29,9,0,263.0,226.0,4.4,17.0,368.0,343.51,274.32
2016,9,29,9,15,525.5,168.5,4.45,17.0,478.0,441.61,354.13
2016,9,29,9,30,788.0,111.0,4.5,17.0,588.0,561.95,451.14
2016,9,29,9,45,818.5,105.5,4.6,17.5,625.5,610.38,489.16
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,658.99,526.83
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,698.08,557.08
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,736.07,584.88
2016,9,29,10,45,872.5,104.0,5.05,18.0,737.0,769.84,609.71
2016,9,29,11,0,879.0,105.0,5.2,18.0,757.0,801.08,632.69
2016,9,29,11,15,882.0,105.5,5.3,18.0,768.5,826.28,651.05
2016,9,29,11,30,885.0,106.0,5.4,18.0,780.0,848.48,667.32
2016,9,29,11,45,886.5,106.0,5.55,18.5,784.0,865.78,679.07
2016,9,29,12,0,888.0,106.0,5.7,19.0,788.0,879.82,688.57
2016,9,29,12,15,887.0,105.5,5.8,19.0,783.5,887.83,694.91
2016,9,29,12,30,886.0,105.0,5.9,19.0,779.0,892.43,698.96
2016,9,29,12,45,883.5,104.0,6.0,19.0,767.0,891.75,699.33
2016,9,29,13,0,881.0,103.0,6.1,19.0,755.0,887.64,697.37
2016,9,29,13,15,875.0,102.0,6.2,18.5,734.5,877.09,692.2
2016,9,29,13,30,869.0,101.0,6.3,18.0,714.0,863.28,684.7
2016,9,29,13,45,858.5,100.0,6.45,18.0,686.5,842.49,670.97
2016,9,29,14,0,848.0,99.0,6.6,18.0,659.0,823.79,658.82
2016,9,29,14,15,835.5,97.5,6.65,18.0,624.5,795.14,638.78
2016,9,29,14,30,823.0,96.0,6.7,18.0,590.0,764.01,616.81
2016,9,29,14,45,805.0,93.5,6.8,18.0,550.0,725.3,589.06
2016,9,29,15,0,787.0,91.0,6.9,18.0,510.0,684.88,559.69
2016,9,29,15,15,763.5,87.5,6.95,17.5,465.0,638.1,525.84
2016,9,29,15,30,740.0,84.0,7.0,17.0,420.0,590.56,489.16
2016,9,29,15,45,706.5,80.0,7.1,17.0,371.5,538.17,446.59
2016,9,29,16,0,673.0,76.0,7.2,17.0,323.0,484.45,401.89
2016,9,29,16,15,626.0,70.5,7.2,16.5,272.5,423.07,350.28
2016,9,29,16,30,579.0,65.0,7.2,16.0,222.0,364.53,299.45
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.0,294.35,237.28
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,230.81,179.87
2016,9,29,17,15,311.5,37.5,7.05,15.5,81.5,157.06,114.5
2016,9,29,17,30,197.0,25.0,6.9,15.0,39.0,91.24,36.83
2016,9,29,17,45,98.5,12.5,6.75,15.0,19.5,33.6,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,13.0,21.5,13.27,0.0
2016,9,30,6,30,217.0,27.0,5.3,13.0,43.0,21.11,8.2
2016,9,30,6,45,330.0,38.5,5.4,13.5,86.0,29.62,19.85
2016,9,30,7,0,443.0,50.0,5.5,14.0,129.0,53.82,30.06
2016,9,30,7,15,513.0,58.5,5.5,14.0,178.5,95.48,54.42
2016,9,30,7,30,583.0,67.0,5.5,14.0,228.0,145.13,91.91
2016,9,30,7,45,630.0,72.5,5.55,14.5,278.0,194.97,134.42
2016,9,30,8,0,677.0,78.0,5.6,15.0,328.0,249.55,182.78
2016,9,30,8,15,709.0,82.0,5.6,15.0,376.0,302.39,230.97
2016,9,30,8,30,741.0,86.0,5.6,15.0,424.0,358.97,281.83
2016,9,30,8,45,765.5,89.0,5.65,15.0,469.0,412.04,329.17
2016,9,30,9,0,790.0,92.0,5.7,15.0,514.0,466.14,376.34
2016,9,30,9,15,807.0,94.5,5.75,15.0,553.5,516.57,419.57
2016,9,30,9,30,824.0,97.0,5.8,15.0,593.0,566.7,461.57
2016,9,30,9,45,842.0,96.5,5.9,15.5,628.0,613.84,499.61
2016,9,30,10,0,860.0,96.0,6.0,16.0,663.0,659.26,535.5
2016,9,30,10,15,869.0,97.5,6.05,16.0,690.5,699.91,567.4
2016,9,30,10,30,878.0,99.0,6.1,16.0,718.0,738.55,596.11
2016,9,30,10,45,884.0,99.5,6.15,16.0,737.5,771.68,620.54
2016,9,30,11,0,890.0,100.0,6.2,16.0,757.0,802.21,643.0
2016,9,30,11,15,893.5,100.5,6.25,16.0,769.0,827.97,661.89
2016,9,30,11,30,897.0,101.0,6.3,16.0,781.0,850.71,678.6
2016,9,30,11,45,898.5,101.0,6.35,16.5,785.0,868.09,690.11
2016,9,30,12,0,900.0,101.0,6.4,17.0,789.0,882.18,699.27
2016,9,30,12,15,898.5,101.0,6.45,17.0,784.5,890.31,705.51
2016,9,30,12,30,897.0,101.0,6.5,17.0,780.0,894.97,709.38
2016,9,30,12,45,893.0,100.5,6.55,17.0,767.0,893.45,708.85
2016,9,30,13,0,889.0,100.0,6.6,17.0,754.0,888.47,705.95
2016,9,30,13,15,883.0,99.0,6.6,17.0,733.5,877.81,698.77
2016,9,30,13,30,877.0,98.0,6.6,17.0,713.0,863.86,689.29
2016,9,30,13,45,870.0,95.5,6.65,17.0,685.5,844.19,675.87
2016,9,30,14,0,863.0,93.0,6.7,17.0,658.0,821.47,660.2
2016,9,30,14,15,850.5,91.5,6.7,16.5,623.5,792.52,640.89
2016,9,30,14,30,838.0,90.0,6.7,16.0,589.0,765.85,623.2
2016,9,30,14,45,822.5,87.0,6.75,16.0,549.0,728.05,595.77
2016,9,30,15,0,807.0,84.0,6.8,16.0,509.0,688.36,566.64
2016,9,30,15,15,784.0,81.0,6.8,16.0,463.5,641.86,531.68
2016,9,30,15,30,761.0,78.0,6.8,16.0,418.0,594.55,494.11
2016,9,30,15,45,730.0,73.5,6.8,16.0,369.5,540.14,449.69
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,486.24,404.55
2016,9,30,16,15,653.5,64.0,6.75,16.0,271.0,427.34,353.91
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,369.07,302.46
2016,9,30,16,45,536.0,51.5,6.7,16.0,171.5,299.77,240.83
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,236.78,183.51
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,162.33,116.83
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,94.9,26.6
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,35.17,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.0,13.0,3.3,14.0,21.0,12.78,0.0
2016,10,1,6,30,230.0,26.0,3.3,14.0,42.0,20.97,7.13
2016,10,1,6,45,349.5,37.0,3.35,14.5,86.0,28.39,18.64
2016,10,1,7,0,469.0,48.0,3.4,15.0,130.0,52.05,28.29
2016,10,1,7,15,540.5,55.5,3.5,15.0,180.0,94.31,52.21
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,144.7,89.74
2016,10,1,7,45,660.0,68.0,3.7,15.5,281.5,195.8,132.94
2016,10,1,8,0,708.0,73.0,3.8,16.0,333.0,251.72,182.04
2016,10,1,8,15,740.5,77.0,3.75,16.0,382.0,307.7,232.35
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,364.51,282.8
2016,10,1,8,45,798.0,83.5,3.7,16.5,476.5,418.83,329.82
2016,10,1,9,0,823.0,86.0,3.7,17.0,522.0,474.16,376.28
2016,10,1,9,15,839.5,88.0,3.7,17.0,562.5,525.27,418.91
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,575.95,460.07
2016,10,1,9,45,874.5,89.5,3.7,17.5,638.5,624.15,497.49
2016,10,1,10,0,893.0,89.0,3.7,18.0,674.0,671.55,533.3
2016,10,1,10,15,901.5,90.0,3.75,18.0,701.5,712.44,563.86
2016,10,1,10,30,910.0,91.0,3.8,18.0,729.0,751.17,591.41
2016,10,1,10,45,915.5,92.0,3.85,18.0,749.0,785.29,615.47
2016,10,1,11,0,921.0,93.0,3.9,18.0,769.0,816.69,637.52
2016,10,1,11,15,924.5,93.5,4.0,18.0,781.0,843.07,656.2
2016,10,1,11,30,928.0,94.0,4.1,18.0,793.0,866.31,672.73
2016,10,1,11,45,929.0,94.5,4.2,18.0,797.0,884.21,685.57
2016,10,1,12,0,930.0,95.0,4.3,18.0,801.0,898.69,696.13
2016,10,1,12,15,929.0,94.5,4.45,18.0,796.5,906.88,702.97
2016,10,1,12,30,928.0,94.0,4.6,18.0,792.0,911.5,707.56
2016,10,1,12,45,925.0,93.5,4.85,18.5,779.5,910.8,707.85
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,906.52,705.66
2016,10,1,13,15,916.5,92.0,5.25,18.5,746.5,896.01,701.16
2016,10,1,13,30,911.0,91.0,5.4,18.0,726.0,882.07,694.23
2016,10,1,13,45,902.0,90.0,5.55,18.0,697.5,861.85,681.4
2016,10,1,14,0,893.0,89.0,5.7,18.0,669.0,838.55,666.26
2016,10,1,14,15,881.0,87.5,5.75,18.0,634.5,809.35,646.22
2016,10,1,14,30,869.0,86.0,5.8,18.0,600.0,777.54,624.15
2016,10,1,14,45,852.5,83.5,5.9,18.0,558.5,743.4,600.34
2016,10,1,15,0,836.0,81.0,6.0,18.0,517.0,702.64,571.21
2016,10,1,15,15,813.5,78.0,6.05,18.0,471.0,655.55,536.6
2016,10,1,15,30,791.0,75.0,6.1,18.0,425.0,607.52,499.28
2016,10,1,15,45,758.5,71.5,6.15,18.0,375.5,552.24,454.82
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,497.51,409.56
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,436.52,358.44
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,376.3,306.29
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,304.84,243.09
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,240.07,184.43
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,161.74,114.44
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,90.49,9.12
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,33.82,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.0,11.8,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,40.0,19.13,4.94
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,26.66,17.09
2016,10,2,7,0,473.0,46.0,3.5,15.0,127.0,49.55,26.53
2016,10,2,7,15,543.5,53.0,3.45,15.0,176.5,91.37,49.76
2016,10,2,7,30,614.0,60.0,3.4,15.0,226.0,141.17,86.65
2016,10,2,7,45,335.0,101.0,3.35,15.5,194.5,159.06,115.01
2016,10,2,8,0,56.0,142.0,3.3,16.0,163.0,147.79,116.6
2016,10,2,8,15,411.5,109.5,3.3,16.0,292.5,232.12,178.32
2016,10,2,8,30,767.0,77.0,3.3,16.0,422.0,356.92,276.63
2016,10,2,8,45,790.0,79.5,3.3,16.5,466.0,409.96,322.37
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,463.81,367.65
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,513.8,409.47
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,563.24,449.78
2016,10,2,9,45,859.0,86.0,3.5,17.0,622.0,609.25,486.74
2016,10,2,10,0,874.0,86.0,3.6,17.0,656.0,654.13,522.09
2016,10,2,10,15,881.5,87.5,3.7,17.0,682.5,694.03,552.41
2016,10,2,10,30,889.0,89.0,3.8,17.0,709.0,731.77,579.66
2016,10,2,10,45,894.5,89.5,3.9,17.0,728.0,764.62,603.22
2016,10,2,11,0,900.0,90.0,4.0,17.0,747.0,794.8,624.83
2016,10,2,11,15,903.5,90.5,4.1,17.0,759.0,820.57,643.26
2016,10,2,11,30,907.0,91.0,4.2,17.0,771.0,843.27,659.56
2016,10,2,11,45,908.0,91.5,4.3,17.5,775.0,860.72,670.88
2016,10,2,12,0,909.0,92.0,4.4,18.0,779.0,874.82,680.19
2016,10,2,12,15,654.0,203.5,4.5,18.0,696.5,790.96,620.14
2016,10,2,12,30,399.0,315.0,4.6,18.0,614.0,683.18,534.97
2016,10,2,12,45,648.5,204.5,4.75,18.0,680.5,795.42,626.46
2016,10,2,13,0,898.0,94.0,4.9,18.0,747.0,883.79,691.7
2016,10,2,13,15,457.0,168.0,5.05,17.5,500.0,589.51,473.2
2016,10,2,13,30,16.0,242.0,5.2,17.0,253.0,254.2,200.6
2016,10,2,13,45,250.5,234.5,5.4,17.0,396.5,467.54,377.57
2016,10,2,14,0,485.0,227.0,5.6,17.0,540.0,657.46,529.34
2016,10,2,14,15,666.0,157.5,5.7,17.0,562.0,720.38,582.28
2016,10,2,14,30,847.0,88.0,5.8,17.0,584.0,764.26,617.14
2016,10,2,14,45,828.0,86.5,5.95,17.0,543.5,725.35,589.31
2016,10,2,15,0,809.0,85.0,6.1,17.0,503.0,684.73,560.13
2016,10,2,15,15,785.5,82.0,6.1,17.0,457.5,637.92,525.12
2016,10,2,15,30,762.0,79.0,6.1,17.0,412.0,590.32,487.32
2016,10,2,15,45,724.0,76.0,6.15,17.0,362.5,533.51,441.26
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,480.27,396.78
2016,10,2,16,15,636.0,67.5,6.2,16.5,262.5,417.29,343.8
2016,10,2,16,30,586.0,62.0,6.2,16.0,212.0,357.44,291.72
2016,10,2,16,45,499.5,54.5,6.2,16.0,162.0,283.68,226.58
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,217.56,167.12
2016,10,2,17,15,283.0,34.5,6.15,15.5,71.0,141.19,98.7
2016,10,2,17,30,153.0,22.0,6.1,15.0,30.0,71.74,0.0
2016,10,2,17,45,76.5,11.0,6.05,15.0,15.0,26.55,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,93.0,12.0,2.0,14.0,18.5,11.8,0.0
2016,10,3,6,30,186.0,24.0,2.0,14.0,37.0,18.8,3.46
2016,10,3,6,45,305.0,36.0,2.05,14.5,78.0,27.83,18.0
2016,10,3,7,0,424.0,48.0,2.1,15.0,119.0,49.35,27.72
2016,10,3,7,15,496.5,55.5,2.1,15.0,167.0,88.76,49.56
2016,10,3,7,30,569.0,63.0,2.1,15.0,215.0,136.45,84.52
2016,10,3,7,45,614.5,69.0,2.1,15.5,263.5,185.3,125.43
2016,10,3,8,0,660.0,75.0,2.1,16.0,312.0,238.72,171.89
2016,10,3,8,15,341.5,120.5,2.1,16.0,244.0,219.86,169.03
2016,10,3,8,30,23.0,166.0,2.1,16.0,176.0,167.13,132.93
2016,10,3,8,45,24.5,182.5,2.15,16.5,194.5,185.28,147.32
2016,10,3,9,0,26.0,199.0,2.2,17.0,213.0,203.6,161.48
2016,10,3,9,15,33.0,219.0,2.2,17.0,238.0,229.06,181.5
2016,10,3,9,30,40.0,239.0,2.2,17.0,263.0,254.96,201.69
2016,10,3,9,45,31.0,240.0,2.2,17.0,259.5,253.31,199.88
2016,10,3,10,0,22.0,241.0,2.2,17.0,256.0,248.43,195.58
2016,10,3,10,15,34.5,267.5,2.25,17.0,291.5,287.32,226.03
2016,10,3,10,30,47.0,294.0,2.3,17.0,327.0,325.09,255.19
2016,10,3,10,45,42.0,296.0,2.4,17.0,326.5,325.97,255.48
2016,10,3,11,0,37.0,298.0,2.5,17.0,326.0,326.41,255.59
2016,10,3,11,15,19.5,237.0,2.55,17.0,252.0,247.68,194.05
2016,10,3,11,30,2.0,176.0,2.6,17.0,178.0,173.34,134.99
2016,10,3,11,45,21.5,245.5,2.7,17.5,262.0,259.24,203.2
2016,10,3,12,0,41.0,315.0,2.8,18.0,346.0,354.63,276.63
2016,10,3,12,15,80.5,334.5,2.8,18.0,395.0,410.72,320.27
2016,10,3,12,30,120.0,354.0,2.8,18.0,444.0,475.47,369.9
2016,10,3,12,45,144.5,349.0,2.85,18.0,455.5,493.31,384.08
2016,10,3,13,0,169.0,344.0,2.9,18.0,467.0,510.53,398.06
2016,10,3,13,15,120.0,325.5,2.95,18.0,411.5,449.17,351.11
2016,10,3,13,30,71.0,307.0,3.0,18.0,356.0,379.13,297.2
2016,10,3,13,45,40.0,257.5,3.05,18.0,285.0,299.47,235.63
2016,10,3,14,0,9.0,208.0,3.1,18.0,214.0,213.96,168.04
2016,10,3,14,15,4.5,178.0,3.1,17.5,181.0,179.65,141.34
2016,10,3,14,30,0.0,148.0,3.1,17.0,148.0,145.61,114.33
2016,10,3,14,45,0.0,128.0,3.15,17.0,128.0,125.47,98.28
2016,10,3,15,0,0.0,108.0,3.2,17.0,108.0,105.37,82.07
2016,10,3,15,15,0.0,83.0,3.25,17.0,83.0,80.29,61.58
2016,10,3,15,30,0.0,58.0,3.3,17.0,58.0,56.05,41.55
2016,10,3,15,45,311.5,67.5,3.35,17.0,175.0,271.05,224.98
2016,10,3,16,0,623.0,77.0,3.4,17.0,292.0,447.24,366.38
2016,10,3,16,15,571.5,70.5,3.4,17.0,243.5,385.35,313.68
2016,10,3,16,30,520.0,64.0,3.4,17.0,195.0,326.86,263.28
2016,10,3,16,45,432.0,56.0,3.45,17.0,148.0,255.47,201.51
2016,10,3,17,0,344.0,48.0,3.5,17.0,101.0,191.4,145.13
2016,10,3,17,15,222.0,34.0,3.45,16.5,63.0,120.91,82.16
2016,10,3,17,30,100.0,20.0,3.4,16.0,25.0,54.6,0.0
2016,10,3,17,45,50.0,10.0,3.4,16.0,12.5,19.94,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,62.5,12.5,4.7,15.0,16.5,12.29,0.0
2016,10,4,6,30,125.0,25.0,4.7,15.0,33.0,19.71,2.13
2016,10,4,6,45,226.0,41.0,4.7,15.5,72.0,31.68,21.01
2016,10,4,7,0,327.0,57.0,4.7,16.0,111.0,53.5,33.1
2016,10,4,7,15,402.5,68.0,4.7,16.0,158.0,91.01,55.08
2016,10,4,7,30,478.0,79.0,4.7,16.0,205.0,137.77,89.41
2016,10,4,7,45,317.5,111.0,4.75,16.0,202.0,164.62,120.12
2016,10,4,8,0,157.0,143.0,4.8,16.0,199.0,173.38,134.79
2016,10,4,8,15,135.0,164.5,4.75,16.0,218.0,196.8,155.66
2016,10,4,8,30,113.0,186.0,4.7,16.0,237.0,217.85,173.9
2016,10,4,8,45,111.0,206.0,4.7,16.5,260.0,243.51,194.74
2016,10,4,9,0,109.0,226.0,4.7,17.0,283.0,268.14,214.32
2016,10,4,9,15,432.5,173.5,4.6,17.0,424.0,393.68,316.42
2016,10,4,9,30,756.0,121.0,4.5,17.0,565.0,545.18,437.87
2016,10,4,9,45,796.0,113.0,4.45,17.0,604.5,595.24,477.69
2016,10,4,10,0,836.0,105.0,4.4,17.0,644.0,645.88,517.61
2016,10,4,10,15,846.5,106.5,4.35,17.0,671.5,686.78,548.98
2016,10,4,10,30,857.0,108.0,4.3,17.0,699.0,725.83,577.44
2016,10,4,10,45,866.0,108.0,4.25,17.5,719.5,757.83,598.79
2016,10,4,11,0,875.0,108.0,4.2,18.0,740.0,789.37,619.72
2016,10,4,11,15,879.0,108.5,4.4,18.0,752.0,814.89,638.56
2016,10,4,11,30,883.0,109.0,4.6,18.0,764.0,837.45,655.65
2016,10,4,11,45,889.5,107.0,4.8,18.0,769.0,856.39,670.25
2016,10,4,12,0,896.0,105.0,5.0,18.0,774.0,872.18,682.72
2016,10,4,12,15,895.0,105.0,5.25,18.0,769.5,880.44,690.2
2016,10,4,12,30,894.0,105.0,5.5,18.0,765.0,885.27,695.35
2016,10,4,12,45,897.5,101.0,5.75,18.0,754.0,886.19,697.76
2016,10,4,13,0,901.0,97.0,6.0,18.0,743.0,883.58,697.7
2016,10,4,13,15,895.0,96.0,6.15,18.0,722.5,872.65,691.12
2016,10,4,13,30,889.0,95.0,6.3,18.0,702.0,858.39,682.19
2016,10,4,13,45,882.5,93.0,6.5,18.0,674.5,839.37,669.98
2016,10,4,14,0,876.0,91.0,6.7,18.0,647.0,817.26,655.42
2016,10,4,14,15,863.5,89.0,6.75,18.0,612.0,787.44,634.44
2016,10,4,14,30,851.0,87.0,6.8,18.0,577.0,759.79,615.05
2016,10,4,14,45,835.0,84.0,6.9,18.0,536.5,721.31,587.35
2016,10,4,15,0,819.0,81.0,7.0,18.0,496.0,680.94,557.9
2016,10,4,15,15,795.5,78.0,7.0,17.5,450.5,633.92,523.29
2016,10,4,15,30,772.0,75.0,7.0,17.0,405.0,586.09,485.84
2016,10,4,15,45,739.5,71.0,7.05,17.0,356.0,531.31,440.9
2016,10,4,16,0,707.0,67.0,7.1,17.0,307.0,477.13,395.22
2016,10,4,16,15,657.5,61.5,7.0,17.0,256.5,416.1,342.41
2016,10,4,16,30,608.0,56.0,6.9,17.0,206.0,355.94,288.97
2016,10,4,16,45,527.5,48.5,6.85,17.0,156.5,284.37,225.22
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,219.98,166.63
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,141.4,93.73
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,68.21,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,14.0,17.0,11.3,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,18.1,0.0
2016,10,5,6,45,321.0,34.5,5.25,14.5,77.0,26.8,16.86
2016,10,5,7,0,453.0,46.0,5.3,15.0,120.0,46.79,25.87
2016,10,5,7,15,529.5,53.5,5.25,15.0,169.5,87.92,47.9
2016,10,5,7,30,606.0,61.0,5.2,15.0,219.0,137.76,84.17
2016,10,5,7,45,659.5,66.0,5.2,15.5,270.5,189.11,127.14
2016,10,5,8,0,713.0,71.0,5.2,16.0,322.0,247.45,178.17
2016,10,5,8,15,746.0,74.5,5.05,16.0,371.0,301.3,227.12
2016,10,5,8,30,779.0,78.0,4.9,16.0,420.0,357.65,277.68
2016,10,5,8,45,805.0,80.5,4.8,16.5,466.0,412.26,325.46
2016,10,5,9,0,831.0,83.0,4.7,17.0,512.0,467.94,372.69
2016,10,5,9,15,848.0,85.0,4.55,17.0,552.0,519.29,415.79
2016,10,5,9,30,865.0,87.0,4.4,17.0,592.0,570.08,457.18
2016,10,5,9,45,881.5,87.5,4.3,17.5,627.5,618.11,494.52
2016,10,5,10,0,898.0,88.0,4.2,18.0,663.0,665.05,530.0
2016,10,5,10,15,907.0,89.0,4.15,18.0,690.5,706.09,561.15
2016,10,5,10,30,916.0,90.0,4.1,18.0,718.0,744.98,588.67
2016,10,5,10,45,923.5,90.0,4.05,18.5,738.0,779.37,611.53
2016,10,5,11,0,931.0,90.0,4.0,19.0,758.0,811.09,632.25
2016,10,5,11,15,934.5,90.5,4.1,19.0,770.0,837.35,650.83
2016,10,5,11,30,938.0,91.0,4.2,19.0,782.0,860.43,667.24
2016,10,5,11,45,940.5,90.5,4.35,19.0,786.0,878.33,680.28
2016,10,5,12,0,943.0,90.0,4.5,19.0,790.0,892.8,691.48
2016,10,5,12,15,942.0,90.0,4.7,19.0,785.0,901.33,698.98
2016,10,5,12,30,941.0,90.0,4.9,19.0,780.0,906.25,704.07
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,904.25,704.67
2016,10,5,13,0,930.0,91.0,5.4,19.0,753.0,898.67,702.78
2016,10,5,13,15,924.0,90.0,5.6,19.0,732.0,887.47,696.59
2016,10,5,13,30,918.0,89.0,5.8,19.0,711.0,872.85,687.94
2016,10,5,13,45,908.5,88.0,6.0,19.0,682.0,852.01,674.72
2016,10,5,14,0,899.0,87.0,6.2,19.0,653.0,828.08,659.16
2016,10,5,14,15,886.5,85.0,6.35,18.5,617.5,797.76,639.74
2016,10,5,14,30,874.0,83.0,6.5,18.0,582.0,764.85,618.11
2016,10,5,14,45,854.0,81.5,6.7,18.0,540.0,729.16,593.02
2016,10,5,15,0,834.0,80.0,6.9,18.0,498.0,687.14,562.67
2016,10,5,15,15,809.5,77.0,6.95,18.0,451.5,638.99,526.26
2016,10,5,15,30,785.0,74.0,7.0,18.0,405.0,590.08,487.16
2016,10,5,15,45,745.5,71.0,7.1,18.0,354.5,531.89,439.62
2016,10,5,16,0,706.0,68.0,7.2,18.0,304.0,474.83,391.7
2016,10,5,16,15,653.0,62.5,7.15,17.5,253.0,412.43,338.53
2016,10,5,16,30,600.0,57.0,7.1,17.0,202.0,351.07,284.63
2016,10,5,16,45,510.0,49.5,7.1,17.0,152.0,276.35,218.32
2016,10,5,17,0,420.0,42.0,7.1,17.0,102.0,209.7,158.04
2016,10,5,17,15,276.0,29.5,7.0,16.5,62.0,130.73,83.55
2016,10,5,17,30,132.0,17.0,6.9,16.0,22.0,49.15,0.0
2016,10,5,17,45,66.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,10.32,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,16.86,0.0
2016,10,6,6,45,314.0,32.5,1.8,14.5,73.5,25.05,15.3
2016,10,6,7,0,444.0,44.0,1.9,15.0,115.0,43.96,24.14
2016,10,6,7,15,520.0,52.0,1.95,15.0,164.0,84.85,45.84
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,134.36,81.5
2016,10,6,7,45,647.5,64.5,2.15,15.5,263.5,184.15,122.78
2016,10,6,8,0,699.0,69.0,2.3,16.0,314.0,240.63,171.75
2016,10,6,8,15,732.5,73.0,2.35,16.5,362.5,294.24,219.39
2016,10,6,8,30,766.0,77.0,2.4,17.0,411.0,350.41,268.5
2016,10,6,8,45,792.0,79.5,2.45,17.5,456.0,404.23,314.78
2016,10,6,9,0,818.0,82.0,2.5,18.0,501.0,459.15,360.6
2016,10,6,9,15,834.5,84.0,2.5,18.0,540.5,509.51,402.23
2016,10,6,9,30,851.0,86.0,2.5,18.0,580.0,559.44,442.37
2016,10,6,9,45,873.0,84.0,2.55,18.5,616.0,607.36,479.39
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,654.76,515.05
2016,10,6,10,15,903.0,83.0,2.6,19.0,678.5,694.87,544.88
2016,10,6,10,30,911.0,84.0,2.6,19.0,705.0,732.78,571.2
2016,10,6,10,45,916.0,85.0,2.6,19.5,724.0,766.07,592.91
2016,10,6,11,0,921.0,86.0,2.6,20.0,743.0,796.6,612.5
2016,10,6,11,15,924.0,86.5,2.6,20.0,754.5,822.11,629.66
2016,10,6,11,30,927.0,87.0,2.6,20.0,766.0,844.46,644.68
2016,10,6,11,45,928.0,87.5,2.65,20.0,769.0,861.91,656.74
2016,10,6,12,0,929.0,88.0,2.7,20.0,772.0,875.94,666.6
2016,10,6,12,15,927.5,87.5,2.8,20.0,767.0,883.29,672.38
2016,10,6,12,30,926.0,87.0,2.9,20.0,762.0,887.07,675.91
2016,10,6,12,45,922.0,87.0,3.05,20.5,749.0,885.71,675.09
2016,10,6,13,0,918.0,87.0,3.2,21.0,736.0,880.81,671.95
2016,10,6,13,15,912.0,86.0,3.35,21.0,715.0,869.62,665.83
2016,10,6,13,30,906.0,85.0,3.5,21.0,694.0,855.05,657.42
2016,10,6,13,45,897.5,83.5,3.65,21.0,666.0,834.59,644.86
2016,10,6,14,0,889.0,82.0,3.8,21.0,638.0,811.05,630.09
2016,10,6,14,15,876.5,80.5,3.95,20.5,603.0,781.47,612.04
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,749.36,591.88
2016,10,6,14,45,847.0,77.0,4.25,20.0,527.0,711.08,565.71
2016,10,6,15,0,830.0,75.0,4.4,20.0,486.0,675.3,541.19
2016,10,6,15,15,806.0,72.0,4.55,19.5,440.5,627.7,507.89
2016,10,6,15,30,782.0,69.0,4.7,19.0,395.0,579.34,471.6
2016,10,6,15,45,747.5,65.5,4.85,19.0,346.0,523.81,427.45
2016,10,6,16,0,713.0,62.0,5.0,19.0,297.0,469.07,382.44
2016,10,6,16,15,662.5,56.5,5.2,18.5,246.5,405.29,329.32
2016,10,6,16,30,612.0,51.0,5.4,18.0,196.0,347.07,278.68
2016,10,6,16,45,528.5,44.0,5.65,18.0,147.0,275.44,215.44
2016,10,6,17,0,445.0,37.0,5.9,18.0,98.0,211.39,157.32
2016,10,6,17,15,222.5,28.0,5.95,17.5,58.5,110.92,66.72
2016,10,6,17,30,0.0,19.0,6.0,17.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,106.5,9.5,2.25,14.0,15.5,9.34,0.0
2016,10,7,6,30,213.0,19.0,2.3,14.0,31.0,15.03,0.0
2016,10,7,6,45,341.5,30.0,2.35,14.5,72.5,22.85,13.31
2016,10,7,7,0,470.0,41.0,2.4,15.0,114.0,40.92,21.7
2016,10,7,7,15,543.5,48.0,2.35,15.5,163.0,82.07,42.71
2016,10,7,7,30,617.0,55.0,2.3,16.0,212.0,131.48,77.89
2016,10,7,7,45,664.0,60.0,2.25,16.5,261.5,183.51,121.03
2016,10,7,8,0,711.0,65.0,2.2,17.0,311.0,238.37,168.64
2016,10,7,8,15,743.0,69.0,2.05,17.0,359.0,292.05,216.52
2016,10,7,8,30,775.0,73.0,1.9,17.0,407.0,348.09,265.66
2016,10,7,8,45,797.5,76.0,1.75,17.5,451.5,401.31,310.92
2016,10,7,9,0,820.0,79.0,1.6,18.0,496.0,455.25,355.06
2016,10,7,9,15,836.5,81.0,1.55,18.5,535.5,505.59,395.19
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,555.35,433.44
2016,10,7,9,45,859.0,87.0,1.5,19.5,606.5,599.94,466.81
2016,10,7,10,0,865.0,91.0,1.5,20.0,638.0,642.69,497.82
2016,10,7,10,15,873.5,92.5,1.5,20.5,664.5,682.52,525.95
2016,10,7,10,30,882.0,94.0,1.5,21.0,691.0,720.28,550.67
2016,10,7,10,45,885.5,96.0,1.55,21.5,709.5,752.61,571.49
2016,10,7,11,0,889.0,98.0,1.6,22.0,728.0,782.2,590.33
2016,10,7,11,15,892.5,98.5,1.6,22.5,739.5,807.34,605.57
2016,10,7,11,30,896.0,99.0,1.6,23.0,751.0,829.46,618.75
2016,10,7,11,45,714.0,175.0,1.6,23.5,696.0,782.28,585.33
2016,10,7,12,0,532.0,251.0,1.6,24.0,641.0,718.35,537.19
2016,10,7,12,15,711.0,176.0,1.65,24.0,693.5,799.88,597.79
2016,10,7,12,30,890.0,101.0,1.7,24.0,746.0,868.7,643.8
2016,10,7,12,45,877.0,104.5,1.75,24.5,730.5,863.49,639.28
2016,10,7,13,0,864.0,108.0,1.8,25.0,715.0,854.95,633.46
2016,10,7,13,15,857.0,106.5,1.9,24.5,694.0,847.78,631.63
2016,10,7,13,30,850.0,105.0,2.0,24.0,673.0,832.52,624.35
2016,10,7,13,45,705.5,147.0,2.15,24.0,605.0,753.04,572.0
2016,10,7,14,0,561.0,189.0,2.3,24.0,537.0,668.06,512.4
2016,10,7,14,15,676.5,145.0,2.4,23.5,541.0,702.51,542.44
2016,10,7,14,30,792.0,101.0,2.5,23.0,545.0,721.44,558.59
2016,10,7,14,45,690.0,115.5,2.65,23.0,482.0,644.8,504.7
2016,10,7,15,0,588.0,130.0,2.8,23.0,419.0,568.76,448.45
2016,10,7,15,15,550.5,124.5,2.9,22.5,374.5,517.68,411.41
2016,10,7,15,30,513.0,119.0,3.0,22.0,330.0,464.51,371.58
2016,10,7,15,45,555.5,99.5,3.1,21.5,302.5,450.06,361.28
2016,10,7,16,0,598.0,80.0,3.2,21.0,275.0,427.3,343.17
2016,10,7,16,15,540.5,72.5,3.3,20.5,226.0,363.17,290.69
2016,10,7,16,30,483.0,65.0,3.4,20.0,177.0,303.02,239.82
2016,10,7,16,45,391.5,54.5,3.55,19.5,130.5,230.68,178.22
2016,10,7,17,0,300.0,44.0,3.7,19.0,84.0,167.07,122.82
2016,10,7,17,15,150.0,28.5,3.75,18.5,48.5,88.84,49.07
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,12.78,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,64.5,9.5,1.3,17.0,13.0,9.34,0.0
2016,10,8,6,30,129.0,19.0,1.3,17.0,26.0,14.91,0.0
2016,10,8,6,45,257.0,32.5,1.35,17.5,65.5,25.46,15.08
2016,10,8,7,0,385.0,46.0,1.4,18.0,105.0,43.34,25.0
2016,10,8,7,15,465.5,55.0,1.4,18.0,153.0,81.7,45.03
2016,10,8,7,30,546.0,64.0,1.4,18.0,201.0,129.25,78.38
2016,10,8,7,45,599.0,70.5,1.45,18.5,250.5,178.1,117.87
2016,10,8,8,0,652.0,77.0,1.5,19.0,300.0,232.37,163.79
2016,10,8,8,15,687.5,81.5,1.45,19.5,348.0,284.55,208.96
2016,10,8,8,30,723.0,86.0,1.4,20.0,396.0,339.55,255.71
2016,10,8,8,45,749.0,89.5,1.4,20.5,440.5,393.22,300.51
2016,10,8,9,0,775.0,93.0,1.4,21.0,485.0,446.85,343.93
2016,10,8,9,15,793.5,96.0,1.3,21.5,524.5,497.08,382.97
2016,10,8,9,30,812.0,99.0,1.2,22.0,564.0,547.15,420.38
2016,10,8,9,45,859.5,87.5,1.1,22.5,605.0,598.58,457.75
2016,10,8,10,0,907.0,76.0,1.0,23.0,646.0,651.52,494.84
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.0,692.36,521.27
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,730.97,543.54
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,764.05,560.19
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,794.31,574.52
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,819.87,592.59
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,842.25,609.0
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,858.87,622.79
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,872.01,634.4
2016,10,8,12,15,936.5,83.0,1.05,23.5,760.5,879.82,643.02
2016,10,8,12,30,935.0,83.0,1.2,23.0,755.0,884.05,649.41
2016,10,8,12,45,930.0,83.0,1.4,23.0,741.5,881.73,650.99
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,875.84,650.15
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,864.51,644.48
