Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,849.77,636.59
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.0,828.49,624.26
2016,10,8,14,0,893.0,79.0,2.0,23.0,628.0,804.18,609.8
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.0,774.51,592.24
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,742.3,572.68
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,703.24,546.82
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,666.7,522.44
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,618.85,489.29
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,570.28,453.59
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,514.4,410.41
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,459.41,366.4
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,396.18,314.85
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,336.1,263.85
2016,10,8,16,45,523.0,41.5,2.35,19.5,137.5,266.3,203.83
2016,10,8,17,0,437.0,34.0,2.4,19.0,89.0,201.93,146.46
2016,10,8,17,15,286.5,22.5,2.4,18.5,51.5,119.97,59.66
2016,10,8,17,30,136.0,11.0,2.4,18.0,14.0,42.71,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,8.5,1.1,16.0,13.5,8.36,0.0
2016,10,9,6,30,192.0,17.0,1.1,16.0,27.0,13.38,0.0
2016,10,9,6,45,322.5,29.0,1.15,16.5,67.5,22.26,12.35
2016,10,9,7,0,453.0,41.0,1.2,17.0,108.0,39.02,21.24
2016,10,9,7,15,529.0,48.5,1.2,17.0,156.5,79.49,41.23
2016,10,9,7,30,605.0,56.0,1.2,17.0,205.0,128.52,75.49
2016,10,9,7,45,653.0,61.5,1.2,17.5,255.0,178.66,116.39
2016,10,9,8,0,701.0,67.0,1.2,18.0,305.0,235.03,164.52
2016,10,9,8,15,734.0,71.0,1.15,18.0,352.5,288.24,211.32
2016,10,9,8,30,767.0,75.0,1.1,18.0,400.0,343.93,259.5
2016,10,9,8,45,789.5,78.0,1.1,18.5,444.5,396.54,303.92
2016,10,9,9,0,812.0,81.0,1.1,19.0,489.0,449.89,347.45
2016,10,9,9,15,829.0,83.5,1.1,19.5,528.0,500.41,387.4
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,550.55,425.68
2016,10,9,9,45,861.0,86.5,1.1,20.5,600.5,596.26,459.55
2016,10,9,10,0,876.0,87.0,1.1,21.0,634.0,640.99,491.7
2016,10,9,10,15,884.0,88.5,1.1,21.0,660.5,680.68,520.31
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,718.23,545.67
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.0,750.53,567.38
2016,10,9,11,0,900.0,93.0,1.2,21.0,723.0,780.07,587.21
2016,10,9,11,15,903.0,93.5,1.2,21.0,734.0,804.88,603.24
2016,10,9,11,30,906.0,94.0,1.2,21.0,745.0,826.62,617.25
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.0,842.72,628.24
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,855.47,637.18
2016,10,9,12,15,904.5,95.0,1.35,21.0,745.5,863.02,642.81
2016,10,9,12,30,903.0,95.0,1.4,21.0,740.0,867.1,646.34
2016,10,9,12,45,898.5,94.0,1.45,21.0,726.5,864.09,645.31
2016,10,9,13,0,894.0,93.0,1.5,21.0,713.0,857.63,642.17
2016,10,9,13,15,887.5,92.0,1.55,21.0,692.0,846.11,635.76
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,831.33,627.26
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,810.55,614.72
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,786.86,600.19
2016,10,9,14,15,478.5,165.5,1.75,20.5,455.0,563.28,440.21
2016,10,9,14,30,96.0,242.0,1.8,20.0,296.0,327.06,256.36
2016,10,9,14,45,117.5,225.0,1.85,20.0,285.5,330.71,261.47
2016,10,9,15,0,139.0,208.0,1.9,20.0,275.0,324.29,257.64
2016,10,9,15,15,116.5,187.0,1.9,19.5,239.5,282.64,225.57
2016,10,9,15,30,94.0,166.0,1.9,19.0,204.0,235.06,188.33
2016,10,9,15,45,378.5,115.5,1.9,19.0,239.0,359.54,291.03
2016,10,9,16,0,663.0,65.0,1.9,19.0,274.0,439.77,353.29
2016,10,9,16,15,608.0,59.0,1.85,18.5,224.5,376.27,300.37
2016,10,9,16,30,553.0,53.0,1.8,18.0,175.0,316.5,249.44
2016,10,9,16,45,463.0,44.5,1.8,18.0,128.0,244.53,187.38
2016,10,9,17,0,373.0,36.0,1.8,18.0,81.0,180.91,130.53
2016,10,9,17,15,227.5,23.0,1.75,17.5,46.0,101.57,42.38
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,28.77,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,12.0,8.36,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,24.0,13.35,0.0
2016,10,10,6,45,268.5,30.5,2.55,15.5,63.0,23.92,13.47
2016,10,10,7,0,400.0,44.0,2.6,16.0,102.0,40.36,23.54
2016,10,10,7,15,480.0,52.5,2.55,16.0,150.0,78.73,42.78
2016,10,10,7,30,560.0,61.0,2.5,16.0,198.0,126.22,75.97
2016,10,10,7,45,280.0,78.0,2.45,16.0,146.5,123.05,86.5
2016,10,10,8,0,0.0,95.0,2.4,16.0,95.0,91.03,71.24
2016,10,10,8,15,2.0,119.0,2.3,16.0,120.0,114.59,90.72
2016,10,10,8,30,4.0,143.0,2.2,16.0,145.0,138.54,110.21
2016,10,10,8,45,7.0,158.0,2.1,16.5,162.0,154.74,122.89
2016,10,10,9,0,10.0,173.0,2.0,17.0,179.0,171.27,135.7
2016,10,10,9,15,11.5,186.5,1.9,17.0,193.5,185.94,147.14
2016,10,10,9,30,13.0,200.0,1.8,17.0,208.0,200.78,158.62
2016,10,10,9,45,14.5,211.5,1.75,17.5,220.5,213.81,168.31
2016,10,10,10,0,16.0,223.0,1.7,18.0,233.0,226.98,178.02
2016,10,10,10,15,448.5,160.0,1.65,18.0,457.5,463.49,368.82
2016,10,10,10,30,881.0,97.0,1.6,18.0,682.0,715.32,557.0
2016,10,10,10,45,885.5,98.0,1.6,18.0,700.5,747.09,576.26
2016,10,10,11,0,890.0,99.0,1.6,18.0,719.0,776.16,595.74
2016,10,10,11,15,893.5,99.5,1.6,18.0,730.0,801.09,612.3
2016,10,10,11,30,897.0,100.0,1.6,18.0,741.0,823.0,626.83
2016,10,10,11,45,647.5,199.5,1.65,18.0,663.0,747.22,573.11
2016,10,10,12,0,398.0,299.0,1.7,18.0,585.0,646.58,496.71
2016,10,10,12,15,473.5,267.0,1.7,18.0,605.0,688.26,529.55
2016,10,10,12,30,549.0,235.0,1.7,18.0,625.0,721.9,555.42
2016,10,10,12,45,699.0,175.5,1.75,18.0,662.5,789.79,606.73
2016,10,10,13,0,849.0,116.0,1.8,18.0,700.0,847.01,646.64
2016,10,10,13,15,841.5,114.5,1.8,18.0,678.5,834.58,638.16
2016,10,10,13,30,834.0,113.0,1.8,18.0,657.0,819.02,628.35
2016,10,10,13,45,588.0,182.0,1.8,18.0,557.5,688.4,535.48
2016,10,10,14,0,342.0,251.0,1.8,18.0,458.0,549.1,429.97
2016,10,10,14,15,559.5,178.5,1.8,18.0,494.0,638.18,502.39
2016,10,10,14,30,777.0,106.0,1.8,18.0,530.0,706.71,555.3
2016,10,10,14,45,746.0,98.0,1.8,18.0,480.5,654.22,517.78
2016,10,10,15,0,715.0,90.0,1.8,18.0,431.0,603.37,481.13
2016,10,10,15,15,401.0,126.5,1.75,17.5,314.0,413.38,333.66
2016,10,10,15,30,87.0,163.0,1.7,17.0,197.0,227.25,182.75
2016,10,10,15,45,76.5,143.0,1.7,17.0,170.5,197.03,158.89
2016,10,10,16,0,66.0,123.0,1.7,17.0,144.0,167.49,134.57
2016,10,10,16,15,55.0,102.0,1.65,16.5,117.0,137.19,109.39
2016,10,10,16,30,44.0,81.0,1.6,16.0,90.0,107.67,84.34
2016,10,10,16,45,27.0,60.0,1.6,16.0,65.0,76.58,57.57
2016,10,10,17,0,10.0,39.0,1.6,16.0,40.0,43.96,29.41
2016,10,10,17,15,5.0,19.5,1.5,15.5,20.0,20.59,2.54
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,2.46,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,4.91,0.0
2016,10,11,6,45,0.0,14.5,1.9,15.0,14.5,13.98,5.38
2016,10,11,7,0,0.0,24.0,1.9,15.0,24.0,23.16,13.55
2016,10,11,7,15,0.0,36.0,1.85,15.0,36.0,34.76,23.7
2016,10,11,7,30,0.0,48.0,1.8,15.0,48.0,46.37,33.79
2016,10,11,7,45,0.0,60.5,1.8,15.5,60.5,58.42,44.03
2016,10,11,8,0,0.0,73.0,1.8,16.0,73.0,70.4,54.03
2016,10,11,8,15,0.0,94.5,1.75,16.0,94.5,90.95,71.12
2016,10,11,8,30,0.0,116.0,1.7,16.0,116.0,111.62,88.07
2016,10,11,8,45,0.0,122.0,1.7,16.0,122.0,117.63,92.75
2016,10,11,9,0,0.0,128.0,1.7,16.0,128.0,123.61,97.4
2016,10,11,9,15,1.5,152.5,1.65,16.0,153.5,148.18,117.16
2016,10,11,9,30,3.0,177.0,1.6,16.0,179.0,173.05,136.91
2016,10,11,9,45,4.0,183.5,1.55,16.5,186.0,180.37,142.15
2016,10,11,10,0,5.0,190.0,1.5,17.0,193.0,187.77,147.48
2016,10,11,10,15,3.0,182.5,1.45,17.0,184.5,179.5,140.57
2016,10,11,10,30,1.0,175.0,1.4,17.0,176.0,171.02,133.58
2016,10,11,10,45,8.5,209.5,1.35,17.0,215.5,210.76,165.05
2016,10,11,11,0,16.0,244.0,1.3,17.0,255.0,251.28,196.55
2016,10,11,11,15,16.5,247.5,1.3,17.0,259.0,255.91,199.86
2016,10,11,11,30,17.0,251.0,1.3,17.0,263.0,260.53,203.35
2016,10,11,11,45,127.0,293.0,1.3,17.0,384.0,406.4,317.88
2016,10,11,12,0,237.0,335.0,1.3,17.0,505.0,544.44,421.23
2016,10,11,12,15,249.0,330.5,1.4,17.0,507.5,561.08,433.09
2016,10,11,12,30,261.0,326.0,1.5,17.0,510.0,569.6,440.3
2016,10,11,12,45,363.5,290.5,1.65,17.5,542.0,618.98,479.42
2016,10,11,13,0,466.0,255.0,1.8,18.0,574.0,674.78,522.16
2016,10,11,13,15,488.0,238.0,1.95,17.5,562.5,673.19,523.78
2016,10,11,13,30,510.0,221.0,2.1,17.0,551.0,669.03,524.03
2016,10,11,13,45,525.0,205.0,2.25,17.0,532.0,657.59,517.81
2016,10,11,14,0,540.0,189.0,2.4,17.0,513.0,643.47,509.52
2016,10,11,14,15,564.5,168.5,2.55,17.0,490.0,628.77,500.91
2016,10,11,14,30,589.0,148.0,2.7,17.0,467.0,614.57,492.31
2016,10,11,14,45,641.0,121.0,2.85,17.0,444.0,605.6,487.95
2016,10,11,15,0,693.0,94.0,3.0,17.0,421.0,590.39,478.4
2016,10,11,15,15,625.0,98.0,3.05,17.0,371.0,527.69,429.46
2016,10,11,15,30,557.0,102.0,3.1,17.0,321.0,467.57,381.68
2016,10,11,15,45,508.0,98.0,3.15,17.0,277.5,409.73,334.97
2016,10,11,16,0,459.0,94.0,3.2,17.0,234.0,358.51,292.25
2016,10,11,16,15,410.0,81.5,3.2,16.5,189.5,300.63,243.59
2016,10,11,16,30,361.0,69.0,3.2,16.0,145.0,246.49,196.66
2016,10,11,16,45,285.5,54.5,3.25,16.0,104.0,184.14,142.14
2016,10,11,17,0,210.0,40.0,3.3,16.0,63.0,129.37,92.48
2016,10,11,17,15,105.0,20.0,3.35,16.0,31.5,60.09,7.61
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.5,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,97.0,16.0,2.5,14.0,19.0,15.73,0.0
2016,10,12,6,45,229.5,30.0,2.4,14.5,57.0,23.27,12.34
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,38.64,23.5
2016,10,12,7,15,445.0,53.5,2.15,15.0,141.5,75.56,41.96
2016,10,12,7,30,528.0,63.0,2.0,15.0,188.0,121.96,74.07
2016,10,12,7,45,587.0,69.0,1.85,15.0,237.5,169.82,112.76
2016,10,12,8,0,646.0,75.0,1.7,15.0,287.0,223.77,158.91
2016,10,12,8,15,349.5,120.0,1.7,15.0,237.0,215.93,165.22
2016,10,12,8,30,53.0,165.0,1.7,15.0,187.0,175.89,140.18
2016,10,12,8,45,85.5,188.5,1.7,15.5,228.5,214.9,171.43
2016,10,12,9,0,118.0,212.0,1.7,16.0,270.0,258.31,205.73
2016,10,12,9,15,116.5,231.5,1.95,16.0,292.5,283.68,226.05
2016,10,12,9,30,115.0,251.0,2.2,16.0,315.0,306.89,244.48
2016,10,12,9,45,125.0,266.0,2.45,16.0,339.0,336.05,267.55
2016,10,12,10,0,135.0,281.0,2.7,16.0,363.0,363.86,289.44
2016,10,12,10,15,167.0,293.0,2.9,16.0,399.0,403.58,320.83
2016,10,12,10,30,199.0,305.0,3.1,16.0,435.0,445.13,353.46
2016,10,12,10,45,194.5,314.5,3.3,16.5,445.0,459.44,363.65
2016,10,12,11,0,190.0,324.0,3.5,17.0,455.0,472.95,373.26
2016,10,12,11,15,143.5,326.0,3.6,16.5,426.0,445.58,351.92
2016,10,12,11,30,97.0,328.0,3.7,16.0,397.0,409.43,323.71
2016,10,12,11,45,213.5,320.5,3.85,16.0,472.5,504.81,400.56
2016,10,12,12,0,330.0,313.0,4.0,16.0,548.0,603.63,478.11
2016,10,12,12,15,365.5,300.5,3.95,16.0,559.0,624.45,494.34
2016,10,12,12,30,401.0,288.0,3.9,16.0,570.0,644.13,510.11
2016,10,12,12,45,420.5,276.0,3.9,16.5,566.5,657.23,519.63
2016,10,12,13,0,440.0,264.0,3.9,17.0,563.0,661.22,522.61
2016,10,12,13,15,513.0,227.5,4.0,17.0,565.5,680.72,540.19
2016,10,12,13,30,586.0,191.0,4.1,17.0,568.0,696.09,554.62
2016,10,12,13,45,493.5,211.0,4.2,17.0,519.0,637.14,509.11
2016,10,12,14,0,401.0,231.0,4.3,17.0,470.0,570.5,457.76
2016,10,12,14,15,611.5,158.0,4.6,17.0,497.5,654.41,528.67
2016,10,12,14,30,822.0,85.0,4.9,17.0,525.0,710.15,574.89
2016,10,12,14,45,805.5,81.0,5.2,17.0,485.0,671.22,547.36
2016,10,12,15,0,789.0,77.0,5.5,17.0,445.0,630.57,518.14
2016,10,12,15,15,761.5,73.5,5.35,16.5,399.5,582.02,480.24
2016,10,12,15,30,734.0,70.0,5.2,16.0,354.0,533.1,441.11
2016,10,12,15,45,697.5,65.0,5.1,16.0,306.0,477.4,394.74
2016,10,12,16,0,661.0,60.0,5.0,16.0,258.0,422.82,348.01
2016,10,12,16,15,603.5,54.5,4.75,16.0,209.5,361.82,294.49
2016,10,12,16,30,546.0,49.0,4.5,16.0,161.0,302.54,241.2
2016,10,12,16,45,449.0,40.5,4.25,16.0,115.0,229.49,176.35
2016,10,12,17,0,352.0,32.0,4.0,16.0,69.0,165.64,116.53
2016,10,12,17,15,176.0,16.0,3.9,15.5,34.5,74.64,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,14.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,14.0,16.0,15.73,0.0
2016,10,13,6,45,120.5,30.5,2.15,14.5,46.5,25.32,13.44
2016,10,13,7,0,241.0,45.0,2.2,15.0,77.0,36.97,26.27
2016,10,13,7,15,284.0,61.0,2.2,15.0,115.5,70.21,43.33
2016,10,13,7,30,327.0,77.0,2.2,15.0,154.0,108.37,71.48
2016,10,13,7,45,354.0,92.5,2.25,15.0,193.0,147.97,104.27
2016,10,13,8,0,381.0,108.0,2.3,15.0,232.0,190.39,140.8
2016,10,13,8,15,399.5,122.5,2.15,15.0,270.0,232.04,177.28
2016,10,13,8,30,418.0,137.0,2.0,15.0,308.0,275.22,214.64
2016,10,13,8,45,411.5,156.0,1.95,15.5,340.0,314.22,247.87
2016,10,13,9,0,405.0,175.0,1.9,16.0,372.0,352.0,279.02
2016,10,13,9,15,495.5,164.5,1.8,16.0,425.0,407.27,323.58
2016,10,13,9,30,586.0,154.0,1.7,16.0,478.0,470.91,373.91
2016,10,13,9,45,714.0,122.5,1.65,16.5,540.5,539.66,427.24
2016,10,13,10,0,842.0,91.0,1.6,17.0,603.0,615.67,484.75
2016,10,13,10,15,715.5,142.5,1.5,17.0,590.5,618.49,484.37
2016,10,13,10,30,589.0,194.0,1.4,17.0,578.0,609.7,475.39
2016,10,13,10,45,441.0,250.0,1.3,17.5,542.0,578.75,448.62
2016,10,13,11,0,293.0,306.0,1.2,18.0,506.0,535.65,412.69
2016,10,13,11,15,343.0,298.5,1.2,18.0,536.0,575.13,442.81
2016,10,13,11,30,393.0,291.0,1.2,18.0,566.0,615.37,472.46
2016,10,13,11,45,400.0,287.5,1.2,18.0,568.5,625.58,479.7
2016,10,13,12,0,407.0,284.0,1.2,18.0,571.0,634.41,486.26
2016,10,13,12,15,445.5,269.0,1.2,18.0,581.0,662.77,507.34
2016,10,13,12,30,484.0,254.0,1.2,18.0,591.0,682.88,522.53
2016,10,13,12,45,503.5,241.0,1.2,18.5,585.5,687.41,525.53
2016,10,13,13,0,523.0,228.0,1.2,19.0,580.0,689.69,527.16
2016,10,13,13,15,528.0,218.0,1.2,19.0,564.0,680.9,521.78
2016,10,13,13,30,533.0,208.0,1.2,19.0,548.0,669.83,514.92
2016,10,13,13,45,515.5,204.5,1.25,19.0,521.5,645.72,498.71
2016,10,13,14,0,498.0,201.0,1.3,19.0,495.0,620.16,481.39
2016,10,13,14,15,405.5,209.0,1.3,19.0,439.0,549.37,429.04
2016,10,13,14,30,313.0,217.0,1.3,19.0,383.0,473.52,372.34
2016,10,13,14,45,302.5,200.5,1.35,19.0,350.5,440.03,348.47
2016,10,13,15,0,292.0,184.0,1.4,19.0,318.0,406.08,323.43
2016,10,13,15,15,300.0,163.0,1.45,18.5,289.0,378.34,303.57
2016,10,13,15,30,308.0,142.0,1.5,18.0,260.0,348.99,281.69
2016,10,13,15,45,287.5,125.0,1.55,18.0,223.5,306.89,248.05
2016,10,13,16,0,267.0,108.0,1.6,18.0,187.0,265.73,214.29
2016,10,13,16,15,240.0,89.5,1.6,17.5,150.5,220.83,176.86
2016,10,13,16,30,213.0,71.0,1.6,17.0,114.0,177.86,139.98
2016,10,13,16,45,165.0,53.0,1.65,17.0,80.5,129.88,98.31
2016,10,13,17,0,117.0,35.0,1.7,17.0,47.0,86.33,58.46
2016,10,13,17,15,58.5,17.5,1.75,17.0,23.5,38.93,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,5.9,0.0
2016,10,14,6,45,0.0,20.5,6.75,17.0,20.5,19.79,8.62
2016,10,14,7,0,0.0,35.0,6.8,17.0,35.0,33.45,22.91
2016,10,14,7,15,0.0,53.0,6.8,17.0,53.0,50.3,36.26
2016,10,14,7,30,0.0,71.0,6.8,17.0,71.0,67.4,51.02
2016,10,14,7,45,0.0,89.5,6.8,17.0,89.5,85.12,66.12
2016,10,14,8,0,0.0,108.0,6.8,17.0,108.0,102.98,81.12
2016,10,14,8,15,3.5,124.5,6.75,17.0,126.0,120.09,95.19
2016,10,14,8,30,7.0,141.0,6.7,17.0,144.0,137.63,109.51
2016,10,14,8,45,3.5,140.0,6.7,17.5,141.5,136.19,107.92
2016,10,14,9,0,0.0,139.0,6.7,18.0,139.0,134.2,105.82
2016,10,14,9,15,0.0,100.5,6.6,18.0,100.5,97.21,75.14
2016,10,14,9,30,0.0,62.0,6.5,18.0,62.0,59.94,44.21
2016,10,14,9,45,0.5,118.0,6.45,18.0,118.5,114.58,89.07
2016,10,14,10,0,1.0,174.0,6.4,18.0,175.0,169.68,133.67
2016,10,14,10,15,0.5,148.5,6.3,18.0,149.0,144.55,113.03
2016,10,14,10,30,0.0,123.0,6.2,18.0,123.0,119.31,92.39
2016,10,14,10,45,0.0,97.5,6.1,18.0,97.5,94.41,72.01
2016,10,14,11,0,0.0,72.0,6.0,18.0,72.0,69.67,51.73
2016,10,14,11,15,0.0,103.0,5.85,18.0,103.0,99.81,76.3
2016,10,14,11,30,0.0,134.0,5.7,18.0,134.0,130.32,100.98
2016,10,14,11,45,0.0,133.0,5.6,18.0,133.0,129.39,100.17
2016,10,14,12,0,0.0,132.0,5.5,18.0,132.0,128.45,99.41
2016,10,14,12,15,2.0,163.5,5.4,18.0,165.5,161.53,126.17
2016,10,14,12,30,4.0,195.0,5.3,18.0,199.0,195.1,153.14
2016,10,14,12,45,2.0,122.5,5.2,18.0,124.5,120.82,93.38
2016,10,14,13,0,0.0,50.0,5.1,18.0,50.0,48.36,34.27
2016,10,14,13,15,0.0,65.5,4.9,18.0,65.5,63.36,46.68
2016,10,14,13,30,0.0,81.0,4.7,18.0,81.0,78.38,59.06
2016,10,14,13,45,0.0,77.5,4.55,18.0,77.5,74.98,56.36
2016,10,14,14,0,0.0,74.0,4.4,18.0,74.0,71.58,53.68
2016,10,14,14,15,0.0,71.5,4.15,18.0,71.5,69.15,51.79
2016,10,14,14,30,0.0,69.0,3.9,18.0,69.0,66.72,49.91
2016,10,14,14,45,0.0,55.5,3.65,18.0,55.5,53.64,39.19
2016,10,14,15,0,0.0,42.0,3.4,18.0,42.0,40.57,28.4
2016,10,14,15,15,0.0,26.5,3.2,18.0,26.5,25.58,15.91
2016,10,14,15,30,0.0,11.0,3.0,18.0,11.0,10.61,3.32
2016,10,14,15,45,0.0,9.5,2.8,18.0,9.5,9.16,2.1
2016,10,14,16,0,0.0,8.0,2.6,18.0,8.0,7.71,0.88
2016,10,14,16,15,0.0,6.0,2.45,17.5,6.0,5.78,0.0
2016,10,14,16,30,0.0,4.0,2.3,17.0,4.0,3.85,0.0
2016,10,14,16,45,0.0,2.5,2.15,17.0,2.5,2.41,0.0
2016,10,14,17,0,0.0,1.0,2.0,17.0,1.0,0.96,0.0
2016,10,14,17,15,0.0,0.5,1.9,17.0,0.5,0.48,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,12.78,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,20.01,8.22
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,30.93,20.71
2016,10,15,7,15,455.0,46.5,3.95,17.0,131.5,67.03,34.87
2016,10,15,7,30,540.0,55.0,4.1,17.0,177.0,112.7,65.43
2016,10,15,7,45,590.0,61.0,4.3,17.0,224.0,159.15,102.99
2016,10,15,8,0,640.0,67.0,4.5,17.0,271.0,210.61,147.58
2016,10,15,8,15,320.0,87.5,4.85,17.0,189.5,174.68,131.88
2016,10,15,8,30,0.0,108.0,5.2,17.0,108.0,104.01,81.63
2016,10,15,8,45,0.0,117.5,5.55,17.5,117.5,113.33,89.05
2016,10,15,9,0,0.0,127.0,5.9,18.0,127.0,122.67,96.34
2016,10,15,9,15,2.0,151.5,6.15,18.0,152.5,147.5,116.44
2016,10,15,9,30,4.0,176.0,6.4,18.0,178.0,172.68,136.7
2016,10,15,9,45,2.0,152.0,6.65,18.0,153.0,148.55,116.79
2016,10,15,10,0,0.0,128.0,6.9,18.0,128.0,124.1,96.65
2016,10,15,10,15,18.5,195.0,7.0,18.0,207.0,201.91,160.02
2016,10,15,10,30,37.0,262.0,7.1,18.0,286.0,285.93,227.39
2016,10,15,10,45,26.5,250.0,7.25,18.0,267.5,264.02,209.45
2016,10,15,11,0,16.0,238.0,7.4,18.0,249.0,245.34,194.15
2016,10,15,11,15,171.0,271.5,7.45,18.0,389.5,408.77,328.27
2016,10,15,11,30,326.0,305.0,7.5,18.0,530.0,575.7,461.5
2016,10,15,11,45,330.5,302.5,7.6,18.0,531.5,583.93,467.89
2016,10,15,12,0,335.0,300.0,7.7,18.0,533.0,590.97,473.79
2016,10,15,12,15,167.5,223.0,7.7,18.0,339.5,369.28,297.66
2016,10,15,12,30,0.0,146.0,7.7,18.0,146.0,142.53,110.89
2016,10,15,12,45,0.0,142.5,7.75,18.0,142.5,139.13,108.35
2016,10,15,13,0,0.0,139.0,7.8,18.0,139.0,135.72,105.69
2016,10,15,13,15,0.0,121.0,7.75,18.0,121.0,117.8,91.23
2016,10,15,13,30,0.0,103.0,7.7,18.0,103.0,99.92,76.75
2016,10,15,13,45,0.0,100.5,7.65,18.0,100.5,97.47,74.88
2016,10,15,14,0,0.0,98.0,7.6,18.0,98.0,95.02,73.01
2016,10,15,14,15,0.0,92.0,7.5,18.0,92.0,89.09,68.29
2016,10,15,14,30,0.0,86.0,7.4,18.0,86.0,83.19,63.58
2016,10,15,14,45,0.0,95.0,7.35,18.0,95.0,92.33,71.32
2016,10,15,15,0,0.0,104.0,7.3,18.0,104.0,101.82,79.37
2016,10,15,15,15,18.0,123.5,7.2,18.0,130.5,134.29,106.93
2016,10,15,15,30,36.0,143.0,7.1,18.0,157.0,173.56,139.85
2016,10,15,15,45,28.5,124.0,7.05,18.0,134.0,148.24,118.8
2016,10,15,16,0,21.0,105.0,7.0,18.0,111.0,118.42,93.8
2016,10,15,16,15,11.0,85.0,6.85,17.5,88.0,92.5,71.93
2016,10,15,16,30,1.0,65.0,6.7,17.0,65.0,67.34,50.5
2016,10,15,16,45,0.5,45.0,6.6,17.0,45.0,46.29,32.23
2016,10,15,17,0,0.0,25.0,6.5,17.0,25.0,24.61,12.52
2016,10,15,17,15,0.0,12.5,6.55,17.0,12.5,12.29,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,7.0,5.3,17.0,7.0,6.74,0.0
2016,10,16,7,0,0.0,12.0,5.4,17.0,12.0,11.57,4.18
2016,10,16,7,15,0.0,18.5,5.3,17.0,18.5,17.84,9.22
2016,10,16,7,30,0.0,25.0,5.2,17.0,25.0,24.12,14.68
2016,10,16,7,45,0.0,31.5,5.15,17.0,31.5,30.4,20.1
2016,10,16,8,0,0.0,38.0,5.1,17.0,38.0,36.69,25.44
2016,10,16,8,15,0.0,45.0,5.15,17.0,45.0,43.46,31.13
2016,10,16,8,30,0.0,52.0,5.2,17.0,52.0,50.24,36.77
2016,10,16,8,45,0.0,43.0,5.3,17.5,43.0,41.53,29.3
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,32.84,21.88
2016,10,16,9,15,0.0,57.5,5.4,18.0,57.5,55.58,40.75
2016,10,16,9,30,0.0,81.0,5.4,18.0,81.0,78.35,59.48
2016,10,16,9,45,0.0,108.0,5.45,18.0,108.0,104.57,80.87
2016,10,16,10,0,0.0,135.0,5.5,18.0,135.0,130.94,102.21
2016,10,16,10,15,0.0,97.0,5.5,18.0,97.0,93.9,71.82
2016,10,16,10,30,0.0,59.0,5.5,18.0,59.0,57.06,41.53
2016,10,16,10,45,0.0,51.0,5.5,18.0,51.0,49.32,35.12
2016,10,16,11,0,0.0,43.0,5.5,18.0,43.0,41.58,28.71
2016,10,16,11,15,0.0,45.0,5.45,18.0,45.0,43.52,30.28
2016,10,16,11,30,0.0,47.0,5.4,18.0,47.0,45.46,31.86
2016,10,16,11,45,0.0,71.5,5.4,18.0,71.5,69.19,51.31
2016,10,16,12,0,0.0,96.0,5.4,18.0,96.0,92.97,70.71
2016,10,16,12,15,0.0,55.0,5.5,18.0,55.0,53.21,38.2
2016,10,16,12,30,0.0,14.0,5.6,18.0,14.0,13.53,5.54
2016,10,16,12,45,0.0,27.0,5.7,18.0,27.0,26.1,15.94
2016,10,16,13,0,0.0,40.0,5.8,18.0,40.0,38.68,26.34
2016,10,16,13,15,0.0,90.0,5.95,18.0,90.0,87.11,66.19
2016,10,16,13,30,0.0,140.0,6.1,18.0,140.0,137.02,106.99
2016,10,16,13,45,0.0,153.0,6.3,18.0,153.0,150.47,118.08
2016,10,16,14,0,0.0,166.0,6.5,18.0,166.0,164.24,129.5
2016,10,16,14,15,62.5,197.0,6.6,18.0,229.0,251.28,202.38
2016,10,16,14,30,125.0,228.0,6.7,18.0,292.0,339.81,275.34
2016,10,16,14,45,68.0,193.0,6.8,18.0,228.0,250.62,202.53
2016,10,16,15,0,11.0,158.0,6.9,18.0,164.0,166.44,132.83
2016,10,16,15,15,5.5,135.0,6.8,18.0,138.0,139.0,110.45
2016,10,16,15,30,0.0,112.0,6.7,18.0,112.0,111.9,88.1
2016,10,16,15,45,304.0,87.0,6.65,18.0,172.5,276.24,227.9
2016,10,16,16,0,608.0,62.0,6.6,18.0,233.0,390.87,320.35
2016,10,16,16,15,543.0,55.5,6.5,17.5,185.5,326.3,263.92
2016,10,16,16,30,478.0,49.0,6.4,17.0,138.0,266.51,210.52
2016,10,16,16,45,362.0,39.5,6.3,17.0,95.0,190.39,143.42
2016,10,16,17,0,246.0,30.0,6.2,17.0,52.0,125.09,78.46
2016,10,16,17,15,123.0,15.0,6.15,17.0,26.0,46.36,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,15.0,12.0,10.81,0.0
2016,10,17,6,45,164.5,27.0,1.6,15.5,45.5,21.16,7.3
2016,10,17,7,0,298.0,43.0,1.6,16.0,79.0,33.22,22.6
2016,10,17,7,15,390.0,53.0,1.6,16.0,124.0,67.75,38.23
2016,10,17,7,30,482.0,63.0,1.6,16.0,169.0,111.46,67.08
2016,10,17,7,45,546.5,69.0,1.65,16.5,217.0,156.8,102.43
2016,10,17,8,0,611.0,75.0,1.7,17.0,265.0,208.87,145.89
2016,10,17,8,15,650.5,80.0,1.65,17.0,311.0,259.29,190.16
2016,10,17,8,30,690.0,85.0,1.6,17.0,357.0,312.97,236.94
2016,10,17,8,45,721.0,88.0,1.6,17.0,400.5,364.32,281.43
2016,10,17,9,0,752.0,91.0,1.6,17.0,444.0,418.06,326.76
2016,10,17,9,15,771.5,93.5,1.6,17.0,482.0,466.22,366.75
2016,10,17,9,30,791.0,96.0,1.6,17.0,520.0,514.33,405.61
2016,10,17,9,45,807.0,97.5,1.65,17.5,552.5,559.1,440.4
2016,10,17,10,0,823.0,99.0,1.7,18.0,585.0,602.95,473.56
2016,10,17,10,15,832.5,100.5,1.75,18.0,610.5,641.45,502.93
2016,10,17,10,30,842.0,102.0,1.8,18.0,636.0,678.05,530.4
2016,10,17,10,45,851.0,101.5,1.85,18.0,654.5,710.1,553.55
2016,10,17,11,0,860.0,101.0,1.9,18.0,673.0,739.78,574.29
2016,10,17,11,15,863.5,101.5,1.95,18.0,683.5,760.85,588.93
2016,10,17,11,30,867.0,102.0,2.0,18.0,694.0,781.66,603.53
2016,10,17,11,45,869.0,101.5,2.15,18.5,696.5,797.21,614.15
2016,10,17,12,0,871.0,101.0,2.3,19.0,699.0,809.6,622.66
2016,10,17,12,15,869.0,100.5,2.4,19.0,693.5,815.52,627.58
2016,10,17,12,30,867.0,100.0,2.5,19.0,688.0,818.13,630.36
2016,10,17,12,45,869.5,96.5,2.7,19.0,676.0,817.79,631.89
2016,10,17,13,0,872.0,93.0,2.9,19.0,664.0,814.08,631.11
2016,10,17,13,15,865.0,91.5,3.05,18.5,642.5,801.59,625.03
2016,10,17,13,30,858.0,90.0,3.2,18.0,621.0,785.96,616.74
2016,10,17,13,45,848.0,88.5,3.35,18.0,593.0,769.63,606.75
2016,10,17,14,0,838.0,87.0,3.5,18.0,565.0,745.82,591.24
2016,10,17,14,15,823.0,85.0,3.6,18.0,530.5,715.08,570.3
2016,10,17,14,30,808.0,83.0,3.7,18.0,496.0,682.12,547.5
2016,10,17,14,45,787.0,80.0,3.8,18.0,456.0,641.89,518.9
2016,10,17,15,0,766.0,77.0,3.9,18.0,416.0,600.3,487.58
2016,10,17,15,15,736.5,73.5,4.0,17.5,371.5,551.79,450.65
2016,10,17,15,30,707.0,70.0,4.1,17.0,327.0,503.14,412.38
2016,10,17,15,45,662.5,66.0,4.25,17.0,279.5,448.54,367.32
2016,10,17,16,0,618.0,62.0,4.4,17.0,232.0,393.6,320.62
2016,10,17,16,15,552.5,55.0,4.35,17.0,184.5,328.02,263.68
2016,10,17,16,30,487.0,48.0,4.3,17.0,137.0,267.28,209.47
2016,10,17,16,45,375.5,38.0,4.3,17.0,93.5,192.27,143.51
2016,10,17,17,0,264.0,28.0,4.3,17.0,50.0,126.53,74.97
2016,10,17,17,15,132.0,14.0,4.25,16.5,25.0,47.24,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,23.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,47.0,11.0,4.0,14.0,12.0,10.81,0.0
2016,10,18,6,45,188.5,25.0,4.05,14.5,45.5,19.57,5.17
2016,10,18,7,0,330.0,39.0,4.1,15.0,79.0,30.71,20.42
2016,10,18,7,15,422.0,48.5,4.25,15.0,124.0,64.42,34.83
2016,10,18,7,30,514.0,58.0,4.4,15.0,169.0,109.28,64.31
2016,10,18,7,45,577.0,63.5,4.55,15.5,217.0,155.53,100.77
2016,10,18,8,0,640.0,69.0,4.7,16.0,265.0,208.24,145.6
2016,10,18,8,15,678.0,73.5,4.75,16.0,311.5,259.14,191.45
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,313.06,239.96
2016,10,18,8,45,749.0,79.5,4.9,16.5,402.0,365.67,286.58
2016,10,18,9,0,782.0,81.0,5.0,17.0,446.0,419.01,332.85
2016,10,18,9,15,800.5,83.5,5.05,17.0,484.0,467.9,375.21
2016,10,18,9,30,819.0,86.0,5.1,17.0,522.0,516.57,416.42
2016,10,18,9,45,841.0,84.5,5.15,17.0,556.0,562.59,454.78
2016,10,18,10,0,863.0,83.0,5.2,17.0,590.0,607.03,491.19
2016,10,18,10,15,872.5,84.5,5.2,17.0,615.5,646.37,522.7
2016,10,18,10,30,882.0,86.0,5.2,17.0,641.0,683.69,552.11
2016,10,18,10,45,888.0,86.5,5.2,17.5,659.5,715.29,574.2
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,744.28,594.15
2016,10,18,11,15,897.5,87.5,5.2,18.0,688.5,768.61,611.72
2016,10,18,11,30,901.0,88.0,5.2,18.0,699.0,789.92,627.11
2016,10,18,11,45,901.5,88.5,5.2,18.0,701.5,805.74,638.52
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,818.26,647.64
2016,10,18,12,15,900.5,88.5,5.25,18.0,698.0,824.72,652.72
2016,10,18,12,30,899.0,88.0,5.3,18.0,692.0,827.76,655.46
2016,10,18,12,45,896.5,86.5,5.35,18.0,679.0,825.45,654.43
2016,10,18,13,0,894.0,85.0,5.4,18.0,666.0,819.72,651.05
2016,10,18,13,15,887.0,84.0,5.5,18.0,644.5,807.58,643.31
2016,10,18,13,30,880.0,83.0,5.6,18.0,623.0,792.23,633.27
2016,10,18,13,45,872.5,80.5,5.7,18.0,595.5,771.68,619.38
