Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,14,0,865.0,78.0,5.8,18.0,568.0,748.17,603.24
2016,10,18,14,15,850.5,76.5,5.85,18.0,533.0,717.86,581.67
2016,10,18,14,30,836.0,75.0,5.9,18.0,498.0,689.66,561.6
2016,10,18,14,45,815.0,73.0,6.0,18.0,457.5,649.88,532.48
2016,10,18,15,0,794.0,71.0,6.1,18.0,417.0,608.67,500.74
2016,10,18,15,15,765.5,67.5,6.15,18.0,372.5,559.95,461.69
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,510.97,421.4
2016,10,18,15,45,692.0,60.5,6.3,18.0,280.0,453.19,372.85
2016,10,18,16,0,647.0,57.0,6.4,18.0,232.0,399.74,326.35
2016,10,18,16,15,582.0,50.5,6.35,17.5,184.0,333.99,269.03
2016,10,18,16,30,517.0,44.0,6.3,17.0,136.0,273.03,214.26
2016,10,18,16,45,402.5,35.0,6.3,17.0,92.0,197.18,146.61
2016,10,18,17,0,288.0,26.0,6.3,17.0,48.0,129.69,71.36
2016,10,18,17,15,144.0,13.0,6.4,16.5,24.0,48.82,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,15.0,40.0,11.71,0.0
2016,10,19,7,0,418.0,32.0,3.3,15.0,80.0,24.14,14.77
2016,10,19,7,15,504.5,39.5,3.3,15.5,126.0,59.49,28.41
2016,10,19,7,30,591.0,47.0,3.3,16.0,172.0,106.31,58.33
2016,10,19,7,45,645.0,51.5,3.35,16.5,220.0,155.59,97.32
2016,10,19,8,0,699.0,56.0,3.4,17.0,268.0,208.62,142.71
2016,10,19,8,15,734.0,59.5,3.35,17.0,314.5,260.45,189.4
2016,10,19,8,30,769.0,63.0,3.3,17.0,361.0,314.89,238.26
2016,10,19,8,45,794.0,65.5,3.25,17.5,404.0,366.82,284.08
2016,10,19,9,0,819.0,68.0,3.2,18.0,447.0,419.66,329.39
2016,10,19,9,15,836.5,70.0,3.1,18.0,485.0,469.16,371.4
2016,10,19,9,30,854.0,72.0,3.0,18.0,523.0,517.83,411.55
2016,10,19,9,45,867.5,73.0,2.95,18.5,555.5,562.53,446.86
2016,10,19,10,0,881.0,74.0,2.9,19.0,588.0,605.92,480.11
2016,10,19,10,15,890.0,75.5,2.9,19.0,613.5,645.42,510.66
2016,10,19,10,30,899.0,77.0,2.9,19.0,639.0,682.83,538.86
2016,10,19,10,45,904.5,77.5,2.9,19.5,657.0,714.44,559.99
2016,10,19,11,0,910.0,78.0,2.9,20.0,675.0,743.35,579.04
2016,10,19,11,15,913.0,78.5,2.9,20.0,685.5,767.54,595.74
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,788.63,610.29
2016,10,19,11,45,916.0,79.5,2.95,20.0,698.0,804.19,621.29
2016,10,19,12,0,916.0,80.0,3.0,20.0,700.0,816.37,630.07
2016,10,19,12,15,914.0,79.5,3.05,20.0,694.0,822.44,634.68
2016,10,19,12,30,912.0,79.0,3.1,20.0,688.0,825.03,637.03
2016,10,19,12,45,905.5,79.5,3.2,20.0,674.0,821.65,635.62
2016,10,19,13,0,899.0,80.0,3.3,20.0,660.0,814.85,631.94
2016,10,19,13,15,892.0,79.0,3.4,20.0,638.5,802.64,624.52
2016,10,19,13,30,885.0,78.0,3.5,20.0,617.0,787.2,614.86
2016,10,19,13,45,874.0,77.0,3.6,20.0,588.5,765.57,600.77
2016,10,19,14,0,863.0,76.0,3.7,20.0,560.0,741.11,584.59
2016,10,19,14,15,849.0,74.0,3.75,20.0,525.5,710.66,563.71
2016,10,19,14,30,835.0,72.0,3.8,20.0,491.0,677.91,540.97
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.0,643.28,516.69
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,602.8,486.44
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,554.48,449.65
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,505.87,411.42
2016,10,19,15,45,697.5,57.0,4.2,19.0,274.5,449.53,365.0
2016,10,19,16,0,656.0,53.0,4.3,19.0,227.0,394.73,318.38
2016,10,19,16,15,592.0,47.0,4.35,18.5,179.5,329.64,262.48
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,272.08,211.03
2016,10,19,16,45,418.5,32.0,4.45,17.5,89.0,197.98,145.34
2016,10,19,17,0,309.0,23.0,4.5,17.0,46.0,130.82,64.38
2016,10,19,17,15,154.5,11.5,4.55,16.5,23.0,49.47,0.0
2016,10,19,17,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,16.0,3.35,15.5,39.5,11.82,0.0
2016,10,20,7,0,411.0,32.0,3.5,16.0,79.0,24.35,14.75
2016,10,20,7,15,501.0,40.0,3.5,16.0,125.5,58.71,28.16
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,105.95,58.11
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,156.24,97.71
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,210.35,143.85
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.0,263.07,191.13
2016,10,20,8,30,774.0,67.0,3.2,17.0,363.0,318.55,240.68
2016,10,20,8,45,800.5,69.5,3.0,17.5,407.0,371.21,286.86
2016,10,20,9,0,827.0,72.0,2.8,18.0,451.0,424.91,332.48
2016,10,20,9,15,845.0,74.0,2.8,18.5,489.5,474.83,374.13
2016,10,20,9,30,863.0,76.0,2.8,19.0,528.0,524.11,413.98
2016,10,20,9,45,883.0,75.0,2.8,19.5,562.5,570.67,450.64
2016,10,20,10,0,903.0,74.0,2.8,20.0,597.0,616.36,485.61
2016,10,20,10,15,911.5,75.5,2.85,20.0,622.5,656.25,516.46
2016,10,20,10,30,920.0,77.0,2.9,20.0,648.0,693.94,545.02
2016,10,20,10,45,925.0,77.5,3.0,20.5,666.0,725.74,566.6
2016,10,20,11,0,930.0,78.0,3.1,21.0,684.0,754.75,586.1
2016,10,20,11,15,932.5,78.5,3.15,21.0,694.5,778.96,603.02
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,799.99,617.76
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,815.79,627.96
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,828.16,635.86
2016,10,20,12,15,933.0,79.5,3.45,22.0,703.0,834.34,640.52
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,836.99,642.88
2016,10,20,12,45,925.5,79.0,3.6,22.0,682.5,833.84,641.59
2016,10,20,13,0,920.0,79.0,3.7,22.0,668.0,827.22,638.01
2016,10,20,13,15,913.0,78.5,3.75,22.0,646.5,815.42,630.64
2016,10,20,13,30,906.0,78.0,3.8,22.0,625.0,800.33,621.04
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.0,777.65,606.07
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,752.12,589.03
2016,10,20,14,15,867.5,74.0,3.9,22.0,531.5,720.94,567.62
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,687.43,544.34
2016,10,20,14,45,831.5,70.0,3.95,22.0,455.0,651.34,519.05
2016,10,20,15,0,810.0,68.0,4.0,22.0,414.0,609.46,487.72
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.0,561.01,451.01
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,512.26,412.84
2016,10,20,15,45,710.0,57.5,4.05,20.5,275.5,454.14,366.03
2016,10,20,16,0,667.0,53.0,4.1,20.0,227.0,397.66,318.78
2016,10,20,16,15,601.0,47.0,4.1,19.5,179.0,331.41,262.07
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,273.01,210.04
2016,10,20,16,45,420.5,31.5,4.15,18.5,87.5,196.71,142.58
2016,10,20,17,0,306.0,22.0,4.2,18.0,44.0,126.81,52.6
2016,10,20,17,15,153.0,11.0,4.25,17.5,22.0,48.12,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,15.5,3.75,16.0,37.0,11.49,0.0
2016,10,21,7,0,391.0,31.0,3.8,16.0,74.0,23.59,13.98
2016,10,21,7,15,481.0,39.0,3.75,16.0,119.5,55.73,26.64
2016,10,21,7,30,571.0,47.0,3.7,16.0,165.0,101.59,55.41
2016,10,21,7,45,627.0,52.5,3.65,16.5,212.5,150.72,93.84
2016,10,21,8,0,683.0,58.0,3.6,17.0,260.0,203.81,138.94
2016,10,21,8,15,719.0,61.5,3.5,17.0,306.0,254.78,184.75
2016,10,21,8,30,755.0,65.0,3.4,17.0,352.0,308.48,232.93
2016,10,21,8,45,781.0,68.0,3.3,17.5,395.0,360.35,278.68
2016,10,21,9,0,807.0,71.0,3.2,18.0,438.0,413.25,324.02
2016,10,21,9,15,526.5,147.0,3.2,18.0,394.5,394.55,313.04
2016,10,21,9,30,246.0,223.0,3.2,18.0,351.0,348.79,277.43
2016,10,21,9,45,554.5,151.5,3.2,18.5,463.5,464.89,370.92
2016,10,21,10,0,863.0,80.0,3.2,19.0,576.0,596.21,474.02
2016,10,21,10,15,872.0,81.5,3.25,19.0,601.5,634.94,503.86
2016,10,21,10,30,881.0,83.0,3.3,19.0,627.0,671.62,532.16
2016,10,21,10,45,634.5,174.0,3.35,19.5,571.5,626.5,493.66
2016,10,21,11,0,388.0,265.0,3.4,20.0,516.0,554.83,434.87
2016,10,21,11,15,340.0,281.5,3.5,20.0,504.0,547.42,428.92
2016,10,21,11,30,292.0,298.0,3.6,20.0,492.0,537.01,420.24
2016,10,21,11,45,305.5,296.0,3.75,20.0,499.5,551.93,432.21
2016,10,21,12,0,319.0,294.0,3.9,20.0,507.0,566.02,443.47
2016,10,21,12,15,321.5,289.5,4.15,20.0,503.0,567.7,445.53
2016,10,21,12,30,324.0,285.0,4.4,20.0,499.0,568.09,446.86
2016,10,21,12,45,600.5,186.5,4.7,20.0,572.5,695.39,550.56
2016,10,21,13,0,877.0,88.0,5.0,20.0,646.0,799.77,630.7
2016,10,21,13,15,554.5,179.0,5.25,20.0,527.5,644.06,513.62
2016,10,21,13,30,232.0,270.0,5.5,20.0,409.0,472.04,375.66
2016,10,21,13,45,290.5,246.0,5.75,20.0,412.0,496.7,397.72
2016,10,21,14,0,349.0,222.0,6.0,20.0,415.0,509.57,410.17
2016,10,21,14,15,546.5,155.5,6.15,19.5,435.0,580.45,471.47
2016,10,21,14,30,744.0,89.0,6.3,19.0,455.0,632.01,516.97
2016,10,21,14,45,568.5,118.5,6.45,19.0,385.0,529.73,434.32
2016,10,21,15,0,393.0,148.0,6.6,19.0,315.0,430.02,352.52
2016,10,21,15,15,544.0,108.5,6.6,18.5,311.0,466.34,384.42
2016,10,21,15,30,695.0,69.0,6.6,18.0,307.0,487.01,402.09
2016,10,21,15,45,647.5,64.0,6.65,18.0,260.0,428.59,352.39
2016,10,21,16,0,600.0,59.0,6.7,18.0,213.0,372.42,303.36
2016,10,21,16,15,529.5,52.0,6.65,17.5,166.5,306.55,245.7
2016,10,21,16,30,459.0,45.0,6.6,17.0,120.0,246.0,191.28
2016,10,21,16,45,341.0,34.0,6.6,17.0,79.0,170.91,123.92
2016,10,21,17,0,223.0,23.0,6.6,17.0,38.0,101.57,31.68
2016,10,21,17,15,111.5,11.5,6.5,16.5,19.0,38.15,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,85.5,18.5,4.2,14.5,27.5,14.39,0.0
2016,10,22,7,0,171.0,37.0,4.2,15.0,55.0,28.62,18.04
2016,10,22,7,15,215.5,54.5,4.2,15.0,89.5,55.8,34.64
2016,10,22,7,30,260.0,72.0,4.2,15.0,124.0,90.65,59.64
2016,10,22,7,45,290.0,88.0,4.25,15.5,161.0,126.78,88.65
2016,10,22,8,0,320.0,104.0,4.3,16.0,198.0,166.06,121.77
2016,10,22,8,15,343.5,117.5,4.25,16.0,233.5,204.24,155.08
2016,10,22,8,30,367.0,131.0,4.2,16.0,269.0,244.5,190.18
2016,10,22,8,45,589.0,103.0,4.2,16.0,355.0,321.07,251.9
2016,10,22,9,0,811.0,75.0,4.2,16.0,441.0,416.77,330.27
2016,10,22,9,15,829.5,77.5,4.2,16.0,479.5,466.49,373.21
2016,10,22,9,30,848.0,80.0,4.2,16.0,518.0,515.92,414.96
2016,10,22,9,45,847.5,87.0,4.2,16.5,547.5,558.98,449.75
2016,10,22,10,0,847.0,94.0,4.2,17.0,577.0,599.75,481.73
2016,10,22,10,15,857.0,95.5,4.2,17.0,602.5,638.92,512.83
2016,10,22,10,30,867.0,97.0,4.2,17.0,628.0,676.17,541.86
2016,10,22,10,45,874.0,97.5,4.25,17.5,646.5,708.15,565.33
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,734.99,583.69
2016,10,22,11,15,884.5,98.5,4.35,18.0,675.0,758.84,600.99
2016,10,22,11,30,888.0,99.0,4.4,18.0,685.0,779.72,616.17
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,795.29,627.88
2016,10,22,12,0,892.0,98.0,4.6,18.0,690.0,807.64,637.39
2016,10,22,12,15,890.0,98.0,4.7,18.0,684.0,814.09,642.76
2016,10,22,12,30,888.0,98.0,4.8,18.0,678.0,817.17,645.84
2016,10,22,12,45,878.5,99.0,4.95,18.0,663.0,812.02,643.33
2016,10,22,13,0,869.0,100.0,5.1,18.0,648.0,808.18,641.91
2016,10,22,13,15,861.0,99.0,5.2,18.0,626.5,795.61,633.87
2016,10,22,13,30,853.0,98.0,5.3,18.0,605.0,779.9,623.6
2016,10,22,13,45,842.5,95.5,5.4,18.0,576.5,757.6,608.41
2016,10,22,14,0,832.0,93.0,5.5,18.0,548.0,732.51,591.08
2016,10,22,14,15,759.0,98.5,5.55,17.5,493.0,668.77,544.87
2016,10,22,14,30,686.0,104.0,5.6,17.0,438.0,608.65,499.59
2016,10,22,14,45,641.5,104.0,5.65,17.0,396.0,560.1,461.38
2016,10,22,15,0,597.0,104.0,5.7,17.0,354.0,511.95,422.72
2016,10,22,15,15,555.5,102.0,5.65,17.0,314.0,464.19,383.57
2016,10,22,15,30,514.0,100.0,5.6,17.0,274.0,415.05,342.56
2016,10,22,15,45,481.0,88.5,5.6,17.0,232.0,364.59,299.8
2016,10,22,16,0,448.0,77.0,5.6,17.0,190.0,315.65,257.15
2016,10,22,16,15,391.5,64.5,5.5,16.5,147.5,257.25,206.13
2016,10,22,16,30,335.0,52.0,5.4,16.0,105.0,203.43,157.98
2016,10,22,16,45,240.5,37.5,5.3,16.0,68.5,139.52,100.25
2016,10,22,17,0,146.0,23.0,5.2,16.0,32.0,77.91,13.03
2016,10,22,17,15,73.0,11.5,5.1,15.5,16.0,28.66,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.5,16.0,1.8,14.5,34.0,12.19,0.0
2016,10,23,7,0,353.0,32.0,1.9,15.0,68.0,24.99,14.88
2016,10,23,7,15,448.5,40.5,1.9,15.0,112.5,53.61,26.66
2016,10,23,7,30,544.0,49.0,1.9,15.0,157.0,98.17,54.05
2016,10,23,7,45,601.5,55.5,1.95,15.5,204.5,145.22,90.32
2016,10,23,8,0,659.0,62.0,2.0,16.0,252.0,198.02,134.73
2016,10,23,8,15,698.0,66.0,2.0,16.0,298.0,250.06,180.91
2016,10,23,8,30,737.0,70.0,2.0,16.0,344.0,303.84,228.71
2016,10,23,8,45,763.0,73.5,2.05,16.5,387.0,355.08,273.73
2016,10,23,9,0,789.0,77.0,2.1,17.0,430.0,407.41,318.47
2016,10,23,9,15,628.0,126.0,2.05,17.0,422.0,419.35,331.27
2016,10,23,9,30,467.0,175.0,2.0,17.0,414.0,414.29,328.77
2016,10,23,9,45,668.5,127.5,2.0,17.5,493.5,499.95,396.67
2016,10,23,10,0,870.0,80.0,2.0,18.0,573.0,595.05,470.14
2016,10,23,10,15,787.0,109.5,2.1,18.0,570.5,607.31,479.23
2016,10,23,10,30,704.0,139.0,2.2,18.0,568.0,611.45,482.27
2016,10,23,10,45,706.0,143.5,2.35,18.0,584.0,639.9,504.47
2016,10,23,11,0,708.0,148.0,2.5,18.0,600.0,666.15,524.63
2016,10,23,11,15,372.5,208.5,2.6,18.0,447.0,498.91,395.04
2016,10,23,11,30,37.0,269.0,2.7,18.0,294.0,300.66,235.6
2016,10,23,11,45,37.0,269.5,2.8,18.0,294.5,302.72,237.95
2016,10,23,12,0,37.0,270.0,2.9,18.0,295.0,304.69,239.58
2016,10,23,12,15,34.0,264.5,2.95,18.0,287.5,297.75,234.22
2016,10,23,12,30,31.0,259.0,3.0,18.0,280.0,290.64,228.77
2016,10,23,12,45,36.0,259.0,3.1,18.0,282.5,295.72,233.16
2016,10,23,13,0,41.0,259.0,3.2,18.0,285.0,300.75,237.54
2016,10,23,13,15,40.5,250.5,3.25,18.0,275.0,292.02,231.0
2016,10,23,13,30,40.0,242.0,3.3,18.0,265.0,283.16,224.43
2016,10,23,13,45,29.0,221.0,3.4,18.0,237.5,252.28,200.15
2016,10,23,14,0,18.0,200.0,3.5,18.0,210.0,214.18,169.94
2016,10,23,14,15,16.5,187.5,3.6,18.0,196.0,200.38,159.27
2016,10,23,14,30,15.0,175.0,3.7,18.0,182.0,186.63,148.52
2016,10,23,14,45,12.0,161.0,3.8,18.0,166.5,170.34,135.58
2016,10,23,15,0,9.0,147.0,3.9,18.0,151.0,154.22,122.68
2016,10,23,15,15,5.5,131.0,4.0,17.5,133.5,135.82,107.95
2016,10,23,15,30,2.0,115.0,4.1,17.0,116.0,117.66,93.21
2016,10,23,15,45,1.0,97.0,4.2,17.0,97.5,98.81,77.53
2016,10,23,16,0,0.0,79.0,4.3,17.0,79.0,79.99,61.63
2016,10,23,16,15,0.0,61.0,4.25,16.5,61.0,61.57,45.95
2016,10,23,16,30,0.0,43.0,4.2,16.0,43.0,42.93,29.9
2016,10,23,16,45,0.0,27.5,4.2,16.0,27.5,26.91,15.5
2016,10,23,17,0,0.0,12.0,4.2,16.0,12.0,11.58,0.0
2016,10,23,17,15,0.0,6.0,4.15,15.5,6.0,5.9,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.0,7.05,15.5,12.0,11.58,0.0
2016,10,24,7,0,0.0,24.0,7.2,16.0,24.0,23.17,13.04
2016,10,24,7,15,0.0,40.5,7.25,16.0,40.5,38.64,26.23
2016,10,24,7,30,0.0,57.0,7.3,16.0,57.0,54.3,39.9
2016,10,24,7,45,0.0,74.5,7.35,16.0,74.5,71.04,54.36
2016,10,24,8,0,0.0,92.0,7.4,16.0,92.0,87.92,68.77
2016,10,24,8,15,0.5,109.0,7.35,16.0,109.0,104.57,82.77
2016,10,24,8,30,1.0,126.0,7.3,16.0,126.0,121.37,96.71
2016,10,24,8,45,73.0,157.5,7.3,16.5,190.0,178.67,142.96
2016,10,24,9,0,145.0,189.0,7.3,17.0,254.0,244.51,196.44
2016,10,24,9,15,76.5,181.5,7.3,17.0,216.0,212.18,170.45
2016,10,24,9,30,8.0,174.0,7.3,17.0,178.0,172.89,137.85
2016,10,24,9,45,4.0,136.5,7.35,17.0,138.5,134.59,106.19
2016,10,24,10,0,0.0,99.0,7.4,17.0,99.0,95.85,74.07
2016,10,24,10,15,12.5,165.5,7.35,17.0,173.0,168.86,134.1
2016,10,24,10,30,25.0,232.0,7.3,17.0,247.0,243.77,194.79
2016,10,24,10,45,79.5,263.5,7.3,17.5,314.0,318.53,255.37
2016,10,24,11,0,134.0,295.0,7.3,18.0,381.0,398.13,318.88
2016,10,24,11,15,71.0,252.0,7.25,18.0,297.5,306.0,244.42
2016,10,24,11,30,8.0,209.0,7.2,18.0,214.0,211.5,167.05
2016,10,24,11,45,19.0,234.0,7.15,18.0,246.5,245.74,194.89
2016,10,24,12,0,30.0,259.0,7.1,18.0,279.0,287.56,228.5
2016,10,24,12,15,22.5,243.5,7.05,18.0,258.0,259.49,205.94
2016,10,24,12,30,15.0,228.0,7.0,18.0,237.0,238.14,188.75
2016,10,24,12,45,29.5,244.0,7.0,18.0,262.0,274.35,218.33
2016,10,24,13,0,44.0,260.0,7.0,18.0,287.0,304.28,242.78
2016,10,24,13,15,22.0,161.5,7.0,18.0,175.0,181.16,143.72
2016,10,24,13,30,0.0,63.0,7.0,18.0,63.0,60.92,44.87
2016,10,24,13,45,0.0,60.0,7.0,18.0,60.0,58.01,42.57
2016,10,24,14,0,0.0,57.0,7.0,18.0,57.0,55.1,40.25
2016,10,24,14,15,0.0,88.5,6.95,18.0,88.5,85.69,65.71
2016,10,24,14,30,0.0,120.0,6.9,18.0,120.0,118.04,92.59
2016,10,24,14,45,14.5,138.5,6.9,18.0,144.5,147.77,117.73
2016,10,24,15,0,29.0,157.0,6.9,18.0,169.0,184.81,148.74
2016,10,24,15,15,24.5,139.5,6.85,17.5,149.0,156.8,125.99
2016,10,24,15,30,20.0,122.0,6.8,17.0,129.0,135.82,108.8
2016,10,24,15,45,12.5,103.5,6.75,17.0,107.5,112.44,89.11
2016,10,24,16,0,5.0,85.0,6.7,17.0,86.0,89.59,69.68
2016,10,24,16,15,2.5,65.5,6.55,16.5,66.0,68.23,51.44
2016,10,24,16,30,0.0,46.0,6.4,16.0,46.0,46.8,32.99
2016,10,24,16,45,0.0,29.0,6.3,16.0,29.0,29.03,16.87
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,11.58,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.9,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,6.0,16.5,11.5,11.1,0.0
2016,10,25,7,0,0.0,23.0,6.0,17.0,23.0,22.21,11.94
2016,10,25,7,15,0.0,40.0,6.0,17.0,40.0,38.13,25.65
2016,10,25,7,30,0.0,57.0,6.0,17.0,57.0,54.24,39.65
2016,10,25,7,45,0.0,75.5,6.05,17.0,75.5,71.91,54.84
2016,10,25,8,0,0.0,94.0,6.1,17.0,94.0,89.74,69.99
2016,10,25,8,15,3.0,110.5,6.25,17.0,112.0,106.61,84.05
2016,10,25,8,30,6.0,127.0,6.4,17.0,130.0,123.87,98.29
2016,10,25,8,45,3.0,126.0,6.55,17.0,127.5,122.58,97.12
2016,10,25,9,0,0.0,125.0,6.7,17.0,125.0,120.81,95.48
2016,10,25,9,15,0.0,114.0,6.65,17.0,114.0,110.32,86.57
2016,10,25,9,30,0.0,103.0,6.6,17.0,103.0,99.7,77.59
2016,10,25,9,45,3.0,143.0,6.6,17.5,144.5,140.41,110.78
2016,10,25,10,0,6.0,183.0,6.6,18.0,186.0,181.74,144.01
2016,10,25,10,15,3.0,167.5,6.55,18.0,169.0,164.99,130.11
2016,10,25,10,30,0.0,152.0,6.5,18.0,152.0,147.96,116.04
2016,10,25,10,45,0.0,162.5,6.45,18.0,162.5,158.46,124.43
2016,10,25,11,0,0.0,173.0,6.4,18.0,173.0,169.04,132.84
2016,10,25,11,15,5.0,194.0,6.25,18.0,197.5,193.85,152.87
2016,10,25,11,30,10.0,215.0,6.1,18.0,222.0,219.1,173.15
2016,10,25,11,45,5.0,193.0,6.0,18.5,196.5,193.44,152.05
2016,10,25,12,0,0.0,171.0,5.9,19.0,171.0,167.63,130.91
2016,10,25,12,15,1.0,176.0,5.8,19.0,176.5,173.64,135.82
2016,10,25,12,30,2.0,181.0,5.7,19.0,182.0,179.73,140.78
2016,10,25,12,45,15.0,211.5,5.65,19.0,220.5,221.58,174.8
2016,10,25,13,0,28.0,242.0,5.6,19.0,259.0,264.15,209.15
2016,10,25,13,15,158.5,246.5,5.55,19.0,339.0,387.19,310.45
2016,10,25,13,30,289.0,251.0,5.5,19.0,419.0,500.17,401.52
2016,10,25,13,45,150.0,219.0,5.45,19.0,306.0,349.0,280.51
2016,10,25,14,0,11.0,187.0,5.4,19.0,193.0,195.35,154.53
2016,10,25,14,15,5.5,164.5,5.35,18.5,167.5,168.14,133.11
2016,10,25,14,30,0.0,142.0,5.3,18.0,142.0,141.18,111.48
2016,10,25,14,45,0.0,120.0,5.25,18.0,120.0,118.67,93.25
2016,10,25,15,0,0.0,98.0,5.2,18.0,98.0,96.2,74.88
2016,10,25,15,15,0.0,86.5,5.1,18.0,86.5,84.74,65.5
2016,10,25,15,30,0.0,75.0,5.0,18.0,75.0,73.28,56.01
2016,10,25,15,45,0.0,63.0,4.95,18.0,63.0,61.3,45.95
2016,10,25,16,0,0.0,51.0,4.9,18.0,51.0,49.3,35.76
2016,10,25,16,15,0.0,39.0,4.85,17.5,39.0,37.67,25.81
2016,10,25,16,30,0.0,27.0,4.8,17.0,27.0,26.06,15.78
2016,10,25,16,45,0.0,17.0,4.8,17.0,17.0,16.4,6.84
2016,10,25,17,0,0.0,7.0,4.8,17.0,7.0,6.75,0.0
2016,10,25,17,15,0.0,3.5,4.8,16.5,3.5,3.44,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.5,10.25,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,61.0,20.77,10.58
2016,10,26,7,15,462.0,35.0,4.25,16.0,104.5,45.96,21.1
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,90.24,46.99
2016,10,26,7,45,618.5,48.5,4.35,16.0,194.5,138.1,83.44
2016,10,26,8,0,677.0,54.0,4.4,16.0,241.0,190.27,127.55
2016,10,26,8,15,338.5,73.5,4.35,16.0,167.0,157.82,116.45
2016,10,26,8,30,0.0,93.0,4.3,16.0,93.0,89.67,70.1
2016,10,26,8,45,8.5,126.0,4.25,16.5,130.0,124.55,98.78
2016,10,26,9,0,17.0,159.0,4.2,17.0,167.0,160.54,127.94
2016,10,26,9,15,139.5,184.5,4.15,17.0,254.0,245.07,196.45
2016,10,26,9,30,262.0,210.0,4.1,17.0,341.0,340.76,273.51
2016,10,26,9,45,562.5,143.0,4.05,17.5,447.5,452.62,363.95
2016,10,26,10,0,863.0,76.0,4.0,18.0,554.0,578.76,464.33
2016,10,26,10,15,873.5,77.5,4.0,18.0,579.5,617.95,495.15
2016,10,26,10,30,884.0,79.0,4.0,18.0,605.0,655.2,524.31
2016,10,26,10,45,888.0,81.0,4.05,18.5,622.5,686.45,547.25
2016,10,26,11,0,892.0,83.0,4.1,19.0,640.0,715.01,566.88
2016,10,26,11,15,896.5,83.5,4.1,19.0,651.0,739.49,584.36
2016,10,26,11,30,901.0,84.0,4.1,19.0,662.0,761.01,599.72
2016,10,26,11,45,900.5,85.0,4.2,19.0,664.0,776.23,610.93
2016,10,26,12,0,900.0,86.0,4.3,19.0,666.0,788.16,619.9
2016,10,26,12,15,898.5,85.5,4.2,19.0,660.5,794.32,624.07
2016,10,26,12,30,897.0,85.0,4.1,19.0,655.0,797.11,625.94
2016,10,26,12,45,893.0,84.5,4.0,19.0,641.5,794.57,624.09
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,788.68,619.99
2016,10,26,13,15,881.0,82.5,3.75,19.0,606.5,775.29,610.36
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,758.76,598.6
2016,10,26,13,45,863.0,79.5,3.5,19.0,557.0,737.73,583.84
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,713.91,567.09
2016,10,26,14,15,837.0,76.0,3.25,18.5,494.0,687.04,548.9
2016,10,26,14,30,821.0,74.0,3.1,18.0,459.0,653.56,525.6
2016,10,26,14,45,799.5,71.0,3.0,18.0,419.0,613.4,495.22
2016,10,26,15,0,778.0,68.0,2.9,18.0,379.0,571.9,462.84
2016,10,26,15,15,746.0,64.5,2.75,18.0,334.5,522.65,423.48
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,473.45,383.14
2016,10,26,15,45,667.0,56.0,2.5,18.0,243.5,415.34,334.72
2016,10,26,16,0,620.0,51.0,2.4,18.0,197.0,362.0,288.57
2016,10,26,16,15,544.0,44.5,2.2,17.5,150.5,295.01,230.79
2016,10,26,16,30,468.0,38.0,2.0,17.0,104.0,233.93,176.4
2016,10,26,16,45,332.0,27.5,1.85,17.0,65.0,155.66,103.13
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,80.48,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,30.59,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.96,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.93,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.89,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.86,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.34,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.82,0.0
2016,10,27,8,45,52.5,94.0,4.85,17.5,116.5,109.89,85.8
2016,10,27,9,0,105.0,183.0,4.9,18.0,228.0,220.19,175.64
2016,10,27,9,15,52.5,160.5,4.75,18.0,183.0,180.32,143.44
2016,10,27,9,30,0.0,138.0,4.6,18.0,138.0,133.8,105.18
2016,10,27,9,45,0.0,149.0,4.5,18.0,149.0,144.7,113.88
2016,10,27,10,0,0.0,160.0,4.4,18.0,160.0,155.66,122.52
2016,10,27,10,15,4.5,179.5,4.4,18.0,182.5,177.83,140.3
2016,10,27,10,30,9.0,199.0,4.4,18.0,205.0,200.46,158.35
2016,10,27,10,45,4.5,185.5,4.45,18.0,188.5,184.44,145.21
2016,10,27,11,0,0.0,172.0,4.5,18.0,172.0,168.11,131.86
2016,10,27,11,15,0.0,160.5,4.7,18.0,160.5,156.76,122.68
2016,10,27,11,30,0.0,149.0,4.9,18.0,149.0,145.39,113.49
2016,10,27,11,45,0.0,149.5,5.1,18.0,149.5,145.99,113.98
2016,10,27,12,0,0.0,150.0,5.3,18.0,150.0,146.59,114.49
2016,10,27,12,15,0.0,149.5,5.3,18.0,149.5,146.21,114.21
2016,10,27,12,30,0.0,149.0,5.3,18.0,149.0,145.83,113.96
2016,10,27,12,45,1.0,164.0,5.3,18.0,165.0,161.97,127.13
2016,10,27,13,0,2.0,179.0,5.3,18.0,181.0,178.38,140.51
2016,10,27,13,15,1.0,103.0,5.2,18.0,104.0,100.74,77.56
2016,10,27,13,30,0.0,27.0,5.1,18.0,27.0,26.08,16.07
2016,10,27,13,45,0.0,85.0,5.1,18.0,85.0,82.23,62.65
2016,10,27,14,0,0.0,143.0,5.1,18.0,143.0,141.2,111.14
2016,10,27,14,15,0.0,119.5,5.05,18.0,119.5,117.29,91.73
2016,10,27,14,30,0.0,96.0,5.0,18.0,96.0,93.49,72.32
2016,10,27,14,45,0.0,59.5,4.95,18.0,59.5,57.5,42.58
2016,10,27,15,0,0.0,23.0,4.9,18.0,23.0,22.2,13.07
2016,10,27,15,15,0.0,20.0,4.7,17.5,20.0,19.3,10.69
2016,10,27,15,30,0.0,17.0,4.5,17.0,17.0,16.4,8.27
2016,10,27,15,45,0.0,14.0,4.35,17.0,14.0,13.5,5.8
2016,10,27,16,0,0.0,11.0,4.2,17.0,11.0,10.6,3.31
2016,10,27,16,15,0.0,8.5,4.15,17.0,8.5,8.19,1.2
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.78,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.37,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.49,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,2.3,16.0,9.5,9.34,0.0
2016,10,28,7,0,0.0,19.0,2.4,16.0,19.0,18.34,7.95
2016,10,28,7,15,0.0,34.5,2.3,16.0,34.5,33.09,21.46
2016,10,28,7,30,0.0,50.0,2.2,16.0,50.0,47.79,34.34
2016,10,28,7,45,0.0,67.0,2.1,16.5,67.0,64.02,48.26
2016,10,28,8,0,0.0,84.0,2.0,17.0,84.0,80.39,62.07
2016,10,28,8,15,0.0,101.0,1.9,17.0,101.0,96.87,75.87
2016,10,28,8,30,0.0,118.0,1.8,17.0,118.0,113.46,89.52
2016,10,28,8,45,0.0,107.0,1.75,17.0,107.0,103.28,80.94
2016,10,28,9,0,0.0,96.0,1.7,17.0,96.0,92.82,72.13
2016,10,28,9,15,0.0,111.5,1.7,17.0,111.5,107.91,84.42
2016,10,28,9,30,0.0,127.0,1.7,17.0,127.0,123.09,96.63
2016,10,28,9,45,9.0,164.0,1.7,17.5,169.0,164.23,129.64
2016,10,28,10,0,18.0,201.0,1.7,18.0,211.0,206.46,162.91
2016,10,28,10,15,71.0,234.5,1.85,18.0,276.0,276.46,218.78
2016,10,28,10,30,124.0,268.0,2.0,18.0,341.0,352.03,278.05
2016,10,28,10,45,62.0,211.0,2.15,18.0,247.5,252.19,199.28
2016,10,28,11,0,0.0,154.0,2.3,18.0,154.0,150.21,117.0
2016,10,28,11,15,55.5,223.5,2.4,18.0,258.5,264.73,209.65
2016,10,28,11,30,111.0,293.0,2.5,18.0,363.0,380.63,300.3
2016,10,28,11,45,138.0,295.5,2.7,18.0,383.5,413.03,325.56
2016,10,28,12,0,165.0,298.0,2.9,18.0,404.0,439.5,346.72
2016,10,28,12,15,87.0,253.0,2.95,18.0,309.0,326.33,258.16
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,212.99,167.3
2016,10,28,12,45,6.5,197.5,3.05,18.0,202.0,200.63,157.79
2016,10,28,13,0,4.0,187.0,3.1,18.0,190.0,188.24,148.01
2016,10,28,13,15,16.0,204.0,3.0,18.0,213.5,215.58,170.43
2016,10,28,13,30,28.0,221.0,2.9,18.0,237.0,243.23,192.89
2016,10,28,13,45,88.0,226.5,2.85,18.0,273.0,302.62,241.84
2016,10,28,14,0,148.0,232.0,2.8,18.0,309.0,360.55,288.81
2016,10,28,14,15,215.0,209.5,2.65,18.0,313.0,380.12,305.84
2016,10,28,14,30,282.0,187.0,2.5,18.0,317.0,403.86,325.78
