Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,14,45,519.5,128.0,2.45,18.0,341.5,491.07,397.52
2016,10,28,15,0,757.0,69.0,2.4,18.0,366.0,554.75,448.49
2016,10,28,15,15,724.0,65.5,2.35,17.5,322.0,505.9,409.81
2016,10,28,15,30,691.0,62.0,2.3,17.0,278.0,457.22,370.7
2016,10,28,15,45,643.0,57.0,2.25,17.0,232.0,402.49,324.73
2016,10,28,16,0,595.0,52.0,2.2,17.0,186.0,347.73,277.34
2016,10,28,16,15,514.0,44.5,2.1,16.5,140.5,279.18,218.25
2016,10,28,16,30,433.0,37.0,2.0,16.0,95.0,217.07,162.9
2016,10,28,16,45,290.5,26.0,1.9,16.0,58.0,138.18,85.94
2016,10,28,17,0,148.0,15.0,1.8,16.0,21.0,54.5,0.0
2016,10,28,17,15,74.0,7.5,1.7,16.0,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,130.5,14.0,3.6,16.0,24.5,13.76,0.0
2016,10,29,7,0,261.0,28.0,3.8,16.0,49.0,22.41,10.32
2016,10,29,7,15,368.0,38.0,3.9,16.0,90.5,42.74,21.76
2016,10,29,7,30,475.0,48.0,4.0,16.0,132.0,83.61,45.31
2016,10,29,7,45,237.5,49.5,4.15,16.5,91.5,79.04,50.44
2016,10,29,8,0,0.0,51.0,4.3,17.0,51.0,49.27,35.99
2016,10,29,8,15,0.0,61.5,4.35,17.0,61.5,59.44,44.62
2016,10,29,8,30,0.0,72.0,4.4,17.0,72.0,69.57,53.1
2016,10,29,8,45,35.5,123.5,4.45,17.0,138.5,132.05,104.49
2016,10,29,9,0,71.0,175.0,4.5,17.0,205.0,198.39,158.64
2016,10,29,9,15,138.0,193.0,4.45,17.0,257.5,251.7,201.8
2016,10,29,9,30,205.0,211.0,4.4,17.0,310.0,309.51,248.62
2016,10,29,9,45,118.5,212.0,4.4,17.5,270.5,274.59,219.92
2016,10,29,10,0,32.0,213.0,4.4,18.0,231.0,229.18,182.12
2016,10,29,10,15,47.5,232.5,4.3,18.0,260.0,260.18,206.94
2016,10,29,10,30,63.0,252.0,4.2,18.0,289.0,292.36,232.4
2016,10,29,10,45,114.5,268.0,4.15,18.0,337.5,350.59,278.95
2016,10,29,11,0,166.0,284.0,4.1,18.0,386.0,407.22,323.77
2016,10,29,11,15,229.0,281.0,4.0,18.0,424.0,454.06,361.08
2016,10,29,11,30,292.0,278.0,3.9,18.0,462.0,508.99,404.14
2016,10,29,11,45,304.0,276.5,3.85,18.0,468.5,522.69,414.66
2016,10,29,12,0,316.0,275.0,3.8,18.0,475.0,535.55,424.71
2016,10,29,12,15,241.5,282.5,3.75,18.0,434.5,483.62,383.66
2016,10,29,12,30,167.0,290.0,3.7,18.0,394.0,437.27,346.55
2016,10,29,12,45,229.5,275.5,3.65,18.5,415.0,471.03,373.92
2016,10,29,13,0,292.0,261.0,3.6,19.0,436.0,511.87,405.89
2016,10,29,13,15,186.5,254.5,3.55,19.0,365.0,415.93,330.42
2016,10,29,13,30,81.0,248.0,3.5,19.0,294.0,321.23,254.79
2016,10,29,13,45,44.5,213.0,3.5,19.0,238.0,255.38,202.68
2016,10,29,14,0,8.0,178.0,3.5,19.0,182.0,183.99,145.13
2016,10,29,14,15,122.5,184.5,3.5,18.5,240.5,286.53,231.19
2016,10,29,14,30,237.0,191.0,3.5,18.0,299.0,377.62,306.09
2016,10,29,14,45,495.0,129.5,3.5,18.0,329.5,475.37,387.37
2016,10,29,15,0,753.0,68.0,3.5,18.0,360.0,548.56,446.87
2016,10,29,15,15,719.5,64.5,3.5,18.0,316.0,499.71,407.01
2016,10,29,15,30,686.0,61.0,3.5,18.0,272.0,451.08,366.79
2016,10,29,15,45,631.5,56.5,3.5,18.0,226.0,394.11,318.61
2016,10,29,16,0,577.0,52.0,3.5,18.0,180.0,337.67,269.52
2016,10,29,16,15,496.0,44.5,3.5,17.5,135.5,270.22,211.02
2016,10,29,16,30,415.0,37.0,3.5,17.0,91.0,209.21,156.26
2016,10,29,16,45,207.5,27.5,3.55,17.0,54.5,111.25,65.52
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,17.69,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.47,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.89,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.78,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.67,1.59
2016,10,30,7,45,0.0,12.0,8.05,16.5,12.0,11.57,4.1
2016,10,30,8,0,0.0,15.0,8.1,17.0,15.0,14.46,6.59
2016,10,30,8,15,0.0,18.5,8.05,17.0,18.5,17.84,9.48
2016,10,30,8,30,0.0,22.0,8.0,17.0,22.0,21.23,12.34
2016,10,30,8,45,0.0,18.0,8.0,17.0,18.0,17.37,9.05
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,13.51,5.76
2016,10,30,9,15,0.0,41.5,7.9,17.0,41.5,40.08,28.1
2016,10,30,9,30,0.0,69.0,7.8,17.0,69.0,66.71,50.3
2016,10,30,9,45,0.0,98.5,7.7,17.5,98.5,95.36,73.85
2016,10,30,10,0,0.0,128.0,7.6,18.0,128.0,124.25,97.31
2016,10,30,10,15,61.5,196.0,7.4,18.0,231.5,231.38,185.48
2016,10,30,10,30,123.0,264.0,7.2,18.0,335.0,346.75,278.64
2016,10,30,10,45,464.5,187.5,7.05,18.0,468.0,507.6,412.79
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,676.45,550.06
2016,10,30,11,15,540.5,195.0,6.7,18.0,526.0,595.15,481.42
2016,10,30,11,30,275.0,279.0,6.5,18.0,451.0,496.85,398.81
2016,10,30,11,45,312.0,272.0,6.35,18.0,468.0,522.87,420.18
2016,10,30,12,0,349.0,265.0,6.2,18.0,485.0,548.62,440.92
2016,10,30,12,15,321.5,268.5,6.1,18.0,469.5,536.03,430.52
2016,10,30,12,30,294.0,272.0,6.0,18.0,454.0,521.96,419.06
2016,10,30,12,45,257.5,271.0,5.9,18.0,427.5,494.87,397.37
2016,10,30,13,0,221.0,270.0,5.8,18.0,401.0,458.76,368.74
2016,10,30,13,15,351.5,233.0,5.7,18.0,433.5,524.29,423.63
2016,10,30,13,30,482.0,196.0,5.6,18.0,466.0,586.48,474.85
2016,10,30,13,45,628.0,146.5,5.6,18.0,479.5,636.01,516.62
2016,10,30,14,0,774.0,97.0,5.6,18.0,493.0,671.56,546.83
2016,10,30,14,15,754.5,94.5,5.55,18.0,458.5,639.23,522.22
2016,10,30,14,30,735.0,92.0,5.5,18.0,424.0,607.91,497.68
2016,10,30,14,45,704.0,89.5,5.45,18.0,384.0,565.19,463.76
2016,10,30,15,0,673.0,87.0,5.4,18.0,344.0,521.98,428.83
2016,10,30,15,15,633.5,82.0,5.35,17.5,301.0,470.91,387.63
2016,10,30,15,30,594.0,77.0,5.3,17.0,258.0,420.73,345.99
2016,10,30,15,45,532.0,71.0,5.3,17.0,213.0,359.56,293.67
2016,10,30,16,0,470.0,65.0,5.3,17.0,168.0,301.85,243.07
2016,10,30,16,15,380.0,55.0,5.2,16.5,125.0,232.08,182.41
2016,10,30,16,30,290.0,45.0,5.1,16.0,82.0,171.89,128.72
2016,10,30,16,45,158.5,29.5,5.0,16.0,48.5,97.51,54.08
2016,10,30,17,0,27.0,14.0,4.9,16.0,15.0,20.87,0.0
2016,10,30,17,15,13.5,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,103.5,14.0,2.25,15.0,22.0,13.76,0.0
2016,10,31,7,0,207.0,28.0,2.3,15.0,44.0,21.98,8.31
2016,10,31,7,15,321.0,39.5,2.3,15.0,84.5,41.35,22.33
2016,10,31,7,30,435.0,51.0,2.3,15.0,125.0,80.99,45.16
2016,10,31,7,45,513.0,57.0,2.35,15.5,170.5,122.77,74.94
2016,10,31,8,0,591.0,63.0,2.4,16.0,216.0,172.64,114.97
2016,10,31,8,15,636.0,68.0,2.45,16.0,260.5,221.15,157.48
2016,10,31,8,30,681.0,73.0,2.5,16.0,305.0,273.42,203.8
2016,10,31,8,45,715.5,76.0,2.6,16.5,347.5,323.48,248.03
2016,10,31,9,0,750.0,79.0,2.7,17.0,390.0,376.08,293.49
2016,10,31,9,15,741.0,84.5,2.75,17.0,415.0,413.05,326.55
2016,10,31,9,30,732.0,90.0,2.8,17.0,440.0,447.53,356.63
2016,10,31,9,45,770.5,91.5,2.9,17.0,482.0,500.12,399.93
2016,10,31,10,0,809.0,93.0,3.0,17.0,524.0,553.65,443.05
2016,10,31,10,15,644.0,148.5,3.05,17.0,501.5,542.98,434.18
2016,10,31,10,30,479.0,204.0,3.1,17.0,479.0,516.7,412.62
2016,10,31,10,45,400.5,231.0,3.15,17.0,465.5,503.98,402.25
2016,10,31,11,0,322.0,258.0,3.2,17.0,452.0,490.77,390.88
2016,10,31,11,15,360.5,253.0,3.25,17.0,474.0,521.57,415.51
2016,10,31,11,30,399.0,248.0,3.3,17.0,496.0,552.57,439.96
2016,10,31,11,45,627.5,172.0,3.4,17.5,563.0,657.99,523.68
2016,10,31,12,0,856.0,96.0,3.5,18.0,630.0,754.07,595.84
2016,10,31,12,15,483.0,189.0,3.6,18.0,490.0,579.05,461.33
2016,10,31,12,30,110.0,282.0,3.7,18.0,350.0,376.71,298.25
2016,10,31,12,45,77.0,263.5,3.8,18.0,310.5,332.55,264.05
2016,10,31,13,0,44.0,245.0,3.9,18.0,271.0,288.1,228.63
2016,10,31,13,15,44.0,236.5,4.0,18.0,262.0,279.69,222.45
2016,10,31,13,30,44.0,228.0,4.1,18.0,253.0,271.16,216.07
2016,10,31,13,45,93.0,226.5,4.25,18.0,275.0,306.08,245.72
2016,10,31,14,0,142.0,225.0,4.4,18.0,297.0,347.45,280.11
2016,10,31,14,15,195.0,205.0,4.5,17.5,296.5,359.68,292.15
2016,10,31,14,30,248.0,185.0,4.6,17.0,296.0,376.71,307.81
2016,10,31,14,45,484.0,130.0,4.75,17.0,322.0,465.76,383.2
2016,10,31,15,0,720.0,75.0,4.9,17.0,348.0,531.54,437.92
2016,10,31,15,15,682.5,71.0,5.0,17.0,304.0,483.9,398.42
2016,10,31,15,30,645.0,67.0,5.1,17.0,260.0,434.43,356.8
2016,10,31,15,45,586.0,61.5,5.2,17.0,214.5,373.71,304.83
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,316.25,254.22
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.5,247.11,193.68
2016,10,31,16,30,349.0,39.0,5.2,16.0,82.0,185.09,137.67
2016,10,31,16,45,174.5,26.5,5.2,16.0,48.0,97.31,49.45
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.76,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.0,13.5,4.5,14.5,21.0,13.27,0.0
2016,11,1,7,0,208.0,27.0,4.4,15.0,42.0,21.23,6.59
2016,11,1,7,15,325.0,38.0,4.3,15.0,82.0,39.24,20.85
2016,11,1,7,30,442.0,49.0,4.2,15.0,122.0,78.54,43.04
2016,11,1,7,45,518.5,55.5,4.1,15.5,167.5,120.76,73.07
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,170.87,113.39
2016,11,1,8,15,640.5,67.0,3.9,16.0,258.0,219.53,156.18
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,272.0,202.91
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.0,322.54,248.24
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,374.19,293.8
2016,11,1,9,15,777.5,79.5,3.5,16.0,424.5,421.6,335.2
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,469.11,375.61
2016,11,1,9,45,452.0,158.0,3.3,16.5,376.0,398.33,320.18
2016,11,1,10,0,105.0,234.0,3.2,17.0,290.0,291.05,232.34
2016,11,1,10,15,482.5,160.0,3.15,17.0,433.0,454.95,366.75
2016,11,1,10,30,860.0,86.0,3.1,17.0,576.0,631.99,506.36
2016,11,1,10,45,866.0,87.5,3.1,17.0,593.5,661.25,528.22
2016,11,1,11,0,872.0,89.0,3.1,17.0,611.0,689.8,549.89
2016,11,1,11,15,876.0,89.5,3.15,17.0,621.0,713.22,566.85
2016,11,1,11,30,880.0,90.0,3.2,17.0,631.0,733.76,581.76
2016,11,1,11,45,879.0,91.0,3.25,17.0,633.0,748.18,592.29
2016,11,1,12,0,878.0,92.0,3.3,17.0,635.0,759.41,600.63
2016,11,1,12,15,876.0,91.5,3.35,17.0,629.0,764.99,605.01
2016,11,1,12,30,874.0,91.0,3.4,17.0,623.0,767.31,607.17
2016,11,1,12,45,868.0,90.5,3.45,17.0,609.0,767.53,607.98
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,760.44,603.57
2016,11,1,13,15,853.5,89.0,3.45,17.0,574.0,747.73,594.75
2016,11,1,13,30,845.0,88.0,3.4,17.0,553.0,731.98,583.82
2016,11,1,13,45,832.5,86.0,3.35,17.0,524.5,709.3,567.8
2016,11,1,14,0,820.0,84.0,3.3,17.0,496.0,683.98,549.84
2016,11,1,14,15,802.0,82.0,3.3,17.0,462.0,652.46,527.32
2016,11,1,14,30,784.0,80.0,3.3,17.0,428.0,618.97,502.03
2016,11,1,14,45,757.0,77.0,3.3,17.0,388.0,576.96,469.53
2016,11,1,15,0,730.0,74.0,3.3,17.0,348.0,534.04,435.57
2016,11,1,15,15,693.0,70.0,3.35,16.5,304.5,486.48,397.81
2016,11,1,15,30,656.0,66.0,3.4,16.0,261.0,437.05,357.31
2016,11,1,15,45,597.5,60.5,3.5,16.0,215.0,376.37,305.81
2016,11,1,16,0,539.0,55.0,3.6,16.0,169.0,318.88,255.47
2016,11,1,16,15,448.5,46.5,3.65,15.5,124.5,248.93,194.55
2016,11,1,16,30,358.0,38.0,3.7,15.0,80.0,186.21,137.78
2016,11,1,16,45,211.0,24.5,3.8,15.0,46.5,105.03,47.93
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,27.32,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,12.0,2.8,13.0,20.5,11.8,0.0
2016,11,2,7,0,253.0,24.0,2.9,13.0,41.0,19.28,4.14
2016,11,2,7,15,369.5,34.0,2.95,13.0,82.0,35.5,17.7
2016,11,2,7,30,486.0,44.0,3.0,13.0,123.0,75.98,39.79
2016,11,2,7,45,554.5,51.0,3.1,13.5,169.0,119.83,71.21
2016,11,2,8,0,623.0,58.0,3.2,14.0,215.0,170.61,112.6
2016,11,2,8,15,667.5,63.0,3.15,14.5,260.0,220.3,156.3
2016,11,2,8,30,712.0,68.0,3.1,15.0,305.0,274.51,204.4
2016,11,2,8,45,743.0,71.5,3.05,15.5,347.0,324.9,249.41
2016,11,2,9,0,774.0,75.0,3.0,16.0,389.0,376.87,294.79
2016,11,2,9,15,795.5,77.5,2.85,16.0,426.5,424.97,336.53
2016,11,2,9,30,817.0,80.0,2.7,16.0,464.0,473.12,377.12
2016,11,2,9,45,841.0,79.0,2.6,16.5,497.5,518.67,413.96
2016,11,2,10,0,865.0,78.0,2.5,17.0,531.0,562.72,448.55
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.0,600.6,477.62
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,636.51,504.2
2016,11,2,10,45,891.0,81.5,1.75,17.5,598.5,668.19,525.65
2016,11,2,11,0,897.0,83.0,1.5,18.0,616.0,697.29,543.9
2016,11,2,11,15,900.5,83.0,1.4,18.0,626.0,720.29,558.7
2016,11,2,11,30,904.0,83.0,1.3,18.0,636.0,740.31,571.31
2016,11,2,11,45,904.0,83.5,1.25,18.0,637.5,755.22,580.84
2016,11,2,12,0,904.0,84.0,1.2,18.0,639.0,766.87,588.2
2016,11,2,12,15,902.0,83.5,1.25,18.0,633.0,772.6,592.76
2016,11,2,12,30,900.0,83.0,1.3,18.0,627.0,774.96,595.19
2016,11,2,12,45,898.5,81.5,1.4,18.0,614.0,773.22,595.48
2016,11,2,13,0,897.0,80.0,1.5,18.0,601.0,768.13,593.54
2016,11,2,13,15,889.0,78.5,1.65,18.0,579.5,754.88,586.39
2016,11,2,13,30,881.0,77.0,1.8,18.0,558.0,738.5,576.98
2016,11,2,13,45,868.5,76.0,1.95,18.0,529.5,716.45,563.37
2016,11,2,14,0,856.0,75.0,2.1,18.0,501.0,696.04,550.77
2016,11,2,14,15,839.0,73.0,2.25,18.0,466.5,664.53,529.72
2016,11,2,14,30,822.0,71.0,2.4,18.0,432.0,630.9,506.02
2016,11,2,14,45,797.0,68.0,2.6,18.0,392.0,589.23,475.16
2016,11,2,15,0,772.0,65.0,2.8,18.0,352.0,546.46,442.4
2016,11,2,15,15,737.0,61.5,2.95,17.5,307.5,496.72,403.62
2016,11,2,15,30,702.0,58.0,3.1,17.0,263.0,447.25,363.52
2016,11,2,15,45,648.5,53.0,3.3,17.0,217.0,387.79,313.27
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,333.99,265.85
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.0,264.99,205.51
2016,11,2,16,30,423.0,33.0,3.6,16.0,81.0,202.93,148.33
2016,11,2,16,45,267.5,21.5,3.65,16.0,46.5,117.8,45.86
2016,11,2,17,0,112.0,10.0,3.7,16.0,12.0,38.44,0.0
2016,11,2,17,15,56.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.0,19.5,10.81,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,17.48,1.53
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,33.2,16.15
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,74.03,38.12
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,117.59,68.85
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,168.28,109.87
2016,11,3,8,15,675.0,61.0,4.1,15.5,257.5,218.26,153.74
2016,11,3,8,30,720.0,66.0,4.0,16.0,303.0,272.78,202.11
2016,11,3,8,45,751.5,69.0,3.9,16.5,345.0,323.08,247.16
2016,11,3,9,0,783.0,72.0,3.8,17.0,387.0,374.98,292.64
2016,11,3,9,15,804.5,74.5,3.5,17.0,424.5,423.34,334.68
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,471.74,375.46
2016,11,3,9,45,850.0,76.0,2.95,17.5,495.5,517.49,412.32
2016,11,3,10,0,874.0,75.0,2.7,18.0,529.0,561.74,446.75
2016,11,3,10,15,884.0,76.5,2.4,18.0,554.0,600.37,476.31
2016,11,3,10,30,894.0,78.0,2.1,18.0,579.0,637.01,503.25
2016,11,3,10,45,899.5,79.0,1.85,18.5,596.5,668.02,524.3
2016,11,3,11,0,905.0,80.0,1.6,19.0,614.0,696.4,542.21
2016,11,3,11,15,908.5,80.5,1.4,19.0,624.0,720.06,556.62
2016,11,3,11,30,912.0,81.0,1.2,19.0,634.0,740.72,568.55
2016,11,3,11,45,911.0,81.5,1.05,19.5,635.5,755.0,575.24
2016,11,3,12,0,910.0,82.0,0.9,20.0,637.0,765.96,579.53
2016,11,3,12,15,908.0,82.0,0.8,20.0,631.0,772.29,582.4
2016,11,3,12,30,906.0,82.0,0.7,20.0,625.0,775.23,583.07
2016,11,3,12,45,901.0,81.0,0.65,20.5,611.0,771.43,578.98
2016,11,3,13,0,896.0,80.0,0.6,21.0,597.0,764.29,572.88
2016,11,3,13,15,887.5,79.0,0.75,21.0,576.0,751.3,567.12
2016,11,3,13,30,879.0,78.0,0.9,21.0,555.0,735.19,559.1
2016,11,3,13,45,865.0,77.0,1.05,21.0,526.0,712.18,546.05
2016,11,3,14,0,851.0,76.0,1.2,21.0,497.0,690.85,533.88
2016,11,3,14,15,733.0,91.5,1.3,20.5,436.0,613.65,480.55
2016,11,3,14,30,615.0,107.0,1.4,20.0,375.0,537.02,424.99
2016,11,3,14,45,689.5,87.0,1.55,20.0,361.0,544.02,432.36
2016,11,3,15,0,764.0,67.0,1.7,20.0,347.0,541.57,431.25
2016,11,3,15,15,728.0,63.0,1.75,19.5,303.0,491.1,392.37
2016,11,3,15,30,692.0,59.0,1.8,19.0,259.0,440.99,352.57
2016,11,3,15,45,636.0,54.0,1.9,19.0,213.0,383.7,305.0
2016,11,3,16,0,580.0,49.0,2.0,19.0,167.0,326.89,256.22
2016,11,3,16,15,490.5,41.0,2.0,18.5,122.5,256.86,196.2
2016,11,3,16,30,401.0,33.0,2.0,18.0,78.0,194.11,139.18
2016,11,3,16,45,200.5,16.5,2.05,18.0,39.0,90.42,26.26
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.5,2.6,15.0,17.5,11.3,0.0
2016,11,4,7,0,213.0,23.0,2.4,15.0,35.0,18.72,0.0
2016,11,4,7,15,334.0,34.0,2.2,15.0,75.0,33.18,16.95
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,72.31,37.99
2016,11,4,7,45,528.5,52.0,1.85,15.5,160.5,114.62,67.33
2016,11,4,8,0,602.0,59.0,1.7,16.0,206.0,164.45,106.84
2016,11,4,8,15,648.5,64.5,1.55,16.0,251.0,213.66,149.41
2016,11,4,8,30,695.0,70.0,1.4,16.0,296.0,266.75,195.87
2016,11,4,8,45,727.5,73.5,1.25,16.5,338.0,317.4,239.93
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,368.94,283.52
2016,11,4,9,15,782.5,80.0,0.9,17.0,417.5,417.13,323.51
2016,11,4,9,30,805.0,83.0,0.7,17.0,455.0,465.5,361.92
2016,11,4,9,45,821.0,85.0,0.55,17.5,486.5,509.39,394.96
2016,11,4,10,0,837.0,87.0,0.4,18.0,518.0,552.33,425.74
2016,11,4,10,15,848.0,88.5,0.45,18.0,543.0,590.62,454.98
2016,11,4,10,30,859.0,90.0,0.5,18.0,568.0,627.1,482.38
2016,11,4,10,45,866.5,91.0,0.55,18.5,586.0,658.77,504.98
2016,11,4,11,0,874.0,92.0,0.6,19.0,604.0,688.02,525.49
2016,11,4,11,15,877.5,92.5,0.75,19.0,614.0,711.37,543.48
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,731.8,559.05
2016,11,4,11,45,881.0,93.5,1.05,19.0,626.0,746.69,570.85
2016,11,4,12,0,881.0,94.0,1.2,19.0,628.0,758.37,580.55
2016,11,4,12,15,879.0,93.5,1.3,19.0,621.5,764.22,585.74
2016,11,4,12,30,877.0,93.0,1.4,19.0,615.0,766.76,588.8
2016,11,4,12,45,876.5,90.5,1.55,19.0,602.5,764.87,589.39
2016,11,4,13,0,876.0,88.0,1.7,19.0,590.0,759.67,587.71
2016,11,4,13,15,867.5,86.5,1.75,19.0,568.5,746.41,579.51
2016,11,4,13,30,859.0,85.0,1.8,19.0,547.0,730.08,569.23
2016,11,4,13,45,847.5,83.0,1.9,19.0,519.0,708.09,555.26
2016,11,4,14,0,836.0,81.0,2.0,19.0,491.0,683.4,539.22
2016,11,4,14,15,818.0,78.5,2.0,19.0,456.0,651.24,516.72
2016,11,4,14,30,800.0,76.0,2.0,19.0,421.0,617.07,491.5
2016,11,4,14,45,776.0,72.5,2.05,19.0,381.5,576.29,460.97
2016,11,4,15,0,752.0,69.0,2.1,19.0,342.0,534.39,428.72
2016,11,4,15,15,715.0,65.0,2.1,18.5,298.0,483.9,389.36
2016,11,4,15,30,678.0,61.0,2.1,18.0,254.0,436.62,351.04
2016,11,4,15,45,623.0,55.0,2.1,18.0,208.5,376.87,300.91
2016,11,4,16,0,568.0,49.0,2.1,18.0,163.0,320.04,251.62
2016,11,4,16,15,477.5,41.0,2.1,17.5,119.0,250.44,191.64
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,188.19,134.33
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,87.29,16.47
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.5,1.6,15.0,16.5,10.32,0.0
2016,11,5,7,0,225.0,21.0,1.7,15.0,33.0,16.89,0.0
2016,11,5,7,15,342.5,31.5,1.7,15.0,72.5,30.04,14.79
2016,11,5,7,30,460.0,42.0,1.7,15.0,112.0,68.6,34.99
2016,11,5,7,45,529.0,49.0,1.75,15.5,156.0,110.4,63.8
2016,11,5,8,0,598.0,56.0,1.8,16.0,200.0,159.2,102.54
2016,11,5,8,15,643.0,61.5,1.75,16.0,244.0,207.65,144.57
2016,11,5,8,30,688.0,67.0,1.7,16.0,288.0,259.83,190.54
2016,11,5,8,45,381.5,115.0,1.7,16.5,240.5,240.26,185.47
2016,11,5,9,0,75.0,163.0,1.7,17.0,193.0,187.06,148.31
2016,11,5,9,15,106.0,181.0,1.65,17.0,227.5,223.91,178.19
2016,11,5,9,30,137.0,199.0,1.6,17.0,262.0,262.05,208.68
2016,11,5,9,45,486.5,138.5,1.6,17.5,384.0,390.5,310.97
2016,11,5,10,0,836.0,78.0,1.6,18.0,506.0,539.67,426.45
2016,11,5,10,15,642.5,139.5,1.6,18.0,478.0,522.54,412.06
2016,11,5,10,30,449.0,201.0,1.6,18.0,450.0,487.66,384.31
2016,11,5,10,45,450.5,208.0,1.65,18.0,464.0,510.76,402.48
2016,11,5,11,0,452.0,215.0,1.7,18.0,478.0,532.51,419.01
2016,11,5,11,15,443.0,221.0,1.75,18.0,482.5,544.59,428.13
2016,11,5,11,30,434.0,227.0,1.8,18.0,487.0,554.78,435.82
2016,11,5,11,45,431.0,229.5,1.9,18.5,488.0,563.76,442.17
2016,11,5,12,0,428.0,232.0,2.0,19.0,489.0,571.05,447.24
2016,11,5,12,15,506.0,203.5,2.05,19.0,505.0,603.52,473.49
2016,11,5,12,30,584.0,175.0,2.1,19.0,521.0,634.24,498.18
2016,11,5,12,45,583.0,170.5,2.2,19.0,509.5,630.18,495.95
2016,11,5,13,0,582.0,166.0,2.3,19.0,498.0,623.86,492.3
2016,11,5,13,15,548.0,170.5,2.25,19.0,473.5,601.09,475.09
2016,11,5,13,30,514.0,175.0,2.2,19.0,449.0,576.86,456.8
2016,11,5,13,45,506.0,166.5,2.2,19.0,424.5,555.54,441.51
2016,11,5,14,0,498.0,158.0,2.2,19.0,400.0,532.54,424.75
2016,11,5,14,15,514.5,141.5,2.15,18.5,376.0,515.38,413.29
2016,11,5,14,30,531.0,125.0,2.1,18.0,352.0,495.46,399.35
2016,11,5,14,45,506.5,116.0,2.05,18.0,316.0,456.09,368.68
2016,11,5,15,0,482.0,107.0,2.0,18.0,280.0,416.52,337.32
2016,11,5,15,15,451.0,97.5,2.0,18.0,243.5,372.9,302.11
2016,11,5,15,30,420.0,88.0,2.0,18.0,207.0,330.2,266.7
2016,11,5,15,45,382.0,75.5,2.0,18.0,169.0,281.88,225.85
2016,11,5,16,0,344.0,63.0,2.0,18.0,131.0,235.76,185.76
2016,11,5,16,15,281.5,49.0,1.95,17.5,94.5,180.87,138.27
2016,11,5,16,30,219.0,35.0,1.9,17.0,58.0,131.38,92.66
2016,11,5,16,45,109.5,17.5,1.85,16.5,29.0,61.01,2.37
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,16.0,7.0,6.88,0.0
2016,11,6,7,0,0.0,14.0,0.8,16.0,14.0,13.51,0.0
2016,11,6,7,15,1.5,32.0,0.85,16.0,32.0,30.19,17.83
2016,11,6,7,30,3.0,50.0,0.9,16.0,50.0,47.37,33.39
2016,11,6,7,45,14.0,68.5,0.95,16.5,71.5,66.61,49.45
2016,11,6,8,0,25.0,87.0,1.0,17.0,93.0,86.96,66.23
2016,11,6,8,15,32.0,104.5,1.0,17.0,114.0,107.23,83.14
2016,11,6,8,30,39.0,122.0,1.0,17.0,135.0,128.32,100.59
2016,11,6,8,45,43.0,139.0,1.0,17.0,154.5,148.73,117.4
2016,11,6,9,0,47.0,156.0,1.0,17.0,174.0,169.59,134.36
2016,11,6,9,15,54.0,172.5,1.0,17.0,195.0,191.63,152.07
2016,11,6,9,30,61.0,189.0,1.0,17.0,216.0,214.33,170.13
2016,11,6,9,45,88.0,206.5,1.0,17.5,249.5,248.68,196.99
2016,11,6,10,0,115.0,224.0,1.0,18.0,283.0,288.38,227.64
2016,11,6,10,15,214.0,227.0,1.05,18.0,342.5,353.62,279.14
2016,11,6,10,30,313.0,230.0,1.1,18.0,402.0,429.2,337.65
2016,11,6,10,45,264.5,245.5,1.15,18.5,394.0,425.28,333.11
2016,11,6,11,0,216.0,261.0,1.2,19.0,386.0,412.73,322.52
2016,11,6,11,15,220.5,265.5,1.2,19.0,395.0,426.76,333.26
2016,11,6,11,30,225.0,270.0,1.2,19.0,404.0,440.28,343.39
2016,11,6,11,45,301.5,256.5,1.2,19.0,436.5,492.06,383.42
2016,11,6,12,0,378.0,243.0,1.2,19.0,469.0,538.31,418.76
2016,11,6,12,15,371.0,242.0,1.15,19.0,462.0,536.66,416.99
2016,11,6,12,30,364.0,241.0,1.1,19.0,455.0,533.55,414.57
2016,11,6,12,45,372.0,233.0,1.05,19.0,447.0,532.4,414.04
2016,11,6,13,0,380.0,225.0,1.0,19.0,439.0,529.75,412.4
2016,11,6,13,15,304.0,229.0,0.95,19.0,396.5,477.67,372.76
2016,11,6,13,30,228.0,233.0,0.9,19.0,354.0,417.79,327.28
2016,11,6,13,45,189.0,222.5,0.85,19.0,319.0,376.86,296.37
2016,11,6,14,0,150.0,212.0,0.8,19.0,284.0,336.54,265.39
2016,11,6,14,15,389.5,156.0,0.8,19.0,325.5,446.83,354.49
2016,11,6,14,30,629.0,100.0,0.8,19.0,367.0,532.3,420.83
2016,11,6,14,45,506.0,110.5,0.85,19.0,312.0,447.91,355.8
2016,11,6,15,0,383.0,121.0,0.9,19.0,257.0,373.61,298.19
2016,11,6,15,15,361.5,108.0,0.9,18.5,223.0,334.76,268.25
2016,11,6,15,30,340.0,95.0,0.9,18.0,189.0,296.36,237.39
2016,11,6,15,45,311.0,80.0,0.9,18.0,154.0,252.75,200.97
2016,11,6,16,0,282.0,65.0,0.9,18.0,119.0,210.72,164.84
2016,11,6,16,15,229.0,49.5,0.8,17.5,85.5,160.68,121.84
2016,11,6,16,30,176.0,34.0,0.7,17.0,52.0,115.15,79.82
2016,11,6,16,45,88.0,17.0,0.65,17.0,26.0,53.44,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,20.31,0.0
2016,11,7,7,15,100.5,35.5,2.05,16.0,50.0,30.65,18.97
2016,11,7,7,30,201.0,49.0,2.0,16.0,78.0,55.65,33.42
2016,11,7,7,45,235.5,65.0,1.95,16.5,111.0,87.42,57.13
2016,11,7,8,0,270.0,81.0,1.9,17.0,144.0,122.83,85.61
2016,11,7,8,15,291.0,96.5,1.85,17.0,177.0,157.88,115.57
2016,11,7,8,30,312.0,112.0,1.8,17.0,210.0,194.71,147.33
2016,11,7,8,45,324.5,127.0,1.75,17.5,241.5,230.04,177.61
2016,11,7,9,0,337.0,142.0,1.7,18.0,273.0,266.11,207.91
2016,11,7,9,15,313.0,161.5,1.65,18.0,292.5,292.08,230.22
2016,11,7,9,30,289.0,181.0,1.6,18.0,312.0,315.47,249.68
2016,11,7,9,45,264.5,199.0,1.55,18.5,324.5,334.64,264.66
2016,11,7,10,0,240.0,217.0,1.5,19.0,337.0,351.43,277.2
2016,11,7,10,15,297.5,218.0,1.4,19.0,375.0,395.36,311.45
2016,11,7,10,30,355.0,219.0,1.3,19.0,413.0,442.18,347.28
2016,11,7,10,45,418.0,211.5,1.25,19.5,447.0,490.89,383.55
2016,11,7,11,0,481.0,204.0,1.2,20.0,481.0,537.24,417.48
2016,11,7,11,15,477.0,209.0,1.1,20.0,487.0,552.3,427.58
2016,11,7,11,30,473.0,214.0,1.0,20.0,493.0,565.55,436.41
2016,11,7,11,45,428.0,226.5,0.9,20.0,480.0,555.62,427.71
2016,11,7,12,0,383.0,239.0,0.8,20.0,467.0,536.42,412.6
2016,11,7,12,15,381.5,237.0,0.75,20.0,462.0,537.75,413.62
2016,11,7,12,30,380.0,235.0,0.7,20.0,457.0,537.62,413.37
2016,11,7,12,45,588.5,165.5,0.65,20.5,500.0,628.17,481.22
2016,11,7,13,0,797.0,96.0,0.6,21.0,543.0,701.89,532.96
2016,11,7,13,15,658.0,133.0,0.65,20.5,493.0,639.99,489.96
2016,11,7,13,30,519.0,170.0,0.7,20.0,443.0,571.62,441.39
2016,11,7,13,45,427.0,179.5,0.75,20.0,396.0,511.29,397.77
2016,11,7,14,0,335.0,189.0,0.8,20.0,349.0,444.45,348.28
2016,11,7,14,15,337.5,173.5,0.85,20.0,325.0,422.73,333.43
2016,11,7,14,30,340.0,158.0,0.9,20.0,301.0,399.65,316.78
2016,11,7,14,45,267.5,150.0,1.0,20.0,255.5,338.27,269.38
2016,11,7,15,0,195.0,142.0,1.1,20.0,210.0,273.13,218.19
2016,11,7,15,15,180.0,125.0,1.1,19.5,182.0,240.42,192.53
2016,11,7,15,30,165.0,108.0,1.1,19.0,154.0,208.27,166.45
2016,11,7,15,45,146.0,89.5,1.1,19.0,124.5,172.99,136.88
2016,11,7,16,0,127.0,71.0,1.1,19.0,95.0,138.79,107.63
2016,11,7,16,15,94.5,52.5,1.1,18.5,68.0,100.52,74.95
2016,11,7,16,30,62.0,34.0,1.1,18.0,41.0,64.43,42.45
2016,11,7,16,45,31.0,17.0,1.1,18.0,20.5,29.27,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
