Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,77.5,9.0,0.75,16.0,12.5,8.85,0.0
2016,11,8,7,0,155.0,18.0,0.8,16.0,25.0,14.45,0.0
2016,11,8,7,15,278.5,29.5,0.8,16.0,61.0,25.18,14.29
2016,11,8,7,30,402.0,41.0,0.8,16.0,97.0,60.58,30.99
2016,11,8,7,45,480.0,48.0,0.85,16.5,139.5,99.57,56.68
2016,11,8,8,0,558.0,55.0,0.9,17.0,182.0,146.57,92.73
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.0,192.58,131.87
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,242.67,175.41
2016,11,8,8,45,688.5,68.5,1.05,17.5,308.0,290.63,217.31
2016,11,8,9,0,723.0,72.0,1.1,18.0,348.0,341.11,260.51
2016,11,8,9,15,745.5,74.5,1.1,18.0,384.0,386.64,299.43
2016,11,8,9,30,768.0,77.0,1.1,18.0,420.0,432.41,337.55
2016,11,8,9,45,798.0,74.5,1.15,18.5,453.0,476.65,373.15
2016,11,8,10,0,828.0,72.0,1.2,19.0,486.0,520.99,407.9
2016,11,8,10,15,838.5,73.5,1.2,19.0,510.0,556.92,436.01
2016,11,8,10,30,849.0,75.0,1.2,19.0,534.0,592.08,462.91
2016,11,8,10,45,854.5,76.0,1.25,19.5,550.5,621.56,484.61
2016,11,8,11,0,860.0,77.0,1.3,20.0,567.0,648.57,504.14
2016,11,8,11,15,864.0,77.5,1.3,20.0,577.0,671.42,520.46
2016,11,8,11,30,868.0,78.0,1.3,20.0,587.0,691.46,534.2
2016,11,8,11,45,867.5,79.0,1.35,20.0,588.5,705.94,544.57
2016,11,8,12,0,867.0,80.0,1.4,20.0,590.0,717.32,552.9
2016,11,8,12,15,865.0,79.5,1.4,20.0,585.0,722.79,556.76
2016,11,8,12,30,863.0,79.0,1.4,20.0,580.0,725.06,558.56
2016,11,8,12,45,854.5,80.0,1.45,20.0,566.0,721.07,556.58
2016,11,8,13,0,846.0,81.0,1.5,20.0,552.0,713.97,552.57
2016,11,8,13,15,562.5,151.0,1.5,20.0,459.5,588.2,459.87
2016,11,8,13,30,279.0,221.0,1.5,20.0,367.0,447.56,351.32
2016,11,8,13,45,542.0,148.0,1.5,20.0,412.0,555.22,438.43
2016,11,8,14,0,805.0,75.0,1.5,20.0,457.0,644.7,507.57
2016,11,8,14,15,787.5,73.0,1.55,20.0,424.0,614.48,485.26
2016,11,8,14,30,770.0,71.0,1.6,20.0,391.0,582.36,461.82
2016,11,8,14,45,743.5,68.0,1.65,20.0,353.0,541.95,431.5
2016,11,8,15,0,717.0,65.0,1.7,20.0,315.0,500.68,399.66
2016,11,8,15,15,679.5,61.0,1.9,19.5,273.0,451.76,362.07
2016,11,8,15,30,642.0,57.0,2.1,19.0,231.0,406.07,325.23
2016,11,8,15,45,582.0,51.5,2.35,19.0,187.0,346.85,275.68
2016,11,8,16,0,522.0,46.0,2.6,19.0,143.0,291.05,227.26
2016,11,8,16,15,428.0,37.5,3.0,18.5,102.0,222.79,168.39
2016,11,8,16,30,334.0,29.0,3.4,18.0,61.0,162.46,110.12
2016,11,8,16,45,167.0,14.5,3.85,18.0,30.5,73.44,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.0,11.0,8.36,0.0
2016,11,9,7,0,123.0,17.0,2.6,15.0,22.0,13.38,0.0
2016,11,9,7,15,238.0,30.5,2.5,15.0,57.0,24.74,13.58
2016,11,9,7,30,353.0,44.0,2.4,15.0,92.0,59.67,32.15
2016,11,9,7,45,429.5,53.5,2.35,15.5,134.5,97.96,57.81
2016,11,9,8,0,506.0,63.0,2.3,16.0,177.0,144.2,93.46
2016,11,9,8,15,556.0,69.5,2.15,16.0,219.5,189.28,131.82
2016,11,9,8,30,606.0,76.0,2.0,16.0,262.0,238.76,174.88
2016,11,9,8,45,641.5,81.0,1.85,16.5,302.0,286.16,216.36
2016,11,9,9,0,677.0,86.0,1.7,17.0,342.0,335.78,258.86
2016,11,9,9,15,701.5,89.5,1.55,17.0,378.0,381.26,297.7
2016,11,9,9,30,726.0,93.0,1.4,17.0,414.0,427.29,335.83
2016,11,9,9,45,766.0,88.5,1.3,17.5,449.0,472.87,372.03
2016,11,9,10,0,806.0,84.0,1.2,18.0,484.0,519.3,407.75
2016,11,9,10,15,817.5,86.0,1.15,18.5,508.0,556.96,435.98
2016,11,9,10,30,829.0,88.0,1.1,19.0,532.0,592.96,462.18
2016,11,9,10,45,835.0,89.5,1.1,19.5,549.0,623.11,483.83
2016,11,9,11,0,841.0,91.0,1.1,20.0,566.0,650.88,503.33
2016,11,9,11,15,844.5,91.5,1.1,20.0,576.0,673.37,519.7
2016,11,9,11,30,848.0,92.0,1.1,20.0,586.0,693.08,533.52
2016,11,9,11,45,847.5,92.5,1.1,20.5,587.5,707.08,541.97
2016,11,9,12,0,847.0,93.0,1.1,21.0,589.0,718.02,548.39
2016,11,9,12,15,844.0,92.5,1.2,21.0,583.0,722.93,552.89
2016,11,9,12,30,841.0,92.0,1.3,21.0,577.0,724.67,555.34
2016,11,9,12,45,841.0,89.5,1.4,21.0,564.5,723.21,555.66
2016,11,9,13,0,841.0,87.0,1.5,21.0,552.0,718.59,553.86
2016,11,9,13,15,832.0,85.5,1.6,21.0,531.5,705.47,546.12
2016,11,9,13,30,823.0,84.0,1.7,21.0,511.0,689.44,536.34
2016,11,9,13,45,807.0,83.0,1.85,21.0,483.0,666.32,521.72
2016,11,9,14,0,791.0,82.0,2.0,21.0,455.0,640.8,504.96
2016,11,9,14,15,771.5,79.5,2.0,21.0,421.5,609.08,481.77
2016,11,9,14,30,752.0,77.0,2.0,21.0,388.0,575.58,456.81
2016,11,9,14,45,723.5,74.0,2.05,21.0,349.5,534.54,425.75
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,495.43,395.25
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,446.18,356.43
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,397.76,316.98
2016,11,9,15,45,559.0,55.5,1.95,20.0,183.5,339.41,267.9
2016,11,9,16,0,501.0,49.0,1.9,20.0,140.0,284.31,220.14
2016,11,9,16,15,406.5,39.5,1.85,19.5,99.5,215.86,161.5
2016,11,9,16,30,312.0,30.0,1.8,19.0,59.0,155.36,102.82
2016,11,9,16,45,156.0,15.0,1.8,18.5,29.5,70.08,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,9.83,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,19.66,0.0
2016,11,10,7,15,177.5,31.0,1.95,16.0,54.5,24.37,12.74
2016,11,10,7,30,355.0,42.0,2.0,16.0,89.0,56.9,29.92
2016,11,10,7,45,432.5,50.5,2.1,16.5,130.5,94.22,54.38
2016,11,10,8,0,510.0,59.0,2.2,17.0,172.0,139.55,88.96
2016,11,10,8,15,487.5,75.5,2.15,17.0,202.0,178.86,125.1
2016,11,10,8,30,465.0,92.0,2.1,17.0,232.0,214.14,158.24
2016,11,10,8,45,500.0,98.0,2.05,17.5,268.5,255.34,193.93
2016,11,10,9,0,535.0,104.0,2.0,18.0,305.0,300.36,232.26
2016,11,10,9,15,454.5,133.0,1.8,18.0,315.5,320.72,251.6
2016,11,10,9,30,374.0,162.0,1.6,18.0,326.0,332.01,262.26
2016,11,10,9,45,468.0,152.5,1.45,18.5,373.0,388.05,306.34
2016,11,10,10,0,562.0,143.0,1.3,19.0,420.0,447.16,351.75
2016,11,10,10,15,331.0,190.0,1.1,19.0,355.5,382.65,300.86
2016,11,10,10,30,100.0,237.0,0.9,19.0,291.0,297.84,232.96
2016,11,10,10,45,238.5,230.5,0.7,19.5,363.5,390.33,304.71
2016,11,10,11,0,377.0,224.0,0.5,20.0,436.0,480.79,370.98
2016,11,10,11,15,438.0,212.5,0.8,20.0,462.5,525.18,405.79
2016,11,10,11,30,499.0,201.0,1.1,20.0,489.0,565.15,437.85
2016,11,10,11,45,499.0,201.0,1.45,20.0,490.5,574.46,446.87
2016,11,10,12,0,499.0,201.0,1.8,20.0,492.0,581.93,454.5
2016,11,10,12,15,376.5,227.5,1.9,20.0,445.5,520.26,407.46
2016,11,10,12,30,254.0,254.0,2.0,20.0,399.0,463.64,363.41
2016,11,10,12,45,225.0,251.0,2.15,20.0,377.5,433.38,341.17
2016,11,10,13,0,196.0,248.0,2.3,20.0,356.0,409.96,323.54
2016,11,10,13,15,299.0,221.0,2.25,20.0,378.5,461.71,365.67
2016,11,10,13,30,402.0,194.0,2.2,20.0,401.0,510.54,404.55
2016,11,10,13,45,459.5,170.0,2.15,20.0,394.0,519.44,412.46
2016,11,10,14,0,517.0,146.0,2.1,20.0,387.0,524.38,417.46
2016,11,10,14,15,415.0,152.0,2.0,20.0,336.5,454.54,362.84
2016,11,10,14,30,313.0,158.0,1.9,20.0,286.0,380.11,304.39
2016,11,10,14,45,302.0,143.5,1.85,20.0,257.5,349.56,280.79
2016,11,10,15,0,291.0,129.0,1.8,20.0,229.0,318.66,256.21
2016,11,10,15,15,275.5,113.5,1.75,20.0,197.5,283.93,228.01
2016,11,10,15,30,260.0,98.0,1.7,20.0,166.0,249.5,199.38
2016,11,10,15,45,371.0,72.5,1.7,20.0,150.0,268.76,212.63
2016,11,10,16,0,482.0,47.0,1.7,20.0,134.0,272.88,211.06
2016,11,10,16,15,387.5,38.0,1.65,19.5,94.5,206.14,153.61
2016,11,10,16,30,293.0,29.0,1.6,19.0,55.0,147.4,95.54
2016,11,10,16,45,146.5,14.5,1.55,19.0,27.5,66.06,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.5,1.1,16.0,6.5,0.0,0.0
2016,11,11,7,0,0.0,13.0,1.2,16.0,13.0,12.78,0.0
2016,11,11,7,15,55.0,29.5,1.25,16.0,36.5,25.82,13.2
2016,11,11,7,30,110.0,46.0,1.3,16.0,60.0,46.82,29.27
2016,11,11,7,45,137.0,64.5,1.4,16.5,89.0,74.25,50.31
2016,11,11,8,0,164.0,83.0,1.5,17.0,118.0,104.72,74.78
2016,11,11,8,15,181.0,100.5,1.5,17.0,147.5,135.0,100.31
2016,11,11,8,30,198.0,118.0,1.5,17.0,177.0,166.95,127.44
2016,11,11,8,45,211.0,133.5,1.5,17.5,205.0,197.25,152.99
2016,11,11,9,0,224.0,149.0,1.5,18.0,233.0,228.55,178.98
2016,11,11,9,15,255.5,161.5,1.55,18.0,266.0,265.22,209.1
2016,11,11,9,30,287.0,174.0,1.6,18.0,299.0,304.17,240.77
2016,11,11,9,45,292.5,187.0,1.65,18.5,322.0,333.01,263.69
2016,11,11,10,0,298.0,200.0,1.7,19.0,345.0,361.66,286.03
2016,11,11,10,15,272.5,215.0,1.7,19.0,353.0,374.79,296.21
2016,11,11,10,30,247.0,230.0,1.7,19.0,361.0,385.61,304.35
2016,11,11,10,45,246.0,238.5,1.7,19.0,372.5,402.66,317.44
2016,11,11,11,0,245.0,247.0,1.7,19.0,384.0,413.65,325.84
2016,11,11,11,15,165.5,252.0,1.65,19.0,345.5,372.77,293.2
2016,11,11,11,30,86.0,257.0,1.6,19.0,307.0,322.13,252.82
2016,11,11,11,45,190.5,253.5,1.6,19.0,364.0,400.14,315.16
2016,11,11,12,0,295.0,250.0,1.6,19.0,421.0,481.17,377.84
2016,11,11,12,15,386.5,226.0,1.55,19.0,447.5,524.69,411.73
2016,11,11,12,30,478.0,202.0,1.5,19.0,474.0,575.5,450.6
2016,11,11,12,45,416.5,211.5,1.5,19.0,444.0,542.99,425.45
2016,11,11,13,0,355.0,221.0,1.5,19.0,414.0,501.71,394.39
2016,11,11,13,15,216.0,221.0,1.45,19.0,337.5,393.57,310.94
2016,11,11,13,30,77.0,221.0,1.4,19.0,261.0,287.35,226.77
2016,11,11,13,45,388.5,158.0,1.4,19.0,340.5,455.76,364.09
2016,11,11,14,0,700.0,95.0,1.4,19.0,420.0,592.2,470.02
2016,11,11,14,15,437.0,133.0,1.4,19.0,331.0,446.21,356.02
2016,11,11,14,30,174.0,171.0,1.4,19.0,242.0,299.87,239.66
2016,11,11,14,45,165.5,155.5,1.4,19.0,217.5,273.91,219.94
2016,11,11,15,0,157.0,140.0,1.4,19.0,193.0,247.95,199.23
2016,11,11,15,15,146.0,122.0,1.3,18.5,166.0,217.66,174.85
2016,11,11,15,30,135.0,104.0,1.2,18.0,139.0,187.69,150.17
2016,11,11,15,45,119.5,85.0,1.2,18.0,112.0,154.74,122.29
2016,11,11,16,0,104.0,66.0,1.2,18.0,85.0,122.56,94.56
2016,11,11,16,15,73.0,48.0,1.1,18.0,59.5,86.74,63.6
2016,11,11,16,30,42.0,30.0,1.0,18.0,34.0,52.84,31.49
2016,11,11,16,45,21.0,15.0,0.95,18.0,17.0,20.67,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,66.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,133.0,14.0,3.0,16.0,18.0,13.76,0.0
2016,11,12,7,15,265.5,25.0,2.9,16.0,52.0,19.5,7.97
2016,11,12,7,30,398.0,36.0,2.8,16.0,86.0,51.34,24.63
2016,11,12,7,45,478.0,43.0,2.75,16.5,128.0,89.35,48.59
2016,11,12,8,0,558.0,50.0,2.7,17.0,170.0,135.5,83.38
2016,11,12,8,15,607.5,55.0,2.5,17.0,212.0,181.09,122.08
2016,11,12,8,30,657.0,60.0,2.3,17.0,254.0,230.87,165.64
2016,11,12,8,45,691.5,63.5,2.15,17.5,294.0,278.98,208.17
2016,11,12,9,0,726.0,67.0,2.0,18.0,334.0,328.33,251.03
2016,11,12,9,15,749.5,69.5,1.85,18.0,369.5,373.93,290.57
2016,11,12,9,30,773.0,72.0,1.7,18.0,405.0,419.86,329.25
2016,11,12,9,45,796.0,72.0,1.55,18.0,436.5,462.97,364.62
2016,11,12,10,0,819.0,72.0,1.4,18.0,468.0,505.71,398.57
2016,11,12,10,15,830.5,73.5,1.4,18.0,492.0,543.01,428.17
2016,11,12,10,30,842.0,75.0,1.4,18.0,516.0,576.94,454.66
2016,11,12,10,45,849.0,75.5,1.45,18.5,533.5,606.48,476.82
2016,11,12,11,0,856.0,76.0,1.5,19.0,551.0,633.66,496.82
2016,11,12,11,15,860.0,76.5,1.6,19.0,560.5,656.35,514.54
2016,11,12,11,30,864.0,77.0,1.7,19.0,570.0,676.26,529.37
2016,11,12,11,45,864.5,77.5,1.85,19.5,572.5,690.86,539.63
2016,11,12,12,0,865.0,78.0,2.0,20.0,575.0,702.4,547.78
2016,11,12,12,15,494.5,167.5,2.3,20.0,451.5,544.9,429.76
2016,11,12,12,30,124.0,257.0,2.6,20.0,328.0,364.54,286.61
2016,11,12,12,45,131.0,251.0,2.9,20.0,324.5,364.56,288.22
2016,11,12,13,0,138.0,245.0,3.2,20.0,321.0,364.09,288.68
2016,11,12,13,15,343.0,199.5,3.45,19.5,376.5,467.14,374.55
2016,11,12,13,30,548.0,154.0,3.7,19.0,432.0,566.24,455.49
2016,11,12,13,45,674.0,114.0,4.0,19.0,437.0,605.39,488.19
2016,11,12,14,0,800.0,74.0,4.3,19.0,442.0,630.67,510.55
2016,11,12,14,15,781.5,71.5,4.45,19.0,409.5,599.74,487.12
2016,11,12,14,30,763.0,69.0,4.6,19.0,377.0,566.96,461.96
2016,11,12,14,45,736.0,66.0,4.75,19.0,339.0,526.95,430.39
2016,11,12,15,0,709.0,63.0,4.9,19.0,301.0,486.14,397.28
2016,11,12,15,15,670.0,59.0,5.05,18.5,259.5,437.3,357.41
2016,11,12,15,30,631.0,55.0,5.2,18.0,218.0,391.86,318.79
2016,11,12,15,45,569.0,49.5,5.4,18.0,175.5,332.99,267.56
2016,11,12,16,0,507.0,44.0,5.6,18.0,133.0,277.7,218.04
2016,11,12,16,15,406.5,35.5,5.7,17.5,92.5,208.8,157.17
2016,11,12,16,30,306.0,27.0,5.8,17.0,52.0,147.56,92.36
2016,11,12,16,45,153.0,13.5,5.9,17.0,26.0,56.19,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,72.5,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,145.0,13.0,0.7,15.0,17.0,12.78,0.0
2016,11,13,7,15,282.5,24.0,0.6,15.0,51.5,18.73,6.78
2016,11,13,7,30,420.0,35.0,0.5,15.0,86.0,50.37,23.69
2016,11,13,7,45,497.0,42.5,0.45,15.5,128.0,89.49,48.12
2016,11,13,8,0,574.0,50.0,0.4,16.0,170.0,136.41,83.18
2016,11,13,8,15,624.0,55.0,0.65,16.0,213.0,182.75,122.2
2016,11,13,8,30,674.0,60.0,0.9,16.0,256.0,234.07,166.9
2016,11,13,8,45,337.0,84.5,1.2,16.5,182.5,187.86,142.58
2016,11,13,9,0,0.0,109.0,1.5,17.0,109.0,105.49,82.7
2016,11,13,9,15,23.5,140.5,1.65,17.0,151.0,145.73,115.66
2016,11,13,9,30,47.0,172.0,1.8,17.0,193.0,190.3,151.72
2016,11,13,9,45,94.0,191.5,2.0,17.5,236.0,235.01,187.45
2016,11,13,10,0,141.0,211.0,2.2,18.0,279.0,286.62,228.42
2016,11,13,10,15,109.5,218.5,2.25,18.0,273.0,279.33,222.34
2016,11,13,10,30,78.0,226.0,2.3,18.0,267.0,272.93,216.88
2016,11,13,10,45,89.5,236.5,2.35,18.0,284.5,293.93,233.59
2016,11,13,11,0,101.0,247.0,2.4,18.0,302.0,315.44,250.55
2016,11,13,11,15,101.0,251.5,2.5,18.0,307.5,323.33,256.72
2016,11,13,11,30,101.0,256.0,2.6,18.0,313.0,330.98,262.76
2016,11,13,11,45,101.5,257.0,2.75,18.5,314.5,334.95,265.54
2016,11,13,12,0,102.0,258.0,2.9,19.0,316.0,338.65,268.14
2016,11,13,12,15,101.5,255.5,2.95,19.0,313.0,337.52,267.43
2016,11,13,12,30,101.0,253.0,3.0,19.0,310.0,336.09,266.54
2016,11,13,12,45,101.5,247.0,3.1,19.0,303.0,331.17,263.07
2016,11,13,13,0,102.0,241.0,3.2,19.0,296.0,325.95,259.38
2016,11,13,13,15,474.5,158.0,3.2,19.0,399.0,521.59,419.77
2016,11,13,13,30,847.0,75.0,3.2,19.0,502.0,685.91,547.95
2016,11,13,13,45,834.0,73.5,3.2,19.0,474.5,664.29,531.54
2016,11,13,14,0,821.0,72.0,3.2,19.0,447.0,640.11,514.22
2016,11,13,14,15,802.0,69.5,3.1,19.0,414.0,608.51,490.0
2016,11,13,14,30,783.0,67.0,3.0,19.0,381.0,575.04,463.94
2016,11,13,14,45,756.5,64.0,2.95,19.0,342.5,534.92,432.33
2016,11,13,15,0,730.0,61.0,2.9,19.0,304.0,493.9,399.25
2016,11,13,15,15,691.0,57.0,2.85,18.5,262.0,444.54,359.36
2016,11,13,15,30,652.0,53.0,2.8,18.0,220.0,395.84,318.65
2016,11,13,15,45,591.0,47.5,2.8,18.0,176.5,339.36,269.88
2016,11,13,16,0,530.0,42.0,2.8,18.0,133.0,283.83,220.69
2016,11,13,16,15,429.5,33.5,2.8,17.5,92.5,214.24,159.74
2016,11,13,16,30,329.0,25.0,2.8,17.0,52.0,151.68,91.78
2016,11,13,16,45,164.5,12.5,2.8,17.0,26.0,58.14,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,11.8,0.0
2016,11,14,7,15,284.5,23.0,2.95,15.0,49.5,17.95,5.34
2016,11,14,7,30,427.0,34.0,2.9,15.0,84.0,48.61,22.34
2016,11,14,7,45,509.5,41.0,2.85,15.5,127.0,87.91,46.46
2016,11,14,8,0,592.0,48.0,2.8,16.0,170.0,135.58,82.05
2016,11,14,8,15,642.5,52.5,2.65,16.0,213.0,183.13,122.39
2016,11,14,8,30,693.0,57.0,2.5,16.0,256.0,233.9,167.04
2016,11,14,8,45,348.5,91.5,2.4,16.0,192.0,197.24,150.69
2016,11,14,9,0,4.0,126.0,2.3,16.0,128.0,123.41,97.93
2016,11,14,9,15,2.0,131.0,2.15,16.0,132.0,127.91,101.65
2016,11,14,9,30,0.0,136.0,2.0,16.0,136.0,132.2,104.98
2016,11,14,9,45,11.5,158.5,1.9,16.5,164.0,160.07,127.39
2016,11,14,10,0,23.0,181.0,1.8,17.0,192.0,189.02,150.38
2016,11,14,10,15,25.5,191.5,1.65,17.0,204.5,201.95,160.47
2016,11,14,10,30,28.0,202.0,1.5,17.0,217.0,215.05,170.67
2016,11,14,10,45,29.5,209.0,1.4,17.5,225.0,228.42,180.68
2016,11,14,11,0,31.0,216.0,1.3,18.0,233.0,238.08,187.7
2016,11,14,11,15,40.5,226.5,1.3,18.0,249.0,256.78,202.43
2016,11,14,11,30,50.0,237.0,1.3,18.0,265.0,275.94,217.44
2016,11,14,11,45,111.0,248.0,1.3,18.0,311.0,331.55,261.84
2016,11,14,12,0,172.0,259.0,1.3,18.0,357.0,395.39,311.6
2016,11,14,12,15,165.0,256.5,1.45,18.0,349.5,390.54,307.98
2016,11,14,12,30,158.0,254.0,1.6,18.0,342.0,385.03,304.27
2016,11,14,12,45,113.5,242.5,1.75,18.0,305.0,342.05,270.88
2016,11,14,13,0,69.0,231.0,1.9,18.0,268.0,291.05,230.85
2016,11,14,13,15,52.5,215.5,2.15,18.0,243.5,262.9,209.05
2016,11,14,13,30,36.0,200.0,2.4,18.0,219.0,234.8,186.88
2016,11,14,13,45,27.5,185.0,2.65,18.0,198.5,205.74,163.92
2016,11,14,14,0,19.0,170.0,2.9,18.0,178.0,184.45,146.93
2016,11,14,14,15,16.5,158.0,3.05,18.0,165.0,170.58,135.93
2016,11,14,14,30,14.0,146.0,3.2,18.0,152.0,156.82,124.92
2016,11,14,14,45,373.0,104.0,3.4,18.0,227.5,350.96,288.25
2016,11,14,15,0,732.0,62.0,3.6,18.0,303.0,494.4,403.34
2016,11,14,15,15,692.0,58.0,3.7,17.5,261.0,444.58,361.98
2016,11,14,15,30,652.0,54.0,3.8,17.0,219.0,395.46,320.6
2016,11,14,15,45,591.0,48.5,3.9,17.0,175.5,339.34,271.6
2016,11,14,16,0,530.0,43.0,4.0,17.0,132.0,283.95,221.98
2016,11,14,16,15,427.0,34.0,4.0,16.5,91.5,213.11,159.34
2016,11,14,16,30,324.0,25.0,4.0,16.0,51.0,148.83,87.49
2016,11,14,16,45,162.0,12.5,4.0,16.0,25.5,57.17,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,85.5,5.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,171.0,11.0,1.1,15.0,15.0,10.81,0.0
2016,11,15,7,15,314.0,20.5,1.2,15.0,49.0,15.72,3.01
2016,11,15,7,30,457.0,30.0,1.3,15.0,83.0,46.25,20.05
2016,11,15,7,45,532.5,36.0,1.45,15.5,124.5,85.0,43.22
2016,11,15,8,0,608.0,42.0,1.6,16.0,166.0,131.39,77.68
2016,11,15,8,15,655.0,46.0,1.65,16.0,208.0,177.31,116.62
2016,11,15,8,30,702.0,50.0,1.7,16.0,250.0,227.1,160.5
2016,11,15,8,45,363.0,92.5,1.75,16.5,196.5,201.54,153.08
2016,11,15,9,0,24.0,135.0,1.8,17.0,143.0,139.09,110.03
2016,11,15,9,15,121.0,155.0,1.85,17.0,204.5,201.29,160.06
2016,11,15,9,30,218.0,175.0,1.9,17.0,266.0,269.49,214.8
2016,11,15,9,45,506.0,126.0,1.95,17.0,359.0,371.9,296.81
2016,11,15,10,0,794.0,77.0,2.0,17.0,452.0,490.47,390.92
2016,11,15,10,15,597.0,135.5,2.1,17.0,426.0,472.96,377.42
2016,11,15,10,30,400.0,194.0,2.2,17.0,400.0,437.95,349.68
2016,11,15,10,45,381.5,206.0,2.3,17.5,407.5,447.74,357.27
2016,11,15,11,0,363.0,218.0,2.4,18.0,415.0,459.92,366.09
2016,11,15,11,15,599.0,151.0,2.6,18.0,483.0,561.46,448.12
2016,11,15,11,30,835.0,84.0,2.8,18.0,551.0,659.18,525.84
2016,11,15,11,45,477.0,170.0,3.05,18.0,437.5,518.42,414.76
2016,11,15,12,0,119.0,256.0,3.3,18.0,324.0,354.71,281.91
2016,11,15,12,15,230.5,242.0,3.7,18.0,371.0,420.42,337.01
2016,11,15,12,30,342.0,228.0,4.1,18.0,418.0,494.05,396.81
2016,11,15,12,45,367.0,217.0,4.6,18.0,416.0,501.42,404.25
2016,11,15,13,0,392.0,206.0,5.1,18.0,414.0,507.25,410.79
2016,11,15,13,15,601.0,141.5,5.45,17.5,447.0,592.94,483.8
2016,11,15,13,30,810.0,77.0,5.8,17.0,480.0,657.83,539.56
2016,11,15,13,45,468.0,136.5,6.15,17.0,366.5,481.19,396.63
2016,11,15,14,0,126.0,196.0,6.5,17.0,253.0,299.96,244.66
2016,11,15,14,15,123.5,181.5,6.5,17.0,234.0,280.86,229.67
2016,11,15,14,30,121.0,167.0,6.5,17.0,215.0,261.45,214.01
2016,11,15,14,45,118.0,150.5,6.55,17.0,193.0,239.08,195.73
2016,11,15,15,0,115.0,134.0,6.6,17.0,171.0,216.5,177.0
2016,11,15,15,15,107.5,116.5,6.55,16.5,147.5,190.15,155.04
2016,11,15,15,30,100.0,99.0,6.5,16.0,124.0,163.99,132.77
2016,11,15,15,45,87.5,80.5,6.45,16.0,99.0,134.49,107.04
2016,11,15,16,0,75.0,62.0,6.4,16.0,74.0,105.59,81.53
2016,11,15,16,15,47.5,44.5,6.25,16.0,51.0,73.18,52.95
2016,11,15,16,30,20.0,27.0,6.1,16.0,28.0,36.92,17.78
2016,11,15,16,45,10.0,13.5,6.0,16.0,14.0,16.02,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.76,0.0
2016,11,16,7,15,217.0,23.5,6.45,14.0,48.0,18.85,3.25
2016,11,16,7,30,434.0,33.0,6.5,14.0,82.0,45.65,20.53
2016,11,16,7,45,519.0,40.0,6.6,14.5,125.0,85.03,44.14
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,133.02,79.72
2016,11,16,8,15,656.0,52.0,6.75,15.0,211.5,181.6,121.16
2016,11,16,8,30,708.0,57.0,6.8,15.0,255.0,233.55,167.54
2016,11,16,8,45,739.5,60.5,6.85,15.0,295.5,281.92,212.4
2016,11,16,9,0,771.0,64.0,6.9,15.0,336.0,331.92,258.5
2016,11,16,9,15,794.0,66.5,6.95,15.0,372.5,378.9,301.7
2016,11,16,9,30,817.0,69.0,7.0,15.0,409.0,426.08,344.26
2016,11,16,9,45,832.5,71.0,7.05,15.0,440.0,469.12,382.69
2016,11,16,10,0,848.0,73.0,7.1,15.0,471.0,511.17,419.51
2016,11,16,10,15,859.0,74.5,7.2,15.0,495.5,549.01,452.31
2016,11,16,10,30,870.0,76.0,7.3,15.0,520.0,583.38,481.8
2016,11,16,10,45,876.0,77.5,7.4,15.5,537.0,614.1,506.9
2016,11,16,11,0,882.0,79.0,7.5,16.0,554.0,642.36,529.57
2016,11,16,11,15,885.5,79.5,7.6,15.5,564.0,665.3,549.78
2016,11,16,11,30,889.0,80.0,7.7,15.0,574.0,685.38,567.52
2016,11,16,11,45,886.0,81.5,7.8,15.0,575.0,699.16,578.41
2016,11,16,12,0,883.0,83.0,7.9,15.0,576.0,709.74,586.92
2016,11,16,12,15,880.5,82.5,7.9,15.0,570.5,715.24,591.35
2016,11,16,12,30,878.0,82.0,7.9,15.0,565.0,717.52,593.39
2016,11,16,12,45,870.5,82.0,7.9,15.0,551.5,717.55,593.8
2016,11,16,13,0,863.0,82.0,7.9,15.0,538.0,710.61,588.86
2016,11,16,13,15,853.5,81.0,7.85,15.0,517.5,698.03,579.48
2016,11,16,13,30,844.0,80.0,7.8,15.0,497.0,682.5,567.84
2016,11,16,13,45,829.5,78.5,7.8,15.0,469.5,660.19,550.95
2016,11,16,14,0,815.0,77.0,7.8,15.0,442.0,635.37,531.16
2016,11,16,14,15,795.0,74.5,7.75,15.0,408.5,603.6,505.34
2016,11,16,14,30,775.0,72.0,7.7,15.0,375.0,569.99,477.61
2016,11,16,14,45,746.0,69.0,7.7,15.0,336.5,528.96,443.31
2016,11,16,15,0,717.0,66.0,7.7,15.0,298.0,487.17,407.6
2016,11,16,15,15,674.5,62.0,7.65,14.5,256.0,439.62,366.8
2016,11,16,15,30,632.0,58.0,7.6,14.0,214.0,390.49,323.54
2016,11,16,15,45,566.5,51.5,7.55,14.0,171.0,329.54,268.85
2016,11,16,16,0,501.0,45.0,7.5,14.0,128.0,272.38,216.35
2016,11,16,16,15,390.0,36.0,7.4,14.0,87.5,200.28,150.91
2016,11,16,16,30,279.0,27.0,7.3,14.0,47.0,133.94,73.06
2016,11,16,16,45,139.5,13.5,7.2,14.0,23.5,51.5,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,15.5,2.15,12.0,38.5,11.38,0.0
2016,11,17,7,30,421.0,31.0,2.1,12.0,77.0,42.07,18.53
2016,11,17,7,45,507.0,38.5,2.05,12.5,119.5,81.08,41.8
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,128.78,76.9
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.0,176.09,116.91
2016,11,17,8,30,697.0,55.0,2.0,13.0,248.0,226.79,161.71
2016,11,17,8,45,733.0,58.0,2.0,13.0,289.0,275.29,205.85
2016,11,17,9,0,769.0,61.0,2.0,13.0,330.0,325.86,251.4
2016,11,17,9,15,793.0,63.5,1.95,13.0,366.5,373.01,293.56
2016,11,17,9,30,817.0,66.0,1.9,13.0,403.0,420.46,334.9
2016,11,17,9,45,836.0,67.5,1.9,13.5,434.5,464.5,372.0
2016,11,17,10,0,855.0,69.0,1.9,14.0,466.0,506.81,406.67
2016,11,17,10,15,866.5,70.0,1.85,14.0,490.5,544.24,437.22
2016,11,17,10,30,878.0,71.0,1.8,14.0,515.0,579.89,465.63
2016,11,17,10,45,886.5,71.5,1.75,14.5,533.0,611.2,489.22
2016,11,17,11,0,895.0,72.0,1.7,15.0,551.0,640.15,510.43
2016,11,17,11,15,899.0,72.5,1.65,15.0,561.0,663.65,528.08
2016,11,17,11,30,903.0,73.0,1.6,15.0,571.0,684.27,543.09
2016,11,17,11,45,905.0,73.0,1.55,15.0,573.5,699.99,553.78
2016,11,17,12,0,907.0,73.0,1.5,15.0,576.0,712.57,562.28
2016,11,17,12,15,904.5,72.5,1.5,15.0,570.5,718.23,566.35
2016,11,17,12,30,902.0,72.0,1.5,15.0,565.0,720.59,568.24
2016,11,17,12,45,898.0,71.0,1.55,15.5,552.0,718.04,566.15
2016,11,17,13,0,894.0,70.0,1.6,16.0,539.0,712.22,561.87
2016,11,17,13,15,885.0,69.0,1.75,16.0,518.5,699.72,554.69
2016,11,17,13,30,876.0,68.0,1.9,16.0,498.0,684.19,545.25
2016,11,17,13,45,863.0,66.5,2.05,16.0,470.5,662.49,531.12
2016,11,17,14,0,850.0,65.0,2.2,16.0,443.0,638.18,514.65
2016,11,17,14,15,831.5,63.0,2.25,16.0,410.0,611.42,494.51
2016,11,17,14,30,813.0,61.0,2.3,16.0,377.0,578.59,469.36
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.5,539.07,438.53
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,498.54,405.93
2016,11,17,15,15,721.5,52.5,2.45,15.5,258.0,449.13,365.49
2016,11,17,15,30,682.0,49.0,2.4,15.0,216.0,400.33,324.12
2016,11,17,15,45,622.0,43.5,2.35,15.0,172.5,341.12,272.51
2016,11,17,16,0,562.0,38.0,2.3,15.0,129.0,285.02,222.07
2016,11,17,16,15,459.0,30.0,2.25,15.0,88.5,214.44,158.6
2016,11,17,16,30,356.0,22.0,2.2,15.0,48.0,149.03,76.39
2016,11,17,16,45,178.0,11.0,2.2,15.0,24.0,59.33,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
