Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,16.0,4.2,12.5,36.5,11.94,0.0
2016,11,18,7,30,388.0,32.0,4.2,13.0,73.0,40.79,18.44
2016,11,18,7,45,477.0,40.0,4.25,13.5,115.0,78.5,40.84
2016,11,18,8,0,566.0,48.0,4.3,14.0,157.0,125.27,74.9
2016,11,18,8,15,620.5,54.0,4.3,14.0,200.5,172.13,114.31
2016,11,18,8,30,675.0,60.0,4.3,14.0,244.0,223.69,159.77
2016,11,18,8,45,711.5,63.5,4.35,14.5,285.0,272.42,203.91
2016,11,18,9,0,748.0,67.0,4.4,15.0,326.0,322.58,249.0
2016,11,18,9,15,772.5,70.0,4.55,15.0,362.0,369.45,291.59
2016,11,18,9,30,797.0,73.0,4.7,15.0,398.0,416.73,333.75
2016,11,18,9,45,819.0,74.0,4.85,15.5,430.0,460.85,371.95
2016,11,18,10,0,841.0,75.0,5.0,16.0,462.0,504.51,408.9
2016,11,18,10,15,851.0,76.5,5.05,16.0,486.0,541.52,440.4
2016,11,18,10,30,861.0,78.0,5.1,16.0,510.0,576.7,469.85
2016,11,18,10,45,867.5,79.0,5.2,16.5,527.0,607.23,494.36
2016,11,18,11,0,874.0,80.0,5.3,17.0,544.0,633.04,514.83
2016,11,18,11,15,876.5,80.5,5.4,17.0,553.5,655.18,533.08
2016,11,18,11,30,879.0,81.0,5.5,17.0,563.0,674.46,548.93
2016,11,18,11,45,879.0,81.0,5.65,17.0,564.5,688.54,560.37
2016,11,18,12,0,879.0,81.0,5.8,17.0,566.0,699.53,569.24
2016,11,18,12,15,876.5,81.0,5.9,17.0,560.5,705.63,574.33
2016,11,18,12,30,874.0,81.0,6.0,17.0,555.0,708.55,577.13
2016,11,18,12,45,872.0,79.0,6.1,17.0,542.5,706.37,576.14
2016,11,18,13,0,870.0,77.0,6.2,17.0,530.0,701.01,572.83
2016,11,18,13,15,861.5,76.0,6.25,17.0,510.5,693.21,567.58
2016,11,18,13,30,853.0,75.0,6.3,17.0,491.0,678.43,557.0
2016,11,18,13,45,840.0,73.5,6.35,17.0,464.0,657.2,541.4
2016,11,18,14,0,827.0,72.0,6.4,17.0,437.0,633.38,522.87
2016,11,18,14,15,808.5,69.5,6.4,17.0,404.0,602.54,498.3
2016,11,18,14,30,790.0,67.0,6.4,17.0,371.0,569.77,471.74
2016,11,18,14,45,762.0,64.5,6.4,17.0,333.0,529.8,438.75
2016,11,18,15,0,734.0,62.0,6.4,17.0,295.0,488.96,404.27
2016,11,18,15,15,693.0,57.5,6.3,16.5,253.5,438.58,361.7
2016,11,18,15,30,652.0,53.0,6.2,16.0,212.0,388.95,318.46
2016,11,18,15,45,587.0,47.5,6.15,16.0,168.5,331.91,267.43
2016,11,18,16,0,522.0,42.0,6.1,16.0,125.0,275.75,216.15
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.0,203.92,151.32
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,136.81,66.45
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,52.89,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,9.64,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,19.3,9.4
2016,11,19,7,45,0.0,32.0,9.7,15.0,32.0,30.9,19.93
2016,11,19,8,0,0.0,44.0,9.6,15.0,44.0,42.46,30.07
2016,11,19,8,15,0.0,57.0,9.5,15.0,57.0,54.97,40.95
2016,11,19,8,30,0.0,70.0,9.4,15.0,70.0,67.55,51.79
2016,11,19,8,45,0.0,82.5,9.35,15.5,82.5,79.72,62.03
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,91.94,72.18
2016,11,19,9,15,0.0,100.0,9.25,16.0,100.0,96.89,76.25
2016,11,19,9,30,0.0,105.0,9.2,16.0,105.0,101.83,80.27
2016,11,19,9,45,5.0,134.0,9.15,16.0,136.5,132.76,105.96
2016,11,19,10,0,10.0,163.0,9.1,16.0,168.0,164.41,132.08
2016,11,19,10,15,5.0,111.0,8.95,16.0,113.5,110.47,87.1
2016,11,19,10,30,0.0,59.0,8.8,16.0,59.0,57.03,42.31
2016,11,19,10,45,0.0,43.0,8.75,16.0,43.0,41.55,29.29
2016,11,19,11,0,0.0,27.0,8.7,16.0,27.0,26.08,16.28
2016,11,19,11,15,0.0,29.0,8.45,16.0,29.0,28.01,17.89
2016,11,19,11,30,0.0,31.0,8.2,16.0,31.0,29.95,19.5
2016,11,19,11,45,17.5,126.5,8.0,16.5,136.5,138.39,110.02
2016,11,19,12,0,35.0,222.0,7.8,17.0,242.0,252.33,203.04
2016,11,19,12,15,17.5,188.0,7.65,17.0,198.0,198.81,159.06
2016,11,19,12,30,0.0,154.0,7.5,17.0,154.0,151.78,120.19
2016,11,19,12,45,0.0,121.5,7.35,17.0,121.5,118.78,93.16
2016,11,19,13,0,0.0,89.0,7.2,17.0,89.0,86.16,66.28
2016,11,19,13,15,0.0,73.5,7.15,16.5,73.5,71.07,53.94
2016,11,19,13,30,0.0,58.0,7.1,16.0,58.0,56.06,41.55
2016,11,19,13,45,0.0,46.5,7.05,16.0,46.5,44.92,32.27
2016,11,19,14,0,0.0,35.0,7.0,16.0,35.0,33.8,22.95
2016,11,19,14,15,0.0,20.0,6.9,16.0,20.0,19.3,10.72
2016,11,19,14,30,0.0,5.0,6.8,16.0,5.0,4.82,0.0
2016,11,19,14,45,0.0,4.5,6.75,16.0,4.5,4.34,0.0
2016,11,19,15,0,0.0,4.0,6.7,16.0,4.0,3.86,0.0
2016,11,19,15,15,0.0,3.0,6.6,16.0,3.0,2.89,0.0
2016,11,19,15,30,0.0,2.0,6.5,16.0,2.0,1.93,0.0
2016,11,19,15,45,0.0,1.5,6.4,16.0,1.5,1.44,0.0
2016,11,19,16,0,0.0,1.0,6.3,16.0,1.0,0.96,0.0
2016,11,19,16,15,0.0,0.5,6.2,16.0,0.5,0.48,0.0
2016,11,19,16,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.0,3.35,15.0,16.0,15.43,0.0
2016,11,20,7,30,0.0,32.0,3.3,15.0,32.0,30.28,17.72
2016,11,20,7,45,10.0,49.5,3.25,15.5,51.5,47.76,33.35
2016,11,20,8,0,20.0,67.0,3.2,16.0,71.0,66.4,49.0
2016,11,20,8,15,28.5,84.5,3.1,16.0,91.5,86.3,65.81
2016,11,20,8,30,37.0,102.0,3.0,16.0,112.0,107.2,83.43
2016,11,20,8,45,42.5,118.0,2.9,16.0,131.0,126.74,99.93
2016,11,20,9,0,48.0,134.0,2.8,16.0,150.0,146.85,116.76
2016,11,20,9,15,35.0,143.0,2.75,16.0,155.5,153.6,122.66
2016,11,20,9,30,22.0,152.0,2.7,16.0,161.0,157.35,125.81
2016,11,20,9,45,31.5,167.5,2.7,16.0,181.5,180.51,144.69
2016,11,20,10,0,41.0,183.0,2.7,16.0,202.0,202.7,162.65
2016,11,20,10,15,20.5,120.5,2.7,16.0,130.0,130.04,103.09
2016,11,20,10,30,0.0,58.0,2.7,16.0,58.0,56.06,41.49
2016,11,20,10,45,0.0,73.5,2.75,16.0,73.5,71.07,54.01
2016,11,20,11,0,0.0,89.0,2.8,16.0,89.0,86.13,66.44
2016,11,20,11,15,0.0,100.0,2.75,16.0,100.0,96.98,75.34
2016,11,20,11,30,0.0,111.0,2.7,16.0,111.0,107.91,84.3
2016,11,20,11,45,0.0,116.0,2.65,16.0,116.0,112.94,88.39
2016,11,20,12,0,0.0,121.0,2.6,16.0,121.0,118.0,92.53
2016,11,20,12,15,0.0,65.5,2.55,16.0,65.5,63.33,47.39
2016,11,20,12,30,0.0,10.0,2.5,16.0,10.0,9.65,2.48
2016,11,20,12,45,0.0,14.5,2.45,16.0,14.5,14.0,6.16
2016,11,20,13,0,0.0,19.0,2.4,16.0,19.0,18.35,9.84
2016,11,20,13,15,0.0,18.5,2.3,16.0,18.5,17.86,9.45
2016,11,20,13,30,0.0,18.0,2.2,16.0,18.0,17.38,9.06
2016,11,20,13,45,8.0,90.0,2.1,16.0,93.5,92.72,72.54
2016,11,20,14,0,16.0,162.0,2.0,16.0,169.0,174.18,139.76
2016,11,20,14,15,8.0,145.0,1.9,15.5,148.5,151.4,121.15
2016,11,20,14,30,0.0,128.0,1.8,15.0,128.0,128.94,102.87
2016,11,20,14,45,0.0,115.0,1.7,15.0,115.0,115.93,92.22
2016,11,20,15,0,0.0,102.0,1.6,15.0,102.0,102.93,81.46
2016,11,20,15,15,0.0,87.0,1.55,15.0,87.0,87.7,68.68
2016,11,20,15,30,0.0,72.0,1.5,15.0,72.0,72.44,55.7
2016,11,20,15,45,0.0,57.5,1.45,15.0,57.5,57.7,42.98
2016,11,20,16,0,0.0,43.0,1.4,15.0,43.0,42.83,30.03
2016,11,20,16,15,0.0,29.0,1.4,15.0,29.0,28.34,17.13
2016,11,20,16,30,0.0,15.0,1.4,15.0,15.0,14.47,1.51
2016,11,20,16,45,0.0,7.5,1.45,15.0,7.5,7.37,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,15.0,5.3,13.5,32.0,11.39,0.0
2016,11,21,7,30,359.0,30.0,5.3,14.0,64.0,34.97,15.06
2016,11,21,7,45,454.5,37.5,5.3,14.5,104.5,70.35,35.29
2016,11,21,8,0,550.0,45.0,5.3,15.0,145.0,115.45,66.99
2016,11,21,8,15,606.5,50.0,5.25,15.0,187.0,160.3,104.07
2016,11,21,8,30,663.0,55.0,5.2,15.0,229.0,210.73,148.18
2016,11,21,8,45,702.0,58.0,5.2,15.0,269.5,257.9,191.28
2016,11,21,9,0,741.0,61.0,5.2,15.0,310.0,307.5,236.48
2016,11,21,9,15,766.5,64.0,5.2,15.0,346.0,354.11,279.05
2016,11,21,9,30,792.0,67.0,5.2,15.0,382.0,401.23,321.28
2016,11,21,9,45,808.5,69.0,5.25,15.5,412.5,443.4,358.14
2016,11,21,10,0,825.0,71.0,5.3,16.0,443.0,484.76,393.41
2016,11,21,10,15,837.5,72.5,5.35,16.0,467.5,522.4,425.69
2016,11,21,10,30,850.0,74.0,5.4,16.0,492.0,558.45,456.07
2016,11,21,10,45,855.5,75.5,5.45,16.0,509.0,586.61,479.8
2016,11,21,11,0,861.0,77.0,5.5,16.0,526.0,614.02,502.5
2016,11,21,11,15,865.5,78.0,5.5,16.0,536.5,637.71,521.84
2016,11,21,11,30,870.0,79.0,5.5,16.0,547.0,658.69,538.83
2016,11,21,11,45,869.0,79.5,5.55,16.0,549.5,672.61,550.31
2016,11,21,12,0,868.0,80.0,5.6,16.0,552.0,683.46,558.79
2016,11,21,12,15,866.5,80.0,5.6,16.0,547.0,690.31,564.14
2016,11,21,12,30,865.0,80.0,5.6,16.0,542.0,694.03,567.23
2016,11,21,12,45,862.5,78.5,5.7,16.0,530.0,692.24,566.53
2016,11,21,13,0,860.0,77.0,5.8,16.0,518.0,691.26,566.61
2016,11,21,13,15,851.5,76.0,5.8,16.0,498.5,679.79,558.31
2016,11,21,13,30,843.0,75.0,5.8,16.0,479.0,665.37,547.83
2016,11,21,13,45,828.0,73.5,5.85,16.0,452.0,643.24,531.07
2016,11,21,14,0,813.0,72.0,5.9,16.0,425.0,618.63,511.83
2016,11,21,14,15,793.5,70.0,5.9,16.0,392.5,588.36,487.61
2016,11,21,14,30,774.0,68.0,5.9,16.0,360.0,556.25,461.44
2016,11,21,14,45,743.5,65.0,5.9,16.0,322.0,515.06,427.38
2016,11,21,15,0,713.0,62.0,5.9,16.0,284.0,473.21,391.95
2016,11,21,15,15,670.0,58.0,5.8,15.5,243.0,423.47,349.71
2016,11,21,15,30,627.0,54.0,5.7,15.0,202.0,377.72,309.41
2016,11,21,15,45,556.0,48.0,5.65,15.0,159.5,316.07,254.64
2016,11,21,16,0,485.0,42.0,5.6,15.0,117.0,258.62,202.4
2016,11,21,16,15,370.0,32.5,5.5,14.5,78.5,186.51,137.1
2016,11,21,16,30,255.0,23.0,5.4,14.0,40.0,118.3,45.3
2016,11,21,16,45,127.5,11.5,5.3,14.0,20.0,45.46,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,158.0,15.5,0.95,13.0,30.0,11.99,0.0
2016,11,22,7,30,316.0,31.0,1.0,13.0,60.0,34.02,15.26
2016,11,22,7,45,410.5,40.0,1.1,13.5,99.5,68.18,35.47
2016,11,22,8,0,505.0,49.0,1.2,14.0,139.0,112.02,66.11
2016,11,22,8,15,564.0,55.0,1.25,14.0,180.5,155.83,101.7
2016,11,22,8,30,623.0,61.0,1.3,14.0,222.0,204.89,143.77
2016,11,22,8,45,623.5,67.5,1.4,14.5,251.0,243.0,179.32
2016,11,22,9,0,624.0,74.0,1.5,15.0,280.0,280.07,213.56
2016,11,22,9,15,516.5,105.0,1.55,15.0,288.5,299.25,234.37
2016,11,22,9,30,409.0,136.0,1.6,15.0,297.0,309.55,246.15
2016,11,22,9,45,465.5,136.5,1.65,15.0,333.5,353.59,282.82
2016,11,22,10,0,522.0,137.0,1.7,15.0,370.0,400.71,321.42
2016,11,22,10,15,621.0,118.0,1.7,15.0,410.0,454.79,365.24
2016,11,22,10,30,720.0,99.0,1.7,15.0,450.0,511.0,410.24
2016,11,22,10,45,657.0,122.0,1.75,15.5,451.5,520.58,417.02
2016,11,22,11,0,594.0,145.0,1.8,16.0,453.0,524.46,419.28
2016,11,22,11,15,606.0,144.5,1.8,16.0,464.0,546.41,436.62
2016,11,22,11,30,618.0,144.0,1.8,16.0,475.0,566.73,452.41
2016,11,22,11,45,536.0,170.0,1.8,16.0,458.0,548.0,437.22
2016,11,22,12,0,454.0,196.0,1.8,16.0,441.0,528.23,421.19
2016,11,22,12,15,536.0,169.5,1.8,16.0,456.0,561.3,448.25
2016,11,22,12,30,618.0,143.0,1.8,16.0,471.0,596.35,476.11
2016,11,22,12,45,726.5,113.5,1.8,16.0,490.5,641.15,511.33
2016,11,22,13,0,835.0,84.0,1.8,16.0,510.0,679.88,541.18
2016,11,22,13,15,718.0,106.0,1.8,16.0,462.0,622.79,497.78
2016,11,22,13,30,601.0,128.0,1.8,16.0,414.0,562.29,451.48
2016,11,22,13,45,517.5,138.0,1.8,16.0,375.0,507.8,409.71
2016,11,22,14,0,434.0,148.0,1.8,16.0,336.0,457.75,370.47
2016,11,22,14,15,480.0,127.5,1.85,15.5,320.0,455.54,370.82
2016,11,22,14,30,526.0,107.0,1.9,15.0,304.0,449.29,367.31
2016,11,22,14,45,495.0,101.5,2.0,15.0,272.0,412.14,337.53
2016,11,22,15,0,464.0,96.0,2.1,15.0,240.0,375.23,307.32
2016,11,22,15,15,431.5,86.0,2.15,15.0,205.0,332.81,271.85
2016,11,22,15,30,399.0,76.0,2.2,15.0,170.0,291.43,236.25
2016,11,22,15,45,356.0,63.0,2.3,15.0,134.0,243.21,194.25
2016,11,22,16,0,313.0,50.0,2.4,15.0,98.0,197.57,153.45
2016,11,22,16,15,231.5,36.5,2.5,14.5,65.5,140.74,102.39
2016,11,22,16,30,150.0,23.0,2.6,14.0,33.0,84.6,28.1
2016,11,22,16,45,75.0,11.5,2.75,14.0,16.5,31.33,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,117.5,17.0,3.65,13.0,27.5,13.38,0.0
2016,11,23,7,30,235.0,34.0,3.6,13.0,55.0,33.41,15.83
2016,11,23,7,45,327.0,46.0,3.55,13.5,93.0,65.87,36.74
2016,11,23,8,0,419.0,58.0,3.5,14.0,131.0,108.62,67.08
2016,11,23,8,15,484.5,65.5,3.5,14.0,172.5,150.46,100.72
2016,11,23,8,30,550.0,73.0,3.5,14.0,214.0,198.37,141.5
2016,11,23,8,45,589.5,79.5,3.55,14.5,253.0,243.77,181.8
2016,11,23,9,0,629.0,86.0,3.6,15.0,292.0,291.9,224.33
2016,11,23,9,15,660.0,90.0,3.55,15.0,328.0,336.79,264.33
2016,11,23,9,30,691.0,94.0,3.5,15.0,364.0,382.92,304.68
2016,11,23,9,45,725.5,93.0,3.45,15.0,397.0,426.39,342.2
2016,11,23,10,0,760.0,92.0,3.4,15.0,430.0,470.56,379.57
2016,11,23,10,15,774.5,94.0,3.4,15.0,454.5,507.25,410.42
2016,11,23,10,30,789.0,96.0,3.4,15.0,479.0,543.06,439.96
2016,11,23,10,45,801.0,96.5,3.45,15.0,497.0,574.34,465.61
2016,11,23,11,0,813.0,97.0,3.5,15.0,515.0,603.72,489.39
2016,11,23,11,15,818.0,97.5,3.55,15.0,525.5,626.6,507.86
2016,11,23,11,30,823.0,98.0,3.6,15.0,536.0,646.92,524.17
2016,11,23,11,45,825.5,98.0,3.65,15.0,539.0,662.36,536.62
2016,11,23,12,0,828.0,98.0,3.7,15.0,542.0,674.95,546.81
2016,11,23,12,15,826.0,97.5,3.8,15.0,537.0,681.0,552.15
2016,11,23,12,30,824.0,97.0,3.9,15.0,532.0,684.01,555.18
2016,11,23,12,45,582.5,150.5,4.05,15.0,454.5,580.13,472.44
2016,11,23,13,0,341.0,204.0,4.2,15.0,377.0,462.34,377.22
2016,11,23,13,15,560.0,150.0,4.35,15.0,421.0,558.67,458.14
2016,11,23,13,30,779.0,96.0,4.5,15.0,465.0,642.15,526.97
2016,11,23,13,45,764.5,93.5,4.7,15.0,439.0,623.0,512.43
2016,11,23,14,0,750.0,91.0,4.9,15.0,413.0,598.98,494.31
2016,11,23,14,15,727.5,88.0,5.05,15.0,380.5,567.3,469.53
2016,11,23,14,30,705.0,85.0,5.2,15.0,348.0,534.12,442.95
2016,11,23,14,45,677.0,80.0,5.35,15.0,311.0,494.25,410.34
2016,11,23,15,0,649.0,75.0,5.5,15.0,274.0,453.77,376.34
2016,11,23,15,15,602.0,69.5,5.45,14.5,233.5,402.74,333.1
2016,11,23,15,30,555.0,64.0,5.4,14.0,193.0,353.06,289.78
2016,11,23,15,45,486.0,56.0,5.35,14.0,151.5,292.84,236.32
2016,11,23,16,0,417.0,48.0,5.3,14.0,110.0,236.62,185.36
2016,11,23,16,15,300.5,36.5,5.15,13.5,73.0,164.88,120.63
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,97.55,29.61
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,36.77,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,123.5,16.5,2.55,11.0,27.0,16.22,0.0
2016,11,24,7,30,247.0,33.0,2.5,11.0,54.0,31.99,14.6
2016,11,24,7,45,354.5,43.5,2.45,11.0,94.0,65.45,35.9
2016,11,24,8,0,462.0,54.0,2.4,11.0,134.0,108.83,66.1
2016,11,24,8,15,527.0,61.5,2.35,11.0,176.5,152.58,101.55
2016,11,24,8,30,592.0,69.0,2.3,11.0,219.0,202.28,144.24
2016,11,24,8,45,642.0,73.0,2.3,11.5,260.5,249.93,186.53
2016,11,24,9,0,692.0,77.0,2.3,12.0,302.0,301.16,231.82
2016,11,24,9,15,722.0,80.5,2.15,12.0,339.0,347.79,273.5
2016,11,24,9,30,752.0,84.0,2.0,12.0,376.0,395.43,315.06
2016,11,24,9,45,776.0,86.0,1.95,12.5,408.0,439.35,352.28
2016,11,24,10,0,800.0,88.0,1.9,13.0,440.0,483.14,388.32
2016,11,24,10,15,814.0,90.0,1.65,13.0,465.5,521.3,418.88
2016,11,24,10,30,828.0,92.0,1.4,13.0,491.0,558.03,447.16
2016,11,24,10,45,837.5,93.0,1.15,13.5,509.5,589.46,469.38
2016,11,24,11,0,847.0,94.0,0.9,14.0,528.0,618.76,488.81
2016,11,24,11,15,852.0,94.5,0.85,14.0,538.5,642.39,506.15
2016,11,24,11,30,857.0,95.0,0.8,14.0,549.0,663.36,521.25
2016,11,24,11,45,859.0,95.0,0.75,14.0,551.5,679.02,532.28
2016,11,24,12,0,861.0,95.0,0.7,14.0,554.0,691.7,541.04
2016,11,24,12,15,858.5,95.0,1.05,14.0,549.0,698.27,550.37
2016,11,24,12,30,856.0,95.0,1.4,14.0,544.0,701.7,556.77
2016,11,24,12,45,850.5,93.5,1.75,14.5,531.5,698.28,556.52
2016,11,24,13,0,845.0,92.0,2.1,15.0,519.0,691.73,553.64
2016,11,24,13,15,834.5,91.0,2.2,15.0,498.5,679.29,545.39
2016,11,24,13,30,824.0,90.0,2.3,15.0,478.0,663.97,534.83
2016,11,24,13,45,809.0,87.5,2.45,15.0,451.0,641.29,518.77
2016,11,24,14,0,794.0,85.0,2.6,15.0,424.0,616.15,500.47
2016,11,24,14,15,772.0,82.5,2.55,15.0,391.0,584.42,475.82
2016,11,24,14,30,750.0,80.0,2.5,15.0,358.0,553.93,451.57
2016,11,24,14,45,718.0,76.0,2.5,15.0,320.0,511.89,417.97
2016,11,24,15,0,686.0,72.0,2.5,15.0,282.0,469.34,383.11
2016,11,24,15,15,639.0,67.0,2.45,14.5,240.0,417.86,340.65
2016,11,24,15,30,592.0,62.0,2.4,14.0,198.0,367.62,297.86
2016,11,24,15,45,523.0,54.0,2.4,14.0,155.5,306.2,244.46
2016,11,24,16,0,454.0,46.0,2.4,14.0,113.0,248.76,193.15
2016,11,24,16,15,335.0,35.0,2.4,13.5,75.0,175.35,127.24
2016,11,24,16,30,216.0,24.0,2.4,13.0,37.0,105.17,28.08
2016,11,24,16,45,108.0,12.0,2.45,13.0,18.5,40.46,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,15.0,3.85,12.0,20.0,14.74,0.0
2016,11,25,7,30,117.0,30.0,3.9,12.0,40.0,27.64,12.46
2016,11,25,7,45,180.0,45.5,3.95,12.5,71.0,53.49,32.07
2016,11,25,8,0,243.0,61.0,4.0,13.0,102.0,86.9,56.79
2016,11,25,8,15,277.5,76.0,4.05,13.0,135.0,121.32,85.21
2016,11,25,8,30,312.0,91.0,4.1,13.0,168.0,158.98,117.57
2016,11,25,8,45,336.0,104.0,4.15,13.5,200.0,194.9,149.14
2016,11,25,9,0,360.0,117.0,4.2,14.0,232.0,232.6,182.14
2016,11,25,9,15,388.0,123.5,4.2,14.0,261.0,266.89,212.38
2016,11,25,9,30,416.0,130.0,4.2,14.0,290.0,302.78,243.68
2016,11,25,9,45,395.5,146.0,4.25,14.5,308.0,328.13,265.73
2016,11,25,10,0,375.0,162.0,4.3,15.0,326.0,347.55,282.29
2016,11,25,10,15,367.0,174.0,4.35,15.0,342.0,370.1,301.39
2016,11,25,10,30,359.0,186.0,4.4,15.0,358.0,391.21,318.94
2016,11,25,10,45,365.5,192.5,4.45,15.0,373.5,413.45,337.31
2016,11,25,11,0,372.0,199.0,4.5,15.0,389.0,434.98,354.92
2016,11,25,11,15,286.0,217.5,4.5,15.0,365.0,410.9,334.73
2016,11,25,11,30,200.0,236.0,4.5,15.0,341.0,376.69,306.24
2016,11,25,11,45,195.0,239.5,4.5,15.0,342.5,381.61,310.29
2016,11,25,12,0,190.0,243.0,4.5,15.0,344.0,385.83,313.64
2016,11,25,12,15,182.5,239.0,4.45,15.0,335.5,379.35,308.49
2016,11,25,12,30,175.0,235.0,4.4,15.0,327.0,372.12,302.78
2016,11,25,12,45,172.5,229.5,4.4,15.5,318.5,365.98,297.57
2016,11,25,13,0,170.0,224.0,4.4,16.0,310.0,359.25,291.9
2016,11,25,13,15,114.0,210.5,4.4,15.5,267.0,306.58,249.36
2016,11,25,13,30,58.0,197.0,4.4,15.0,224.0,246.79,200.51
2016,11,25,13,45,146.0,187.0,4.4,15.0,250.0,301.29,247.24
2016,11,25,14,0,234.0,177.0,4.4,15.0,276.0,352.97,290.76
2016,11,25,14,15,266.5,159.0,4.4,15.0,263.5,349.13,288.33
2016,11,25,14,30,299.0,141.0,4.4,15.0,251.0,342.86,283.78
2016,11,25,14,45,281.0,129.5,4.45,15.0,224.5,312.95,258.96
2016,11,25,15,0,263.0,118.0,4.5,15.0,198.0,283.24,233.9
2016,11,25,15,15,244.0,102.5,4.55,14.5,168.5,248.47,204.58
2016,11,25,15,30,225.0,87.0,4.6,14.0,139.0,214.27,175.01
2016,11,25,15,45,200.0,70.0,4.65,14.0,109.0,176.27,141.34
2016,11,25,16,0,175.0,53.0,4.7,14.0,79.0,139.56,108.25
2016,11,25,16,15,116.0,37.5,4.75,14.0,52.0,94.52,67.33
2016,11,25,16,30,57.0,22.0,4.8,14.0,25.0,48.81,8.49
2016,11,25,16,45,28.5,11.0,4.85,14.0,12.5,18.36,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,7.35,12.5,4.0,3.93,0.0
2016,11,26,7,30,0.0,8.0,7.0,12.0,8.0,7.71,0.0
2016,11,26,7,45,0.0,16.0,6.65,12.0,16.0,15.43,7.04
2016,11,26,8,0,0.0,24.0,6.3,12.0,24.0,23.16,13.93
2016,11,26,8,15,0.0,32.5,5.85,12.0,32.5,31.37,21.18
2016,11,26,8,30,0.0,41.0,5.4,12.0,41.0,39.59,28.4
2016,11,26,8,45,0.0,49.0,5.0,12.0,49.0,47.33,35.14
2016,11,26,9,0,0.0,57.0,4.6,12.0,57.0,55.08,41.81
2016,11,26,9,15,0.0,64.5,4.6,12.0,64.5,62.34,47.99
2016,11,26,9,30,0.0,72.0,4.6,12.0,72.0,69.61,54.13
2016,11,26,9,45,0.0,74.0,4.65,12.0,74.0,71.55,55.69
2016,11,26,10,0,0.0,76.0,4.7,12.0,76.0,73.49,57.25
2016,11,26,10,15,34.5,139.5,4.9,12.0,156.0,156.27,127.29
2016,11,26,10,30,69.0,203.0,5.1,12.0,236.0,242.17,198.82
2016,11,26,10,45,107.5,215.0,5.3,12.0,268.5,279.43,229.96
2016,11,26,11,0,146.0,227.0,5.5,12.0,301.0,323.57,266.74
2016,11,26,11,15,188.0,229.5,5.55,12.0,326.5,356.75,294.58
2016,11,26,11,30,230.0,232.0,5.6,12.0,352.0,391.09,323.34
2016,11,26,11,45,211.5,235.0,5.7,12.5,346.0,387.09,319.34
2016,11,26,12,0,193.0,238.0,5.8,13.0,340.0,381.93,314.45
2016,11,26,12,15,131.0,231.5,5.75,13.0,300.5,335.86,275.96
2016,11,26,12,30,69.0,225.0,5.7,13.0,261.0,281.43,230.38
2016,11,26,12,45,41.5,203.5,5.7,13.0,225.0,239.87,195.94
2016,11,26,13,0,14.0,182.0,5.7,13.0,189.0,191.83,155.81
2016,11,26,13,15,50.0,192.0,5.65,13.0,216.0,234.72,192.45
2016,11,26,13,30,86.0,202.0,5.6,13.0,243.0,271.22,223.5
2016,11,26,13,45,43.0,148.5,5.6,13.5,169.0,182.36,149.04
2016,11,26,14,0,0.0,95.0,5.6,14.0,95.0,92.8,73.07
2016,11,26,14,15,0.0,106.0,5.75,14.0,106.0,104.69,83.26
2016,11,26,14,30,0.0,117.0,5.9,14.0,117.0,117.33,94.03
2016,11,26,14,45,0.0,103.5,6.1,14.0,103.5,103.68,82.61
2016,11,26,15,0,0.0,90.0,6.3,14.0,90.0,90.02,71.1
2016,11,26,15,15,0.0,76.0,6.6,14.0,76.0,75.8,58.97
2016,11,26,15,30,0.0,62.0,6.9,14.0,62.0,61.54,46.68
2016,11,26,15,45,0.0,48.0,7.25,14.0,48.0,47.22,34.22
2016,11,26,16,0,0.0,34.0,7.6,14.0,34.0,32.84,21.66
2016,11,26,16,15,0.0,22.0,7.75,14.0,22.0,21.24,11.12
2016,11,26,16,30,0.0,10.0,7.9,14.0,10.0,9.64,0.0
2016,11,26,16,45,0.0,5.0,8.1,14.0,5.0,4.91,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,33.0,17.0,8.4,13.0,19.5,16.71,0.0
2016,11,27,7,30,66.0,34.0,8.3,13.0,39.0,30.11,12.9
2016,11,27,7,45,189.5,48.0,8.2,13.5,76.0,55.68,33.37
2016,11,27,8,0,313.0,62.0,8.1,14.0,113.0,94.5,59.84
2016,11,27,8,15,384.0,72.0,8.05,14.0,152.5,133.6,90.57
2016,11,27,8,30,455.0,82.0,8.0,14.0,192.0,179.36,128.9
2016,11,27,8,45,538.5,82.0,7.95,14.0,235.0,226.02,169.06
2016,11,27,9,0,622.0,82.0,7.9,14.0,278.0,278.51,215.09
2016,11,27,9,15,654.0,86.0,7.8,14.0,313.5,323.02,255.85
2016,11,27,9,30,686.0,90.0,7.7,14.0,349.0,368.91,297.27
2016,11,27,9,45,684.0,91.0,7.6,14.0,367.5,397.86,324.5
2016,11,27,10,0,682.0,92.0,7.5,14.0,386.0,424.88,349.41
2016,11,27,10,15,550.0,132.0,7.35,14.0,377.5,421.95,348.34
2016,11,27,10,30,418.0,172.0,7.2,14.0,369.0,411.01,339.39
2016,11,27,10,45,617.5,131.5,7.05,14.5,435.5,498.68,412.57
2016,11,27,11,0,817.0,91.0,6.9,15.0,502.0,590.79,488.26
2016,11,27,11,15,822.0,92.0,6.75,15.0,512.5,614.35,507.47
2016,11,27,11,30,827.0,93.0,6.6,15.0,523.0,635.36,524.55
2016,11,27,11,45,830.0,92.5,6.5,15.0,526.5,650.78,537.14
2016,11,27,12,0,833.0,92.0,6.4,15.0,530.0,663.36,547.36
2016,11,27,12,15,830.5,91.5,6.25,15.0,525.0,669.32,552.11
2016,11,27,12,30,828.0,91.0,6.1,15.0,520.0,672.25,554.42
2016,11,27,12,45,661.5,128.5,6.0,15.0,466.0,604.92,499.0
2016,11,27,13,0,495.0,166.0,5.9,15.0,412.0,529.57,436.83
2016,11,27,13,15,486.5,160.5,5.7,15.0,394.5,516.21,426.37
2016,11,27,13,30,478.0,155.0,5.5,15.0,377.0,501.14,414.28
2016,11,27,13,45,426.5,154.5,5.35,15.0,344.5,462.1,382.35
2016,11,27,14,0,375.0,154.0,5.2,15.0,312.0,423.01,350.19
2016,11,27,14,15,542.0,116.0,5.1,14.5,324.5,476.28,396.28
2016,11,27,14,30,709.0,78.0,5.0,14.0,337.0,523.72,436.18
2016,11,27,14,45,673.0,75.0,4.9,14.0,300.0,482.04,401.02
2016,11,27,15,0,637.0,72.0,4.8,14.0,263.0,440.17,365.3
2016,11,27,15,15,588.5,66.5,4.65,14.0,223.0,389.32,321.4
2016,11,27,15,30,540.0,61.0,4.5,14.0,183.0,339.96,277.76
2016,11,27,15,45,464.0,53.5,4.35,14.0,142.5,278.42,223.46
2016,11,27,16,0,388.0,46.0,4.2,14.0,102.0,221.43,172.24
2016,11,27,16,15,273.0,34.5,4.05,13.5,67.0,152.19,109.38
2016,11,27,16,30,158.0,23.0,3.9,13.0,32.0,85.65,12.4
2016,11,27,16,45,79.0,11.5,3.8,13.0,16.0,32.13,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
