Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,20.0,14.0,8.8,14.0,15.5,13.76,0.0
2016,11,28,7,30,40.0,28.0,9.0,14.0,31.0,24.99,9.66
2016,11,28,7,45,91.0,45.5,9.25,14.0,58.5,47.44,29.79
2016,11,28,8,0,142.0,63.0,9.5,14.0,86.0,75.33,51.16
2016,11,28,8,15,177.0,79.5,9.55,14.0,116.5,105.47,75.75
2016,11,28,8,30,212.0,96.0,9.6,14.0,147.0,139.06,104.16
2016,11,28,8,45,238.5,111.0,9.65,14.0,178.0,172.22,133.11
2016,11,28,9,0,265.0,126.0,9.7,14.0,209.0,207.61,164.17
2016,11,28,9,15,298.5,132.5,9.7,14.0,236.5,238.98,191.81
2016,11,28,9,30,332.0,139.0,9.7,14.0,264.0,272.59,221.37
2016,11,28,9,45,418.5,136.0,9.7,14.0,306.5,324.67,265.98
2016,11,28,10,0,505.0,133.0,9.7,14.0,349.0,379.67,313.19
2016,11,28,10,15,546.0,131.5,9.65,14.0,377.5,417.91,346.47
2016,11,28,10,30,587.0,130.0,9.6,14.0,406.0,459.58,382.26
2016,11,28,10,45,527.5,152.0,9.55,14.5,407.0,464.98,386.37
2016,11,28,11,0,468.0,174.0,9.5,15.0,408.0,467.96,387.95
2016,11,28,11,15,602.5,149.0,9.45,15.0,457.0,538.92,447.91
2016,11,28,11,30,737.0,124.0,9.4,15.0,506.0,611.19,508.46
2016,11,28,11,45,613.5,151.5,9.35,15.0,471.0,572.94,476.27
2016,11,28,12,0,490.0,179.0,9.3,15.0,436.0,527.04,437.66
2016,11,28,12,15,614.5,151.0,9.2,15.0,470.0,588.91,490.06
2016,11,28,12,30,739.0,123.0,9.1,15.0,504.0,647.71,539.44
2016,11,28,12,45,706.5,118.5,9.05,15.0,476.0,623.08,519.77
2016,11,28,13,0,674.0,114.0,9.0,15.0,448.0,595.8,498.0
2016,11,28,13,15,619.5,132.0,8.85,15.0,430.0,576.15,481.15
2016,11,28,13,30,565.0,150.0,8.7,15.0,412.0,552.25,460.83
2016,11,28,13,45,594.0,126.5,8.6,15.0,388.0,541.67,453.22
2016,11,28,14,0,623.0,103.0,8.5,15.0,364.0,525.46,440.85
2016,11,28,14,15,512.0,113.5,8.35,15.0,317.0,454.18,381.01
2016,11,28,14,30,401.0,124.0,8.2,15.0,270.0,390.09,326.5
2016,11,28,14,45,351.0,122.0,8.1,15.0,240.0,350.14,292.39
2016,11,28,15,0,301.0,120.0,8.0,15.0,210.0,305.33,253.93
2016,11,28,15,15,269.5,105.5,7.8,14.5,177.5,264.53,218.97
2016,11,28,15,30,238.0,91.0,7.6,14.0,145.0,225.16,184.57
2016,11,28,15,45,199.5,74.5,7.4,14.0,113.0,181.88,146.13
2016,11,28,16,0,161.0,58.0,7.2,14.0,81.0,141.14,109.55
2016,11,28,16,15,95.0,40.0,7.0,14.0,52.5,91.34,64.52
2016,11,28,16,30,29.0,22.0,6.8,14.0,24.0,36.49,0.94
2016,11,28,16,45,14.5,11.0,6.65,14.0,12.0,14.63,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,193.5,11.0,6.15,11.0,24.5,10.81,0.0
2016,11,29,7,30,387.0,22.0,6.0,11.0,49.0,21.02,6.25
2016,11,29,7,45,490.5,29.0,5.9,11.5,89.0,55.37,23.96
2016,11,29,8,0,594.0,36.0,5.8,12.0,129.0,100.24,53.13
2016,11,29,8,15,653.0,40.5,5.7,12.0,171.0,145.57,89.38
2016,11,29,8,30,712.0,45.0,5.6,12.0,213.0,196.02,133.34
2016,11,29,8,45,749.5,48.0,5.5,12.5,253.5,244.07,177.47
2016,11,29,9,0,787.0,51.0,5.4,13.0,294.0,294.34,223.68
2016,11,29,9,15,812.0,53.5,5.2,13.0,330.5,341.46,267.5
2016,11,29,9,30,837.0,56.0,5.0,13.0,367.0,388.84,310.68
2016,11,29,9,45,853.5,57.5,4.8,13.5,398.0,431.56,348.52
2016,11,29,10,0,870.0,59.0,4.6,14.0,429.0,473.37,384.44
2016,11,29,10,15,881.5,60.5,4.4,14.0,453.5,511.51,417.07
2016,11,29,10,30,893.0,62.0,4.2,14.0,478.0,547.91,447.38
2016,11,29,10,45,899.0,63.0,4.05,14.5,496.0,578.71,471.91
2016,11,29,11,0,905.0,64.0,3.9,15.0,514.0,607.04,493.93
2016,11,29,11,15,909.0,64.5,3.85,15.0,524.5,630.99,513.26
2016,11,29,11,30,913.0,65.0,3.8,15.0,535.0,652.1,530.1
2016,11,29,11,45,912.0,65.5,3.8,15.0,537.5,667.02,542.13
2016,11,29,12,0,911.0,66.0,3.8,15.0,540.0,678.77,551.34
2016,11,29,12,15,909.0,66.0,3.9,15.0,535.5,686.07,557.23
2016,11,29,12,30,907.0,66.0,4.0,15.0,531.0,690.12,560.8
2016,11,29,12,45,893.5,68.5,4.1,15.0,518.0,686.03,558.32
2016,11,29,13,0,880.0,71.0,4.2,15.0,505.0,678.79,553.58
2016,11,29,13,15,871.0,70.0,4.3,15.0,485.5,667.5,546.0
2016,11,29,13,30,862.0,69.0,4.4,15.0,466.0,653.26,536.08
2016,11,29,13,45,847.0,68.0,4.5,15.0,440.0,636.28,523.27
2016,11,29,14,0,832.0,67.0,4.6,15.0,414.0,612.82,505.24
2016,11,29,14,15,812.5,65.0,4.6,15.0,382.0,583.1,481.58
2016,11,29,14,30,793.0,63.0,4.6,15.0,350.0,551.48,455.91
2016,11,29,14,45,765.0,60.0,4.7,15.0,313.0,512.25,423.77
2016,11,29,15,0,737.0,57.0,4.8,15.0,276.0,472.13,389.96
2016,11,29,15,15,694.5,53.0,4.7,14.5,235.5,423.01,348.14
2016,11,29,15,30,652.0,49.0,4.6,14.0,195.0,374.64,305.64
2016,11,29,15,45,584.0,43.0,4.6,14.0,153.0,314.27,251.84
2016,11,29,16,0,516.0,37.0,4.6,14.0,111.0,261.26,202.81
2016,11,29,16,15,398.0,28.5,4.5,13.5,73.0,189.42,135.47
2016,11,29,16,30,280.0,20.0,4.4,13.0,35.0,119.29,11.32
2016,11,29,16,45,140.0,10.0,4.35,13.0,17.5,46.63,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,109.0,12.5,2.2,12.0,19.5,12.29,0.0
2016,11,30,7,30,218.0,25.0,2.1,12.0,39.0,21.1,4.9
2016,11,30,7,45,323.5,35.5,2.05,12.5,75.5,50.15,24.99
2016,11,30,8,0,429.0,46.0,2.0,13.0,112.0,89.89,51.26
2016,11,30,8,15,496.5,53.0,2.0,13.0,151.5,130.67,82.9
2016,11,30,8,30,564.0,60.0,2.0,13.0,191.0,177.66,122.28
2016,11,30,8,45,612.0,64.0,2.0,13.0,230.5,222.47,162.01
2016,11,30,9,0,660.0,68.0,2.0,13.0,270.0,270.75,205.02
2016,11,30,9,15,433.5,109.5,2.1,13.0,248.5,263.27,207.36
2016,11,30,9,30,207.0,151.0,2.2,13.0,227.0,232.04,186.85
2016,11,30,9,45,163.0,166.0,2.35,13.5,229.5,237.59,192.35
2016,11,30,10,0,119.0,181.0,2.5,14.0,232.0,239.51,194.07
2016,11,30,10,15,228.5,182.0,2.65,14.0,286.0,304.17,247.35
2016,11,30,10,30,338.0,183.0,2.8,14.0,340.0,372.21,303.02
2016,11,30,10,45,197.5,196.0,2.95,14.0,288.5,313.49,255.19
2016,11,30,11,0,57.0,209.0,3.1,14.0,237.0,245.96,199.04
2016,11,30,11,15,177.5,212.5,3.35,14.0,302.5,330.43,269.58
2016,11,30,11,30,298.0,216.0,3.6,14.0,368.0,420.45,343.2
2016,11,30,11,45,248.5,224.0,3.9,14.0,351.5,403.45,329.07
2016,11,30,12,0,199.0,232.0,4.2,14.0,335.0,377.79,308.35
2016,11,30,12,15,186.5,230.5,4.6,14.0,326.5,370.92,303.41
2016,11,30,12,30,174.0,229.0,5.0,14.0,318.0,363.25,297.67
2016,11,30,12,45,177.5,223.5,5.4,14.0,312.5,361.21,296.77
2016,11,30,13,0,181.0,218.0,5.8,14.0,307.0,358.57,295.34
2016,11,30,13,15,135.5,208.0,6.0,14.0,273.5,317.44,261.36
2016,11,30,13,30,90.0,198.0,6.2,14.0,240.0,269.07,221.21
2016,11,30,13,45,45.0,155.0,6.45,14.0,176.0,190.99,156.15
2016,11,30,14,0,0.0,112.0,6.7,14.0,112.0,110.61,88.11
2016,11,30,14,15,0.0,103.5,6.65,13.5,103.5,102.17,81.34
2016,11,30,14,30,0.0,95.0,6.6,13.0,95.0,93.76,74.48
2016,11,30,14,45,0.0,84.5,6.6,13.0,84.5,83.24,65.62
2016,11,30,15,0,0.0,74.0,6.6,13.0,74.0,72.73,56.67
2016,11,30,15,15,280.0,66.5,6.5,13.0,129.0,229.16,190.92
2016,11,30,15,30,560.0,59.0,6.4,13.0,184.0,345.63,284.97
2016,11,30,15,45,479.0,52.5,6.35,13.0,143.0,282.69,228.45
2016,11,30,16,0,398.0,46.0,6.3,13.0,102.0,224.47,175.53
2016,11,30,16,15,279.0,34.5,6.2,13.0,66.5,153.74,110.03
2016,11,30,16,30,160.0,23.0,6.1,13.0,31.0,85.75,4.32
2016,11,30,16,45,80.0,11.5,6.1,13.0,15.5,32.32,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,11.0,5.5,12.0,20.5,10.81,0.0
2016,12,1,7,30,298.0,22.0,5.4,12.0,41.0,17.56,1.72
2016,12,1,7,45,412.5,30.5,5.35,12.5,79.5,49.06,21.61
2016,12,1,8,0,527.0,39.0,5.3,13.0,118.0,92.11,49.09
2016,12,1,8,15,592.5,44.5,5.45,13.0,160.0,136.66,83.88
2016,12,1,8,30,658.0,50.0,5.6,13.0,202.0,186.12,126.09
2016,12,1,8,45,702.0,54.0,5.75,13.0,243.0,234.07,169.72
2016,12,1,9,0,746.0,58.0,5.9,13.0,284.0,284.96,216.44
2016,12,1,9,15,774.0,60.5,5.95,13.0,320.5,331.36,259.69
2016,12,1,9,30,802.0,63.0,6.0,13.0,357.0,378.52,302.98
2016,12,1,9,45,819.0,66.0,6.05,13.5,388.0,421.93,341.92
2016,12,1,10,0,836.0,69.0,6.1,14.0,419.0,464.61,379.29
2016,12,1,10,15,849.5,70.5,6.1,14.0,444.5,502.96,413.0
2016,12,1,10,30,863.0,72.0,6.1,14.0,470.0,539.8,444.8
2016,12,1,10,45,872.0,73.0,6.1,14.0,488.5,569.99,470.76
2016,12,1,11,0,881.0,74.0,6.1,14.0,507.0,599.53,495.68
2016,12,1,11,15,886.0,74.5,6.1,14.0,518.5,623.71,515.98
2016,12,1,11,30,891.0,75.0,6.1,14.0,530.0,645.18,533.84
2016,12,1,11,45,892.0,75.5,6.1,14.0,533.5,661.25,547.22
2016,12,1,12,0,893.0,76.0,6.1,14.0,537.0,674.28,558.06
2016,12,1,12,15,891.5,75.5,6.0,14.0,532.5,681.42,563.84
2016,12,1,12,30,890.0,75.0,5.9,14.0,528.0,685.38,566.81
2016,12,1,12,45,884.0,75.0,5.85,14.5,516.0,683.7,564.59
2016,12,1,13,0,878.0,75.0,5.8,15.0,504.0,678.88,560.06
2016,12,1,13,15,868.5,73.5,5.7,15.0,484.5,670.82,553.91
2016,12,1,13,30,859.0,72.0,5.6,15.0,465.0,655.96,542.18
2016,12,1,13,45,843.0,71.0,5.55,15.0,438.5,634.65,525.34
2016,12,1,14,0,827.0,70.0,5.5,15.0,412.0,610.84,506.27
2016,12,1,14,15,806.0,68.0,5.5,15.0,380.0,580.53,481.86
2016,12,1,14,30,785.0,66.0,5.5,15.0,348.0,548.37,455.46
2016,12,1,14,45,752.5,63.0,5.5,15.0,310.5,507.03,421.03
2016,12,1,15,0,720.0,60.0,5.5,15.0,273.0,465.04,385.23
2016,12,1,15,15,675.5,55.5,5.4,14.5,232.0,415.07,342.5
2016,12,1,15,30,631.0,51.0,5.3,14.0,191.0,369.11,301.71
2016,12,1,15,45,562.0,45.0,5.2,14.0,149.5,309.62,248.38
2016,12,1,16,0,493.0,39.0,5.1,14.0,108.0,254.06,197.25
2016,12,1,16,15,372.0,29.5,5.15,13.5,70.5,181.17,129.06
2016,12,1,16,30,251.0,20.0,5.2,13.0,33.0,110.0,4.33
2016,12,1,16,45,125.5,10.0,5.3,13.0,16.5,42.77,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,174.0,10.0,6.85,11.0,20.5,9.83,0.0
2016,12,2,7,30,348.0,20.0,6.8,11.0,41.0,17.09,0.0
2016,12,2,7,45,457.5,28.0,6.75,11.0,80.0,48.91,20.54
2016,12,2,8,0,567.0,36.0,6.7,11.0,119.0,92.79,48.46
2016,12,2,8,15,630.0,41.0,6.75,11.5,161.5,137.33,83.23
2016,12,2,8,30,693.0,46.0,6.8,12.0,204.0,187.45,126.19
2016,12,2,8,45,731.5,49.5,6.85,12.5,244.0,235.05,169.82
2016,12,2,9,0,770.0,53.0,6.9,13.0,284.0,285.01,215.92
2016,12,2,9,15,796.5,56.0,6.85,13.0,321.0,332.36,260.29
2016,12,2,9,30,823.0,59.0,6.8,13.0,358.0,380.31,304.52
2016,12,2,9,45,839.0,61.5,6.8,13.5,389.0,423.55,343.6
2016,12,2,10,0,855.0,64.0,6.8,14.0,420.0,465.01,380.25
2016,12,2,10,15,867.5,65.0,6.65,14.0,445.0,502.64,413.47
2016,12,2,10,30,880.0,66.0,6.5,14.0,470.0,538.65,444.61
2016,12,2,10,45,887.0,67.5,6.35,14.0,488.5,570.29,471.55
2016,12,2,11,0,894.0,69.0,6.2,14.0,507.0,599.59,496.05
2016,12,2,11,15,898.5,69.5,6.1,14.0,518.0,623.77,516.16
2016,12,2,11,30,903.0,70.0,6.0,14.0,529.0,645.19,533.75
2016,12,2,11,45,904.0,70.0,5.9,14.5,532.0,660.92,545.57
2016,12,2,12,0,905.0,70.0,5.8,15.0,535.0,673.56,554.76
2016,12,2,12,15,903.0,70.0,5.7,15.0,530.5,681.08,560.6
2016,12,2,12,30,901.0,70.0,5.6,15.0,526.0,685.38,563.78
2016,12,2,12,45,897.5,68.5,5.6,15.0,514.5,683.74,562.81
2016,12,2,13,0,894.0,67.0,5.6,15.0,503.0,678.89,559.48
2016,12,2,13,15,885.0,66.0,5.6,15.0,483.5,667.8,551.39
2016,12,2,13,30,876.0,65.0,5.6,15.0,464.0,653.72,540.91
2016,12,2,13,45,858.0,65.0,5.7,15.5,437.5,632.17,523.24
2016,12,2,14,0,840.0,65.0,5.8,16.0,411.0,612.1,506.37
2016,12,2,14,15,820.0,62.5,5.8,15.5,379.0,581.69,482.79
2016,12,2,14,30,800.0,60.0,5.8,15.0,347.0,549.36,457.09
2016,12,2,14,45,766.5,58.0,5.85,15.0,309.5,508.4,422.89
2016,12,2,15,0,733.0,56.0,5.9,15.0,272.0,466.82,387.31
2016,12,2,15,15,689.5,52.0,5.75,15.0,231.5,417.68,344.38
2016,12,2,15,30,646.0,48.0,5.6,15.0,191.0,369.36,301.04
2016,12,2,15,45,574.0,42.5,5.45,15.0,149.0,308.38,246.53
2016,12,2,16,0,502.0,37.0,5.3,15.0,107.0,255.1,197.25
2016,12,2,16,15,382.5,28.0,5.2,14.5,70.0,183.07,129.63
2016,12,2,16,30,263.0,19.0,5.1,14.0,33.0,112.54,2.24
2016,12,2,16,45,131.5,9.5,5.1,13.5,16.5,43.85,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,10.0,4.05,12.0,18.0,9.83,0.0
2016,12,3,7,30,274.0,20.0,4.0,12.0,36.0,15.8,0.0
2016,12,3,7,45,387.5,29.0,3.95,12.5,73.0,44.27,18.87
2016,12,3,8,0,501.0,38.0,3.9,13.0,110.0,85.8,45.06
2016,12,3,8,15,566.5,43.5,3.95,13.0,150.5,127.88,77.33
2016,12,3,8,30,632.0,49.0,4.0,13.0,191.0,176.46,118.3
2016,12,3,8,45,676.5,52.5,4.1,13.5,231.0,222.54,159.56
2016,12,3,9,0,721.0,56.0,4.2,14.0,271.0,271.65,203.86
2016,12,3,9,15,749.5,59.0,4.15,14.0,307.0,317.48,245.94
2016,12,3,9,30,778.0,62.0,4.1,14.0,343.0,364.18,288.1
2016,12,3,9,45,795.0,64.5,4.1,14.5,373.5,406.05,325.13
2016,12,3,10,0,812.0,67.0,4.1,15.0,404.0,447.27,360.62
2016,12,3,10,15,826.0,68.5,4.1,15.0,429.0,485.01,393.21
2016,12,3,10,30,840.0,70.0,4.1,15.0,454.0,521.36,423.98
2016,12,3,10,45,772.5,86.5,4.15,15.0,450.5,526.99,429.68
2016,12,3,11,0,705.0,103.0,4.2,15.0,447.0,527.66,430.98
2016,12,3,11,15,787.5,88.0,4.25,15.0,480.0,577.43,471.85
2016,12,3,11,30,870.0,73.0,4.3,15.0,513.0,626.03,511.27
2016,12,3,11,45,871.5,73.0,4.4,15.5,516.5,641.64,523.27
2016,12,3,12,0,873.0,73.0,4.5,16.0,520.0,654.3,532.99
2016,12,3,12,15,871.5,73.0,4.5,16.0,516.0,661.96,539.36
2016,12,3,12,30,870.0,73.0,4.5,16.0,512.0,666.52,543.12
2016,12,3,12,45,869.0,71.0,4.5,16.0,501.5,666.04,543.03
2016,12,3,13,0,868.0,69.0,4.5,16.0,491.0,662.44,540.69
2016,12,3,13,15,859.5,68.0,4.4,16.0,472.5,651.93,532.74
2016,12,3,13,30,851.0,67.0,4.3,16.0,454.0,638.52,522.28
2016,12,3,13,45,838.5,65.5,4.25,16.0,429.0,623.09,510.11
2016,12,3,14,0,826.0,64.0,4.2,16.0,404.0,601.18,492.82
2016,12,3,14,15,807.0,62.0,4.1,16.0,372.5,572.33,469.74
2016,12,3,14,30,788.0,60.0,4.0,16.0,341.0,541.58,444.71
2016,12,3,14,45,759.0,57.5,3.9,16.0,305.0,502.98,412.87
2016,12,3,15,0,730.0,55.0,3.8,16.0,269.0,463.54,379.55
2016,12,3,15,15,687.5,51.0,3.7,15.5,229.0,415.12,338.76
2016,12,3,15,30,645.0,47.0,3.6,15.0,189.0,367.46,297.29
2016,12,3,15,45,573.0,42.0,3.55,15.0,148.0,307.19,244.11
2016,12,3,16,0,501.0,37.0,3.5,15.0,107.0,254.58,195.91
2016,12,3,16,15,383.5,28.0,3.5,14.5,70.0,183.36,129.28
2016,12,3,16,30,266.0,19.0,3.5,14.0,33.0,113.37,0.64
2016,12,3,16,45,133.0,9.5,3.55,14.0,16.5,44.24,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,10.5,3.55,12.0,16.5,10.32,0.0
2016,12,4,7,30,208.0,21.0,3.6,12.0,33.0,16.95,0.0
2016,12,4,7,45,327.5,31.0,3.65,12.0,68.5,42.55,19.26
2016,12,4,8,0,447.0,41.0,3.7,12.0,104.0,82.23,44.57
2016,12,4,8,15,517.0,47.5,3.8,12.0,144.5,123.05,75.64
2016,12,4,8,30,587.0,54.0,3.9,12.0,185.0,170.3,115.14
2016,12,4,8,45,455.5,80.5,4.0,12.5,194.0,192.88,142.49
2016,12,4,9,0,324.0,107.0,4.1,13.0,203.0,203.34,157.97
2016,12,4,9,15,344.5,117.0,4.2,13.0,230.5,236.25,187.35
2016,12,4,9,30,365.0,127.0,4.3,13.0,258.0,270.28,217.4
2016,12,4,9,45,423.5,129.0,4.45,13.5,293.5,313.07,253.67
2016,12,4,10,0,482.0,131.0,4.6,14.0,329.0,359.29,292.53
2016,12,4,10,15,535.0,128.0,4.65,14.0,360.5,400.55,327.62
2016,12,4,10,30,588.0,125.0,4.7,14.0,392.0,446.05,365.82
2016,12,4,10,45,624.5,120.0,4.8,14.5,413.5,479.8,393.69
2016,12,4,11,0,661.0,115.0,4.9,15.0,435.0,513.45,421.15
2016,12,4,11,15,590.0,139.0,4.95,15.0,430.0,512.52,420.28
2016,12,4,11,30,519.0,163.0,5.0,15.0,425.0,504.42,413.51
2016,12,4,11,45,554.0,154.0,5.1,15.0,435.0,526.95,432.65
2016,12,4,12,0,589.0,145.0,5.2,15.0,445.0,551.36,453.01
2016,12,4,12,15,580.0,146.5,5.35,15.0,440.0,553.83,455.51
2016,12,4,12,30,571.0,148.0,5.5,15.0,435.0,551.15,454.04
2016,12,4,12,45,517.5,158.0,5.65,15.0,413.5,529.03,436.28
2016,12,4,13,0,464.0,168.0,5.8,15.0,392.0,504.99,416.84
2016,12,4,13,15,398.5,173.0,5.85,15.0,360.5,466.14,385.16
2016,12,4,13,30,333.0,178.0,5.9,15.0,329.0,419.31,346.91
2016,12,4,13,45,337.5,166.5,5.95,15.0,312.0,406.46,337.11
2016,12,4,14,0,342.0,155.0,6.0,15.0,295.0,392.26,325.95
2016,12,4,14,15,330.5,143.5,5.9,14.5,270.5,366.98,305.8
2016,12,4,14,30,319.0,132.0,5.8,14.0,246.0,341.05,284.76
2016,12,4,14,45,281.5,127.0,5.75,14.0,219.5,307.98,256.57
2016,12,4,15,0,244.0,122.0,5.7,14.0,193.0,276.4,229.28
2016,12,4,15,15,214.5,107.0,5.55,14.0,163.0,238.18,196.27
2016,12,4,15,30,185.0,92.0,5.4,14.0,133.0,201.35,163.99
2016,12,4,15,45,160.0,74.0,5.25,14.0,104.0,164.15,131.04
2016,12,4,16,0,135.0,56.0,5.1,14.0,75.0,128.31,98.84
2016,12,4,16,15,67.5,38.5,5.0,13.5,48.0,74.4,51.16
2016,12,4,16,30,0.0,21.0,4.9,13.0,21.0,21.82,0.0
2016,12,4,16,45,0.0,10.5,4.8,13.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,6.4,12.0,8.0,7.86,0.0
2016,12,5,7,30,0.0,16.0,6.3,12.0,16.0,15.44,0.0
2016,12,5,7,45,13.5,32.5,6.25,12.0,34.5,31.17,18.19
2016,12,5,8,0,27.0,49.0,6.2,12.0,53.0,49.1,34.15
2016,12,5,8,15,37.0,66.5,6.1,12.0,73.5,69.09,51.24
2016,12,5,8,30,47.0,84.0,6.0,12.0,94.0,90.26,69.46
2016,12,5,8,45,53.5,100.0,5.95,12.5,114.0,110.22,86.68
2016,12,5,9,0,60.0,116.0,5.9,13.0,134.0,130.85,104.34
2016,12,5,9,15,65.5,130.5,5.85,13.0,152.5,150.27,121.07
2016,12,5,9,30,71.0,145.0,5.8,13.0,171.0,170.15,138.05
2016,12,5,9,45,319.5,129.0,5.8,13.0,258.0,265.66,216.68
2016,12,5,10,0,568.0,113.0,5.8,13.0,345.0,380.6,312.07
2016,12,5,10,15,617.5,108.0,5.7,13.0,374.5,421.14,346.95
2016,12,5,10,30,667.0,103.0,5.6,13.0,404.0,463.03,382.71
2016,12,5,10,45,563.0,135.5,5.6,13.5,397.0,458.24,378.53
2016,12,5,11,0,459.0,168.0,5.6,14.0,390.0,448.72,369.82
2016,12,5,11,15,650.0,128.0,5.65,14.0,450.0,535.77,442.62
2016,12,5,11,30,841.0,88.0,5.7,14.0,510.0,623.7,515.21
2016,12,5,11,45,841.0,88.5,5.8,14.0,513.0,638.94,527.94
2016,12,5,12,0,841.0,89.0,5.9,14.0,516.0,651.27,538.5
2016,12,5,12,15,839.5,89.0,5.95,14.0,512.5,659.1,545.31
2016,12,5,12,30,838.0,89.0,6.0,14.0,509.0,663.92,549.68
2016,12,5,12,45,763.0,98.0,6.1,14.0,474.0,628.85,521.83
2016,12,5,13,0,688.0,107.0,6.2,14.0,439.0,589.27,490.23
2016,12,5,13,15,561.0,133.0,6.15,14.0,397.0,531.56,442.38
2016,12,5,13,30,434.0,159.0,6.1,14.0,355.0,471.14,391.9
2016,12,5,13,45,412.0,153.0,6.1,14.0,330.5,446.36,371.97
2016,12,5,14,0,390.0,147.0,6.1,14.0,306.0,420.68,350.99
2016,12,5,14,15,285.5,146.5,6.0,13.5,258.5,343.02,286.6
2016,12,5,14,30,181.0,146.0,5.9,13.0,211.0,269.78,224.93
2016,12,5,14,45,165.5,133.5,5.85,13.0,187.5,243.9,203.04
2016,12,5,15,0,150.0,121.0,5.8,13.0,164.0,218.46,181.16
2016,12,5,15,15,136.0,104.0,5.8,13.0,139.0,188.63,155.32
2016,12,5,15,30,122.0,87.0,5.8,13.0,114.0,159.27,129.5
2016,12,5,15,45,103.5,69.5,5.8,13.0,88.5,127.87,101.65
2016,12,5,16,0,85.0,52.0,5.8,13.0,63.0,97.39,74.33
2016,12,5,16,15,42.5,35.5,5.7,12.5,41.0,60.88,41.22
2016,12,5,16,30,0.0,19.0,5.6,12.0,19.0,19.15,0.0
2016,12,5,16,45,0.0,9.5,5.55,12.0,9.5,9.34,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,7.35,10.0,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,7.3,10.0,26.0,23.38,0.0
2016,12,6,7,45,154.0,35.5,7.25,10.5,56.5,37.48,19.62
2016,12,6,8,0,308.0,45.0,7.2,11.0,87.0,70.41,40.66
2016,12,6,8,15,353.0,57.0,7.15,11.0,121.0,105.54,68.31
2016,12,6,8,30,398.0,69.0,7.1,11.0,155.0,144.84,101.7
2016,12,6,8,45,428.0,79.0,7.05,11.5,188.0,182.49,135.39
2016,12,6,9,0,458.0,89.0,7.0,12.0,221.0,222.32,171.33
2016,12,6,9,15,484.0,95.5,6.85,12.0,251.5,259.25,205.22
2016,12,6,9,30,510.0,102.0,6.7,12.0,282.0,297.46,239.91
2016,12,6,9,45,602.0,92.5,6.55,12.0,323.5,349.51,285.24
2016,12,6,10,0,694.0,83.0,6.4,12.0,365.0,405.21,333.54
2016,12,6,10,15,684.0,91.5,6.3,12.0,384.0,434.87,360.16
2016,12,6,10,30,674.0,100.0,6.2,12.0,403.0,462.02,384.05
2016,12,6,10,45,773.0,85.5,6.1,12.0,446.5,521.06,434.01
2016,12,6,11,0,872.0,71.0,6.0,12.0,490.0,581.4,484.45
2016,12,6,11,15,877.0,72.0,5.95,12.0,501.5,606.16,505.25
2016,12,6,11,30,882.0,73.0,5.9,12.0,513.0,628.28,523.71
2016,12,6,11,45,883.0,73.0,5.85,12.0,517.0,643.98,536.84
2016,12,6,12,0,884.0,73.0,5.8,12.0,521.0,656.68,547.43
2016,12,6,12,15,882.5,73.0,5.7,12.0,517.0,664.7,554.01
2016,12,6,12,30,881.0,73.0,5.6,12.0,513.0,669.59,558.02
2016,12,6,12,45,711.0,111.0,5.6,12.0,461.0,607.84,506.84
2016,12,6,13,0,541.0,149.0,5.6,12.0,409.0,533.75,445.48
2016,12,6,13,15,690.5,111.0,5.6,12.0,430.5,592.2,495.28
2016,12,6,13,30,840.0,73.0,5.6,12.0,452.0,639.2,535.09
2016,12,6,13,45,684.5,96.5,5.7,12.0,394.0,559.99,469.93
2016,12,6,14,0,529.0,120.0,5.8,12.0,336.0,476.31,400.59
2016,12,6,14,15,605.0,95.5,5.85,12.0,324.5,489.09,412.2
2016,12,6,14,30,681.0,71.0,5.9,12.0,313.0,492.51,415.45
2016,12,6,14,45,696.0,65.5,5.95,12.0,290.0,475.54,400.55
2016,12,6,15,0,711.0,60.0,6.0,12.0,267.0,458.0,384.34
2016,12,6,15,15,667.0,55.5,5.95,12.0,227.0,409.06,341.14
2016,12,6,15,30,623.0,51.0,5.9,12.0,187.0,364.15,300.18
2016,12,6,15,45,550.0,45.0,5.9,12.0,146.0,303.69,245.62
2016,12,6,16,0,477.0,39.0,5.9,12.0,105.0,247.39,193.53
2016,12,6,16,15,355.5,29.5,5.85,11.5,69.0,175.32,125.27
2016,12,6,16,30,234.0,20.0,5.8,11.0,33.0,104.64,0.0
2016,12,6,16,45,117.0,10.0,5.8,11.0,16.5,40.61,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,2.6,9.0,9.0,8.85,0.0
2016,12,7,7,30,0.0,18.0,2.6,9.0,18.0,17.03,0.0
2016,12,7,7,45,52.0,33.0,2.65,9.5,40.0,32.28,17.87
2016,12,7,8,0,104.0,48.0,2.7,10.0,62.0,54.39,35.68
2016,12,7,8,15,118.5,65.0,2.75,10.0,86.5,79.01,56.35
2016,12,7,8,30,133.0,82.0,2.8,10.0,111.0,104.91,78.74
2016,12,7,8,45,141.5,98.5,2.85,10.0,134.5,130.31,101.26
2016,12,7,9,0,150.0,115.0,2.9,10.0,158.0,156.44,124.41
2016,12,7,9,15,155.5,130.0,3.05,10.0,179.5,180.75,145.96
2016,12,7,9,30,161.0,145.0,3.2,10.0,201.0,205.37,167.53
2016,12,7,9,45,122.0,157.5,3.4,10.5,202.5,209.36,171.62
2016,12,7,10,0,83.0,170.0,3.6,11.0,204.0,207.19,169.98
2016,12,7,10,15,122.0,182.5,3.55,11.0,235.5,245.81,202.27
2016,12,7,10,30,161.0,195.0,3.5,11.0,267.0,283.92,233.96
2016,12,7,10,45,80.5,147.0,3.5,11.0,183.0,195.14,160.33
2016,12,7,11,0,0.0,99.0,3.5,11.0,99.0,96.09,76.31
2016,12,7,11,15,28.0,154.5,3.6,11.0,169.0,172.26,140.79
2016,12,7,11,30,56.0,210.0,3.7,11.0,239.0,249.67,205.03
2016,12,7,11,45,143.5,215.5,3.8,11.0,288.5,318.48,262.9
2016,12,7,12,0,231.0,221.0,3.9,11.0,338.0,383.99,317.54
2016,12,7,12,15,121.5,200.5,4.15,11.0,262.0,293.08,242.05
2016,12,7,12,30,12.0,180.0,4.4,11.0,186.0,187.52,152.92
2016,12,7,12,45,74.5,196.5,4.7,11.0,232.5,253.89,209.88
2016,12,7,13,0,137.0,213.0,5.0,11.0,279.0,322.24,267.62
2016,12,7,13,15,96.5,200.0,5.15,11.0,246.0,274.44,227.65
2016,12,7,13,30,56.0,187.0,5.3,11.0,213.0,233.94,193.51
2016,12,7,13,45,28.0,139.5,5.5,11.0,152.5,162.58,133.56
2016,12,7,14,0,0.0,92.0,5.7,11.0,92.0,89.85,71.5
2016,12,7,14,15,12.0,113.5,5.85,11.0,118.0,120.24,97.8
2016,12,7,14,30,24.0,135.0,6.0,11.0,144.0,151.91,124.98
2016,12,7,14,45,20.5,121.5,6.2,11.0,128.5,135.84,111.31
2016,12,7,15,0,17.0,108.0,6.4,11.0,113.0,119.96,97.69
2016,12,7,15,15,11.5,93.0,6.5,11.0,96.0,101.52,81.7
2016,12,7,15,30,6.0,78.0,6.6,11.0,79.0,83.41,65.85
2016,12,7,15,45,3.0,61.0,6.75,11.0,61.5,64.25,49.0
2016,12,7,16,0,0.0,44.0,6.9,11.0,44.0,45.05,32.06
2016,12,7,16,15,0.0,28.5,7.0,11.0,28.5,28.59,16.8
2016,12,7,16,30,0.0,13.0,7.1,11.0,13.0,12.54,0.0
2016,12,7,16,45,0.0,6.5,7.2,11.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
