Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,7.65,15.0,1.5,1.47,0.0
2016,12,8,7,30,0.0,3.0,7.6,15.0,3.0,2.89,0.0
2016,12,8,7,45,0.0,7.5,7.55,15.0,7.5,7.23,0.0
2016,12,8,8,0,0.0,12.0,7.5,15.0,12.0,11.57,3.84
2016,12,8,8,15,0.0,17.5,7.4,15.0,17.5,16.88,8.5
2016,12,8,8,30,0.0,23.0,7.3,15.0,23.0,22.19,13.15
2016,12,8,8,45,0.0,28.5,7.2,15.0,28.5,27.5,17.77
2016,12,8,9,0,0.0,34.0,7.1,15.0,34.0,32.82,22.35
2016,12,8,9,15,0.0,39.0,6.9,15.0,39.0,37.65,26.48
2016,12,8,9,30,0.0,44.0,6.7,15.0,44.0,42.49,30.58
2016,12,8,9,45,0.0,86.0,6.5,15.0,86.0,83.33,65.1
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,124.93,99.88
2016,12,8,10,15,0.0,109.0,6.1,15.0,109.0,106.03,83.91
2016,12,8,10,30,0.0,90.0,5.9,15.0,90.0,87.21,68.04
2016,12,8,10,45,0.0,107.0,5.75,15.0,107.0,104.05,82.05
2016,12,8,11,0,0.0,124.0,5.6,15.0,124.0,121.05,96.11
2016,12,8,11,15,13.0,158.5,5.35,15.0,165.0,163.77,131.63
2016,12,8,11,30,26.0,193.0,5.1,15.0,206.0,207.79,167.87
2016,12,8,11,45,26.0,194.5,4.95,15.0,207.5,210.09,169.62
2016,12,8,12,0,26.0,196.0,4.8,15.0,209.0,212.37,171.44
2016,12,8,12,15,13.0,140.5,4.65,15.0,147.0,146.71,117.33
2016,12,8,12,30,0.0,85.0,4.5,15.0,85.0,82.22,63.55
2016,12,8,12,45,0.0,96.0,4.35,15.0,96.0,93.24,72.83
2016,12,8,13,0,0.0,107.0,4.2,15.0,107.0,104.45,82.22
2016,12,8,13,15,0.0,126.5,4.05,15.0,126.5,124.71,99.12
2016,12,8,13,30,0.0,146.0,3.9,15.0,146.0,145.7,116.57
2016,12,8,13,45,0.0,123.5,3.8,15.0,123.5,122.39,97.37
2016,12,8,14,0,0.0,101.0,3.7,15.0,101.0,99.2,78.19
2016,12,8,14,15,0.0,86.5,3.55,15.0,86.5,84.47,65.96
2016,12,8,14,30,0.0,72.0,3.4,15.0,72.0,69.78,53.67
2016,12,8,14,45,0.0,64.5,3.3,15.0,64.5,62.34,47.44
2016,12,8,15,0,0.0,57.0,3.2,15.0,57.0,55.08,41.28
2016,12,8,15,15,0.0,48.0,3.05,15.0,48.0,46.37,33.83
2016,12,8,15,30,0.0,39.0,2.9,15.0,39.0,37.66,26.31
2016,12,8,15,45,0.0,30.5,2.8,15.0,30.5,29.44,19.14
2016,12,8,16,0,0.0,22.0,2.7,15.0,22.0,21.23,11.92
2016,12,8,16,15,0.0,14.0,2.55,15.0,14.0,13.5,4.83
2016,12,8,16,30,0.0,6.0,2.4,15.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,2.3,15.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.6,14.0,4.5,4.42,0.0
2016,12,9,7,30,0.0,9.0,2.6,14.0,9.0,8.68,0.0
2016,12,9,7,45,0.0,21.5,2.65,14.5,21.5,20.76,9.44
2016,12,9,8,0,0.0,34.0,2.7,15.0,34.0,32.74,21.19
2016,12,9,8,15,0.0,48.0,2.75,15.0,48.0,46.2,33.03
2016,12,9,8,30,0.0,62.0,2.8,15.0,62.0,59.77,44.85
2016,12,9,8,45,0.0,76.0,2.85,15.0,76.0,73.43,56.62
2016,12,9,9,0,0.0,90.0,2.9,15.0,90.0,87.16,68.32
2016,12,9,9,15,0.0,102.5,2.85,15.0,102.5,99.5,78.71
2016,12,9,9,30,0.0,115.0,2.8,15.0,115.0,111.91,89.03
2016,12,9,9,45,9.0,132.5,2.75,15.5,136.5,133.04,106.24
2016,12,9,10,0,18.0,150.0,2.7,16.0,158.0,155.0,124.01
2016,12,9,10,15,24.0,162.0,2.55,16.0,173.0,170.73,136.77
2016,12,9,10,30,30.0,174.0,2.4,16.0,188.0,190.32,152.62
2016,12,9,10,45,15.0,160.0,2.3,16.0,167.0,165.51,132.1
2016,12,9,11,0,0.0,146.0,2.2,16.0,146.0,143.25,113.61
2016,12,9,11,15,17.0,172.0,2.15,16.0,180.5,179.98,143.8
2016,12,9,11,30,34.0,198.0,2.1,16.0,215.0,223.13,178.75
2016,12,9,11,45,59.0,209.0,2.05,16.0,238.5,252.0,202.2
2016,12,9,12,0,84.0,220.0,2.0,16.0,262.0,281.72,226.23
2016,12,9,12,15,74.5,216.0,2.0,16.0,253.5,272.86,218.99
2016,12,9,12,30,65.0,212.0,2.0,16.0,245.0,263.63,211.59
2016,12,9,12,45,32.5,182.0,2.05,16.0,198.5,209.89,168.08
2016,12,9,13,0,0.0,152.0,2.1,16.0,152.0,151.02,119.81
2016,12,9,13,15,15.0,164.0,2.1,16.0,170.5,174.13,139.31
2016,12,9,13,30,30.0,176.0,2.1,16.0,189.0,204.41,164.33
2016,12,9,13,45,28.5,166.5,2.1,16.0,178.5,193.66,155.7
2016,12,9,14,0,27.0,157.0,2.1,16.0,168.0,182.91,147.14
2016,12,9,14,15,55.0,151.0,2.1,16.0,171.5,194.16,157.11
2016,12,9,14,30,83.0,145.0,2.1,16.0,175.0,204.41,166.02
2016,12,9,14,45,79.0,130.0,2.1,16.0,156.0,184.56,149.65
2016,12,9,15,0,75.0,115.0,2.1,16.0,137.0,164.7,133.11
2016,12,9,15,15,322.5,82.0,2.1,15.5,155.5,268.35,219.07
2016,12,9,15,30,570.0,49.0,2.1,15.0,174.0,337.08,271.83
2016,12,9,15,45,503.0,43.0,2.15,15.0,135.5,281.31,222.65
2016,12,9,16,0,436.0,37.0,2.2,15.0,97.0,229.41,176.0
2016,12,9,16,15,323.5,28.0,2.2,15.0,63.5,162.8,114.25
2016,12,9,16,30,211.0,19.0,2.2,15.0,30.0,97.03,2.06
2016,12,9,16,45,105.5,9.5,2.25,15.0,15.0,37.21,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,5.3,15.0,1.5,1.47,0.0
2016,12,10,7,30,0.0,3.0,5.5,15.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,7.0,5.75,15.0,7.0,6.74,0.0
2016,12,10,8,0,0.0,11.0,6.0,15.0,11.0,10.6,3.02
2016,12,10,8,15,0.0,16.5,6.1,15.0,16.5,15.91,7.68
2016,12,10,8,30,0.0,22.0,6.2,15.0,22.0,21.22,12.32
2016,12,10,8,45,0.0,27.0,6.3,15.0,27.0,26.05,16.53
2016,12,10,9,0,0.0,32.0,6.4,15.0,32.0,30.88,20.7
2016,12,10,9,15,0.0,36.5,6.25,15.0,36.5,35.24,24.43
2016,12,10,9,30,0.0,41.0,6.1,15.0,41.0,39.59,28.12
2016,12,10,9,45,0.0,45.0,6.0,15.0,45.0,43.46,31.37
2016,12,10,10,0,0.0,49.0,5.9,15.0,49.0,47.33,34.61
2016,12,10,10,15,0.0,80.5,5.85,15.0,80.5,77.89,60.34
2016,12,10,10,30,0.0,112.0,5.8,15.0,112.0,109.03,86.35
2016,12,10,10,45,0.0,69.0,5.75,15.0,69.0,66.71,50.76
2016,12,10,11,0,0.0,26.0,5.7,15.0,26.0,25.1,15.63
2016,12,10,11,15,0.0,16.5,5.5,15.0,16.5,15.93,7.85
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,6.76,0.07
2016,12,10,11,45,0.0,41.0,5.15,15.0,41.0,39.61,27.86
2016,12,10,12,0,0.0,75.0,5.0,15.0,75.0,72.53,55.5
2016,12,10,12,15,0.0,57.5,4.75,15.0,57.5,55.58,41.27
2016,12,10,12,30,0.0,40.0,4.5,15.0,40.0,38.64,27.04
2016,12,10,12,45,0.0,26.5,4.25,15.0,26.5,25.59,16.04
2016,12,10,13,0,0.0,13.0,4.0,15.0,13.0,12.55,5.0
2016,12,10,13,15,0.0,29.5,3.75,15.0,29.5,28.49,18.54
2016,12,10,13,30,0.0,46.0,3.5,15.0,46.0,44.44,32.07
2016,12,10,13,45,0.0,30.0,3.25,15.0,30.0,28.96,19.0
2016,12,10,14,0,0.0,14.0,3.0,15.0,14.0,13.51,5.87
2016,12,10,14,15,0.0,50.5,2.9,15.0,50.5,48.78,35.91
2016,12,10,14,30,0.0,87.0,2.8,15.0,87.0,85.42,66.87
2016,12,10,14,45,0.0,77.5,2.75,15.0,77.5,75.92,58.89
2016,12,10,15,0,0.0,68.0,2.7,15.0,68.0,66.43,50.87
2016,12,10,15,15,0.0,57.5,2.85,15.0,57.5,55.88,41.87
2016,12,10,15,30,0.0,47.0,3.0,15.0,47.0,45.41,32.85
2016,12,10,15,45,0.0,36.5,3.15,15.0,36.5,35.25,24.0
2016,12,10,16,0,0.0,26.0,3.3,15.0,26.0,25.1,15.12
2016,12,10,16,15,0.0,17.0,3.45,14.5,17.0,16.4,7.13
2016,12,10,16,30,0.0,8.0,3.6,14.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,3.75,14.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,3.65,11.0,5.5,5.41,0.0
2016,12,11,7,30,0.0,11.0,3.6,11.0,11.0,10.81,0.0
2016,12,11,7,45,8.0,27.0,3.6,11.0,28.0,25.63,12.27
2016,12,11,8,0,16.0,43.0,3.6,11.0,45.0,42.11,28.58
2016,12,11,8,15,25.5,59.5,3.65,11.0,64.5,60.33,44.31
2016,12,11,8,30,35.0,76.0,3.7,11.0,84.0,79.69,60.97
2016,12,11,8,45,41.5,92.5,3.8,11.5,103.0,99.4,77.96
2016,12,11,9,0,48.0,109.0,3.9,12.0,122.0,119.82,95.43
2016,12,11,9,15,52.0,123.0,3.75,12.0,139.5,137.61,110.77
2016,12,11,9,30,56.0,137.0,3.6,12.0,157.0,155.76,126.27
2016,12,11,9,45,230.5,137.5,3.5,12.0,228.0,234.25,190.63
2016,12,11,10,0,405.0,138.0,3.4,12.0,299.0,324.97,265.36
2016,12,11,10,15,370.0,155.0,3.4,12.0,309.0,337.89,276.99
2016,12,11,10,30,335.0,172.0,3.4,12.0,319.0,351.08,288.44
2016,12,11,10,45,408.0,165.0,3.4,12.5,352.0,398.9,327.63
2016,12,11,11,0,481.0,158.0,3.4,13.0,385.0,445.37,365.31
2016,12,11,11,15,267.0,182.0,3.35,13.0,309.0,352.11,288.89
2016,12,11,11,30,53.0,206.0,3.3,13.0,233.0,243.28,197.69
2016,12,11,11,45,112.5,214.5,3.25,13.0,271.0,297.2,242.86
2016,12,11,12,0,172.0,223.0,3.2,13.0,309.0,347.27,284.11
2016,12,11,12,15,255.5,211.0,3.2,13.0,338.0,397.82,326.06
2016,12,11,12,30,339.0,199.0,3.2,13.0,367.0,442.33,362.97
2016,12,11,12,45,169.5,169.0,3.2,13.0,253.0,292.39,240.61
2016,12,11,13,0,0.0,139.0,3.2,13.0,139.0,137.43,110.04
2016,12,11,13,15,18.5,159.0,3.3,13.0,167.0,171.08,138.81
2016,12,11,13,30,37.0,179.0,3.4,13.0,195.0,212.37,173.4
2016,12,11,13,45,29.0,166.5,3.55,13.0,178.5,193.98,158.2
2016,12,11,14,0,21.0,154.0,3.7,13.0,162.0,169.29,137.82
2016,12,11,14,15,13.0,139.5,3.65,13.0,144.5,149.31,121.19
2016,12,11,14,30,5.0,125.0,3.6,13.0,127.0,129.62,104.67
2016,12,11,14,45,2.5,112.5,3.6,13.0,113.5,115.6,92.92
2016,12,11,15,0,0.0,100.0,3.6,13.0,100.0,101.74,81.19
2016,12,11,15,15,0.0,85.0,3.5,12.5,85.0,86.43,68.26
2016,12,11,15,30,0.0,70.0,3.4,12.0,70.0,71.08,55.08
2016,12,11,15,45,0.0,55.0,3.3,12.0,55.0,55.65,41.57
2016,12,11,16,0,0.0,40.0,3.2,12.0,40.0,40.04,27.81
2016,12,11,16,15,0.0,26.0,3.1,12.0,26.0,25.34,14.3
2016,12,11,16,30,0.0,12.0,3.0,12.0,12.0,11.58,0.0
2016,12,11,16,45,0.0,6.0,2.9,12.0,6.0,5.9,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,11.0,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,3.5,11.0,16.0,15.73,0.0
2016,12,12,7,45,103.5,28.5,3.45,11.0,41.0,27.94,11.94
2016,12,12,8,0,207.0,41.0,3.4,11.0,66.0,54.22,31.34
2016,12,12,8,15,237.0,56.0,3.3,11.0,95.5,84.52,55.34
2016,12,12,8,30,267.0,71.0,3.2,11.0,125.0,117.71,83.29
2016,12,12,8,45,286.0,84.5,3.15,11.5,153.5,149.65,111.4
2016,12,12,9,0,305.0,98.0,3.1,12.0,182.0,183.05,140.96
2016,12,12,9,15,316.0,111.0,2.95,12.0,208.5,212.76,167.77
2016,12,12,9,30,327.0,124.0,2.8,12.0,235.0,244.42,195.83
2016,12,12,9,45,266.0,144.5,2.7,12.5,240.5,255.18,206.49
2016,12,12,10,0,205.0,165.0,2.6,13.0,246.0,257.75,209.44
2016,12,12,10,15,303.0,162.0,2.5,13.0,290.5,312.7,254.85
2016,12,12,10,30,401.0,159.0,2.4,13.0,335.0,374.57,305.4
2016,12,12,10,45,390.0,169.0,2.3,13.0,346.5,392.65,320.07
2016,12,12,11,0,379.0,179.0,2.2,13.0,358.0,404.06,329.39
2016,12,12,11,15,362.0,187.5,2.2,13.0,361.5,413.35,336.95
2016,12,12,11,30,345.0,196.0,2.2,13.0,365.0,420.86,342.9
2016,12,12,11,45,381.5,190.5,2.25,13.0,379.0,444.85,362.74
2016,12,12,12,0,418.0,185.0,2.3,13.0,393.0,475.17,387.2
2016,12,12,12,15,461.0,174.0,2.4,13.0,402.0,497.01,405.41
2016,12,12,12,30,504.0,163.0,2.5,13.0,411.0,517.68,422.73
2016,12,12,12,45,402.5,179.5,2.6,13.5,375.0,471.79,385.05
2016,12,12,13,0,301.0,196.0,2.7,14.0,339.0,417.43,340.71
2016,12,12,13,15,331.5,183.0,2.8,14.0,335.5,422.85,346.39
2016,12,12,13,30,362.0,170.0,2.9,14.0,332.0,426.6,350.39
2016,12,12,13,45,321.0,166.0,3.0,14.0,303.5,393.47,323.8
2016,12,12,14,0,280.0,162.0,3.1,14.0,275.0,360.35,297.05
2016,12,12,14,15,245.5,152.5,3.1,14.0,246.0,325.15,268.37
2016,12,12,14,30,211.0,143.0,3.1,14.0,217.0,290.52,239.81
2016,12,12,14,45,202.5,128.5,3.15,14.0,194.0,265.26,218.98
2016,12,12,15,0,194.0,114.0,3.2,14.0,171.0,239.76,197.51
2016,12,12,15,15,180.5,98.5,3.15,13.5,145.0,210.41,172.66
2016,12,12,15,30,167.0,83.0,3.1,13.0,119.0,181.34,147.49
2016,12,12,15,45,145.5,66.5,3.1,13.0,93.0,147.95,117.95
2016,12,12,16,0,124.0,50.0,3.1,13.0,67.0,115.6,88.91
2016,12,12,16,15,72.5,35.0,3.05,13.0,44.0,70.41,48.47
2016,12,12,16,30,21.0,20.0,3.0,13.0,21.0,28.11,0.0
2016,12,12,16,45,10.5,10.0,3.0,13.0,10.5,12.63,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.55,13.0,7.5,7.37,0.0
2016,12,13,7,30,0.0,15.0,1.6,13.0,15.0,14.74,0.0
2016,12,13,7,45,126.0,27.0,1.65,13.0,42.5,25.92,9.77
2016,12,13,8,0,252.0,39.0,1.7,13.0,70.0,55.27,30.32
2016,12,13,8,15,305.5,51.0,1.75,13.0,102.5,87.88,54.67
2016,12,13,8,30,359.0,63.0,1.8,13.0,135.0,125.58,85.18
2016,12,13,8,45,391.0,74.0,1.85,13.5,168.0,162.31,116.94
2016,12,13,9,0,423.0,85.0,1.9,14.0,201.0,201.54,151.24
2016,12,13,9,15,446.0,94.0,1.85,14.0,231.5,238.16,183.85
2016,12,13,9,30,469.0,103.0,1.8,14.0,262.0,275.95,217.06
2016,12,13,9,45,242.5,124.5,1.75,14.0,207.5,224.82,180.12
2016,12,13,10,0,16.0,146.0,1.7,14.0,153.0,150.02,120.42
2016,12,13,10,15,157.5,161.0,1.65,14.0,229.5,238.86,193.68
2016,12,13,10,30,299.0,176.0,1.6,14.0,306.0,335.9,272.03
2016,12,13,10,45,177.5,186.5,1.55,14.0,264.5,287.76,232.83
2016,12,13,11,0,56.0,197.0,1.5,14.0,223.0,231.68,186.66
2016,12,13,11,15,44.5,196.0,1.5,14.0,217.5,225.74,181.89
2016,12,13,11,30,33.0,195.0,1.5,14.0,212.0,219.17,176.37
2016,12,13,11,45,16.5,159.5,1.5,14.0,168.0,167.73,134.41
2016,12,13,12,0,0.0,124.0,1.5,14.0,124.0,121.31,96.07
2016,12,13,12,15,2.5,146.0,1.45,14.0,147.0,145.54,116.17
2016,12,13,12,30,5.0,168.0,1.4,14.0,170.0,170.34,136.45
2016,12,13,12,45,18.0,178.0,1.4,14.5,187.0,189.91,152.42
2016,12,13,13,0,31.0,188.0,1.4,15.0,204.0,216.53,173.95
2016,12,13,13,15,51.0,188.5,1.4,15.0,212.5,231.24,186.34
2016,12,13,13,30,71.0,189.0,1.4,15.0,221.0,245.84,198.63
2016,12,13,13,45,35.5,151.5,1.4,15.0,167.5,180.87,145.61
2016,12,13,14,0,0.0,114.0,1.4,15.0,114.0,112.9,89.3
2016,12,13,14,15,0.0,89.0,1.45,14.5,89.0,87.08,68.19
2016,12,13,14,30,0.0,64.0,1.5,14.0,64.0,61.86,47.16
2016,12,13,14,45,0.0,57.0,1.55,14.0,57.0,55.08,41.47
2016,12,13,15,0,0.0,50.0,1.6,14.0,50.0,48.3,35.71
2016,12,13,15,15,0.0,42.5,1.6,14.0,42.5,41.04,29.47
2016,12,13,15,30,0.0,35.0,1.6,14.0,35.0,33.79,23.17
2016,12,13,15,45,0.0,27.0,1.65,14.0,27.0,26.06,16.4
2016,12,13,16,0,0.0,19.0,1.7,14.0,19.0,18.33,9.61
2016,12,13,16,15,0.0,12.5,1.8,14.0,12.5,12.05,3.83
2016,12,13,16,30,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,13,16,45,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.9,0.0
2016,12,14,7,45,0.0,18.0,5.5,14.0,18.0,17.37,5.39
2016,12,14,8,0,0.0,30.0,5.6,14.0,30.0,28.93,17.86
2016,12,14,8,15,0.0,44.0,5.6,14.0,44.0,42.36,29.79
2016,12,14,8,30,0.0,58.0,5.6,14.0,58.0,55.91,41.66
2016,12,14,8,45,0.0,72.0,5.7,14.5,72.0,69.55,53.41
2016,12,14,9,0,0.0,86.0,5.8,15.0,86.0,83.27,65.06
2016,12,14,9,15,0.0,99.5,5.8,15.0,99.5,96.58,76.34
2016,12,14,9,30,0.0,113.0,5.8,15.0,113.0,109.96,87.57
2016,12,14,9,45,0.0,120.0,5.85,15.0,120.0,116.97,93.36
2016,12,14,10,0,0.0,127.0,5.9,15.0,127.0,123.99,99.11
2016,12,14,10,15,0.0,109.5,5.85,15.0,109.5,106.57,84.4
2016,12,14,10,30,0.0,92.0,5.8,15.0,92.0,89.21,69.76
2016,12,14,10,45,0.0,94.5,5.75,15.0,94.5,91.67,71.74
2016,12,14,11,0,0.0,97.0,5.7,15.0,97.0,94.13,73.72
2016,12,14,11,15,2.5,132.5,5.7,15.0,134.0,131.16,104.55
2016,12,14,11,30,5.0,168.0,5.7,15.0,171.0,169.06,135.84
2016,12,14,11,45,37.5,191.0,5.75,15.0,210.0,218.78,177.34
2016,12,14,12,0,70.0,214.0,5.8,15.0,249.0,265.8,216.36
2016,12,14,12,15,37.5,191.0,5.75,15.0,209.5,221.02,179.12
2016,12,14,12,30,5.0,168.0,5.7,15.0,170.0,170.34,136.79
2016,12,14,12,45,2.5,145.5,5.7,15.0,146.5,145.54,116.37
2016,12,14,13,0,0.0,123.0,5.7,15.0,123.0,120.86,95.93
2016,12,14,13,15,16.0,149.5,5.6,15.0,157.0,159.33,128.41
2016,12,14,13,30,32.0,176.0,5.5,15.0,191.0,205.66,167.1
2016,12,14,13,45,21.5,162.0,5.45,15.0,171.5,177.54,143.77
2016,12,14,14,0,11.0,148.0,5.4,15.0,152.0,156.45,126.23
2016,12,14,14,15,5.5,124.0,5.3,15.0,126.0,127.7,102.33
2016,12,14,14,30,0.0,100.0,5.2,15.0,100.0,99.26,78.5
2016,12,14,14,45,0.0,89.5,5.1,15.0,89.5,88.74,69.72
2016,12,14,15,0,0.0,79.0,5.0,15.0,79.0,78.24,60.86
2016,12,14,15,15,0.0,67.0,5.1,15.0,67.0,66.11,50.52
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,53.96,40.06
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,41.78,29.47
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,29.93,19.13
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,19.78,9.88
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.95,0.0
2016,12,15,7,45,0.0,8.5,7.5,15.0,8.5,8.19,0.0
2016,12,15,8,0,0.0,14.0,7.5,15.0,14.0,13.5,5.25
2016,12,15,8,15,0.0,21.5,7.55,15.0,21.5,20.74,11.64
2016,12,15,8,30,0.0,29.0,7.6,15.0,29.0,27.99,17.98
2016,12,15,8,45,0.0,36.0,7.7,15.0,36.0,34.75,23.88
2016,12,15,9,0,0.0,43.0,7.8,15.0,43.0,41.52,29.73
2016,12,15,9,15,0.0,49.5,7.85,15.0,49.5,47.81,35.11
2016,12,15,9,30,0.0,56.0,7.9,15.0,56.0,54.11,40.45
2016,12,15,9,45,0.0,48.5,8.0,15.0,48.5,46.85,34.25
2016,12,15,10,0,0.0,41.0,8.1,15.0,41.0,39.59,28.05
2016,12,15,10,15,0.0,43.5,8.05,15.0,43.5,42.01,30.06
2016,12,15,10,30,0.0,46.0,8.0,15.0,46.0,44.44,32.06
2016,12,15,10,45,0.0,44.5,8.0,15.0,44.5,42.99,30.79
2016,12,15,11,0,0.0,43.0,8.0,15.0,43.0,41.54,29.53
2016,12,15,11,15,0.0,62.0,8.2,15.0,62.0,59.93,45.01
2016,12,15,11,30,0.0,81.0,8.4,15.0,81.0,78.34,60.44
2016,12,15,11,45,0.0,81.5,8.6,15.0,81.5,78.82,60.81
2016,12,15,12,0,0.0,82.0,8.8,15.0,82.0,79.31,61.21
2016,12,15,12,15,0.0,80.5,9.0,15.0,80.5,77.86,59.99
2016,12,15,12,30,0.0,79.0,9.2,15.0,79.0,76.4,58.79
2016,12,15,12,45,0.0,72.5,9.4,15.0,72.5,70.1,53.53
2016,12,15,13,0,0.0,66.0,9.6,15.0,66.0,63.8,48.27
2016,12,15,13,15,0.0,49.0,9.6,15.0,49.0,47.34,34.44
2016,12,15,13,30,0.0,32.0,9.6,15.0,32.0,30.9,20.57
2016,12,15,13,45,0.0,48.5,9.65,15.0,48.5,46.85,34.12
2016,12,15,14,0,0.0,65.0,9.7,15.0,65.0,62.83,47.69
2016,12,15,14,15,0.0,52.5,9.6,15.0,52.5,50.72,37.5
2016,12,15,14,30,0.0,40.0,9.5,15.0,40.0,38.62,27.27
2016,12,15,14,45,0.0,35.5,9.4,15.0,35.5,34.27,23.59
2016,12,15,15,0,0.0,31.0,9.3,15.0,31.0,29.92,19.87
2016,12,15,15,15,0.0,26.5,9.1,15.0,26.5,25.57,16.13
2016,12,15,15,30,0.0,22.0,8.9,15.0,22.0,21.22,12.36
2016,12,15,15,45,0.0,17.0,8.7,15.0,17.0,16.39,8.14
2016,12,15,16,0,0.0,12.0,8.5,15.0,12.0,11.57,3.92
2016,12,15,16,15,0.0,8.0,8.3,15.0,8.0,7.71,0.39
2016,12,15,16,30,0.0,4.0,8.1,15.0,4.0,3.85,0.0
2016,12,15,16,45,0.0,2.0,7.95,15.0,2.0,1.97,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,21.0,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,42.0,15.0,8.4,11.0,16.0,14.74,0.0
2016,12,16,7,45,173.0,29.0,8.35,11.5,47.0,27.45,8.88
2016,12,16,8,0,304.0,43.0,8.3,12.0,78.0,60.92,33.26
2016,12,16,8,15,391.0,52.5,8.25,12.0,116.5,98.51,60.07
2016,12,16,8,30,478.0,62.0,8.2,12.0,155.0,143.54,95.62
2016,12,16,8,45,538.5,68.0,8.2,12.0,195.0,187.29,133.52
2016,12,16,9,0,599.0,74.0,8.2,12.0,235.0,235.99,176.96
2016,12,16,9,15,636.5,78.5,8.2,12.0,271.0,280.52,218.13
2016,12,16,9,30,674.0,83.0,8.2,12.0,307.0,327.07,260.88
2016,12,16,9,45,725.5,79.5,8.2,12.0,342.5,372.55,302.28
2016,12,16,10,0,777.0,76.0,8.2,12.0,378.0,419.95,344.92
2016,12,16,10,15,677.0,101.0,8.25,12.0,377.0,428.52,355.16
2016,12,16,10,30,577.0,126.0,8.3,12.0,376.0,427.92,356.52
2016,12,16,10,45,599.5,123.0,8.35,12.0,393.0,455.82,381.27
2016,12,16,11,0,622.0,120.0,8.4,12.0,410.0,483.05,405.15
2016,12,16,11,15,731.5,102.5,8.4,12.0,452.0,544.47,457.52
2016,12,16,11,30,841.0,85.0,8.4,12.0,494.0,606.56,510.07
2016,12,16,11,45,838.0,87.0,8.45,12.0,498.0,622.45,523.75
2016,12,16,12,0,835.0,89.0,8.5,12.0,502.0,635.41,534.96
2016,12,16,12,15,834.0,88.5,8.5,12.0,499.5,643.94,542.49
2016,12,16,12,30,833.0,88.0,8.5,12.0,497.0,649.5,547.51
2016,12,16,12,45,505.0,149.0,8.55,12.0,395.0,504.41,425.02
2016,12,16,13,0,177.0,210.0,8.6,12.0,293.0,344.13,287.17
2016,12,16,13,15,497.5,145.5,8.7,12.0,369.0,496.23,419.5
2016,12,16,13,30,818.0,81.0,8.8,12.0,445.0,629.2,533.22
2016,12,16,13,45,511.0,125.5,9.0,12.0,349.0,475.63,403.17
2016,12,16,14,0,204.0,170.0,9.2,12.0,253.0,315.0,264.84
2016,12,16,14,15,124.5,155.0,9.35,12.0,204.5,247.75,207.36
2016,12,16,14,30,45.0,140.0,9.5,12.0,156.0,176.16,145.61
2016,12,16,14,45,367.0,103.5,9.65,12.0,211.5,335.29,284.31
2016,12,16,15,0,689.0,67.0,9.8,12.0,267.0,457.9,387.73
2016,12,16,15,15,644.0,62.0,9.85,11.5,228.0,409.43,344.92
2016,12,16,15,30,599.0,57.0,9.9,11.0,189.0,361.88,301.98
2016,12,16,15,45,533.5,50.0,10.0,11.0,149.0,304.57,249.42
2016,12,16,16,0,468.0,43.0,10.1,11.0,109.0,250.68,198.88
2016,12,16,16,15,349.0,33.0,10.15,11.0,72.5,178.83,131.36
2016,12,16,16,30,230.0,23.0,10.2,11.0,36.0,109.33,27.26
2016,12,16,16,45,115.0,11.5,10.3,11.0,18.0,42.37,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,8.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,8.0,18.0,17.69,0.0
2016,12,17,7,45,243.0,25.5,3.7,8.5,52.5,25.7,6.93
2016,12,17,8,0,486.0,33.0,3.6,9.0,87.0,63.78,29.77
2016,12,17,8,15,565.0,39.5,3.55,9.0,129.0,106.43,59.79
2016,12,17,8,30,644.0,46.0,3.5,9.0,171.0,155.46,99.23
2016,12,17,8,45,692.5,50.5,3.45,9.0,212.0,202.79,141.37
2016,12,17,9,0,741.0,55.0,3.4,9.0,253.0,253.64,187.8
2016,12,17,9,15,772.5,58.5,3.35,9.0,291.0,301.33,232.34
2016,12,17,9,30,804.0,62.0,3.3,9.0,329.0,350.23,277.38
2016,12,17,9,45,825.5,64.0,3.3,9.5,361.5,394.5,317.49
2016,12,17,10,0,847.0,66.0,3.3,10.0,394.0,438.47,356.3
2016,12,17,10,15,861.5,68.0,3.35,10.0,421.0,478.58,391.81
2016,12,17,10,30,876.0,70.0,3.4,10.0,448.0,517.34,425.44
2016,12,17,10,45,884.5,71.5,3.5,10.5,468.0,550.78,453.45
2016,12,17,11,0,893.0,73.0,3.6,11.0,488.0,580.09,477.62
2016,12,17,11,15,898.5,73.5,3.65,11.0,500.5,605.9,499.29
2016,12,17,11,30,904.0,74.0,3.7,11.0,513.0,629.06,518.55
2016,12,17,11,45,904.5,74.5,3.8,11.0,518.0,646.34,533.12
2016,12,17,12,0,905.0,75.0,3.9,11.0,523.0,660.59,545.16
2016,12,17,12,15,903.5,75.0,3.95,11.0,520.0,669.89,553.1
2016,12,17,12,30,902.0,75.0,4.0,11.0,517.0,676.02,558.5
2016,12,17,12,45,896.0,75.0,4.05,11.0,507.0,676.02,559.05
2016,12,17,13,0,890.0,75.0,4.1,11.0,497.0,676.52,559.82
2016,12,17,13,15,882.0,74.0,4.1,11.0,479.5,667.86,553.37
2016,12,17,13,30,874.0,73.0,4.1,11.0,462.0,656.14,544.47
2016,12,17,13,45,860.0,71.5,4.15,11.0,437.0,637.09,529.87
2016,12,17,14,0,846.0,70.0,4.2,11.0,412.0,615.38,512.91
2016,12,17,14,15,826.5,67.5,4.2,11.0,381.5,586.73,489.89
2016,12,17,14,30,807.0,65.0,4.2,11.0,351.0,556.02,464.74
2016,12,17,14,45,778.0,62.5,4.2,11.0,314.5,518.22,433.21
2016,12,17,15,0,749.0,60.0,4.2,11.0,278.0,479.36,399.99
2016,12,17,15,15,706.5,55.5,4.15,10.5,238.0,430.79,358.47
2016,12,17,15,30,664.0,51.0,4.1,10.0,198.0,382.73,316.05
2016,12,17,15,45,595.0,45.5,4.05,10.0,156.5,326.54,265.22
2016,12,17,16,0,526.0,40.0,4.0,10.0,115.0,270.84,213.72
2016,12,17,16,15,409.5,31.0,4.0,10.0,77.0,198.67,146.12
2016,12,17,16,30,293.0,22.0,4.0,10.0,39.0,128.79,37.72
2016,12,17,16,45,146.5,11.0,4.05,10.0,19.5,50.56,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.5,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,0.0,17.0,5.4,7.0,17.0,16.71,0.0
2016,12,18,7,45,251.5,24.0,5.45,7.5,51.5,23.82,5.42
2016,12,18,8,0,503.0,31.0,5.5,8.0,86.0,63.02,28.83
2016,12,18,8,15,582.5,37.0,5.45,8.0,128.0,104.92,58.04
2016,12,18,8,30,662.0,43.0,5.4,8.0,170.0,154.28,97.9
2016,12,18,8,45,713.0,46.5,5.35,8.5,211.5,201.93,140.38
2016,12,18,9,0,764.0,50.0,5.3,9.0,253.0,253.3,187.4
2016,12,18,9,15,796.0,53.0,5.2,9.0,291.5,301.61,233.03
2016,12,18,9,30,828.0,56.0,5.1,9.0,330.0,351.12,279.26
2016,12,18,9,45,849.5,58.5,5.0,9.5,363.5,396.85,321.16
2016,12,18,10,0,871.0,61.0,4.9,10.0,397.0,441.46,361.03
2016,12,18,10,15,886.0,62.5,4.75,10.0,424.5,481.85,397.06
