Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,10,30,901.0,64.0,4.6,10.0,452.0,520.85,431.01
2016,12,18,10,45,911.0,65.0,4.5,10.0,472.5,555.03,460.39
2016,12,18,11,0,921.0,66.0,4.4,10.0,493.0,587.05,487.36
2016,12,18,11,15,927.5,66.5,4.3,10.0,506.5,614.15,509.84
2016,12,18,11,30,934.0,67.0,4.2,10.0,520.0,638.55,529.74
2016,12,18,11,45,936.0,67.5,4.15,10.5,525.5,657.34,544.07
2016,12,18,12,0,938.0,68.0,4.1,11.0,531.0,673.03,555.71
2016,12,18,12,15,937.5,68.0,4.1,11.0,529.0,683.38,564.32
2016,12,18,12,30,937.0,68.0,4.1,11.0,527.0,690.46,570.3
2016,12,18,12,45,933.0,67.5,4.2,11.0,517.0,691.38,571.97
2016,12,18,13,0,929.0,67.0,4.3,11.0,507.0,688.99,571.0
2016,12,18,13,15,921.0,66.0,4.45,11.0,489.0,680.16,565.15
2016,12,18,13,30,913.0,65.0,4.6,11.0,471.0,668.17,556.65
2016,12,18,13,45,899.0,64.0,4.75,11.5,446.0,649.34,541.48
2016,12,18,14,0,885.0,63.0,4.9,12.0,421.0,627.78,523.86
2016,12,18,14,15,866.5,61.0,4.95,12.0,390.0,599.78,501.39
2016,12,18,14,30,848.0,59.0,5.0,12.0,359.0,573.32,479.51
2016,12,18,14,45,819.0,57.0,5.1,12.0,322.5,535.25,447.82
2016,12,18,15,0,790.0,55.0,5.2,12.0,286.0,496.03,414.29
2016,12,18,15,15,749.5,51.0,5.2,11.5,245.5,447.92,373.01
2016,12,18,15,30,709.0,47.0,5.2,11.0,205.0,400.12,330.59
2016,12,18,15,45,643.0,42.0,5.25,11.0,162.5,340.85,276.99
2016,12,18,16,0,577.0,37.0,5.3,11.0,120.0,284.56,224.6
2016,12,18,16,15,463.5,29.0,5.3,10.5,80.5,212.06,156.48
2016,12,18,16,30,350.0,21.0,5.3,10.0,41.0,142.94,47.5
2016,12,18,16,45,175.0,10.5,5.35,10.0,20.5,58.01,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,85.5,5.5,4.6,7.0,7.5,0.0,0.0
2016,12,19,7,30,171.0,11.0,4.5,7.0,15.0,10.81,0.0
2016,12,19,7,45,317.5,21.0,4.4,7.5,48.5,21.23,3.25
2016,12,19,8,0,464.0,31.0,4.3,8.0,82.0,59.58,27.5
2016,12,19,8,15,544.5,37.5,4.3,8.0,122.5,99.98,55.52
2016,12,19,8,30,625.0,44.0,4.3,8.0,163.0,147.99,93.97
2016,12,19,8,45,674.5,48.5,4.35,8.5,203.5,194.49,135.19
2016,12,19,9,0,724.0,53.0,4.4,9.0,244.0,244.66,180.84
2016,12,19,9,15,756.5,56.5,4.4,9.5,281.5,291.86,224.74
2016,12,19,9,30,789.0,60.0,4.4,10.0,319.0,340.41,269.25
2016,12,19,9,45,812.5,61.5,4.4,10.5,352.0,384.35,309.3
2016,12,19,10,0,836.0,63.0,4.4,11.0,385.0,428.2,348.29
2016,12,19,10,15,851.0,65.0,4.4,11.0,412.0,468.22,383.95
2016,12,19,10,30,866.0,67.0,4.4,11.0,439.0,506.98,417.77
2016,12,19,10,45,874.5,68.5,4.45,11.5,458.5,538.59,444.55
2016,12,19,11,0,883.0,70.0,4.5,12.0,478.0,569.44,470.04
2016,12,19,11,15,889.0,70.5,4.5,12.0,491.0,595.44,491.94
2016,12,19,11,30,895.0,71.0,4.5,12.0,504.0,618.86,511.44
2016,12,19,11,45,896.5,71.5,4.5,12.0,509.5,636.78,526.33
2016,12,19,12,0,898.0,72.0,4.5,12.0,515.0,651.73,538.71
2016,12,19,12,15,897.0,72.0,4.5,12.0,513.0,661.46,546.88
2016,12,19,12,30,896.0,72.0,4.5,12.0,511.0,668.05,552.51
2016,12,19,12,45,737.0,104.0,4.55,12.5,460.0,609.61,504.25
2016,12,19,13,0,578.0,136.0,4.6,13.0,409.0,541.71,448.29
2016,12,19,13,15,725.0,102.0,4.6,13.0,433.0,599.45,496.68
2016,12,19,13,30,872.0,68.0,4.6,13.0,457.0,645.4,534.86
2016,12,19,13,45,813.0,69.0,4.6,13.0,416.5,604.75,502.32
2016,12,19,14,0,754.0,70.0,4.6,13.0,376.0,558.84,465.68
2016,12,19,14,15,658.0,82.0,4.55,13.0,334.5,504.86,421.25
2016,12,19,14,30,562.0,94.0,4.5,13.0,293.0,449.7,375.36
2016,12,19,14,45,656.0,75.5,4.45,13.0,285.0,468.63,390.6
2016,12,19,15,0,750.0,57.0,4.4,13.0,277.0,477.66,396.55
2016,12,19,15,15,708.0,53.0,4.3,12.5,237.5,430.01,355.74
2016,12,19,15,30,666.0,49.0,4.2,12.0,198.0,382.83,314.26
2016,12,19,15,45,599.0,43.5,4.15,12.0,157.0,324.02,261.73
2016,12,19,16,0,532.0,38.0,4.1,12.0,116.0,268.36,210.69
2016,12,19,16,15,420.0,29.5,4.1,11.5,78.0,201.71,148.64
2016,12,19,16,30,308.0,21.0,4.1,11.0,40.0,133.95,48.91
2016,12,19,16,45,154.0,10.5,4.1,11.0,20.0,52.48,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,74.5,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,149.0,11.0,4.9,8.0,14.0,10.81,0.0
2016,12,20,7,45,291.5,21.0,4.85,8.5,46.0,20.33,2.53
2016,12,20,8,0,434.0,31.0,4.8,9.0,78.0,55.83,25.46
2016,12,20,8,15,514.5,37.5,4.7,9.0,117.5,94.81,52.28
2016,12,20,8,30,595.0,44.0,4.6,9.0,157.0,142.02,89.8
2016,12,20,8,45,642.5,49.0,4.5,9.5,196.0,187.09,129.56
2016,12,20,9,0,690.0,54.0,4.4,10.0,235.0,235.71,173.59
2016,12,20,9,15,722.5,57.0,4.25,10.0,271.5,280.88,215.77
2016,12,20,9,30,755.0,60.0,4.1,10.0,308.0,327.45,258.76
2016,12,20,9,45,780.0,61.5,4.0,10.5,340.0,370.62,297.85
2016,12,20,10,0,805.0,63.0,3.9,11.0,372.0,413.89,336.09
2016,12,20,10,15,819.5,65.0,3.8,11.0,398.0,452.62,370.41
2016,12,20,10,30,834.0,67.0,3.7,11.0,424.0,490.15,402.91
2016,12,20,10,45,843.0,68.0,3.65,11.5,443.5,522.23,429.66
2016,12,20,11,0,852.0,69.0,3.6,12.0,463.0,550.39,452.68
2016,12,20,11,15,857.5,70.0,3.55,12.0,475.5,575.98,473.94
2016,12,20,11,30,863.0,71.0,3.5,12.0,488.0,599.08,492.86
2016,12,20,11,45,864.5,71.5,3.5,12.5,493.5,616.52,506.31
2016,12,20,12,0,866.0,72.0,3.5,13.0,499.0,631.11,517.3
2016,12,20,12,15,864.5,72.0,3.55,13.0,497.0,640.27,525.08
2016,12,20,12,30,863.0,72.0,3.6,13.0,495.0,646.4,530.44
2016,12,20,12,45,855.0,72.5,3.7,13.5,484.5,645.81,529.68
2016,12,20,13,0,847.0,73.0,3.8,14.0,474.0,645.84,529.22
2016,12,20,13,15,838.5,72.0,3.85,14.0,457.5,637.29,523.05
2016,12,20,13,30,830.0,71.0,3.9,14.0,441.0,625.84,514.54
2016,12,20,13,45,816.0,69.5,3.95,14.0,417.5,607.53,500.53
2016,12,20,14,0,802.0,68.0,4.0,14.0,394.0,586.7,484.3
2016,12,20,14,15,783.0,66.0,3.9,14.0,364.5,559.93,462.73
2016,12,20,14,30,764.0,64.0,3.8,14.0,335.0,531.23,439.21
2016,12,20,14,45,736.5,61.0,3.7,14.0,301.0,494.91,409.11
2016,12,20,15,0,709.0,58.0,3.6,14.0,267.0,457.61,377.49
2016,12,20,15,15,667.0,54.0,3.5,13.5,228.5,411.18,338.3
2016,12,20,15,30,625.0,50.0,3.4,13.0,190.0,365.33,298.4
2016,12,20,15,45,562.0,44.0,3.3,13.0,150.5,312.27,251.01
2016,12,20,16,0,499.0,38.0,3.2,13.0,111.0,259.61,203.0
2016,12,20,16,15,389.5,29.5,3.2,12.5,75.0,191.29,140.72
2016,12,20,16,30,280.0,21.0,3.2,12.0,39.0,125.84,49.85
2016,12,20,16,45,140.0,10.5,3.25,12.0,19.5,48.84,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,57.5,5.0,3.85,11.0,6.0,0.0,0.0
2016,12,21,7,30,115.0,10.0,3.9,11.0,12.0,9.83,0.0
2016,12,21,7,45,252.0,20.5,4.0,11.5,42.5,18.93,1.54
2016,12,21,8,0,389.0,31.0,4.1,12.0,73.0,52.3,23.87
2016,12,21,8,15,470.5,38.5,4.2,12.0,111.0,89.97,49.53
2016,12,21,8,30,552.0,46.0,4.3,12.0,149.0,135.39,84.97
2016,12,21,8,45,601.0,51.0,4.4,12.5,187.5,178.81,122.62
2016,12,21,9,0,650.0,56.0,4.5,13.0,226.0,225.97,164.72
2016,12,21,9,15,500.5,87.0,4.45,13.0,229.5,242.64,187.06
2016,12,21,9,30,351.0,118.0,4.4,13.0,233.0,243.82,194.08
2016,12,21,9,45,363.0,128.5,4.4,13.5,258.0,275.07,221.47
2016,12,21,10,0,375.0,139.0,4.4,14.0,283.0,306.51,248.44
2016,12,21,10,15,383.0,148.0,4.15,14.0,303.5,334.61,272.45
2016,12,21,10,30,391.0,157.0,3.9,14.0,324.0,362.3,295.69
2016,12,21,10,45,310.5,178.0,3.7,14.5,314.5,351.12,286.29
2016,12,21,11,0,230.0,199.0,3.5,15.0,305.0,334.03,271.64
2016,12,21,11,15,378.0,176.5,3.3,15.0,356.5,407.13,331.93
2016,12,21,11,30,526.0,154.0,3.1,15.0,408.0,487.01,396.31
2016,12,21,11,45,688.0,113.5,2.9,15.0,450.0,557.43,452.78
2016,12,21,12,0,850.0,73.0,2.7,15.0,492.0,621.82,503.85
2016,12,21,12,15,849.5,73.0,2.6,15.0,490.5,631.55,510.99
2016,12,21,12,30,849.0,73.0,2.5,15.0,489.0,638.33,516.11
2016,12,21,12,45,847.0,72.0,2.45,15.5,480.5,639.99,516.59
2016,12,21,13,0,845.0,71.0,2.4,16.0,472.0,642.31,517.38
2016,12,21,13,15,837.5,70.0,2.35,16.0,456.0,634.51,511.53
2016,12,21,13,30,830.0,69.0,2.3,16.0,440.0,623.8,503.45
2016,12,21,13,45,820.0,67.0,2.3,16.0,417.5,607.53,491.29
2016,12,21,14,0,810.0,65.0,2.3,16.0,395.0,588.63,476.93
2016,12,21,14,15,791.5,63.0,2.3,16.0,366.0,562.11,456.39
2016,12,21,14,30,773.0,61.0,2.3,16.0,337.0,533.6,433.89
2016,12,21,14,45,748.5,58.0,2.3,16.0,303.0,498.83,405.94
2016,12,21,15,0,724.0,55.0,2.3,16.0,269.0,462.89,376.3
2016,12,21,15,15,684.5,51.5,2.3,15.5,231.0,417.93,339.23
2016,12,21,15,30,645.0,48.0,2.3,15.0,193.0,373.34,301.19
2016,12,21,15,45,584.0,42.5,2.35,15.0,153.5,317.91,252.84
2016,12,21,16,0,523.0,37.0,2.4,15.0,114.0,265.28,205.52
2016,12,21,16,15,417.5,29.0,2.5,14.5,77.5,201.3,147.32
2016,12,21,16,30,312.0,21.0,2.6,14.0,41.0,136.83,58.49
2016,12,21,16,45,156.0,10.5,2.75,14.0,20.5,53.47,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,58.5,5.0,4.0,10.0,6.0,0.0,0.0
2016,12,22,7,30,117.0,10.0,3.9,10.0,12.0,9.83,0.0
2016,12,22,7,45,265.0,21.0,3.85,10.5,44.0,19.08,2.22
2016,12,22,8,0,413.0,32.0,3.8,11.0,76.0,54.05,24.73
2016,12,22,8,15,497.5,39.5,3.65,11.0,115.5,93.16,51.25
2016,12,22,8,30,582.0,47.0,3.5,11.0,155.0,140.32,87.99
2016,12,22,8,45,634.5,52.0,3.4,11.5,195.5,185.89,127.39
2016,12,22,9,0,687.0,57.0,3.3,12.0,236.0,235.91,171.83
2016,12,22,9,15,721.0,60.5,3.1,12.0,273.0,281.94,214.1
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,329.55,257.25
2016,12,22,9,45,779.0,66.5,2.75,12.5,342.5,373.48,296.31
2016,12,22,10,0,803.0,69.0,2.6,13.0,375.0,417.47,334.31
2016,12,22,10,15,819.0,70.5,2.45,13.0,402.0,456.47,367.97
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,494.37,399.8
2016,12,22,10,45,845.5,73.5,2.15,13.5,449.5,528.01,426.65
2016,12,22,11,0,856.0,75.0,2.0,14.0,470.0,559.75,451.15
2016,12,22,11,15,862.5,75.5,2.05,14.0,483.0,585.98,472.56
2016,12,22,11,30,869.0,76.0,2.1,14.0,496.0,609.73,491.77
2016,12,22,11,45,871.5,76.5,2.15,14.5,502.0,628.39,505.92
2016,12,22,12,0,874.0,77.0,2.2,15.0,508.0,644.18,517.7
2016,12,22,12,15,873.5,77.0,2.25,15.0,506.5,654.53,526.22
2016,12,22,12,30,873.0,77.0,2.3,15.0,505.0,661.81,532.38
2016,12,22,12,45,874.0,74.5,2.4,15.0,496.5,664.12,535.13
2016,12,22,13,0,875.0,72.0,2.5,15.0,488.0,659.63,532.85
2016,12,22,13,15,867.0,71.5,2.4,15.0,471.5,655.76,529.61
2016,12,22,13,30,859.0,71.0,2.3,15.0,455.0,645.22,521.35
2016,12,22,13,45,848.0,69.0,2.2,15.0,431.5,628.12,508.1
2016,12,22,14,0,837.0,67.0,2.1,15.0,408.0,608.32,492.62
2016,12,22,14,15,818.0,65.0,2.0,15.0,378.5,581.12,471.2
2016,12,22,14,30,799.0,63.0,1.9,15.0,349.0,551.86,447.82
2016,12,22,14,45,770.0,60.5,1.8,15.0,313.5,514.58,417.71
2016,12,22,15,0,741.0,58.0,1.7,15.0,278.0,476.26,386.08
2016,12,22,15,15,700.0,54.0,1.65,14.5,239.0,429.45,347.77
2016,12,22,15,30,659.0,50.0,1.6,14.0,200.0,383.04,308.49
2016,12,22,15,45,594.5,44.5,1.55,14.0,159.0,325.48,258.63
2016,12,22,16,0,530.0,39.0,1.5,14.0,118.0,274.61,212.85
2016,12,22,16,15,422.0,30.5,1.55,13.5,80.0,205.3,150.92
2016,12,22,16,30,314.0,22.0,1.6,13.0,42.0,139.45,64.25
2016,12,22,16,45,157.0,11.0,1.7,13.0,21.0,54.48,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.5,7.3,12.5,6.5,6.26,0.0
2016,12,23,8,0,0.0,13.0,7.0,13.0,13.0,12.53,4.32
2016,12,23,8,15,0.0,20.0,6.5,13.0,20.0,19.29,10.47
2016,12,23,8,30,0.0,27.0,6.0,13.0,27.0,26.05,16.46
2016,12,23,8,45,0.0,34.5,5.55,13.0,34.5,33.3,22.83
2016,12,23,9,0,0.0,42.0,5.1,13.0,42.0,40.56,29.15
2016,12,23,9,15,0.0,49.0,5.35,13.0,49.0,47.33,35.0
2016,12,23,9,30,0.0,56.0,5.6,13.0,56.0,54.11,40.8
2016,12,23,9,45,0.0,62.5,5.95,13.5,62.5,60.4,46.04
2016,12,23,10,0,0.0,69.0,6.3,14.0,69.0,66.7,51.24
2016,12,23,10,15,37.0,125.0,6.8,14.0,141.0,141.1,113.97
2016,12,23,10,30,74.0,181.0,7.3,14.0,213.0,218.77,178.86
2016,12,23,10,45,37.0,94.5,7.85,14.0,110.5,112.82,90.32
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,7.72,0.91
2016,12,23,11,15,0.0,7.5,8.5,13.5,7.5,7.24,0.51
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,6.76,0.11
2016,12,23,11,45,0.0,17.0,8.7,13.0,17.0,16.41,8.34
2016,12,23,12,0,0.0,27.0,8.8,13.0,27.0,26.07,16.57
2016,12,23,12,15,1.0,95.5,8.65,13.0,96.0,93.32,73.55
2016,12,23,12,30,2.0,164.0,8.5,13.0,165.0,164.11,132.93
2016,12,23,12,45,1.0,95.0,8.4,13.0,95.5,92.9,73.2
2016,12,23,13,0,0.0,26.0,8.3,13.0,26.0,25.1,15.76
2016,12,23,13,15,0.0,21.0,8.2,13.0,21.0,20.27,11.67
2016,12,23,13,30,0.0,16.0,8.1,13.0,16.0,15.44,7.55
2016,12,23,13,45,0.0,50.5,8.0,13.0,50.5,48.79,36.05
2016,12,23,14,0,0.0,85.0,7.9,13.0,85.0,82.62,64.88
2016,12,23,14,15,0.0,50.5,7.9,12.5,50.5,48.78,36.22
2016,12,23,14,30,0.0,16.0,7.9,12.0,16.0,15.44,7.66
2016,12,23,14,45,0.0,14.0,7.95,12.0,14.0,13.5,6.0
2016,12,23,15,0,0.0,12.0,8.0,12.0,12.0,11.57,4.34
2016,12,23,15,15,0.0,10.5,8.05,12.0,10.5,10.12,3.07
2016,12,23,15,30,0.0,9.0,8.1,12.0,9.0,8.67,1.8
2016,12,23,15,45,0.0,7.0,8.15,12.0,7.0,6.75,0.1
2016,12,23,16,0,0.0,5.0,8.2,12.0,5.0,4.82,0.0
2016,12,23,16,15,0.0,3.0,8.2,11.5,3.0,2.89,0.0
2016,12,23,16,30,0.0,1.0,8.2,11.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,8.25,11.0,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,183.5,16.5,8.0,10.0,35.5,13.51,0.0
2016,12,24,8,0,367.0,33.0,8.0,10.0,71.0,51.12,24.09
2016,12,24,8,15,456.5,41.0,8.0,10.0,110.0,88.69,49.55
2016,12,24,8,30,546.0,49.0,8.0,10.0,149.0,134.9,85.43
2016,12,24,8,45,604.0,53.5,8.0,10.5,189.5,179.31,123.89
2016,12,24,9,0,662.0,58.0,8.0,11.0,230.0,228.34,167.89
2016,12,24,9,15,698.0,62.0,7.95,11.0,267.0,274.78,211.31
2016,12,24,9,30,734.0,66.0,7.9,11.0,304.0,322.63,255.84
2016,12,24,9,45,764.5,67.0,7.85,11.0,337.5,366.74,296.93
2016,12,24,10,0,795.0,68.0,7.8,11.0,371.0,411.45,337.89
2016,12,24,10,15,811.5,70.0,7.75,11.0,398.5,451.03,374.0
2016,12,24,10,30,828.0,72.0,7.7,11.0,426.0,489.59,408.52
2016,12,24,10,45,839.5,73.5,7.65,11.0,446.5,523.71,438.75
2016,12,24,11,0,851.0,75.0,7.6,11.0,467.0,556.0,466.93
2016,12,24,11,15,858.0,75.5,7.6,11.0,480.5,582.58,490.07
2016,12,24,11,30,865.0,76.0,7.6,11.0,494.0,606.72,510.88
2016,12,24,11,45,867.5,76.5,7.6,11.0,500.5,625.51,527.05
2016,12,24,12,0,870.0,77.0,7.6,11.0,507.0,641.45,540.71
2016,12,24,12,15,870.0,77.0,7.6,11.0,505.5,652.28,550.1
2016,12,24,12,30,870.0,77.0,7.6,11.0,504.0,660.06,556.92
2016,12,24,12,45,862.5,77.5,7.6,11.0,494.5,660.42,557.6
2016,12,24,13,0,855.0,78.0,7.6,11.0,485.0,657.66,555.71
2016,12,24,13,15,847.0,77.0,7.55,11.0,469.0,649.83,549.58
2016,12,24,13,30,839.0,76.0,7.5,11.0,453.0,639.05,540.95
2016,12,24,13,45,828.5,74.0,7.5,11.0,430.0,622.67,527.75
2016,12,24,14,0,818.0,72.0,7.5,11.0,407.0,603.62,512.15
2016,12,24,14,15,680.5,86.0,7.45,11.0,351.0,525.71,446.6
2016,12,24,14,30,543.0,100.0,7.4,11.0,295.0,447.62,380.23
2016,12,24,14,45,634.5,80.5,7.35,11.0,287.0,465.49,395.22
2016,12,24,15,0,726.0,61.0,7.3,11.0,279.0,473.43,400.83
2016,12,24,15,15,684.5,57.5,7.2,10.5,240.0,427.34,360.48
2016,12,24,15,30,643.0,54.0,7.1,10.0,201.0,384.84,322.03
2016,12,24,15,45,577.0,48.0,7.0,10.0,160.5,326.79,269.14
2016,12,24,16,0,511.0,42.0,6.9,10.0,120.0,272.03,218.12
2016,12,24,16,15,399.5,33.5,6.85,9.5,82.0,201.8,153.53
2016,12,24,16,30,288.0,25.0,6.8,9.0,44.0,136.08,72.22
2016,12,24,16,45,144.0,12.5,6.8,9.0,22.0,52.82,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,63.0,18.0,1.85,9.0,24.5,15.62,0.0
2016,12,25,8,0,126.0,36.0,2.1,9.0,49.0,40.04,22.72
2016,12,25,8,15,156.5,52.0,2.35,9.0,76.0,66.08,43.49
2016,12,25,8,30,187.0,68.0,2.6,9.0,103.0,95.25,67.6
2016,12,25,8,45,209.5,83.0,2.85,9.5,130.5,124.77,93.1
2016,12,25,9,0,232.0,98.0,3.1,10.0,158.0,156.28,120.69
2016,12,25,9,15,242.0,113.0,3.3,10.0,184.0,185.9,147.35
2016,12,25,9,30,252.0,128.0,3.5,10.0,210.0,216.1,174.31
2016,12,25,9,45,256.5,140.5,3.7,10.5,231.0,242.12,197.2
2016,12,25,10,0,261.0,153.0,3.9,11.0,252.0,268.03,219.57
2016,12,25,10,15,263.5,164.5,4.0,11.0,270.5,291.81,240.2
2016,12,25,10,30,266.0,176.0,4.1,11.0,289.0,315.2,260.22
2016,12,25,10,45,140.5,173.5,4.25,11.0,234.0,252.24,208.28
2016,12,25,11,0,15.0,171.0,4.4,11.0,179.0,177.03,144.55
2016,12,25,11,15,231.0,172.0,4.45,11.0,284.0,316.82,263.62
2016,12,25,11,30,447.0,173.0,4.5,11.0,389.0,459.04,381.62
2016,12,25,11,45,534.5,152.0,4.55,11.0,413.5,500.35,416.23
2016,12,25,12,0,622.0,131.0,4.6,11.0,438.0,545.45,453.99
2016,12,25,12,15,531.0,154.5,4.6,11.0,416.5,517.83,430.85
2016,12,25,12,30,440.0,178.0,4.6,11.0,395.0,489.79,407.25
2016,12,25,12,45,337.0,192.5,4.6,11.0,357.0,434.54,361.6
2016,12,25,13,0,234.0,207.0,4.6,11.0,319.0,377.83,314.15
2016,12,25,13,15,171.0,202.0,4.6,11.0,282.0,331.85,275.85
2016,12,25,13,30,108.0,197.0,4.6,11.0,245.0,278.68,231.22
2016,12,25,13,45,99.5,186.0,4.65,11.5,229.0,261.15,216.55
2016,12,25,14,0,91.0,175.0,4.7,12.0,213.0,243.53,201.68
2016,12,25,14,15,169.5,159.5,4.7,12.0,223.5,280.63,234.14
2016,12,25,14,30,248.0,144.0,4.7,12.0,234.0,314.47,263.22
2016,12,25,14,45,236.5,131.5,4.75,12.0,210.5,289.24,241.95
2016,12,25,15,0,225.0,119.0,4.8,12.0,187.0,263.83,220.3
2016,12,25,15,15,210.0,104.0,4.7,11.5,161.0,233.51,194.41
2016,12,25,15,30,195.0,89.0,4.6,11.0,135.0,203.47,168.19
2016,12,25,15,45,176.0,72.5,4.6,11.0,108.0,170.12,138.4
2016,12,25,16,0,157.0,56.0,4.6,11.0,81.0,137.52,108.8
2016,12,25,16,15,113.5,40.5,4.55,10.5,55.5,98.19,73.29
2016,12,25,16,30,70.0,25.0,4.5,10.0,30.0,59.29,30.65
2016,12,25,16,45,35.0,12.5,4.5,10.0,15.0,22.2,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,8.0,36.0,10.77,0.0
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,50.02,21.48
2016,12,26,8,15,522.5,34.5,4.7,8.0,112.0,88.76,47.24
2016,12,26,8,30,606.0,41.0,4.6,8.0,152.0,135.51,83.71
2016,12,26,8,45,656.5,45.5,4.6,8.5,192.0,181.04,123.62
2016,12,26,9,0,707.0,50.0,4.6,9.0,232.0,230.43,168.42
2016,12,26,9,15,740.5,53.0,4.45,9.0,269.0,276.7,211.86
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,324.49,256.29
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,368.29,296.43
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,411.84,335.28
2016,12,26,10,15,830.0,63.5,3.95,10.0,398.5,451.44,370.49
2016,12,26,10,30,846.0,65.0,3.8,10.0,426.0,488.63,402.99
2016,12,26,10,45,854.5,67.0,3.65,10.5,446.5,522.09,430.87
2016,12,26,11,0,863.0,69.0,3.5,11.0,467.0,553.53,456.33
2016,12,26,11,15,869.0,69.5,3.35,11.0,480.5,579.69,477.86
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,603.34,496.97
2016,12,26,11,45,876.0,71.0,3.05,11.5,500.0,621.85,510.71
2016,12,26,12,0,877.0,72.0,2.9,12.0,506.0,637.45,521.86
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.5,647.99,529.64
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,655.48,534.89
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,656.7,535.46
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,654.82,533.59
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,647.01,526.53
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,640.06,519.8
2016,12,26,13,45,839.0,67.5,1.5,12.0,430.0,623.34,505.92
2016,12,26,14,0,827.0,66.0,1.3,12.0,407.0,603.94,489.86
2016,12,26,14,15,808.5,64.0,1.2,12.0,378.0,577.49,468.95
2016,12,26,14,30,790.0,62.0,1.1,12.0,349.0,548.98,446.12
2016,12,26,14,45,763.5,59.5,1.0,12.0,314.5,513.51,417.46
2016,12,26,15,0,737.0,57.0,0.9,12.0,280.0,476.89,387.25
2016,12,26,15,15,698.0,53.0,1.1,12.0,241.5,431.28,350.84
2016,12,26,15,30,659.0,49.0,1.3,12.0,203.0,385.95,312.96
2016,12,26,15,45,598.5,44.0,1.5,12.0,163.0,330.6,265.47
2016,12,26,16,0,538.0,39.0,1.7,12.0,123.0,277.87,218.49
2016,12,26,16,15,437.0,31.0,1.85,11.5,85.0,214.15,161.23
2016,12,26,16,30,336.0,23.0,2.0,11.0,47.0,151.87,87.21
2016,12,26,16,45,168.0,11.5,2.15,11.0,23.5,59.19,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,191.0,15.5,2.35,9.5,34.5,11.74,0.0
2016,12,27,8,0,382.0,31.0,2.3,10.0,69.0,48.34,21.76
2016,12,27,8,15,468.5,38.5,2.4,10.0,108.0,85.6,46.51
2016,12,27,8,30,555.0,46.0,2.5,10.0,147.0,131.19,81.48
2016,12,27,8,45,611.5,50.5,2.7,10.5,187.0,175.62,119.51
2016,12,27,9,0,668.0,55.0,2.9,11.0,227.0,224.99,163.24
2016,12,27,9,15,703.0,59.0,2.9,11.0,264.0,271.02,205.61
2016,12,27,9,30,738.0,63.0,2.9,11.0,301.0,318.8,249.2
2016,12,27,9,45,764.5,65.0,2.95,11.0,334.0,362.67,289.19
2016,12,27,10,0,791.0,67.0,3.0,11.0,367.0,406.88,328.69
2016,12,27,10,15,807.0,69.0,3.0,11.0,394.5,446.29,363.51
2016,12,27,10,30,823.0,71.0,3.0,11.0,422.0,484.66,396.7
2016,12,27,10,45,833.0,72.5,3.05,11.5,442.5,518.08,424.61
2016,12,27,11,0,843.0,74.0,3.1,12.0,463.0,549.62,450.36
2016,12,27,11,15,850.0,74.5,3.25,12.0,477.0,576.28,472.92
2016,12,27,11,30,857.0,75.0,3.4,12.0,491.0,600.54,493.3
2016,12,27,11,45,858.5,76.0,3.6,12.5,497.0,619.41,508.42
2016,12,27,12,0,860.0,77.0,3.8,13.0,503.0,635.44,521.12
2016,12,27,12,15,859.5,77.0,3.9,13.0,502.0,646.15,530.24
2016,12,27,12,30,859.0,77.0,4.0,13.0,501.0,653.83,536.95
2016,12,27,12,45,856.0,76.0,4.15,13.0,492.5,655.68,539.29
2016,12,27,13,0,853.0,75.0,4.3,13.0,484.0,654.45,539.41
2016,12,27,13,15,845.0,74.0,4.3,13.0,468.0,646.9,533.85
2016,12,27,13,30,837.0,73.0,4.3,13.0,452.0,636.39,525.92
2016,12,27,13,45,825.5,71.5,4.3,13.0,429.5,620.21,513.42
2016,12,27,14,0,814.0,70.0,4.3,13.0,407.0,601.39,498.64
2016,12,27,14,15,626.0,94.5,4.3,13.0,343.0,504.44,419.71
2016,12,27,14,30,438.0,119.0,4.3,13.0,279.0,406.22,338.57
2016,12,27,14,45,416.0,111.0,4.35,13.0,251.0,375.54,313.36
2016,12,27,15,0,394.0,103.0,4.4,13.0,223.0,344.6,287.17
2016,12,27,15,15,372.0,91.5,4.45,12.5,192.5,309.55,257.54
2016,12,27,15,30,350.0,80.0,4.5,12.0,162.0,274.73,227.27
2016,12,27,15,45,313.5,67.0,4.55,12.0,130.0,232.12,189.32
2016,12,27,16,0,277.0,54.0,4.6,12.0,98.0,191.34,152.28
2016,12,27,16,15,217.5,40.0,4.65,11.5,68.0,143.0,108.53
2016,12,27,16,30,158.0,26.0,4.7,11.0,38.0,96.77,56.97
2016,12,27,16,45,79.0,13.0,4.8,11.0,19.0,35.45,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,216.5,14.5,4.3,8.5,36.0,10.65,0.0
2016,12,28,8,0,433.0,29.0,4.3,9.0,72.0,48.51,20.61
2016,12,28,8,15,519.0,35.5,4.2,9.0,112.0,88.12,46.75
2016,12,28,8,30,605.0,42.0,4.1,9.0,152.0,134.95,82.84
2016,12,28,8,45,659.5,46.5,4.1,9.5,193.0,181.23,122.93
2016,12,28,9,0,714.0,51.0,4.1,10.0,234.0,231.78,168.28
2016,12,28,9,15,748.0,54.0,4.05,10.0,272.0,278.58,211.97
2016,12,28,9,30,782.0,57.0,4.0,10.0,310.0,326.96,256.72
2016,12,28,9,45,810.5,58.0,4.0,10.5,344.0,372.36,298.0
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,417.44,338.08
2016,12,28,10,15,854.0,60.5,4.05,11.5,405.5,457.33,373.16
2016,12,28,10,30,869.0,62.0,4.1,12.0,433.0,496.0,406.33
2016,12,28,10,45,880.5,63.0,4.15,12.5,454.5,530.81,435.62
2016,12,28,11,0,892.0,64.0,4.2,13.0,476.0,563.7,462.69
2016,12,28,11,15,898.0,64.5,4.15,13.0,489.5,590.74,485.15
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,615.2,505.21
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.5,634.53,520.04
2016,12,28,12,0,910.0,65.0,4.0,14.0,516.0,650.91,532.31
2016,12,28,12,15,909.5,65.0,3.85,14.0,515.0,662.01,540.98
2016,12,28,12,30,909.0,65.0,3.7,14.0,514.0,669.93,547.08
2016,12,28,12,45,906.0,64.0,3.55,14.5,505.5,671.86,547.33
2016,12,28,13,0,903.0,63.0,3.4,15.0,497.0,670.56,545.1
2016,12,28,13,15,895.5,62.5,3.3,15.0,481.0,663.7,539.96
2016,12,28,13,30,888.0,62.0,3.2,15.0,465.0,653.75,532.38
2016,12,28,13,45,876.5,61.0,3.1,15.0,442.0,637.66,519.86
2016,12,28,14,0,865.0,60.0,3.0,15.0,419.0,618.79,505.05
2016,12,28,14,15,848.0,58.0,2.9,15.0,390.0,592.77,484.47
2016,12,28,14,30,831.0,56.0,2.8,15.0,361.0,564.53,461.81
2016,12,28,14,45,806.0,54.0,2.75,15.0,326.0,533.5,436.46
2016,12,28,15,0,781.0,52.0,2.7,15.0,291.0,497.29,406.46
2016,12,28,15,15,744.5,49.0,2.6,14.5,252.5,452.91,369.72
2016,12,28,15,30,708.0,46.0,2.5,14.0,214.0,408.54,331.76
2016,12,28,15,45,650.0,41.5,2.45,14.0,172.5,353.16,283.3
2016,12,28,16,0,592.0,37.0,2.4,14.0,131.0,300.15,235.5
2016,12,28,16,15,495.5,30.0,2.45,13.5,92.0,233.06,175.55
2016,12,28,16,30,399.0,23.0,2.5,13.0,53.0,171.42,104.85
2016,12,28,16,45,199.5,11.5,2.55,13.0,26.5,68.94,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,217.0,14.5,4.85,9.5,36.0,10.67,0.0
2016,12,29,8,0,434.0,29.0,4.9,10.0,72.0,48.03,20.23
2016,12,29,8,15,521.5,36.5,4.85,10.0,113.0,88.8,47.07
2016,12,29,8,30,609.0,44.0,4.8,10.0,154.0,136.93,84.03
2016,12,29,8,45,661.5,48.5,4.75,10.5,195.0,183.01,123.91
2016,12,29,9,0,714.0,53.0,4.7,11.0,236.0,233.17,168.93
2016,12,29,9,15,748.0,56.5,4.55,11.5,274.5,280.55,212.62
2016,12,29,9,30,782.0,60.0,4.4,12.0,313.0,329.51,257.18
2016,12,29,9,45,795.5,64.5,4.3,12.5,345.0,372.95,296.71
2016,12,29,10,0,809.0,69.0,4.2,13.0,377.0,415.65,334.52
2016,12,29,10,15,825.5,71.0,3.85,13.0,405.0,456.13,369.75
2016,12,29,10,30,842.0,73.0,3.5,13.0,433.0,495.56,403.18
2016,12,29,10,45,852.5,74.5,3.15,13.5,454.0,530.04,430.89
2016,12,29,11,0,863.0,76.0,2.8,14.0,475.0,562.61,456.06
2016,12,29,11,15,869.5,77.0,2.6,14.5,489.0,590.25,477.02
2016,12,29,11,30,876.0,78.0,2.4,15.0,503.0,615.41,495.42
2016,12,29,11,45,877.0,79.0,2.2,15.5,509.5,634.56,508.69
2016,12,29,12,0,878.0,80.0,2.0,16.0,516.0,650.78,519.32
2016,12,29,12,15,877.0,79.5,1.9,16.0,514.5,661.05,526.83
2016,12,29,12,30,876.0,79.0,1.8,16.0,513.0,668.21,531.92
2016,12,29,12,45,877.0,77.0,1.75,16.0,505.5,671.86,534.73
2016,12,29,13,0,878.0,75.0,1.7,16.0,498.0,672.36,535.18
2016,12,29,13,15,869.5,74.0,1.65,16.0,481.5,664.61,529.41
2016,12,29,13,30,861.0,73.0,1.6,16.0,465.0,653.81,521.38
2016,12,29,13,45,846.5,72.0,1.55,16.5,441.5,636.22,507.25
2016,12,29,14,0,832.0,71.0,1.5,17.0,418.0,615.97,491.04
2016,12,29,14,15,733.5,78.0,1.45,16.5,368.5,550.71,442.07
2016,12,29,14,30,635.0,85.0,1.4,16.0,319.0,489.24,395.14
2016,12,29,14,45,597.5,84.0,1.35,16.0,287.5,452.87,366.42
2016,12,29,15,0,560.0,83.0,1.3,16.0,256.0,416.22,336.66
2016,12,29,15,15,528.0,75.5,1.25,15.5,221.5,375.38,303.63
2016,12,29,15,30,496.0,68.0,1.2,15.0,187.0,334.82,269.8
2016,12,29,15,45,440.0,60.0,1.2,15.0,150.5,283.51,226.06
2016,12,29,16,0,384.0,52.0,1.2,15.0,114.0,234.89,183.57
2016,12,29,16,15,308.0,39.5,1.2,15.0,80.0,177.62,133.27
2016,12,29,16,30,232.0,27.0,1.2,15.0,46.0,125.21,77.76
2016,12,29,16,45,116.0,13.5,1.2,15.0,23.0,47.02,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,55.0,17.5,2.15,12.5,23.0,14.86,0.0
2016,12,30,8,0,110.0,35.0,2.2,13.0,46.0,37.36,20.62
2016,12,30,8,15,148.5,51.0,2.2,13.0,73.5,63.22,40.77
2016,12,30,8,30,187.0,67.0,2.2,13.0,101.0,93.07,64.63
2016,12,30,8,45,209.0,83.0,2.2,13.0,129.5,123.4,90.52
2016,12,30,9,0,231.0,99.0,2.2,13.0,158.0,155.72,118.56
2016,12,30,9,15,246.0,113.5,2.1,13.0,185.0,186.32,145.46
2016,12,30,9,30,261.0,128.0,2.0,13.0,212.0,217.94,172.97
2016,12,30,9,45,279.0,139.5,1.95,13.5,238.0,248.53,198.95
2016,12,30,10,0,297.0,151.0,1.9,14.0,264.0,280.06,225.23
2016,12,30,10,15,308.0,159.5,1.9,14.0,284.5,306.04,247.18
2016,12,30,10,30,319.0,168.0,1.9,14.0,305.0,332.07,268.86
2016,12,30,10,45,315.5,179.5,1.9,14.0,320.5,353.61,286.54
2016,12,30,11,0,312.0,191.0,1.9,14.0,336.0,374.15,303.14
2016,12,30,11,15,313.5,197.0,1.85,14.0,346.5,390.71,316.38
2016,12,30,11,30,315.0,203.0,1.8,14.0,357.0,406.42,328.8
2016,12,30,11,45,160.5,188.0,1.8,14.5,267.0,296.36,239.87
2016,12,30,12,0,6.0,173.0,1.8,15.0,177.0,175.22,139.58
2016,12,30,12,15,6.5,173.0,1.8,15.0,176.5,175.89,140.46
2016,12,30,12,30,7.0,173.0,1.8,15.0,176.0,176.59,141.08
2016,12,30,12,45,35.0,189.5,1.8,15.0,206.0,219.2,176.33
2016,12,30,13,0,63.0,206.0,1.8,15.0,236.0,257.25,207.48
2016,12,30,13,15,61.0,200.0,1.85,14.5,228.5,250.29,202.31
2016,12,30,13,30,59.0,194.0,1.9,14.0,221.0,243.21,197.22
2016,12,30,13,45,411.5,138.5,2.0,14.0,311.5,430.93,354.27
2016,12,30,14,0,764.0,83.0,2.1,14.0,402.0,587.79,479.65
2016,12,30,14,15,744.5,80.5,2.3,14.0,373.5,561.38,458.76
2016,12,30,14,30,725.0,78.0,2.5,14.0,345.0,535.79,439.21
2016,12,30,14,45,696.5,74.5,2.75,14.0,311.5,499.73,410.95
2016,12,30,15,0,668.0,71.0,3.0,14.0,278.0,462.79,381.06
2016,12,30,15,15,627.0,66.0,3.3,13.5,240.5,417.05,343.78
2016,12,30,15,30,586.0,61.0,3.6,13.0,203.0,371.89,305.58
2016,12,30,15,45,522.0,54.5,3.95,13.0,163.5,315.59,256.53
2016,12,30,16,0,458.0,48.0,4.3,13.0,124.0,262.4,209.0
2016,12,30,16,15,360.5,38.5,4.45,12.5,87.0,197.12,151.03
2016,12,30,16,30,263.0,29.0,4.6,12.0,50.0,138.78,90.23
2016,12,30,16,45,131.5,14.5,4.85,12.0,25.0,52.79,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
